Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,96.5,6.5,0.95,1.5,9.5,0.0,0.0
2016,1,1,7,30,193.0,13.0,1.0,2.0,19.0,112.59,0.0
2016,1,1,7,45,335.0,23.5,1.05,3.0,54.5,241.44,164.98
2016,1,1,8,0,477.0,34.0,1.1,4.0,90.0,343.26,281.28
2016,1,1,8,15,556.0,41.0,1.25,4.5,132.5,403.79,337.84
2016,1,1,8,30,635.0,48.0,1.4,5.0,175.0,459.8,387.35
2016,1,1,8,45,681.0,53.5,1.6,5.5,216.5,500.0,422.08
2016,1,1,9,0,727.0,59.0,1.8,6.0,258.0,538.36,453.85
2016,1,1,9,15,759.0,62.5,1.95,6.5,296.5,563.55,473.74
2016,1,1,9,30,791.0,66.0,2.1,7.0,335.0,586.01,490.73
2016,1,1,9,45,796.5,72.5,2.25,7.5,366.5,592.46,494.39
2016,1,1,10,0,802.0,79.0,2.4,8.0,398.0,595.82,495.38
2016,1,1,10,15,705.5,98.5,2.4,8.0,393.0,551.04,457.88
2016,1,1,10,30,609.0,118.0,2.4,8.0,388.0,502.23,417.32
2016,1,1,10,45,312.5,147.5,2.4,8.5,286.5,334.4,278.63
2016,1,1,11,0,16.0,177.0,2.4,9.0,185.0,170.02,139.23
2016,1,1,11,15,24.0,188.5,2.4,9.0,201.0,183.49,150.74
2016,1,1,11,30,32.0,200.0,2.4,9.0,217.0,201.1,165.18
2016,1,1,11,45,32.0,203.0,2.4,9.5,219.5,200.57,164.17
2016,1,1,12,0,32.0,206.0,2.4,10.0,222.0,199.88,163.09
2016,1,1,12,15,31.5,205.0,2.35,10.0,221.0,195.27,159.08
2016,1,1,12,30,31.0,204.0,2.3,10.0,220.0,190.61,155.08
2016,1,1,12,45,30.5,200.5,2.3,10.5,216.0,183.81,149.05
2016,1,1,13,0,30.0,197.0,2.3,11.0,212.0,176.99,143.05
2016,1,1,13,15,126.0,201.5,2.25,11.0,260.5,199.16,157.93
2016,1,1,13,30,222.0,206.0,2.2,11.0,309.0,211.91,163.81
2016,1,1,13,45,222.5,195.0,2.15,11.0,293.5,189.05,144.32
2016,1,1,14,0,223.0,184.0,2.1,11.0,278.0,165.99,125.82
2016,1,1,14,15,225.5,169.0,2.0,10.5,258.5,136.2,103.95
2016,1,1,14,30,228.0,154.0,1.9,10.0,239.0,110.19,93.52
2016,1,1,14,45,493.5,107.5,1.8,10.0,268.0,76.82,63.91
2016,1,1,15,0,759.0,61.0,1.7,10.0,297.0,49.02,38.95
2016,1,1,15,15,720.0,57.0,1.45,9.5,256.5,46.54,36.81
2016,1,1,15,30,681.0,53.0,1.2,9.0,216.0,44.1,34.59
2016,1,1,15,45,622.0,47.0,0.95,8.5,174.0,39.78,30.55
2016,1,1,16,0,563.0,41.0,0.7,8.0,132.0,35.44,26.34
2016,1,1,16,15,461.0,33.0,0.65,7.5,92.0,26.56,17.82
2016,1,1,16,30,359.0,25.0,0.6,7.0,52.0,20.59,9.93
2016,1,1,16,45,179.5,12.5,0.55,7.0,26.0,11.37,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,3.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,4.0,10.0,9.1,0.0
2016,1,2,7,45,34.5,26.0,1.55,5.0,30.0,57.67,35.22
2016,1,2,8,0,69.0,42.0,1.7,6.0,50.0,98.55,78.34
2016,1,2,8,15,84.0,60.0,1.95,6.5,73.5,128.6,106.21
2016,1,2,8,30,99.0,78.0,2.2,7.0,97.0,157.71,132.4
2016,1,2,8,45,108.5,95.0,2.45,8.0,120.5,181.37,153.0
2016,1,2,9,0,118.0,112.0,2.7,9.0,144.0,204.46,172.49
2016,1,2,9,15,125.0,127.5,2.85,9.5,166.0,223.39,188.21
2016,1,2,9,30,132.0,143.0,3.0,10.0,188.0,241.68,203.04
2016,1,2,9,45,100.0,155.0,3.15,10.5,191.0,230.86,192.69
2016,1,2,10,0,68.0,167.0,3.3,11.0,194.0,210.2,174.23
2016,1,2,10,15,441.0,118.0,3.35,11.0,312.5,407.71,341.43
2016,1,2,10,30,814.0,69.0,3.4,11.0,431.0,570.04,471.82
2016,1,2,10,45,845.5,71.0,3.45,11.5,462.0,574.67,471.9
2016,1,2,11,0,877.0,73.0,3.5,12.0,493.0,572.87,467.61
2016,1,2,11,15,883.0,73.5,3.55,12.0,506.5,554.68,451.07
2016,1,2,11,30,889.0,74.0,3.6,12.0,520.0,533.47,431.85
2016,1,2,11,45,632.0,139.5,3.65,12.5,458.5,447.26,360.49
2016,1,2,12,0,375.0,205.0,3.7,13.0,397.0,360.16,289.44
2016,1,2,12,15,631.5,140.5,3.7,13.0,462.0,397.57,315.41
2016,1,2,12,30,888.0,76.0,3.7,13.0,527.0,410.02,317.99
2016,1,2,12,45,880.0,76.5,3.7,13.0,517.0,370.81,281.52
2016,1,2,13,0,872.0,77.0,3.7,13.0,507.0,327.54,241.46
2016,1,2,13,15,864.0,76.0,3.65,13.0,490.0,283.83,200.77
2016,1,2,13,30,856.0,75.0,3.6,13.0,473.0,239.23,159.81
2016,1,2,13,45,843.5,73.5,3.55,13.5,449.0,192.81,119.04
2016,1,2,14,0,831.0,72.0,3.5,14.0,425.0,146.38,82.33
2016,1,2,14,15,812.5,69.5,3.25,13.5,394.5,98.99,53.06
2016,1,2,14,30,794.0,67.0,3.0,13.0,364.0,52.66,41.61
2016,1,2,14,45,767.0,64.0,2.8,13.0,328.5,50.43,39.7
2016,1,2,15,0,740.0,61.0,2.6,13.0,293.0,48.83,38.32
2016,1,2,15,15,700.5,57.0,2.25,12.0,253.0,46.36,36.26
2016,1,2,15,30,661.0,53.0,1.9,11.0,213.0,43.93,34.14
2016,1,2,15,45,599.0,47.5,1.55,10.0,171.5,36.68,27.56
2016,1,2,16,0,537.0,42.0,1.2,9.0,130.0,33.15,24.18
2016,1,2,16,15,437.0,33.5,1.15,8.5,91.0,26.87,18.04
2016,1,2,16,30,337.0,25.0,1.1,8.0,52.0,20.47,10.14
2016,1,2,16,45,168.5,12.5,1.05,7.5,26.0,11.37,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.0,3.35,7.5,6.0,0.0,0.0
2016,1,3,7,30,0.0,12.0,3.5,8.0,12.0,10.91,0.0
2016,1,3,7,45,85.0,27.0,3.7,8.5,37.0,96.77,61.79
2016,1,3,8,0,170.0,42.0,3.9,9.0,62.0,178.93,144.77
2016,1,3,8,15,203.0,58.5,3.95,9.5,92.0,206.47,172.05
2016,1,3,8,30,236.0,75.0,4.0,10.0,122.0,246.18,207.59
2016,1,3,8,45,256.0,90.5,4.1,10.5,151.5,276.14,233.78
2016,1,3,9,0,276.0,106.0,4.2,11.0,181.0,305.29,258.42
2016,1,3,9,15,297.5,117.0,4.25,11.5,209.0,328.64,277.58
2016,1,3,9,30,319.0,128.0,4.3,12.0,237.0,351.08,295.43
2016,1,3,9,45,406.0,127.5,4.4,12.5,280.0,411.42,344.54
2016,1,3,10,0,493.0,127.0,4.5,13.0,323.0,458.26,381.7
2016,1,3,10,15,424.5,150.5,4.55,13.0,328.0,433.57,359.69
2016,1,3,10,30,356.0,174.0,4.6,13.0,333.0,398.36,329.59
2016,1,3,10,45,220.5,193.0,4.65,13.5,293.0,321.61,264.63
2016,1,3,11,0,85.0,212.0,4.7,14.0,253.0,249.96,203.75
2016,1,3,11,15,260.5,200.0,4.75,14.0,330.0,340.49,278.34
2016,1,3,11,30,436.0,188.0,4.8,14.0,407.0,413.68,336.27
2016,1,3,11,45,379.5,202.5,4.9,14.5,394.5,377.19,304.69
2016,1,3,12,0,323.0,217.0,5.0,15.0,382.0,348.71,279.99
2016,1,3,12,15,357.5,209.5,5.05,15.0,392.0,340.59,271.67
2016,1,3,12,30,392.0,202.0,5.1,15.0,402.0,329.41,260.29
2016,1,3,12,45,414.5,193.0,5.2,15.0,401.0,311.08,242.81
2016,1,3,13,0,437.0,184.0,5.3,15.0,400.0,287.87,220.89
2016,1,3,13,15,333.0,194.5,5.15,15.0,356.0,246.05,187.58
2016,1,3,13,30,229.0,205.0,5.0,15.0,312.0,214.13,163.83
2016,1,3,13,45,161.0,195.5,4.9,15.0,268.5,181.09,139.01
2016,1,3,14,0,93.0,186.0,4.8,15.0,225.0,157.87,123.16
2016,1,3,14,15,52.5,162.0,4.4,14.5,184.0,131.01,103.5
2016,1,3,14,30,12.0,138.0,4.0,14.0,143.0,113.59,95.23
2016,1,3,14,45,8.0,125.0,3.6,14.0,128.5,103.24,86.27
2016,1,3,15,0,4.0,112.0,3.2,14.0,114.0,92.87,77.2
2016,1,3,15,15,2.0,97.5,2.85,13.5,98.5,81.32,67.12
2016,1,3,15,30,0.0,83.0,2.5,13.0,83.0,69.64,56.75
2016,1,3,15,45,0.0,66.5,2.2,12.5,66.5,56.37,44.79
2016,1,3,16,0,0.0,50.0,1.9,12.0,50.0,42.92,32.51
2016,1,3,16,15,0.0,35.0,1.7,11.5,35.0,30.44,20.93
2016,1,3,16,30,0.0,20.0,1.5,11.0,20.0,17.62,8.08
2016,1,3,16,45,0.0,10.0,1.35,10.5,10.0,9.1,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.0,9.5,2.0,1.75,0.0
2016,1,4,8,0,0.0,4.0,2.2,10.0,4.0,3.5,0.0
2016,1,4,8,15,0.0,5.5,2.4,10.0,5.5,4.82,0.0
2016,1,4,8,30,0.0,7.0,2.6,10.0,7.0,6.14,0.0
2016,1,4,8,45,0.0,9.0,2.8,10.5,9.0,7.9,1.23
2016,1,4,9,0,0.0,11.0,3.0,11.0,11.0,9.66,2.77
2016,1,4,9,15,0.0,13.0,3.15,11.5,13.0,11.43,4.29
2016,1,4,9,30,0.0,15.0,3.3,12.0,15.0,13.19,5.79
2016,1,4,9,45,1.0,76.0,3.5,12.5,76.5,68.14,53.03
2016,1,4,10,0,2.0,137.0,3.7,13.0,138.0,128.66,104.0
2016,1,4,10,15,73.0,167.5,3.75,13.0,200.0,209.72,172.63
2016,1,4,10,30,144.0,198.0,3.8,13.0,262.0,289.55,238.51
2016,1,4,10,45,72.0,157.5,3.9,13.5,189.5,191.44,156.22
2016,1,4,11,0,0.0,117.0,4.0,14.0,117.0,104.63,82.77
2016,1,4,11,15,34.0,168.5,4.0,14.0,186.0,175.19,141.72
2016,1,4,11,30,68.0,220.0,4.0,14.0,255.0,239.02,193.78
2016,1,4,11,45,67.5,223.5,4.05,14.0,258.0,237.18,191.78
2016,1,4,12,0,67.0,227.0,4.1,14.0,261.0,235.09,189.73
2016,1,4,12,15,33.5,192.5,4.05,14.0,209.5,185.57,149.18
2016,1,4,12,30,0.0,158.0,4.0,14.0,158.0,138.84,110.99
2016,1,4,12,45,20.5,181.5,4.0,14.0,191.5,165.01,132.33
2016,1,4,13,0,41.0,205.0,4.0,14.0,225.0,187.25,149.98
2016,1,4,13,15,20.5,162.5,3.95,14.0,172.5,145.38,115.95
2016,1,4,13,30,0.0,120.0,3.9,14.0,120.0,104.54,82.8
2016,1,4,13,45,38.0,152.0,3.9,14.0,168.5,132.92,104.98
2016,1,4,14,0,76.0,184.0,3.9,14.0,217.0,155.08,121.92
2016,1,4,14,15,225.0,161.5,3.7,13.5,249.0,133.55,100.16
2016,1,4,14,30,374.0,139.0,3.5,13.0,281.0,99.49,83.12
2016,1,4,14,45,549.0,101.5,3.3,13.0,287.5,73.86,60.56
2016,1,4,15,0,724.0,64.0,3.1,13.0,294.0,51.12,40.35
2016,1,4,15,15,684.5,60.0,2.7,12.5,254.5,48.73,38.3
2016,1,4,15,30,645.0,56.0,2.3,12.0,215.0,42.4,32.63
2016,1,4,15,45,584.0,50.5,1.9,11.5,174.0,38.97,29.45
2016,1,4,16,0,523.0,45.0,1.5,11.0,133.0,35.54,26.14
2016,1,4,16,15,423.0,36.5,1.4,10.5,94.0,29.35,20.14
2016,1,4,16,30,323.0,28.0,1.3,10.0,55.0,23.06,12.71
2016,1,4,16,45,161.5,14.0,1.25,10.0,27.5,12.73,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,2.0,2.25,9.0,2.0,0.0,0.0
2016,1,5,7,30,0.0,4.0,2.3,9.0,4.0,3.64,0.0
2016,1,5,7,45,0.0,14.0,2.4,9.5,14.0,12.31,2.8
2016,1,5,8,0,0.0,24.0,2.5,10.0,24.0,21.14,12.01
2016,1,5,8,15,0.0,35.5,2.65,10.0,35.5,31.32,21.18
2016,1,5,8,30,0.0,47.0,2.8,10.0,47.0,42.0,30.7
2016,1,5,8,45,0.0,59.5,3.0,10.5,59.5,54.0,41.2
2016,1,5,9,0,0.0,72.0,3.2,11.0,72.0,65.84,51.42
2016,1,5,9,15,0.0,83.0,3.35,11.0,83.0,75.99,60.16
2016,1,5,9,30,0.0,94.0,3.5,11.0,94.0,86.09,68.76
2016,1,5,9,45,0.0,93.5,3.65,11.5,93.5,84.59,67.23
2016,1,5,10,0,0.0,93.0,3.8,12.0,93.0,83.48,66.05
2016,1,5,10,15,0.0,95.0,3.9,12.0,95.0,84.99,67.21
2016,1,5,10,30,0.0,97.0,4.0,12.0,97.0,86.57,68.45
2016,1,5,10,45,1.5,128.5,4.1,12.5,129.5,116.73,93.67
2016,1,5,11,0,3.0,160.0,4.2,13.0,162.0,146.67,118.36
2016,1,5,11,15,1.5,147.0,4.2,12.5,148.0,132.79,106.82
2016,1,5,11,30,0.0,134.0,4.2,12.0,134.0,119.53,95.83
2016,1,5,11,45,0.0,102.5,4.2,12.0,102.5,90.89,71.71
2016,1,5,12,0,0.0,71.0,4.2,12.0,71.0,62.81,47.96
2016,1,5,12,15,0.0,60.5,4.15,11.5,60.5,53.48,40.14
2016,1,5,12,30,0.0,50.0,4.1,11.0,50.0,44.17,32.27
2016,1,5,12,45,0.0,29.5,4.1,11.0,29.5,26.02,16.74
2016,1,5,13,0,0.0,9.0,4.1,11.0,9.0,7.93,1.18
2016,1,5,13,15,20.5,101.0,4.05,10.5,111.0,93.79,74.13
2016,1,5,13,30,41.0,193.0,4.0,10.0,213.0,168.74,136.62
2016,1,5,13,45,92.0,192.0,4.0,10.0,232.5,171.16,136.27
2016,1,5,14,0,143.0,191.0,4.0,10.0,252.0,164.54,128.69
2016,1,5,14,15,87.0,170.5,3.85,10.0,207.0,139.49,111.08
2016,1,5,14,30,31.0,150.0,3.7,10.0,162.0,117.16,99.81
2016,1,5,14,45,27.5,136.5,3.6,10.0,146.5,106.81,90.76
2016,1,5,15,0,24.0,123.0,3.5,10.0,131.0,100.81,85.5
2016,1,5,15,15,19.5,107.5,3.25,9.5,113.5,88.62,74.73
2016,1,5,15,30,15.0,92.0,3.0,9.0,96.0,76.27,63.65
2016,1,5,15,45,8.5,76.0,2.8,9.0,78.0,63.43,51.82
2016,1,5,16,0,2.0,60.0,2.6,9.0,60.0,50.45,39.71
2016,1,5,16,15,1.0,42.5,2.35,8.5,42.5,36.27,26.44
2016,1,5,16,30,0.0,25.0,2.1,8.0,25.0,21.85,12.13
2016,1,5,16,45,0.0,12.5,1.85,7.5,12.5,11.01,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,3.0,3.55,9.0,3.0,0.0,0.0
2016,1,6,7,30,0.0,6.0,3.5,9.0,6.0,5.46,0.0
2016,1,6,7,45,1.5,23.0,3.45,9.5,23.0,22.79,10.0
2016,1,6,8,0,3.0,40.0,3.4,10.0,40.0,42.96,30.21
2016,1,6,8,15,17.5,59.5,3.5,10.0,62.5,79.5,62.48
2016,1,6,8,30,32.0,79.0,3.6,10.0,85.0,109.49,89.13
2016,1,6,8,45,47.5,97.5,3.7,10.0,109.0,137.98,114.27
2016,1,6,9,0,63.0,116.0,3.8,10.0,133.0,166.11,138.76
2016,1,6,9,15,81.0,130.0,3.85,10.0,155.5,189.49,158.91
2016,1,6,9,30,99.0,144.0,3.9,10.0,178.0,223.13,187.34
2016,1,6,9,45,49.5,79.5,3.95,10.0,96.5,106.1,87.12
2016,1,6,10,0,0.0,15.0,4.0,10.0,15.0,13.2,5.83
2016,1,6,10,15,0.0,18.0,4.1,10.0,18.0,15.85,8.13
2016,1,6,10,30,0.0,21.0,4.2,10.0,21.0,18.5,10.4
2016,1,6,10,45,0.0,18.5,4.3,10.0,18.5,16.3,8.47
2016,1,6,11,0,0.0,16.0,4.4,10.0,16.0,14.1,6.55
2016,1,6,11,15,0.0,83.0,4.45,10.0,83.0,73.47,57.59
2016,1,6,11,30,0.0,150.0,4.5,10.0,150.0,134.14,108.97
2016,1,6,11,45,102.0,193.0,4.55,10.5,246.0,231.01,189.83
2016,1,6,12,0,204.0,236.0,4.6,11.0,342.0,310.16,253.35
2016,1,6,12,15,102.0,179.0,4.55,10.5,232.0,205.86,167.62
2016,1,6,12,30,0.0,122.0,4.5,10.0,122.0,107.65,86.39
2016,1,6,12,45,1.0,141.5,4.45,10.0,142.0,124.48,100.73
2016,1,6,13,0,2.0,161.0,4.4,10.0,162.0,140.57,114.31
2016,1,6,13,15,21.5,178.0,4.3,10.0,188.0,158.47,128.77
2016,1,6,13,30,41.0,195.0,4.2,10.0,214.0,170.5,138.03
2016,1,6,13,45,20.5,146.0,4.1,10.0,155.5,128.31,103.39
2016,1,6,14,0,0.0,97.0,4.0,10.0,97.0,84.83,67.51
2016,1,6,14,15,0.0,51.5,3.8,9.5,51.5,45.46,33.87
2016,1,6,14,30,0.0,6.0,3.6,9.0,6.0,5.27,0.0
2016,1,6,14,45,0.0,5.5,3.45,9.0,5.5,4.83,0.0
2016,1,6,15,0,0.0,5.0,3.3,9.0,5.0,4.39,0.0
2016,1,6,15,15,0.0,4.5,3.1,8.5,4.5,3.95,0.0
2016,1,6,15,30,0.0,4.0,2.9,8.0,4.0,3.51,0.0
2016,1,6,15,45,0.0,3.0,2.7,8.0,3.0,2.63,0.0
2016,1,6,16,0,0.0,2.0,2.5,8.0,2.0,1.75,0.0
2016,1,6,16,15,0.0,1.5,2.4,7.5,1.5,1.31,0.0
2016,1,6,16,30,0.0,1.0,2.3,7.0,1.0,0.88,0.0
2016,1,6,16,45,0.0,0.5,2.2,7.0,0.5,0.44,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,5.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,5.0,14.0,12.73,0.0
2016,1,7,7,45,127.5,30.0,0.65,5.5,45.0,126.87,83.43
2016,1,7,8,0,255.0,46.0,0.7,6.0,76.0,234.28,190.86
2016,1,7,8,15,343.0,57.5,0.85,6.5,115.5,300.4,250.44
2016,1,7,8,30,431.0,69.0,1.0,7.0,155.0,368.97,309.6
2016,1,7,8,45,302.0,92.5,1.15,7.5,159.5,308.68,260.44
2016,1,7,9,0,173.0,116.0,1.3,8.0,164.0,245.11,206.79
2016,1,7,9,15,196.5,128.0,1.45,8.0,190.0,281.02,237.4
2016,1,7,9,30,220.0,140.0,1.6,8.0,216.0,305.55,257.72
2016,1,7,9,45,522.0,104.0,1.8,8.5,307.0,466.22,391.18
2016,1,7,10,0,824.0,68.0,2.0,9.0,398.0,605.72,501.35
2016,1,7,10,15,839.5,70.0,2.05,9.0,426.5,607.66,500.47
2016,1,7,10,30,855.0,72.0,2.1,9.0,455.0,606.3,497.99
2016,1,7,10,45,537.5,143.5,2.2,9.5,388.5,476.14,391.71
2016,1,7,11,0,220.0,215.0,2.3,10.0,322.0,337.94,277.66
2016,1,7,11,15,143.0,218.0,2.35,10.0,288.5,290.09,238.18
2016,1,7,11,30,66.0,221.0,2.4,10.0,255.0,239.6,196.09
2016,1,7,11,45,65.5,224.5,2.5,10.0,258.5,237.83,194.48
2016,1,7,12,0,65.0,228.0,2.6,10.0,262.0,235.83,192.53
2016,1,7,12,15,38.5,207.0,2.65,10.0,227.5,200.94,163.7
2016,1,7,12,30,12.0,186.0,2.7,10.0,193.0,167.74,136.4
2016,1,7,12,45,13.5,185.5,2.75,10.5,193.0,166.27,134.96
2016,1,7,13,0,15.0,185.0,2.8,11.0,193.0,164.56,133.26
2016,1,7,13,15,7.5,139.0,2.85,10.5,143.0,122.93,98.95
2016,1,7,13,30,0.0,93.0,2.9,10.0,93.0,82.0,64.86
2016,1,7,13,45,0.0,55.0,2.95,10.0,55.0,48.58,36.36
2016,1,7,14,0,0.0,17.0,3.0,10.0,17.0,14.97,7.36
2016,1,7,14,15,0.0,15.5,2.95,10.0,15.5,13.64,6.23
2016,1,7,14,30,0.0,14.0,2.9,10.0,14.0,12.32,5.09
2016,1,7,14,45,0.0,13.0,2.85,10.0,13.0,11.43,4.78
2016,1,7,15,0,0.0,12.0,2.8,10.0,12.0,10.55,3.98
2016,1,7,15,15,0.0,10.0,2.45,9.5,10.0,8.78,2.39
2016,1,7,15,30,0.0,8.0,2.1,9.0,8.0,7.02,0.78
2016,1,7,15,45,257.5,29.0,1.8,8.5,74.5,20.57,13.15
2016,1,7,16,0,515.0,50.0,1.5,8.0,141.0,39.59,30.23
2016,1,7,16,15,419.0,41.0,1.35,7.5,101.0,33.1,23.89
2016,1,7,16,30,323.0,32.0,1.2,7.0,61.0,26.5,16.55
2016,1,7,16,45,161.5,16.0,1.1,7.0,30.5,12.94,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.5,0.55,4.0,6.5,0.0,0.0
2016,1,8,7,30,0.0,13.0,0.5,4.0,13.0,11.82,0.0
2016,1,8,7,45,93.5,27.0,0.5,4.5,38.0,102.03,66.69
2016,1,8,8,0,187.0,41.0,0.5,5.0,63.0,188.21,153.61
2016,1,8,8,15,217.5,57.0,0.55,5.5,93.0,226.19,189.02
2016,1,8,8,30,248.0,73.0,0.6,6.0,123.0,252.05,212.8
2016,1,8,8,45,271.5,88.0,0.65,7.0,153.5,284.1,239.94
2016,1,8,9,0,295.0,103.0,0.7,8.0,184.0,315.4,265.32
2016,1,8,9,15,308.0,116.0,0.75,8.5,212.0,336.52,281.99
2016,1,8,9,30,321.0,129.0,0.8,9.0,240.0,356.45,297.22
2016,1,8,9,45,354.5,138.5,0.9,9.5,272.0,383.77,318.44
2016,1,8,10,0,388.0,148.0,1.0,10.0,304.0,420.62,346.44
2016,1,8,10,15,615.0,112.5,1.1,10.5,379.5,520.2,424.77
2016,1,8,10,30,842.0,77.0,1.2,11.0,455.0,606.0,489.22
2016,1,8,10,45,765.5,94.0,1.3,11.5,450.5,563.37,453.74
2016,1,8,11,0,689.0,111.0,1.4,12.0,446.0,521.27,419.58
2016,1,8,11,15,387.0,169.0,1.4,12.0,358.5,390.35,315.31
2016,1,8,11,30,85.0,227.0,1.4,12.0,271.0,255.49,206.22
2016,1,8,11,45,484.5,154.0,1.45,12.0,406.0,394.34,317.55
2016,1,8,12,0,884.0,81.0,1.5,12.0,541.0,493.76,390.14
2016,1,8,12,15,883.5,81.0,1.4,12.0,540.0,460.66,359.56
2016,1,8,12,30,883.0,81.0,1.3,12.0,539.0,425.27,327.59
2016,1,8,12,45,871.0,83.0,1.25,12.5,528.5,385.56,291.42
2016,1,8,13,0,859.0,85.0,1.2,13.0,518.0,344.74,253.93
2016,1,8,13,15,851.0,84.0,1.1,12.5,501.5,301.43,214.85
2016,1,8,13,30,843.0,83.0,1.0,12.0,485.0,257.24,175.05
2016,1,8,13,45,828.5,81.5,0.95,12.0,461.0,210.81,134.52
2016,1,8,14,0,814.0,80.0,0.9,12.0,437.0,164.55,97.06
2016,1,8,14,15,645.0,103.0,0.85,12.0,374.0,121.71,74.17
2016,1,8,14,30,476.0,126.0,0.8,12.0,311.0,97.38,71.34
2016,1,8,14,45,444.0,121.0,0.75,12.0,281.0,85.38,70.9
2016,1,8,15,0,412.0,116.0,0.7,12.0,251.0,82.93,68.85
2016,1,8,15,15,391.5,103.0,0.6,11.5,218.5,74.73,61.72
2016,1,8,15,30,371.0,90.0,0.5,11.0,186.0,66.31,54.26
2016,1,8,15,45,332.5,77.0,0.4,10.5,151.5,57.56,46.36
2016,1,8,16,0,294.0,64.0,0.3,10.0,117.0,48.57,38.05
2016,1,8,16,15,237.5,49.0,0.25,9.5,84.0,37.7,27.85
2016,1,8,16,30,181.0,34.0,0.2,9.0,51.0,26.51,16.68
2016,1,8,16,45,90.5,17.0,0.2,9.0,25.5,13.35,0.0
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,9,7,30,0.0,8.0,2.2,6.0,8.0,7.28,0.0
2016,1,9,7,45,0.5,24.0,2.35,6.5,24.0,23.75,11.01
2016,1,9,8,0,1.0,40.0,2.5,7.0,40.0,41.67,29.52
2016,1,9,8,15,12.0,57.0,2.6,7.0,59.5,65.46,51.1
2016,1,9,8,30,23.0,74.0,2.7,7.0,79.0,96.37,78.69
2016,1,9,8,45,29.5,91.0,2.8,7.5,98.5,117.59,97.43
2016,1,9,9,0,36.0,108.0,2.9,8.0,118.0,138.46,115.5
2016,1,9,9,15,41.0,123.0,2.95,8.0,136.0,155.47,130.13
2016,1,9,9,30,46.0,138.0,3.0,8.0,154.0,172.24,144.35
2016,1,9,9,45,58.5,154.0,3.05,8.5,176.5,194.62,162.98
2016,1,9,10,0,71.0,170.0,3.1,9.0,199.0,216.41,180.81
2016,1,9,10,15,62.5,179.5,3.05,9.0,206.5,217.23,180.83
2016,1,9,10,30,54.0,189.0,3.0,9.0,214.0,218.07,180.94
2016,1,9,10,45,41.5,191.0,2.95,9.5,210.5,208.74,172.25
2016,1,9,11,0,29.0,193.0,2.9,10.0,207.0,200.03,164.21
2016,1,9,11,15,34.0,201.5,2.85,10.0,219.0,207.95,170.57
2016,1,9,11,30,39.0,210.0,2.8,10.0,231.0,215.33,176.39
2016,1,9,11,45,40.5,213.5,2.75,10.0,235.0,215.64,176.35
2016,1,9,12,0,42.0,217.0,2.7,10.0,239.0,215.68,176.11
2016,1,9,12,15,21.0,187.5,2.55,10.0,198.5,174.53,141.95
2016,1,9,12,30,0.0,158.0,2.4,10.0,158.0,138.98,112.52
2016,1,9,12,45,2.0,162.5,2.25,10.0,163.5,142.87,115.83
2016,1,9,13,0,4.0,167.0,2.1,10.0,169.0,146.38,118.74
2016,1,9,13,15,55.5,191.0,1.95,10.0,217.5,176.82,142.45
2016,1,9,13,30,107.0,215.0,1.8,10.0,266.0,200.92,160.01
2016,1,9,13,45,81.5,200.0,1.7,10.0,238.0,176.82,140.75
2016,1,9,14,0,56.0,185.0,1.6,10.0,210.0,155.41,124.23
2016,1,9,14,15,28.0,155.5,1.5,10.0,168.0,126.95,102.05
2016,1,9,14,30,0.0,126.0,1.4,10.0,126.0,105.79,85.44
2016,1,9,14,45,0.0,114.5,1.3,10.0,114.5,96.24,81.16
2016,1,9,15,0,0.0,103.0,1.2,10.0,103.0,86.92,72.96
2016,1,9,15,15,0.0,89.5,1.1,9.5,89.5,76.01,63.37
2016,1,9,15,30,0.0,76.0,1.0,9.0,76.0,64.97,53.51
2016,1,9,15,45,0.0,62.5,0.9,9.0,62.5,53.81,43.28
2016,1,9,16,0,0.0,49.0,0.8,9.0,49.0,42.54,32.81
2016,1,9,16,15,0.0,35.5,0.8,9.0,35.5,31.15,22.13
2016,1,9,16,30,0.0,22.0,0.8,9.0,22.0,19.38,10.8
2016,1,9,16,45,0.0,11.0,0.8,9.0,11.0,9.67,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,85.0,6.5,0.85,7.0,9.0,0.0,0.0
2016,1,10,7,30,170.0,13.0,1.0,7.0,18.0,101.69,0.0
2016,1,10,7,45,316.0,23.0,1.15,7.5,53.0,233.56,157.87
2016,1,10,8,0,462.0,33.0,1.3,8.0,88.0,338.2,274.46
2016,1,10,8,15,541.0,40.0,1.3,8.0,130.0,399.61,331.18
2016,1,10,8,30,620.0,47.0,1.3,8.0,172.0,457.1,381.39
2016,1,10,8,45,319.0,75.5,1.35,8.5,140.5,310.85,261.83
2016,1,10,9,0,18.0,104.0,1.4,9.0,109.0,113.32,92.55
2016,1,10,9,15,22.0,118.5,1.3,9.5,125.5,128.9,106.16
2016,1,10,9,30,26.0,133.0,1.2,10.0,142.0,153.47,126.58
2016,1,10,9,45,110.0,153.5,1.15,10.5,197.0,237.06,197.06
2016,1,10,10,0,194.0,174.0,1.1,11.0,252.0,308.5,255.01
2016,1,10,10,15,304.0,170.5,1.05,11.5,303.5,376.81,309.06
2016,1,10,10,30,414.0,167.0,1.0,12.0,355.0,442.02,358.69
2016,1,10,10,45,654.0,117.5,0.95,12.5,430.0,527.6,423.53
2016,1,10,11,0,894.0,68.0,0.9,13.0,505.0,593.13,470.31
2016,1,10,11,15,584.5,146.0,1.0,13.0,435.5,483.03,383.93
2016,1,10,11,30,275.0,224.0,1.1,13.0,366.0,365.49,291.88
2016,1,10,11,45,146.0,209.5,1.2,13.5,285.0,269.73,216.04
2016,1,10,12,0,17.0,195.0,1.3,14.0,204.0,181.19,144.63
2016,1,10,12,15,13.0,189.0,1.35,14.0,196.0,172.48,137.81
2016,1,10,12,30,9.0,183.0,1.4,14.0,188.0,164.2,131.11
2016,1,10,12,45,34.5,201.5,1.45,14.0,219.0,187.7,149.84
2016,1,10,13,0,60.0,220.0,1.5,14.0,250.0,206.72,164.41
2016,1,10,13,15,31.0,189.0,1.5,14.0,204.5,168.87,134.25
2016,1,10,13,30,2.0,158.0,1.5,14.0,159.0,136.29,108.68
2016,1,10,13,45,199.5,162.0,1.5,14.0,251.0,165.2,124.18
2016,1,10,14,0,397.0,166.0,1.5,14.0,343.0,176.9,124.93
2016,1,10,14,15,319.5,165.0,1.4,13.5,301.0,148.5,107.43
2016,1,10,14,30,242.0,164.0,1.3,13.0,259.0,124.09,95.6
2016,1,10,14,45,233.0,150.0,1.25,13.0,235.0,107.76,90.28
2016,1,10,15,0,224.0,136.0,1.2,13.0,211.0,98.94,82.69
2016,1,10,15,15,215.0,119.5,1.0,12.5,184.5,88.25,73.45
2016,1,10,15,30,206.0,103.0,0.8,12.0,158.0,77.23,63.76
2016,1,10,15,45,188.0,86.5,0.65,11.5,129.5,65.84,53.56
2016,1,10,16,0,170.0,70.0,0.5,11.0,101.0,54.1,42.85
2016,1,10,16,15,142.0,52.5,0.4,10.5,74.0,41.28,30.97
2016,1,10,16,30,114.0,35.0,0.3,10.0,47.0,28.08,18.27
2016,1,10,16,45,57.0,17.5,0.25,10.0,23.5,14.43,0.0
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,9.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,9.0,8.0,7.28,0.0
2016,1,11,7,45,0.0,24.0,0.65,9.5,24.0,23.34,10.8
2016,1,11,8,0,0.0,40.0,0.7,10.0,40.0,40.89,28.59
2016,1,11,8,15,9.5,57.0,0.8,10.5,59.0,63.81,49.02
2016,1,11,8,30,19.0,74.0,0.9,11.0,78.0,93.8,75.19
2016,1,11,8,45,25.0,91.0,1.0,11.5,97.0,114.71,93.25
2016,1,11,9,0,31.0,108.0,1.1,12.0,116.0,135.27,110.67
2016,1,11,9,15,35.5,123.0,1.0,12.5,134.0,151.98,124.41
2016,1,11,9,30,40.0,138.0,0.9,13.0,152.0,168.48,137.66
2016,1,11,9,45,50.5,154.0,0.85,13.5,173.0,189.67,154.64
2016,1,11,10,0,61.0,170.0,0.8,14.0,194.0,210.33,170.83
2016,1,11,10,15,60.0,181.0,0.7,14.0,206.5,217.58,176.0
2016,1,11,10,30,59.0,192.0,0.6,14.0,219.0,224.59,180.97
2016,1,11,10,45,82.0,206.0,0.5,14.5,245.5,248.74,199.47
2016,1,11,11,0,105.0,220.0,0.4,15.0,272.0,271.47,216.27
2016,1,11,11,15,90.5,224.0,0.35,15.0,269.5,261.75,207.67
2016,1,11,11,30,76.0,228.0,0.3,15.0,267.0,252.5,199.78
2016,1,11,11,45,92.5,234.0,0.25,15.0,282.5,261.18,206.09
2016,1,11,12,0,109.0,240.0,0.2,15.0,298.0,268.41,210.96
2016,1,11,12,15,119.5,241.0,0.3,15.0,304.0,270.06,211.94
2016,1,11,12,30,130.0,242.0,0.4,15.0,310.0,266.43,208.7
2016,1,11,12,45,125.5,237.5,0.55,15.0,303.0,251.6,196.95
2016,1,11,13,0,121.0,233.0,0.7,15.0,296.0,236.93,185.21
2016,1,11,13,15,121.5,226.0,0.75,15.0,287.0,221.86,172.73
2016,1,11,13,30,122.0,219.0,0.8,15.0,278.0,206.58,160.06
2016,1,11,13,45,164.5,207.0,0.9,15.0,283.0,195.2,148.9
2016,1,11,14,0,207.0,195.0,1.0,15.0,288.0,179.73,134.65
2016,1,11,14,15,254.5,176.5,0.95,15.0,283.0,152.05,111.76
2016,1,11,14,30,302.0,158.0,0.9,15.0,278.0,123.07,92.39
2016,1,11,14,45,290.5,146.0,0.85,15.0,253.0,105.58,87.6
2016,1,11,15,0,279.0,134.0,0.8,15.0,228.0,97.98,81.14
2016,1,11,15,15,268.5,118.0,0.75,14.5,199.5,87.56,72.24
2016,1,11,15,30,258.0,102.0,0.7,14.0,171.0,76.82,62.9
2016,1,11,15,45,238.5,86.0,0.7,13.5,141.0,65.72,53.05
2016,1,11,16,0,219.0,70.0,0.7,13.0,111.0,54.3,42.7
2016,1,11,16,15,184.5,53.0,0.7,12.5,81.5,41.78,31.18
2016,1,11,16,30,150.0,36.0,0.7,12.0,52.0,27.9,18.07
2016,1,11,16,45,75.0,18.0,0.75,11.5,26.0,14.85,1.11
