Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,123.0,6.0,1.7,6.0,10.0,0.0,0.0
2016,1,12,7,30,246.0,12.0,2.0,7.0,20.0,141.58,0.0
2016,1,12,7,45,384.0,21.5,2.35,8.0,56.5,264.54,182.51
2016,1,12,8,0,522.0,31.0,2.7,9.0,93.0,365.23,297.95
2016,1,12,8,15,598.5,36.5,2.75,9.5,136.5,426.18,354.78
2016,1,12,8,30,675.0,42.0,2.8,10.0,180.0,487.4,408.03
2016,1,12,8,45,718.0,47.0,2.85,10.5,223.0,526.81,441.34
2016,1,12,9,0,761.0,52.0,2.9,11.0,266.0,564.52,471.64
2016,1,12,9,15,792.5,55.0,2.85,11.5,306.0,590.26,490.89
2016,1,12,9,30,824.0,58.0,2.8,12.0,346.0,613.35,507.21
2016,1,12,9,45,841.5,61.5,2.75,13.0,381.0,625.13,513.11
2016,1,12,10,0,859.0,65.0,2.7,14.0,416.0,633.72,516.21
2016,1,12,10,15,874.0,66.5,2.55,14.0,445.0,630.93,512.04
2016,1,12,10,30,889.0,68.0,2.4,14.0,474.0,629.29,508.45
2016,1,12,10,45,897.0,70.0,2.25,14.5,496.0,620.61,498.36
2016,1,12,11,0,905.0,72.0,2.1,15.0,518.0,608.62,485.65
2016,1,12,11,15,794.5,98.0,2.05,15.0,498.0,554.61,441.87
2016,1,12,11,30,684.0,124.0,2.0,15.0,478.0,499.13,397.15
2016,1,12,11,45,801.0,99.5,2.0,15.5,519.5,510.88,403.47
2016,1,12,12,0,918.0,75.0,2.0,16.0,561.0,513.68,401.38
2016,1,12,12,15,917.5,75.0,1.9,16.0,560.0,480.39,371.79
2016,1,12,12,30,917.0,75.0,1.8,16.0,559.0,444.7,339.93
2016,1,12,12,45,914.0,74.0,1.7,16.0,550.5,404.94,304.27
2016,1,12,13,0,911.0,73.0,1.6,16.0,542.0,363.32,266.5
2016,1,12,13,15,776.0,99.5,1.5,16.0,490.0,304.48,218.59
2016,1,12,13,30,641.0,126.0,1.4,16.0,438.0,253.27,178.2
2016,1,12,13,45,550.0,141.5,1.3,16.0,400.5,213.2,146.9
2016,1,12,14,0,459.0,157.0,1.2,16.0,363.0,181.23,124.36
2016,1,12,14,15,421.5,152.0,1.1,15.5,332.0,146.48,100.41
2016,1,12,14,30,384.0,147.0,1.0,15.0,301.0,115.13,83.71
2016,1,12,14,45,371.5,136.0,0.9,15.0,274.0,94.93,78.35
2016,1,12,15,0,359.0,125.0,0.8,15.0,247.0,88.55,72.92
2016,1,12,15,15,345.5,111.0,0.8,14.0,216.5,79.85,65.62
2016,1,12,15,30,332.0,97.0,0.8,13.0,186.0,70.9,57.94
2016,1,12,15,45,302.5,83.0,0.85,12.5,153.5,61.6,49.64
2016,1,12,16,0,273.0,69.0,0.9,12.0,121.0,52.03,40.9
2016,1,12,16,15,236.5,53.0,0.95,11.5,89.5,40.57,30.29
2016,1,12,16,30,200.0,37.0,1.0,11.0,58.0,28.74,18.99
2016,1,12,16,45,100.0,18.5,1.05,10.5,29.0,14.46,2.11
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,9.0,2.0,10.5,9.0,0.0,0.0
2016,1,13,7,30,0.0,18.0,2.1,11.0,18.0,16.37,0.0
2016,1,13,7,45,238.0,25.5,2.25,11.5,54.0,195.24,133.55
2016,1,13,8,0,476.0,33.0,2.4,12.0,90.0,348.61,281.49
2016,1,13,8,15,555.5,39.5,2.55,12.0,133.0,404.81,334.2
2016,1,13,8,30,635.0,46.0,2.7,12.0,176.0,468.8,390.04
2016,1,13,8,45,691.0,49.5,2.85,12.5,220.0,514.42,428.38
2016,1,13,9,0,747.0,53.0,3.0,13.0,264.0,558.5,463.88
2016,1,13,9,15,524.0,94.0,3.1,13.0,252.0,468.58,390.15
2016,1,13,9,30,301.0,135.0,3.2,13.0,240.0,354.37,295.42
2016,1,13,9,45,554.5,106.0,3.3,13.5,324.0,496.7,412.11
2016,1,13,10,0,808.0,77.0,3.4,14.0,408.0,617.32,506.48
2016,1,13,10,15,825.0,79.0,3.5,14.0,437.5,620.87,507.37
2016,1,13,10,30,842.0,81.0,3.6,14.0,467.0,621.1,506.21
2016,1,13,10,45,853.0,82.5,3.7,14.0,489.5,613.74,499.02
2016,1,13,11,0,864.0,84.0,3.8,14.0,512.0,603.07,489.09
2016,1,13,11,15,656.5,138.5,3.85,14.0,469.5,521.31,422.23
2016,1,13,11,30,449.0,193.0,3.9,14.0,427.0,438.03,354.28
2016,1,13,11,45,669.0,139.0,4.0,14.5,492.5,484.73,389.6
2016,1,13,12,0,889.0,85.0,4.1,15.0,558.0,512.84,407.74
2016,1,13,12,15,888.5,85.0,4.05,14.5,557.5,479.64,378.5
2016,1,13,12,30,888.0,85.0,4.0,14.0,557.0,444.11,346.9
2016,1,13,12,45,662.0,140.0,4.0,14.0,489.0,371.49,288.13
2016,1,13,13,0,436.0,195.0,4.0,14.0,421.0,310.4,240.38
2016,1,13,13,15,472.5,180.0,3.9,13.5,418.0,284.22,215.89
2016,1,13,13,30,509.0,165.0,3.8,13.0,415.0,254.36,187.72
2016,1,13,13,45,461.5,166.0,3.75,13.0,385.0,217.33,156.9
2016,1,13,14,0,414.0,167.0,3.7,13.0,355.0,184.02,130.84
2016,1,13,14,15,465.5,145.5,3.55,13.0,343.5,147.04,100.32
2016,1,13,14,30,517.0,124.0,3.4,13.0,332.0,105.1,72.69
2016,1,13,14,45,492.5,118.5,3.3,13.0,302.5,83.35,68.9
2016,1,13,15,0,468.0,113.0,3.2,13.0,273.0,80.55,66.53
2016,1,13,15,15,577.0,87.0,2.8,12.5,260.5,64.67,52.56
2016,1,13,15,30,686.0,61.0,2.4,12.0,248.0,45.71,35.65
2016,1,13,15,45,636.5,55.0,2.0,11.5,205.5,41.99,32.29
2016,1,13,16,0,587.0,49.0,1.6,11.0,163.0,38.23,28.76
2016,1,13,16,15,498.5,41.5,1.45,10.0,121.0,33.01,23.81
2016,1,13,16,30,410.0,34.0,1.3,9.0,79.0,27.74,18.42
2016,1,13,16,45,263.5,22.5,1.15,8.5,46.0,18.53,5.57
2016,1,13,17,0,117.0,11.0,1.0,8.0,13.0,10.01,0.0
2016,1,13,17,15,58.5,5.5,1.0,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,5.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,5.0,14.0,12.73,0.0
2016,1,14,7,45,104.0,28.5,0.3,5.5,41.0,112.22,77.27
2016,1,14,8,0,208.0,43.0,0.4,6.0,68.0,205.04,167.56
2016,1,14,8,15,242.5,58.5,0.45,6.5,99.5,245.46,204.61
2016,1,14,8,30,277.0,74.0,0.5,7.0,131.0,286.11,240.15
2016,1,14,8,45,305.5,87.5,0.6,8.0,163.0,320.22,268.7
2016,1,14,9,0,334.0,101.0,0.7,9.0,195.0,353.64,295.58
2016,1,14,9,15,343.5,115.0,0.9,9.5,224.0,374.32,312.13
2016,1,14,9,30,353.0,129.0,1.1,10.0,253.0,393.41,326.96
2016,1,14,9,45,307.0,150.0,1.35,11.0,265.5,371.68,307.86
2016,1,14,10,0,261.0,171.0,1.6,12.0,278.0,360.35,296.87
2016,1,14,10,15,395.5,158.5,1.7,12.5,334.0,435.44,356.92
2016,1,14,10,30,530.0,146.0,1.8,13.0,390.0,496.63,404.03
2016,1,14,10,45,547.0,149.0,1.95,13.5,411.0,497.9,403.15
2016,1,14,11,0,564.0,152.0,2.1,14.0,432.0,496.64,400.55
2016,1,14,11,15,747.5,110.0,2.1,14.0,492.5,545.88,437.82
2016,1,14,11,30,931.0,68.0,2.1,14.0,553.0,577.11,459.7
2016,1,14,11,45,931.0,69.0,2.15,14.0,560.0,550.15,436.22
2016,1,14,12,0,931.0,70.0,2.2,14.0,567.0,520.43,410.48
2016,1,14,12,15,930.5,70.0,2.15,13.5,566.5,486.87,381.53
2016,1,14,12,30,930.0,70.0,2.1,13.0,566.0,450.87,349.87
2016,1,14,12,45,626.5,145.0,2.1,13.0,477.5,364.96,282.42
2016,1,14,13,0,323.0,220.0,2.1,13.0,389.0,294.63,229.7
2016,1,14,13,15,369.5,204.0,2.05,13.0,391.0,276.08,211.67
2016,1,14,13,30,416.0,188.0,2.0,13.0,393.0,252.11,188.43
2016,1,14,13,45,230.0,187.5,1.95,13.0,300.0,193.15,146.23
2016,1,14,14,0,44.0,187.0,1.9,13.0,207.0,157.08,124.66
2016,1,14,14,15,25.5,166.0,1.75,12.5,177.5,139.99,111.92
2016,1,14,14,30,7.0,145.0,1.6,12.0,148.0,120.55,96.95
2016,1,14,14,45,4.0,133.0,1.5,12.0,135.0,109.97,92.57
2016,1,14,15,0,1.0,121.0,1.4,12.0,122.0,100.35,84.24
2016,1,14,15,15,0.5,106.5,1.3,11.5,107.0,88.85,74.28
2016,1,14,15,30,0.0,92.0,1.2,11.0,92.0,77.2,64.04
2016,1,14,15,45,0.0,76.0,1.1,10.5,76.0,64.33,52.51
2016,1,14,16,0,0.0,60.0,1.0,10.0,60.0,51.29,40.64
2016,1,14,16,15,0.0,44.5,1.0,9.5,44.5,38.48,28.79
2016,1,14,16,30,0.0,29.0,1.0,9.0,29.0,25.5,16.58
2016,1,14,16,45,0.0,17.0,1.0,9.0,17.0,14.97,4.19
2016,1,14,17,0,0.0,5.0,1.0,9.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,82.5,7.0,0.85,7.5,9.5,0.0,0.0
2016,1,15,7,30,165.0,14.0,1.0,8.0,19.0,101.11,0.0
2016,1,15,7,45,296.5,25.5,1.15,8.5,54.0,229.93,162.17
2016,1,15,8,0,428.0,37.0,1.3,9.0,89.0,327.13,265.96
2016,1,15,8,15,507.5,44.5,1.35,9.0,131.0,390.18,323.39
2016,1,15,8,30,587.0,52.0,1.4,9.0,173.0,454.29,378.66
2016,1,15,8,45,638.0,57.0,1.45,9.5,215.5,497.49,414.43
2016,1,15,9,0,689.0,62.0,1.5,10.0,258.0,539.46,447.68
2016,1,15,9,15,475.5,101.5,1.5,10.0,246.0,444.43,370.18
2016,1,15,9,30,262.0,141.0,1.5,10.0,234.0,337.88,281.91
2016,1,15,9,45,513.5,113.0,1.5,10.5,318.0,475.6,394.72
2016,1,15,10,0,765.0,85.0,1.5,11.0,402.0,602.88,492.51
2016,1,15,10,15,782.5,87.5,1.4,11.0,431.0,607.82,492.96
2016,1,15,10,30,800.0,90.0,1.3,11.0,460.0,609.52,491.89
2016,1,15,10,45,814.5,91.0,1.25,11.5,483.0,604.45,485.11
2016,1,15,11,0,829.0,92.0,1.2,12.0,506.0,596.05,475.75
2016,1,15,11,15,707.0,124.0,1.15,12.0,484.5,539.57,430.2
2016,1,15,11,30,585.0,156.0,1.1,12.0,463.0,478.92,381.87
2016,1,15,11,45,721.5,124.5,1.05,12.5,508.0,501.91,397.07
2016,1,15,12,0,858.0,93.0,1.0,13.0,553.0,511.33,399.98
2016,1,15,12,15,858.0,93.0,0.9,13.0,553.0,479.27,371.54
2016,1,15,12,30,858.0,93.0,0.8,13.0,553.0,444.92,341.12
2016,1,15,12,45,689.5,134.5,0.75,13.0,501.0,381.11,290.29
2016,1,15,13,0,521.0,176.0,0.7,13.0,449.0,325.71,247.08
2016,1,15,13,15,462.0,184.0,0.65,13.0,420.5,287.67,215.85
2016,1,15,13,30,403.0,192.0,0.6,13.0,392.0,253.57,188.19
2016,1,15,13,45,460.0,170.0,0.55,13.0,389.0,223.25,159.75
2016,1,15,14,0,517.0,148.0,0.5,13.0,386.0,187.48,127.51
2016,1,15,14,15,650.0,113.0,0.45,13.0,392.5,143.93,88.8
2016,1,15,14,30,783.0,78.0,0.4,13.0,399.0,90.5,51.93
2016,1,15,14,45,769.0,72.5,0.4,13.0,365.0,56.1,44.65
2016,1,15,15,0,755.0,67.0,0.4,13.0,331.0,52.67,41.75
2016,1,15,15,15,720.0,63.0,0.4,12.5,291.0,50.33,39.8
2016,1,15,15,30,685.0,59.0,0.4,12.0,251.0,48.01,37.8
2016,1,15,15,45,640.0,53.0,0.45,12.0,209.0,43.88,34.0
2016,1,15,16,0,595.0,47.0,0.5,12.0,167.0,36.34,27.05
2016,1,15,16,15,511.5,40.0,0.5,11.5,125.0,31.5,22.44
2016,1,15,16,30,428.0,33.0,0.5,11.0,83.0,26.62,17.51
2016,1,15,16,45,283.0,22.5,0.5,11.0,49.0,18.33,7.1
2016,1,15,17,0,138.0,12.0,0.5,11.0,15.0,10.91,0.0
2016,1,15,17,15,69.0,6.0,0.45,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.0,1.0,9.0,4.0,3.64,0.0
2016,1,16,7,30,0.0,8.0,1.1,9.0,8.0,7.28,0.0
2016,1,16,7,45,0.0,23.5,1.25,9.5,23.5,21.95,10.56
2016,1,16,8,0,0.0,39.0,1.4,10.0,39.0,38.59,26.78
2016,1,16,8,15,5.0,57.0,1.5,10.5,58.0,60.41,46.13
2016,1,16,8,30,10.0,75.0,1.6,11.0,77.0,81.5,64.67
2016,1,16,8,45,16.0,92.0,1.75,11.5,96.0,101.56,82.09
2016,1,16,9,0,22.0,109.0,1.9,12.0,115.0,121.46,99.05
2016,1,16,9,15,27.5,124.0,1.9,12.0,133.0,147.88,121.38
2016,1,16,9,30,33.0,139.0,1.9,12.0,151.0,165.11,135.7
2016,1,16,9,45,116.5,159.0,1.95,12.5,206.5,249.18,206.34
2016,1,16,10,0,200.0,179.0,2.0,13.0,262.0,320.9,264.7
2016,1,16,10,15,355.0,165.5,1.95,13.0,325.5,408.66,335.79
2016,1,16,10,30,510.0,152.0,1.9,13.0,389.0,493.68,402.13
2016,1,16,10,45,440.5,176.5,1.9,13.5,388.0,464.63,376.1
2016,1,16,11,0,371.0,201.0,1.9,14.0,387.0,426.87,344.34
2016,1,16,11,15,388.5,204.0,1.85,14.0,404.0,427.31,343.68
2016,1,16,11,30,406.0,207.0,1.8,14.0,421.0,425.65,340.97
2016,1,16,11,45,374.0,217.0,1.75,14.0,416.5,402.84,321.52
2016,1,16,12,0,342.0,227.0,1.7,14.0,412.0,380.32,302.46
2016,1,16,12,15,330.0,234.0,1.65,14.0,412.0,364.72,288.76
2016,1,16,12,30,318.0,241.0,1.6,14.0,412.0,348.69,274.61
2016,1,16,12,45,229.5,241.5,1.55,14.0,364.0,296.66,233.32
2016,1,16,13,0,141.0,242.0,1.5,14.0,316.0,253.55,199.77
2016,1,16,13,15,114.0,232.0,1.4,14.0,291.0,227.95,179.3
2016,1,16,13,30,87.0,222.0,1.3,14.0,266.0,204.94,161.14
2016,1,16,13,45,51.5,197.0,1.25,14.0,222.5,171.96,135.61
2016,1,16,14,0,16.0,172.0,1.2,14.0,179.0,146.91,116.83
2016,1,16,14,15,155.5,169.5,1.05,14.0,234.0,147.01,111.42
2016,1,16,14,30,295.0,167.0,0.9,14.0,289.0,134.32,99.85
2016,1,16,14,45,259.0,155.5,0.8,14.0,255.5,111.25,92.75
2016,1,16,15,0,223.0,144.0,0.7,14.0,222.0,103.97,86.6
2016,1,16,15,15,200.0,131.0,0.65,13.5,195.0,95.62,79.56
2016,1,16,15,30,177.0,118.0,0.6,13.0,168.0,89.89,74.69
2016,1,16,15,45,164.0,99.5,0.55,13.0,140.0,76.93,63.13
2016,1,16,16,0,151.0,81.0,0.5,13.0,112.0,61.78,49.47
2016,1,16,16,15,121.5,63.0,0.5,12.5,84.0,50.2,38.83
2016,1,16,16,30,92.0,45.0,0.5,12.0,56.0,36.5,26.03
2016,1,16,16,45,46.0,28.0,0.5,12.0,33.5,23.18,11.18
2016,1,16,17,0,0.0,11.0,0.5,12.0,11.0,10.01,0.0
2016,1,16,17,15,0.0,5.5,0.5,12.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,10.5,4.0,3.64,0.0
2016,1,17,7,30,0.0,8.0,1.0,11.0,8.0,7.28,0.0
2016,1,17,7,45,0.0,23.0,1.05,11.5,23.0,21.04,9.94
2016,1,17,8,0,0.0,38.0,1.1,12.0,38.0,36.96,25.24
2016,1,17,8,15,0.0,55.5,1.4,12.0,55.5,55.14,41.31
2016,1,17,8,30,0.0,73.0,1.7,12.0,73.0,72.51,56.57
2016,1,17,8,45,5.5,89.5,2.05,12.5,91.0,91.66,73.16
2016,1,17,9,0,11.0,106.0,2.4,13.0,109.0,110.69,89.38
2016,1,17,9,15,15.0,120.5,2.45,13.0,125.5,126.31,102.6
2016,1,17,9,30,19.0,135.0,2.5,13.0,142.0,141.88,115.61
2016,1,17,9,45,172.0,150.0,2.6,13.5,221.5,274.91,228.34
2016,1,17,10,0,325.0,165.0,2.7,14.0,301.0,397.05,327.47
2016,1,17,10,15,314.5,179.5,2.75,14.0,318.5,399.37,327.62
2016,1,17,10,30,304.0,194.0,2.8,14.0,336.0,400.31,327.2
2016,1,17,10,45,355.0,194.5,2.9,14.5,368.0,422.85,344.14
2016,1,17,11,0,406.0,195.0,3.0,15.0,400.0,451.22,365.0
2016,1,17,11,15,249.0,217.0,3.1,15.0,344.0,361.82,292.22
2016,1,17,11,30,92.0,239.0,3.2,15.0,288.0,273.4,219.99
2016,1,17,11,45,69.0,234.0,3.35,15.5,271.0,250.93,201.31
2016,1,17,12,0,46.0,229.0,3.5,16.0,254.0,230.04,183.85
2016,1,17,12,15,130.5,239.0,3.5,16.0,309.5,276.25,220.49
2016,1,17,12,30,215.0,249.0,3.5,16.0,365.0,311.15,246.72
2016,1,17,12,45,108.0,207.5,3.5,16.0,266.0,223.33,176.82
2016,1,17,13,0,1.0,166.0,3.5,16.0,167.0,145.04,114.94
2016,1,17,13,15,0.5,160.0,3.3,15.5,160.5,139.03,110.42
2016,1,17,13,30,0.0,154.0,3.1,15.0,154.0,133.09,105.86
2016,1,17,13,45,0.0,152.5,2.95,15.0,152.5,130.92,104.21
2016,1,17,14,0,0.0,151.0,2.8,15.0,151.0,128.57,102.41
2016,1,17,14,15,5.5,151.0,2.6,15.0,153.5,127.64,101.56
2016,1,17,14,30,11.0,151.0,2.4,15.0,156.0,125.64,100.0
2016,1,17,14,45,61.0,150.5,2.25,15.0,173.0,117.22,97.84
2016,1,17,15,0,111.0,150.0,2.1,15.0,190.0,111.35,92.89
2016,1,17,15,15,105.0,133.5,1.8,14.5,167.5,100.33,83.51
2016,1,17,15,30,99.0,117.0,1.5,14.0,145.0,89.0,73.71
2016,1,17,15,45,90.0,99.0,1.2,13.5,121.5,76.41,62.61
2016,1,17,16,0,81.0,81.0,0.9,13.0,98.0,63.46,50.99
2016,1,17,16,15,67.0,62.5,0.9,12.5,74.0,49.82,38.53
2016,1,17,16,30,53.0,44.0,0.9,12.0,50.0,35.83,25.52
2016,1,17,16,45,26.5,27.0,0.9,11.5,30.0,23.04,11.73
2016,1,17,17,0,0.0,10.0,0.9,11.0,10.0,9.1,0.0
2016,1,17,17,15,0.0,5.0,0.9,10.5,5.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,98.0,7.0,1.25,11.0,10.5,6.37,0.0
2016,1,18,7,30,196.0,14.0,1.2,11.0,21.0,118.74,0.0
2016,1,18,7,45,333.5,23.5,1.2,11.5,56.5,252.09,181.78
2016,1,18,8,0,471.0,33.0,1.2,12.0,92.0,350.44,282.35
2016,1,18,8,15,547.0,39.5,1.2,12.0,134.5,405.86,332.76
2016,1,18,8,30,623.0,46.0,1.2,12.0,177.0,468.59,385.82
2016,1,18,8,45,675.0,49.5,1.2,12.5,220.5,512.35,421.03
2016,1,18,9,0,727.0,53.0,1.2,13.0,264.0,554.63,453.46
2016,1,18,9,15,758.5,56.0,1.15,13.5,303.5,581.03,472.02
2016,1,18,9,30,790.0,59.0,1.1,14.0,343.0,604.91,487.91
2016,1,18,9,45,795.5,66.0,1.05,14.5,376.0,613.77,491.75
2016,1,18,10,0,801.0,73.0,1.0,15.0,409.0,619.44,493.08
2016,1,18,10,15,817.0,75.0,1.05,15.0,438.0,622.96,494.7
2016,1,18,10,30,833.0,77.0,1.1,15.0,467.0,623.21,493.77
2016,1,18,10,45,844.5,78.0,1.15,15.5,490.0,616.21,486.48
2016,1,18,11,0,856.0,79.0,1.2,16.0,513.0,605.92,476.66
2016,1,18,11,15,863.0,80.0,1.4,16.0,528.5,589.72,464.21
2016,1,18,11,30,870.0,81.0,1.6,16.0,544.0,570.39,448.88
2016,1,18,11,45,871.5,82.0,1.8,16.5,551.5,543.91,426.78
2016,1,18,12,0,873.0,83.0,2.0,17.0,559.0,517.06,403.71
2016,1,18,12,15,873.5,83.0,2.05,17.0,559.0,485.18,376.39
2016,1,18,12,30,874.0,83.0,2.1,17.0,559.0,451.43,346.9
2016,1,18,12,45,575.0,159.0,2.15,17.0,470.5,363.44,278.76
2016,1,18,13,0,276.0,235.0,2.2,17.0,382.0,295.62,228.52
2016,1,18,13,15,382.5,206.0,2.1,17.0,403.5,286.84,217.21
2016,1,18,13,30,489.0,177.0,2.0,17.0,425.0,267.55,195.91
2016,1,18,13,45,473.5,171.5,1.95,17.0,402.5,231.93,165.5
2016,1,18,14,0,458.0,166.0,1.9,17.0,380.0,197.2,136.96
2016,1,18,14,15,356.0,170.5,1.7,16.5,331.0,165.47,116.98
2016,1,18,14,30,254.0,175.0,1.5,16.0,282.0,139.7,103.98
2016,1,18,14,45,501.0,122.5,1.35,16.0,310.5,85.53,69.78
2016,1,18,15,0,748.0,70.0,1.2,16.0,339.0,54.73,42.97
2016,1,18,15,15,715.5,66.0,1.0,15.5,299.5,52.48,41.16
2016,1,18,15,30,683.0,62.0,0.8,15.0,260.0,45.9,35.43
2016,1,18,15,45,637.0,56.5,0.65,15.0,218.0,42.63,32.48
2016,1,18,16,0,591.0,51.0,0.5,15.0,176.0,39.33,29.4
2016,1,18,16,15,511.5,43.5,0.6,14.5,133.5,34.18,24.58
2016,1,18,16,30,432.0,36.0,0.7,14.0,91.0,28.97,19.48
2016,1,18,16,45,216.0,28.0,0.8,13.5,55.5,21.98,11.31
2016,1,18,17,0,0.0,20.0,0.9,13.0,20.0,18.19,0.0
2016,1,18,17,15,0.0,10.0,0.9,12.5,10.0,9.1,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,4.0,12.0,1.5,1.31,0.0
2016,1,19,8,0,0.0,3.0,4.3,12.0,3.0,2.63,0.0
2016,1,19,8,15,0.0,4.5,4.55,12.0,4.5,3.94,0.0
2016,1,19,8,30,0.0,6.0,4.8,12.0,6.0,5.26,0.0
2016,1,19,8,45,0.0,8.0,5.1,12.5,8.0,7.02,0.42
2016,1,19,9,0,0.0,10.0,5.4,13.0,10.0,8.78,1.94
2016,1,19,9,15,0.0,11.5,5.35,13.0,11.5,10.11,3.08
2016,1,19,9,30,0.0,13.0,5.3,13.0,13.0,11.43,4.21
2016,1,19,9,45,0.0,35.5,5.25,13.5,35.5,31.29,21.23
2016,1,19,10,0,0.0,58.0,5.2,14.0,58.0,51.23,38.13
2016,1,19,10,15,0.0,33.5,5.15,14.0,33.5,29.54,19.59
2016,1,19,10,30,0.0,9.0,5.1,14.0,9.0,7.92,1.11
2016,1,19,10,45,0.0,13.5,5.05,14.5,13.5,11.89,4.47
2016,1,19,11,0,0.0,18.0,5.0,15.0,18.0,15.87,7.81
2016,1,19,11,15,0.0,52.5,4.9,15.0,52.5,46.39,33.58
2016,1,19,11,30,0.0,87.0,4.8,15.0,87.0,77.05,59.26
2016,1,19,11,45,25.5,161.0,4.75,15.0,175.0,160.45,128.57
2016,1,19,12,0,51.0,235.0,4.7,15.0,263.0,238.38,191.91
2016,1,19,12,15,53.0,236.0,4.7,15.0,265.0,235.56,189.2
2016,1,19,12,30,55.0,237.0,4.7,15.0,267.0,232.38,186.34
2016,1,19,12,45,185.0,233.5,4.75,15.5,333.0,275.62,219.0
2016,1,19,13,0,315.0,230.0,4.8,16.0,399.0,306.01,239.2
2016,1,19,13,15,157.5,151.0,4.7,16.0,235.5,177.51,137.53
2016,1,19,13,30,0.0,72.0,4.6,16.0,72.0,63.69,47.91
2016,1,19,13,45,0.0,46.0,4.6,16.0,46.0,40.62,28.66
2016,1,19,14,0,0.0,20.0,4.6,16.0,20.0,17.62,9.28
2016,1,19,14,15,74.0,102.5,4.35,15.5,134.0,92.2,69.1
2016,1,19,14,30,148.0,185.0,4.1,15.0,248.0,145.93,112.86
2016,1,19,14,45,454.0,128.5,3.85,15.0,297.5,89.19,73.37
2016,1,19,15,0,760.0,72.0,3.6,15.0,347.0,56.33,44.55
2016,1,19,15,15,727.5,68.0,3.3,14.5,307.5,54.12,42.76
2016,1,19,15,30,695.0,64.0,3.0,14.0,268.0,47.41,36.89
2016,1,19,15,45,636.5,60.0,2.7,13.5,224.0,45.35,35.07
2016,1,19,16,0,578.0,56.0,2.4,13.0,180.0,43.39,33.23
2016,1,19,16,15,496.0,48.5,2.1,12.5,137.0,38.39,28.51
2016,1,19,16,30,414.0,41.0,1.8,12.0,94.0,33.37,23.53
2016,1,19,16,45,279.0,29.0,1.55,12.0,58.0,23.92,13.32
2016,1,19,17,0,144.0,17.0,1.3,12.0,22.0,15.46,0.0
2016,1,19,17,15,72.0,8.5,1.15,11.5,11.0,7.73,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,88.0,8.0,0.25,9.0,11.5,53.1,0.0
2016,1,20,7,30,176.0,16.0,0.3,9.0,23.0,110.45,0.0
2016,1,20,7,45,317.5,27.0,0.35,9.5,60.5,250.11,184.22
2016,1,20,8,0,459.0,38.0,0.4,10.0,98.0,351.63,283.12
2016,1,20,8,15,537.0,45.5,0.5,10.0,141.5,415.48,339.4
2016,1,20,8,30,615.0,53.0,0.6,10.0,185.0,480.31,393.91
2016,1,20,8,45,463.0,81.5,0.7,10.5,193.5,418.3,345.31
2016,1,20,9,0,311.0,110.0,0.8,11.0,202.0,342.34,284.19
2016,1,20,9,15,331.0,122.0,0.8,11.5,232.0,367.48,304.35
2016,1,20,9,30,351.0,134.0,0.8,12.0,262.0,391.54,322.22
2016,1,20,9,45,576.5,108.0,0.85,12.5,342.0,524.77,426.46
2016,1,20,10,0,802.0,82.0,0.9,13.0,422.0,635.14,508.2
2016,1,20,10,15,818.5,84.0,0.85,13.5,452.0,639.08,506.93
2016,1,20,10,30,835.0,86.0,0.8,14.0,482.0,639.7,504.31
2016,1,20,10,45,849.5,86.5,0.8,14.5,505.5,634.02,497.61
2016,1,20,11,0,864.0,87.0,0.8,15.0,529.0,624.91,488.35
2016,1,20,11,15,766.0,111.5,0.7,15.0,512.0,572.58,446.68
2016,1,20,11,30,668.0,136.0,0.6,15.0,495.0,519.74,405.02
2016,1,20,11,45,657.0,141.5,0.5,15.5,499.0,496.28,384.58
2016,1,20,12,0,646.0,147.0,0.4,16.0,503.0,471.24,362.49
2016,1,20,12,15,614.5,157.0,0.4,16.0,496.0,439.42,336.71
2016,1,20,12,30,583.0,167.0,0.4,16.0,489.0,404.87,308.69
2016,1,20,12,45,740.5,124.0,0.45,16.5,526.5,403.08,302.41
2016,1,20,13,0,898.0,81.0,0.5,17.0,564.0,389.3,284.58
2016,1,20,13,15,744.5,115.0,0.65,17.0,508.5,325.3,234.94
2016,1,20,13,30,591.0,149.0,0.8,17.0,453.0,276.62,198.2
2016,1,20,13,45,730.0,111.5,1.0,17.0,470.0,242.22,163.01
2016,1,20,14,0,869.0,74.0,1.2,17.0,487.0,198.59,119.95
2016,1,20,14,15,854.0,72.0,1.2,16.5,457.5,148.79,81.83
2016,1,20,14,30,839.0,70.0,1.2,16.0,428.0,99.54,52.08
2016,1,20,14,45,819.5,67.0,1.2,16.0,392.5,51.49,40.0
2016,1,20,15,0,800.0,64.0,1.2,16.0,357.0,49.95,38.78
2016,1,20,15,15,769.0,60.5,1.1,15.5,316.5,47.96,37.15
2016,1,20,15,30,738.0,57.0,1.0,15.0,276.0,45.98,35.5
2016,1,20,15,45,694.0,52.5,0.9,14.5,232.5,43.09,32.96
2016,1,20,16,0,650.0,48.0,0.8,14.0,189.0,40.22,30.34
2016,1,20,16,15,576.5,41.5,0.8,13.5,145.5,35.4,25.83
2016,1,20,16,30,503.0,35.0,0.8,13.0,102.0,30.57,21.09
2016,1,20,16,45,374.0,25.5,0.8,12.5,64.0,20.68,11.06
2016,1,20,17,0,245.0,16.0,0.8,12.0,26.0,13.17,0.0
2016,1,20,17,15,122.5,8.0,0.75,11.5,13.0,7.28,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,8.5,8.0,7.28,0.0
2016,1,21,7,30,0.0,16.0,1.6,9.0,16.0,15.35,0.0
2016,1,21,7,45,60.5,32.0,1.7,10.0,40.0,85.29,60.97
2016,1,21,8,0,121.0,48.0,1.8,11.0,64.0,150.52,121.7
2016,1,21,8,15,143.5,67.0,2.0,11.5,93.0,187.91,155.37
2016,1,21,8,30,166.0,86.0,2.2,12.0,122.0,224.62,187.47
2016,1,21,8,45,180.5,103.5,2.45,12.5,150.5,253.47,212.09
2016,1,21,9,0,195.0,121.0,2.7,13.0,179.0,281.62,235.4
2016,1,21,9,15,209.0,136.0,2.8,13.5,205.5,305.37,254.4
2016,1,21,9,30,223.0,151.0,2.9,14.0,232.0,328.24,272.23
2016,1,21,9,45,395.0,137.0,3.05,15.0,298.5,433.42,357.59
2016,1,21,10,0,567.0,123.0,3.2,16.0,365.0,530.72,433.36
2016,1,21,10,15,595.0,124.5,3.45,16.5,394.0,542.89,441.07
2016,1,21,10,30,623.0,126.0,3.7,17.0,423.0,552.11,446.73
2016,1,21,10,45,641.0,128.0,3.95,17.5,446.0,552.45,445.3
2016,1,21,11,0,659.0,130.0,4.2,18.0,469.0,549.81,441.44
2016,1,21,11,15,605.5,151.5,4.15,18.0,470.5,521.46,417.23
2016,1,21,11,30,552.0,173.0,4.1,18.0,472.0,488.86,389.92
2016,1,21,11,45,541.0,181.5,4.1,18.5,477.5,471.02,373.61
2016,1,21,12,0,530.0,190.0,4.1,19.0,483.0,451.79,356.04
2016,1,21,12,15,701.5,140.5,3.9,18.5,529.0,467.05,365.73
2016,1,21,12,30,873.0,91.0,3.7,18.0,575.0,466.52,361.22
2016,1,21,12,45,684.5,142.0,3.5,18.0,518.5,399.83,306.98
2016,1,21,13,0,496.0,193.0,3.3,18.0,462.0,342.1,261.25
2016,1,21,13,15,369.0,212.0,2.95,17.5,409.0,291.71,221.95
2016,1,21,13,30,242.0,231.0,2.6,17.0,356.0,252.85,193.14
2016,1,21,13,45,202.0,223.0,2.3,16.5,324.5,222.19,169.17
2016,1,21,14,0,162.0,215.0,2.0,16.0,293.0,195.09,148.71
2016,1,21,14,15,288.0,185.5,1.75,15.5,313.5,172.13,125.32
2016,1,21,14,30,414.0,156.0,1.5,15.0,334.0,135.3,94.64
2016,1,21,14,45,456.5,134.5,1.3,15.0,315.5,93.95,77.37
2016,1,21,15,0,499.0,113.0,1.1,15.0,297.0,79.74,65.13
2016,1,21,15,15,462.5,107.5,1.05,14.5,263.5,76.87,62.86
2016,1,21,15,30,426.0,102.0,1.0,14.0,230.0,73.98,60.48
2016,1,21,15,45,395.0,89.0,1.0,13.5,193.5,65.56,53.09
2016,1,21,16,0,364.0,76.0,1.0,13.0,157.0,56.89,45.29
2016,1,21,16,15,316.0,62.0,1.0,12.5,120.5,47.11,36.33
2016,1,21,16,30,268.0,48.0,1.0,12.0,84.0,37.03,26.88
2016,1,21,16,45,134.0,35.0,1.05,12.0,53.0,28.01,17.33
2016,1,21,17,0,0.0,22.0,1.1,12.0,22.0,18.5,0.0
2016,1,21,17,15,0.0,11.0,1.1,11.5,11.0,10.01,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
