Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,11.0,1.0,0.91,0.0
2016,1,22,7,30,0.0,2.0,3.1,11.0,2.0,1.75,0.0
2016,1,22,7,45,0.0,5.0,3.15,11.0,5.0,4.38,0.0
2016,1,22,8,0,0.0,8.0,3.2,11.0,8.0,7.02,0.26
2016,1,22,8,15,0.0,12.0,3.3,11.0,12.0,10.53,3.4
2016,1,22,8,30,0.0,16.0,3.4,11.0,16.0,14.06,6.54
2016,1,22,8,45,0.0,19.5,3.55,11.5,19.5,17.14,9.25
2016,1,22,9,0,0.0,23.0,3.7,12.0,23.0,20.23,11.91
2016,1,22,9,15,0.0,26.5,3.7,12.5,26.5,23.33,14.55
2016,1,22,9,30,0.0,30.0,3.7,13.0,30.0,26.43,17.15
2016,1,22,9,45,0.0,26.5,3.7,13.5,26.5,23.34,14.42
2016,1,22,10,0,0.0,23.0,3.7,14.0,23.0,20.26,11.71
2016,1,22,10,15,0.0,22.5,3.7,14.0,22.5,19.82,11.3
2016,1,22,10,30,0.0,22.0,3.7,14.0,22.0,19.39,10.9
2016,1,22,10,45,0.0,37.0,3.75,14.0,37.0,32.65,22.16
2016,1,22,11,0,0.0,52.0,3.8,14.0,52.0,45.94,33.37
2016,1,22,11,15,0.0,62.0,3.85,14.0,62.0,54.82,40.81
2016,1,22,11,30,0.0,72.0,3.9,14.0,72.0,63.71,48.24
2016,1,22,11,45,0.0,84.5,3.95,14.5,84.5,74.84,57.42
2016,1,22,12,0,0.0,97.0,4.0,15.0,97.0,85.96,66.55
2016,1,22,12,15,0.0,54.0,3.9,15.0,54.0,47.74,34.59
2016,1,22,12,30,0.0,11.0,3.8,15.0,11.0,9.7,2.55
2016,1,22,12,45,0.0,10.5,3.75,15.0,10.5,9.26,2.18
2016,1,22,13,0,0.0,10.0,3.7,15.0,10.0,8.81,1.81
2016,1,22,13,15,0.0,15.5,3.45,14.5,15.5,13.67,5.95
2016,1,22,13,30,0.0,21.0,3.2,14.0,21.0,18.52,10.12
2016,1,22,13,45,0.0,22.5,3.0,14.0,22.5,19.84,11.26
2016,1,22,14,0,0.0,24.0,2.8,14.0,24.0,21.16,12.41
2016,1,22,14,15,0.0,15.5,2.55,13.5,15.5,13.65,6.05
2016,1,22,14,30,0.0,7.0,2.3,13.0,7.0,6.16,0.0
2016,1,22,14,45,0.0,6.0,2.05,13.0,6.0,5.28,0.0
2016,1,22,15,0,0.0,5.0,1.8,13.0,5.0,4.39,0.0
2016,1,22,15,15,0.0,4.5,1.65,12.5,4.5,3.95,0.0
2016,1,22,15,30,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2016,1,22,15,45,0.0,3.5,1.4,12.0,3.5,3.07,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,1,22,16,15,0.0,2.0,1.3,11.5,2.0,1.75,0.0
2016,1,22,16,30,0.0,1.0,1.3,11.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,1.3,11.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.5,1.75,8.5,12.5,11.37,0.0
2016,1,23,7,30,0.0,25.0,2.0,9.0,25.0,31.97,0.0
2016,1,23,7,45,214.5,34.0,2.25,9.5,63.0,201.67,153.94
2016,1,23,8,0,429.0,43.0,2.5,10.0,101.0,342.54,282.33
2016,1,23,8,15,510.0,50.5,2.7,10.0,145.0,408.99,342.26
2016,1,23,8,30,591.0,58.0,2.9,10.0,189.0,476.24,400.69
2016,1,23,8,45,649.0,62.0,3.15,10.5,234.0,524.41,441.15
2016,1,23,9,0,707.0,66.0,3.4,11.0,279.0,571.39,479.15
2016,1,23,9,15,739.5,70.0,3.45,11.0,319.5,596.02,498.6
2016,1,23,9,30,772.0,74.0,3.5,11.0,360.0,622.42,518.74
2016,1,23,9,45,784.0,79.5,3.55,11.5,394.5,633.86,525.56
2016,1,23,10,0,796.0,85.0,3.6,12.0,429.0,642.2,529.76
2016,1,23,10,15,638.5,126.0,3.6,12.0,414.0,577.12,475.43
2016,1,23,10,30,481.0,167.0,3.6,12.0,399.0,502.53,413.75
2016,1,23,10,45,659.0,132.0,3.6,12.5,466.0,572.37,468.8
2016,1,23,11,0,837.0,97.0,3.6,13.0,533.0,627.69,510.28
2016,1,23,11,15,596.5,163.0,3.55,13.0,478.0,527.42,428.1
2016,1,23,11,30,356.0,229.0,3.5,13.0,423.0,428.56,347.27
2016,1,23,11,45,604.5,165.5,3.45,13.0,501.5,497.64,401.91
2016,1,23,12,0,853.0,102.0,3.4,13.0,580.0,540.5,432.99
2016,1,23,12,15,853.0,102.0,3.4,12.5,580.5,508.51,405.27
2016,1,23,12,30,853.0,102.0,3.4,12.0,581.0,474.19,375.35
2016,1,23,12,45,845.5,103.0,3.45,12.0,572.5,435.61,340.77
2016,1,23,13,0,838.0,104.0,3.5,12.0,564.0,395.59,304.29
2016,1,23,13,15,831.0,103.0,3.55,12.0,548.5,352.72,264.88
2016,1,23,13,30,824.0,102.0,3.6,12.0,533.0,308.84,224.22
2016,1,23,13,45,814.5,99.5,3.65,12.0,510.5,262.33,181.69
2016,1,23,14,0,805.0,97.0,3.7,12.0,488.0,215.52,140.21
2016,1,23,14,15,788.5,94.5,3.7,11.5,458.5,167.79,101.83
2016,1,23,14,30,772.0,92.0,3.7,11.0,429.0,115.29,66.16
2016,1,23,14,45,647.5,102.0,3.7,11.0,369.0,76.72,63.37
2016,1,23,15,0,523.0,112.0,3.7,11.0,309.0,78.94,65.51
2016,1,23,15,15,481.0,108.5,3.5,10.5,274.0,77.43,64.39
2016,1,23,15,30,439.0,105.0,3.3,10.0,239.0,75.97,63.26
2016,1,23,15,45,511.5,82.5,3.15,10.0,216.5,63.09,51.63
2016,1,23,16,0,584.0,60.0,3.0,10.0,194.0,46.2,36.25
2016,1,23,16,15,506.5,52.5,2.8,9.5,150.0,41.33,31.64
2016,1,23,16,30,429.0,45.0,2.6,9.0,106.0,36.43,26.79
2016,1,23,16,45,319.0,32.5,2.45,8.5,68.5,26.68,16.99
2016,1,23,17,0,209.0,20.0,2.3,8.0,31.0,16.59,0.0
2016,1,23,17,15,104.5,10.0,2.25,8.0,15.5,9.1,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,78.5,9.5,1.65,7.0,13.0,50.15,0.0
2016,1,24,7,30,157.0,19.0,1.8,7.0,26.0,130.53,0.0
2016,1,24,7,45,278.5,32.0,2.0,7.5,63.0,235.57,182.92
2016,1,24,8,0,400.0,45.0,2.2,8.0,100.0,328.21,272.47
2016,1,24,8,15,478.0,53.5,2.25,8.0,143.0,393.85,331.7
2016,1,24,8,30,556.0,62.0,2.3,8.0,186.0,460.23,389.17
2016,1,24,8,45,605.0,68.5,2.35,8.5,229.5,505.46,426.65
2016,1,24,9,0,654.0,75.0,2.4,9.0,273.0,549.39,461.58
2016,1,24,9,15,687.5,79.5,2.4,9.0,313.5,578.79,484.45
2016,1,24,9,30,721.0,84.0,2.4,9.0,354.0,605.82,504.81
2016,1,24,9,45,553.5,123.5,2.4,9.0,342.5,528.58,440.69
2016,1,24,10,0,386.0,163.0,2.4,9.0,331.0,454.14,378.32
2016,1,24,10,15,596.0,129.0,2.4,9.0,408.5,554.41,459.92
2016,1,24,10,30,806.0,95.0,2.4,9.0,486.0,641.75,527.82
2016,1,24,10,45,690.0,127.0,2.45,9.5,473.0,589.23,482.86
2016,1,24,11,0,574.0,159.0,2.5,10.0,460.0,528.81,432.87
2016,1,24,11,15,611.0,152.5,2.4,10.0,481.5,532.27,434.3
2016,1,24,11,30,648.0,146.0,2.3,10.0,503.0,527.57,428.76
2016,1,24,11,45,561.0,178.0,2.25,10.0,490.5,484.44,392.46
2016,1,24,12,0,474.0,210.0,2.2,10.0,478.0,447.27,361.07
2016,1,24,12,15,394.5,228.0,2.05,10.0,451.5,399.86,321.79
2016,1,24,12,30,315.0,246.0,1.9,10.0,425.0,361.28,289.73
2016,1,24,12,45,317.0,242.5,1.75,10.0,420.0,341.49,272.23
2016,1,24,13,0,319.0,239.0,1.6,10.0,415.0,320.86,253.72
2016,1,24,13,15,242.0,241.0,1.65,10.0,372.5,279.23,220.39
2016,1,24,13,30,165.0,243.0,1.7,10.0,330.0,244.03,193.04
2016,1,24,13,45,259.5,220.5,1.75,10.5,350.5,233.49,179.78
2016,1,24,14,0,354.0,198.0,1.8,11.0,371.0,215.47,159.72
2016,1,24,14,15,520.0,147.5,2.0,11.0,385.0,172.72,117.44
2016,1,24,14,30,686.0,97.0,2.2,11.0,399.0,115.48,68.51
2016,1,24,14,45,637.0,98.5,2.4,11.0,361.5,75.9,53.87
2016,1,24,15,0,588.0,100.0,2.6,11.0,324.0,70.74,58.16
2016,1,24,15,15,668.5,79.5,2.4,10.5,307.5,57.11,46.12
2016,1,24,15,30,749.0,59.0,2.2,10.0,291.0,47.27,37.38
2016,1,24,15,45,697.0,55.5,2.05,9.5,246.5,45.25,35.62
2016,1,24,16,0,645.0,52.0,1.9,9.0,202.0,43.33,33.84
2016,1,24,16,15,574.5,45.5,1.7,8.5,157.5,35.37,26.45
2016,1,24,16,30,504.0,39.0,1.5,8.0,113.0,31.05,22.19
2016,1,24,16,45,373.0,29.5,1.3,7.5,73.0,23.85,14.87
2016,1,24,17,0,242.0,20.0,1.1,7.0,33.0,16.49,0.05
2016,1,24,17,15,121.0,10.0,1.05,7.0,16.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,149.5,8.5,1.6,5.5,15.5,87.12,0.0
2016,1,25,7,30,299.0,17.0,1.7,6.0,31.0,203.99,0.0
2016,1,25,7,45,427.5,25.5,1.85,6.5,71.0,308.96,242.76
2016,1,25,8,0,556.0,34.0,2.0,7.0,111.0,405.36,336.82
2016,1,25,8,15,626.0,39.5,2.1,7.5,156.5,465.83,391.44
2016,1,25,8,30,696.0,45.0,2.2,8.0,202.0,526.48,443.32
2016,1,25,8,45,742.0,48.5,2.3,9.0,247.0,568.43,477.11
2016,1,25,9,0,788.0,52.0,2.4,10.0,292.0,608.74,507.92
2016,1,25,9,15,816.0,54.5,2.55,10.5,333.5,633.54,526.35
2016,1,25,9,30,844.0,57.0,2.7,11.0,375.0,650.21,537.95
2016,1,25,9,45,849.0,63.5,2.85,12.0,409.5,664.15,546.21
2016,1,25,10,0,854.0,70.0,3.0,13.0,444.0,669.3,547.11
2016,1,25,10,15,868.5,72.0,3.05,13.0,474.5,672.1,547.92
2016,1,25,10,30,883.0,74.0,3.1,13.0,505.0,667.29,542.92
2016,1,25,10,45,892.0,75.5,3.15,13.5,528.5,659.55,534.49
2016,1,25,11,0,901.0,77.0,3.2,14.0,552.0,648.46,523.39
2016,1,25,11,15,907.5,78.0,3.2,14.0,568.0,631.97,508.81
2016,1,25,11,30,914.0,79.0,3.2,14.0,584.0,612.23,491.51
2016,1,25,11,45,916.0,79.5,3.25,14.5,592.5,586.32,468.44
2016,1,25,12,0,918.0,80.0,3.3,15.0,601.0,557.52,442.78
2016,1,25,12,15,918.5,80.0,3.3,15.0,601.5,524.75,414.23
2016,1,25,12,30,919.0,80.0,3.3,15.0,602.0,489.44,383.02
2016,1,25,12,45,914.5,80.0,3.3,15.0,594.0,449.7,347.65
2016,1,25,13,0,910.0,80.0,3.3,15.0,586.0,408.1,310.0
2016,1,25,13,15,904.5,79.5,3.25,15.0,571.0,364.08,269.65
2016,1,25,13,30,899.0,79.0,3.2,15.0,556.0,318.68,227.71
2016,1,25,13,45,890.0,77.5,3.15,15.0,533.0,270.47,183.72
2016,1,25,14,0,881.0,76.0,3.1,15.0,510.0,221.66,140.46
2016,1,25,14,15,867.0,74.0,3.0,14.5,480.5,165.92,95.19
2016,1,25,14,30,853.0,72.0,2.9,14.0,451.0,115.58,61.19
2016,1,25,14,45,834.0,69.5,2.85,14.0,415.5,65.41,40.68
2016,1,25,15,0,815.0,67.0,2.8,14.0,380.0,51.87,40.73
2016,1,25,15,15,786.0,63.5,2.4,13.5,339.0,49.94,39.19
2016,1,25,15,30,757.0,60.0,2.0,13.0,298.0,48.03,37.61
2016,1,25,15,45,713.5,55.5,1.7,12.5,253.5,45.21,35.15
2016,1,25,16,0,670.0,51.0,1.4,12.0,209.0,42.39,32.61
2016,1,25,16,15,601.0,45.0,1.3,11.0,164.0,38.12,28.67
2016,1,25,16,30,532.0,39.0,1.2,10.0,119.0,31.0,22.0
2016,1,25,16,45,410.5,29.5,1.15,9.5,78.0,23.8,14.82
2016,1,25,17,0,289.0,20.0,1.1,9.0,37.0,16.43,1.89
2016,1,25,17,15,144.5,10.0,1.1,8.5,18.5,9.1,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,129.5,9.5,1.55,6.0,16.0,77.71,0.0
2016,1,26,7,30,259.0,19.0,1.6,6.0,32.0,190.73,5.68
2016,1,26,7,45,389.5,29.0,1.65,6.5,72.0,299.49,236.56
2016,1,26,8,0,520.0,39.0,1.7,7.0,112.0,397.54,329.95
2016,1,26,8,15,593.5,45.5,1.75,7.5,158.0,459.97,385.52
2016,1,26,8,30,667.0,52.0,1.8,8.0,204.0,517.99,434.91
2016,1,26,8,45,716.0,56.0,1.85,8.5,249.5,562.73,471.28
2016,1,26,9,0,765.0,60.0,1.9,9.0,295.0,605.73,504.66
2016,1,26,9,15,795.5,63.0,1.9,9.5,337.0,632.89,524.19
2016,1,26,9,30,826.0,66.0,1.9,10.0,379.0,657.33,540.96
2016,1,26,9,45,845.0,69.0,1.95,11.0,416.0,670.94,548.27
2016,1,26,10,0,864.0,72.0,2.0,12.0,453.0,681.31,552.9
2016,1,26,10,15,878.5,74.0,1.95,12.5,483.5,684.09,552.02
2016,1,26,10,30,893.0,76.0,1.9,13.0,514.0,679.14,545.44
2016,1,26,10,45,904.0,77.0,1.9,14.0,538.5,671.99,536.44
2016,1,26,11,0,915.0,78.0,1.9,15.0,563.0,661.41,524.81
2016,1,26,11,15,921.0,79.0,1.85,15.5,579.5,644.33,508.93
2016,1,26,11,30,927.0,80.0,1.8,16.0,596.0,623.98,490.5
2016,1,26,11,45,929.5,80.5,1.8,16.5,604.0,597.97,467.93
2016,1,26,12,0,932.0,81.0,1.8,17.0,612.0,569.0,442.81
2016,1,26,12,15,932.0,81.0,1.8,17.0,612.5,535.49,414.6
2016,1,26,12,30,932.0,81.0,1.8,17.0,613.0,499.43,383.77
2016,1,26,12,45,926.0,81.5,1.85,17.0,605.0,458.97,349.0
2016,1,26,13,0,920.0,82.0,1.9,17.0,597.0,416.72,311.95
2016,1,26,13,15,914.0,81.0,1.9,17.0,581.5,371.57,271.7
2016,1,26,13,30,908.0,80.0,1.9,17.0,566.0,325.09,229.78
2016,1,26,13,45,898.0,79.0,1.9,17.0,542.5,276.56,186.28
2016,1,26,14,0,888.0,78.0,1.9,17.0,519.0,222.53,139.42
2016,1,26,14,15,768.5,93.5,1.8,16.5,459.0,172.04,103.33
2016,1,26,14,30,649.0,109.0,1.7,16.0,399.0,126.33,76.22
2016,1,26,14,45,645.0,100.0,1.65,16.0,369.5,81.29,54.24
2016,1,26,15,0,641.0,91.0,1.6,16.0,340.0,63.67,50.76
2016,1,26,15,15,607.0,88.0,1.4,15.5,304.0,62.97,50.37
2016,1,26,15,30,573.0,85.0,1.2,15.0,268.0,62.42,50.05
2016,1,26,15,45,624.0,69.0,1.0,14.5,241.5,51.58,40.53
2016,1,26,16,0,675.0,53.0,0.8,14.0,215.0,44.09,33.87
2016,1,26,16,15,606.5,47.0,0.85,13.5,169.5,39.88,29.97
2016,1,26,16,30,538.0,41.0,0.9,13.0,124.0,32.64,23.2
2016,1,26,16,45,417.5,31.5,0.95,12.5,82.0,25.5,16.18
2016,1,26,17,0,297.0,22.0,1.0,12.0,40.0,18.2,4.24
2016,1,26,17,15,148.5,11.0,0.95,11.5,20.0,10.01,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,14.0,0.7,8.5,14.0,12.73,0.0
2016,1,27,7,30,0.0,28.0,0.7,9.0,28.0,36.42,0.57
2016,1,27,7,45,177.0,37.5,0.75,9.5,63.0,186.23,145.49
2016,1,27,8,0,354.0,47.0,0.8,10.0,98.0,305.97,251.3
2016,1,27,8,15,413.0,58.0,0.85,10.5,138.0,362.08,299.91
2016,1,27,8,30,472.0,69.0,0.9,11.0,178.0,418.69,347.06
2016,1,27,8,45,501.5,80.0,1.0,11.5,217.0,455.56,376.83
2016,1,27,9,0,531.0,91.0,1.1,12.0,256.0,490.97,404.35
2016,1,27,9,15,570.5,93.5,1.1,12.5,292.5,522.23,427.43
2016,1,27,9,30,610.0,96.0,1.1,13.0,329.0,551.23,448.05
2016,1,27,9,45,651.5,96.0,1.15,13.5,366.0,576.31,465.6
2016,1,27,10,0,693.0,96.0,1.2,14.0,403.0,598.6,480.68
2016,1,27,10,15,794.0,87.5,1.15,14.0,462.0,645.83,514.54
2016,1,27,10,30,895.0,79.0,1.1,14.0,521.0,691.29,545.74
2016,1,27,10,45,806.5,98.5,1.1,14.5,511.5,639.61,504.19
2016,1,27,11,0,718.0,118.0,1.1,15.0,502.0,588.5,463.88
2016,1,27,11,15,637.0,149.0,1.05,15.0,496.5,551.42,433.95
2016,1,27,11,30,556.0,180.0,1.0,15.0,491.0,510.09,400.81
2016,1,27,11,45,474.5,207.5,0.95,15.5,475.5,470.67,368.43
2016,1,27,12,0,393.0,235.0,0.9,16.0,460.0,428.09,333.92
2016,1,27,12,15,320.0,249.5,0.85,16.0,433.0,387.26,301.62
2016,1,27,12,30,247.0,264.0,0.8,16.0,406.0,347.05,269.98
2016,1,27,12,45,184.0,263.0,0.75,16.0,368.0,305.91,237.9
2016,1,27,13,0,121.0,262.0,0.7,16.0,330.0,269.32,209.65
2016,1,27,13,15,168.5,254.0,0.6,16.0,346.0,268.35,207.16
2016,1,27,13,30,216.0,246.0,0.5,16.0,362.0,262.94,200.3
2016,1,27,13,45,436.0,185.5,0.4,16.0,408.0,249.19,180.25
2016,1,27,14,0,656.0,125.0,0.3,16.0,454.0,216.95,143.62
2016,1,27,14,15,479.5,155.5,0.25,15.5,388.5,178.64,120.35
2016,1,27,14,30,303.0,186.0,0.2,15.0,323.0,160.33,115.89
2016,1,27,14,45,441.0,146.0,0.15,15.0,328.0,110.86,80.38
2016,1,27,15,0,579.0,106.0,0.1,15.0,333.0,74.66,60.39
2016,1,27,15,15,546.0,101.5,0.15,14.5,297.5,73.2,59.51
2016,1,27,15,30,513.0,97.0,0.2,14.0,262.0,70.16,57.05
2016,1,27,15,45,484.0,86.0,0.3,14.0,224.0,63.18,50.91
2016,1,27,16,0,455.0,75.0,0.4,14.0,186.0,55.98,44.45
2016,1,27,16,15,403.5,63.5,0.45,13.5,146.5,48.09,37.29
2016,1,27,16,30,352.0,52.0,0.5,13.0,107.0,39.97,29.72
2016,1,27,16,45,273.5,37.5,0.6,13.0,71.5,29.2,19.43
2016,1,27,17,0,195.0,23.0,0.7,13.0,36.0,18.89,5.89
2016,1,27,17,15,97.5,11.5,0.7,12.5,18.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,142.0,9.5,0.75,7.5,17.0,85.06,0.0
2016,1,28,7,30,284.0,19.0,0.8,8.0,34.0,208.28,51.53
2016,1,28,7,45,408.5,28.5,0.85,9.0,75.0,312.27,245.91
2016,1,28,8,0,533.0,38.0,0.9,10.0,116.0,400.31,327.15
2016,1,28,8,15,602.5,44.0,0.95,10.5,161.5,461.84,380.25
2016,1,28,8,30,672.0,50.0,1.0,11.0,207.0,523.35,430.62
2016,1,28,8,45,717.0,54.5,1.05,11.5,252.0,566.3,464.33
2016,1,28,9,0,762.0,59.0,1.1,12.0,297.0,607.55,495.29
2016,1,28,9,15,791.0,62.0,1.05,12.5,339.0,633.93,512.77
2016,1,28,9,30,820.0,65.0,1.0,13.0,381.0,657.61,527.66
2016,1,28,9,45,836.5,68.5,0.95,14.0,417.0,670.33,533.14
2016,1,28,10,0,853.0,72.0,0.9,15.0,453.0,679.83,536.16
2016,1,28,10,15,595.5,138.0,0.95,15.0,413.0,572.04,452.99
2016,1,28,10,30,338.0,204.0,1.0,15.0,373.0,444.77,354.29
2016,1,28,10,45,363.0,210.0,1.05,15.5,398.5,457.63,363.94
2016,1,28,11,0,388.0,216.0,1.1,16.0,424.0,468.31,370.58
2016,1,28,11,15,646.5,148.5,1.3,16.0,508.0,559.11,440.97
2016,1,28,11,30,905.0,81.0,1.5,16.0,592.0,618.81,485.8
2016,1,28,11,45,907.0,81.5,1.75,16.0,599.5,593.13,465.34
2016,1,28,12,0,909.0,82.0,2.0,16.0,607.0,564.58,442.63
2016,1,28,12,15,474.5,162.0,2.2,16.0,436.0,389.8,307.65
2016,1,28,12,30,40.0,242.0,2.4,16.0,265.0,232.34,184.01
2016,1,28,12,45,39.5,239.0,2.6,16.0,261.5,225.08,178.61
2016,1,28,13,0,39.0,236.0,2.8,16.0,258.0,217.8,172.72
2016,1,28,13,15,247.5,219.0,2.65,16.0,354.0,266.96,207.35
2016,1,28,13,30,456.0,202.0,2.5,16.0,450.0,295.58,222.11
2016,1,28,13,45,458.0,192.0,2.35,16.0,432.5,261.01,191.45
2016,1,28,14,0,460.0,182.0,2.2,16.0,415.0,225.83,160.95
2016,1,28,14,15,234.0,171.0,2.15,16.0,289.5,162.49,119.05
2016,1,28,14,30,8.0,160.0,2.1,16.0,164.0,134.32,106.36
2016,1,28,14,45,190.5,153.0,2.05,16.0,229.0,121.46,93.0
2016,1,28,15,0,373.0,146.0,2.0,16.0,294.0,100.64,83.0
2016,1,28,15,15,361.0,132.0,1.75,15.5,263.0,92.48,76.22
2016,1,28,15,30,349.0,118.0,1.5,15.0,232.0,84.09,69.1
2016,1,28,15,45,512.5,84.0,1.25,14.5,224.5,63.15,50.78
2016,1,28,16,0,676.0,50.0,1.0,14.0,217.0,41.16,31.27
2016,1,28,16,15,612.5,44.0,1.0,13.0,172.0,36.87,27.39
2016,1,28,16,30,549.0,38.0,1.0,12.0,127.0,32.54,23.3
2016,1,28,16,45,441.0,30.0,1.05,11.5,86.0,26.14,17.02
2016,1,28,17,0,333.0,22.0,1.1,11.0,45.0,18.0,6.41
2016,1,28,17,15,166.5,11.0,1.05,11.0,22.5,10.01,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,101.0,9.5,0.8,11.5,15.5,63.24,0.0
2016,1,29,7,30,202.0,19.0,0.8,12.0,31.0,163.5,52.93
2016,1,29,7,45,306.0,30.5,0.85,13.0,67.0,254.97,199.45
2016,1,29,8,0,410.0,42.0,0.9,14.0,103.0,337.94,273.84
2016,1,29,8,15,463.5,52.5,1.1,14.5,144.0,391.21,320.18
2016,1,29,8,30,517.0,63.0,1.3,15.0,185.0,444.86,364.87
2016,1,29,8,45,557.5,70.0,1.5,15.5,225.5,485.35,397.61
2016,1,29,9,0,598.0,77.0,1.7,16.0,266.0,524.57,428.17
2016,1,29,9,15,625.0,82.5,1.85,16.5,304.0,551.03,447.76
2016,1,29,9,30,652.0,88.0,2.0,17.0,342.0,575.28,465.14
2016,1,29,9,45,547.0,123.5,2.15,17.5,350.5,533.63,430.37
2016,1,29,10,0,442.0,159.0,2.3,18.0,359.0,495.27,398.08
2016,1,29,10,15,513.0,152.5,2.35,18.0,399.0,528.88,423.97
2016,1,29,10,30,584.0,146.0,2.4,18.0,439.0,564.59,450.42
2016,1,29,10,45,314.0,186.5,2.45,18.5,345.0,402.3,321.43
2016,1,29,11,0,44.0,227.0,2.5,19.0,251.0,245.26,193.71
2016,1,29,11,15,213.5,230.0,2.55,19.0,351.0,355.81,283.0
2016,1,29,11,30,383.0,233.0,2.6,19.0,451.0,456.25,360.33
2016,1,29,11,45,198.0,220.5,2.65,19.0,333.5,319.36,252.36
2016,1,29,12,0,13.0,208.0,2.7,19.0,216.0,192.12,150.62
2016,1,29,12,15,36.5,232.5,2.75,19.0,254.0,226.67,178.35
2016,1,29,12,30,60.0,257.0,2.8,19.0,292.0,254.71,200.15
2016,1,29,12,45,30.0,179.5,2.85,19.0,197.0,170.72,133.47
2016,1,29,13,0,0.0,102.0,2.9,19.0,102.0,90.21,68.78
2016,1,29,13,15,0.0,111.5,2.85,19.0,111.5,98.31,75.53
2016,1,29,13,30,0.0,121.0,2.8,19.0,121.0,106.19,82.04
2016,1,29,13,45,27.5,169.0,2.8,19.0,183.0,149.31,116.18
2016,1,29,14,0,55.0,217.0,2.8,19.0,245.0,185.97,144.51
2016,1,29,14,15,233.5,194.0,2.65,18.5,302.5,179.56,131.86
2016,1,29,14,30,412.0,171.0,2.5,18.0,360.0,157.45,108.78
2016,1,29,14,45,380.5,161.5,2.45,18.0,325.5,127.98,93.65
2016,1,29,15,0,349.0,152.0,2.4,18.0,291.0,109.53,90.02
2016,1,29,15,15,551.0,105.0,2.1,17.5,298.5,75.55,60.87
2016,1,29,15,30,753.0,58.0,1.8,17.0,306.0,45.89,35.06
2016,1,29,15,45,715.0,54.0,1.55,16.5,263.0,43.47,33.04
2016,1,29,16,0,677.0,50.0,1.3,16.0,220.0,41.05,30.92
2016,1,29,16,15,615.5,44.5,1.2,15.0,175.0,37.21,27.48
2016,1,29,16,30,554.0,39.0,1.1,14.0,130.0,33.37,23.86
2016,1,29,16,45,449.0,30.5,1.05,13.5,88.5,26.52,17.27
2016,1,29,17,0,344.0,22.0,1.0,13.0,47.0,17.9,7.02
2016,1,29,17,15,172.0,11.0,1.0,12.5,23.5,10.01,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.65,10.0,6.5,5.91,0.0
2016,1,30,7,30,0.0,13.0,2.6,10.0,13.0,11.44,0.0
2016,1,30,7,45,0.0,28.5,2.6,10.0,28.5,26.01,15.74
2016,1,30,8,0,0.0,44.0,2.6,10.0,44.0,41.99,30.19
2016,1,30,8,15,0.0,62.0,2.6,10.0,62.0,60.43,46.52
2016,1,30,8,30,0.0,80.0,2.6,10.0,80.0,78.23,62.16
2016,1,30,8,45,2.0,96.5,2.65,10.0,97.5,95.16,76.91
2016,1,30,9,0,4.0,113.0,2.7,10.0,115.0,111.95,91.31
2016,1,30,9,15,8.0,128.0,2.7,10.5,131.0,128.29,105.0
2016,1,30,9,30,12.0,143.0,2.7,11.0,147.0,144.59,118.43
2016,1,30,9,45,157.5,165.0,2.75,11.5,235.5,288.14,240.6
2016,1,30,10,0,303.0,187.0,2.8,12.0,324.0,420.3,348.03
2016,1,30,10,15,343.0,193.5,2.85,12.0,358.5,447.65,368.8
2016,1,30,10,30,383.0,200.0,2.9,12.0,393.0,473.01,388.21
2016,1,30,10,45,191.5,178.0,3.0,12.5,274.5,314.23,257.94
2016,1,30,11,0,0.0,156.0,3.1,13.0,156.0,140.77,112.43
2016,1,30,11,15,13.0,190.0,3.15,13.0,197.5,179.89,145.04
2016,1,30,11,30,26.0,224.0,3.2,13.0,239.0,217.83,175.94
2016,1,30,11,45,34.0,235.0,3.25,13.0,255.0,235.43,190.02
2016,1,30,12,0,42.0,246.0,3.3,13.0,271.0,245.99,198.37
2016,1,30,12,15,23.5,216.0,3.3,13.0,230.5,202.97,163.2
2016,1,30,12,30,5.0,186.0,3.3,13.0,190.0,166.25,133.19
2016,1,30,12,45,4.5,183.5,3.3,13.0,187.0,162.88,130.51
2016,1,30,13,0,4.0,181.0,3.3,13.0,184.0,159.55,127.82
2016,1,30,13,15,2.0,165.5,3.2,13.0,167.0,144.85,115.82
2016,1,30,13,30,0.0,150.0,3.1,13.0,150.0,130.56,104.17
2016,1,30,13,45,18.0,179.5,3.05,13.0,189.0,158.08,126.44
2016,1,30,14,0,36.0,209.0,3.0,13.0,228.0,177.05,141.33
2016,1,30,14,15,103.5,208.0,2.95,12.5,257.0,180.26,141.33
2016,1,30,14,30,171.0,207.0,2.9,12.0,286.0,170.63,131.67
2016,1,30,14,45,85.5,168.0,2.85,12.0,207.5,134.29,106.72
2016,1,30,15,0,0.0,129.0,2.8,12.0,129.0,107.99,90.77
2016,1,30,15,15,0.0,115.5,2.65,11.5,115.5,97.19,81.59
2016,1,30,15,30,0.0,102.0,2.5,11.0,102.0,86.26,72.15
2016,1,30,15,45,0.0,87.5,2.35,11.0,87.5,74.48,61.66
2016,1,30,16,0,0.0,73.0,2.2,11.0,73.0,62.56,50.91
2016,1,30,16,15,0.0,58.0,1.9,10.5,58.0,50.14,39.63
2016,1,30,16,30,0.0,43.0,1.6,10.0,43.0,37.58,28.06
2016,1,30,16,45,0.0,29.5,1.3,9.5,29.5,26.02,17.23
2016,1,30,17,0,0.0,16.0,1.0,9.0,16.0,14.08,4.95
2016,1,30,17,15,0.0,8.0,0.95,9.0,8.0,7.28,0.0
2016,1,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,1.95,5.0,4.0,3.64,0.0
2016,1,31,7,30,0.0,8.0,2.1,5.0,8.0,7.02,0.0
2016,1,31,7,45,0.0,17.5,2.25,5.0,17.5,15.39,7.3
2016,1,31,8,0,0.0,27.0,2.4,5.0,27.0,23.78,15.06
2016,1,31,8,15,0.0,37.5,2.5,5.0,37.5,33.06,23.51
2016,1,31,8,30,0.0,48.0,2.6,5.0,48.0,42.37,31.89
2016,1,31,8,45,0.0,58.5,2.75,5.0,58.5,51.68,40.19
2016,1,31,9,0,0.0,69.0,2.9,5.0,69.0,61.47,48.8
2016,1,31,9,15,0.0,78.5,3.0,5.0,78.5,70.25,56.43
2016,1,31,9,30,0.0,88.0,3.1,5.0,88.0,79.0,63.95
2016,1,31,9,45,0.0,116.0,3.25,5.5,116.0,106.01,87.12
2016,1,31,10,0,0.0,144.0,3.4,6.0,144.0,132.98,109.9
2016,1,31,10,15,0.0,132.0,3.5,6.0,132.0,119.97,98.5
2016,1,31,10,30,0.0,120.0,3.6,6.0,120.0,107.86,87.96
2016,1,31,10,45,0.0,111.0,3.75,6.0,111.0,99.11,80.33
2016,1,31,11,0,0.0,102.0,3.9,6.0,102.0,90.68,72.98
2016,1,31,11,15,19.0,170.5,4.05,6.0,181.5,165.37,136.95
2016,1,31,11,30,38.0,239.0,4.2,6.0,261.0,245.55,204.18
2016,1,31,11,45,110.0,259.0,4.35,6.5,324.0,301.24,250.4
2016,1,31,12,0,182.0,279.0,4.5,7.0,387.0,356.28,294.91
2016,1,31,12,15,114.5,266.0,4.65,7.0,334.0,299.83,247.66
2016,1,31,12,30,47.0,253.0,4.8,7.0,281.0,245.77,202.7
2016,1,31,12,45,59.0,256.5,5.0,7.5,291.0,248.83,204.74
2016,1,31,13,0,71.0,260.0,5.2,8.0,301.0,250.44,205.33
2016,1,31,13,15,70.5,254.0,5.3,8.0,294.0,238.74,195.3
2016,1,31,13,30,70.0,248.0,5.4,8.0,287.0,226.96,185.21
2016,1,31,13,45,35.0,189.5,5.55,8.0,209.0,167.41,136.3
2016,1,31,14,0,0.0,131.0,5.7,8.0,131.0,113.73,92.31
2016,1,31,14,15,0.0,75.5,5.7,8.0,75.5,66.8,52.25
2016,1,31,14,30,0.0,20.0,5.7,8.0,20.0,17.62,9.71
2016,1,31,14,45,0.0,18.0,5.75,8.0,18.0,15.85,8.2
2016,1,31,15,0,0.0,16.0,5.8,8.0,16.0,14.08,7.22
2016,1,31,15,15,383.5,42.0,5.65,7.5,171.5,27.74,19.79
2016,1,31,15,30,767.0,68.0,5.5,7.0,327.0,54.01,43.96
2016,1,31,15,45,706.0,66.5,5.35,7.0,279.5,49.2,39.58
2016,1,31,16,0,645.0,65.0,5.2,7.0,232.0,49.34,39.66
2016,1,31,16,15,576.0,58.0,5.1,6.5,185.0,45.02,35.6
2016,1,31,16,30,507.0,51.0,5.0,6.0,138.0,40.68,31.34
2016,1,31,16,45,373.5,41.5,4.9,5.5,94.5,33.86,24.55
2016,1,31,17,0,240.0,32.0,4.8,5.0,51.0,25.21,14.19
2016,1,31,17,15,120.0,16.0,4.85,5.0,25.5,14.55,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,209.5,10.0,4.4,3.5,23.5,124.09,0.0
2016,2,1,7,30,419.0,20.0,4.6,4.0,47.0,288.59,160.42
2016,2,1,7,45,534.5,28.0,4.85,4.5,92.5,385.71,320.13
2016,2,1,8,0,650.0,36.0,5.1,5.0,138.0,479.12,409.2
2016,2,1,8,15,713.0,41.0,5.25,5.5,187.0,538.07,463.68
2016,2,1,8,30,776.0,46.0,5.4,6.0,236.0,596.75,515.0
2016,2,1,8,45,816.0,49.0,5.6,6.5,283.5,630.69,543.28
2016,2,1,9,0,856.0,52.0,5.8,7.0,331.0,668.14,573.19
2016,2,1,9,15,882.0,55.0,5.8,7.0,375.0,693.65,592.93
2016,2,1,9,30,908.0,58.0,5.8,7.0,419.0,716.32,609.95
2016,2,1,9,45,921.5,61.5,5.85,7.5,457.0,727.69,616.72
2016,2,1,10,0,935.0,65.0,5.9,8.0,495.0,735.62,620.72
2016,2,1,10,15,947.5,66.5,5.85,8.0,527.5,736.9,620.28
2016,2,1,10,30,960.0,68.0,5.8,8.0,560.0,734.59,617.13
2016,2,1,10,45,969.0,69.0,5.75,8.5,585.0,725.7,607.18
2016,2,1,11,0,978.0,70.0,5.7,9.0,610.0,713.17,594.0
2016,2,1,11,15,982.5,71.0,5.6,9.0,627.0,694.19,576.52
2016,2,1,11,30,987.0,72.0,5.5,9.0,644.0,671.77,556.12
2016,2,1,11,45,986.0,73.5,5.45,9.5,652.0,643.34,529.83
2016,2,1,12,0,985.0,75.0,5.4,10.0,660.0,611.9,500.86
2016,2,1,12,15,984.5,75.5,5.3,10.0,660.5,576.88,469.38
2016,2,1,12,30,984.0,76.0,5.2,10.0,661.0,539.15,435.1
2016,2,1,12,45,969.0,80.5,5.1,10.0,651.0,496.32,396.08
