Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,954.0,85.0,5.0,10.0,641.0,452.08,355.24
2016,2,1,13,15,948.0,84.0,4.85,9.5,625.0,405.05,311.83
2016,2,1,13,30,942.0,83.0,4.7,9.0,609.0,356.61,266.47
2016,2,1,13,45,927.5,83.5,4.55,9.0,584.0,306.04,218.91
2016,2,1,14,0,913.0,84.0,4.4,9.0,559.0,250.39,167.97
2016,2,1,14,15,899.0,82.0,4.15,8.5,528.5,197.17,121.77
2016,2,1,14,30,885.0,80.0,3.9,8.0,498.0,144.34,81.43
2016,2,1,14,45,864.0,78.0,3.7,8.0,460.0,91.84,52.51
2016,2,1,15,0,843.0,76.0,3.5,8.0,422.0,58.25,47.42
2016,2,1,15,15,815.0,72.5,3.15,7.5,379.5,56.52,46.07
2016,2,1,15,30,787.0,69.0,2.8,7.0,337.0,54.83,44.71
2016,2,1,15,45,758.0,62.5,2.5,7.0,292.0,50.57,40.86
2016,2,1,16,0,729.0,56.0,2.2,7.0,247.0,46.2,36.83
2016,2,1,16,15,667.0,50.0,1.95,6.0,198.5,42.04,33.02
2016,2,1,16,30,605.0,44.0,1.7,5.0,150.0,37.88,29.01
2016,2,1,16,45,515.5,34.5,1.5,4.5,105.5,30.19,21.5
2016,2,1,17,0,426.0,25.0,1.3,4.0,61.0,22.3,12.49
2016,2,1,17,15,213.0,12.5,1.25,3.5,30.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,7,15,12.0,12.0,0.75,4.0,12.5,17.54,0.0
2016,2,2,7,30,24.0,24.0,0.8,4.0,25.0,42.53,21.08
2016,2,2,7,45,61.5,42.5,0.9,4.5,51.0,100.66,80.42
2016,2,2,8,0,99.0,61.0,1.0,5.0,77.0,145.95,122.11
2016,2,2,8,15,117.5,80.5,1.0,5.5,105.5,180.86,153.39
2016,2,2,8,30,136.0,100.0,1.0,6.0,134.0,215.32,183.36
2016,2,2,8,45,147.5,119.5,1.05,6.5,162.5,244.56,207.96
2016,2,2,9,0,159.0,139.0,1.1,7.0,191.0,273.08,231.26
2016,2,2,9,15,169.5,155.5,1.15,7.0,217.5,296.23,250.04
2016,2,2,9,30,180.0,172.0,1.2,7.0,244.0,318.68,267.93
2016,2,2,9,45,110.0,180.5,1.3,7.5,226.0,274.15,228.88
2016,2,2,10,0,40.0,189.0,1.4,8.0,208.0,218.35,180.61
2016,2,2,10,15,20.0,158.5,1.5,8.0,168.0,159.78,131.36
2016,2,2,10,30,0.0,128.0,1.6,8.0,128.0,115.38,93.4
2016,2,2,10,45,9.5,168.0,1.7,8.5,173.5,159.23,130.2
2016,2,2,11,0,19.0,208.0,1.8,9.0,219.0,202.48,165.64
2016,2,2,11,15,36.0,230.5,1.9,9.0,251.5,240.08,196.41
2016,2,2,11,30,53.0,253.0,2.0,9.0,284.0,268.34,219.24
2016,2,2,11,45,48.5,253.5,2.15,9.5,282.0,261.51,212.97
2016,2,2,12,0,44.0,254.0,2.3,10.0,280.0,254.92,207.07
2016,2,2,12,15,33.5,242.5,2.35,10.0,262.5,234.75,190.49
2016,2,2,12,30,23.0,231.0,2.4,10.0,245.0,214.07,173.56
2016,2,2,12,45,23.0,228.5,2.5,10.0,242.5,209.61,169.93
2016,2,2,13,0,23.0,226.0,2.6,10.0,240.0,205.08,166.22
2016,2,2,13,15,457.5,155.0,2.6,10.0,412.5,292.22,229.0
2016,2,2,13,30,892.0,84.0,2.6,10.0,585.0,345.66,256.81
2016,2,2,13,45,884.0,82.5,2.65,10.5,563.0,297.38,211.28
2016,2,2,14,0,876.0,81.0,2.7,11.0,541.0,243.43,162.11
2016,2,2,14,15,863.5,79.0,2.6,11.0,511.5,192.29,117.82
2016,2,2,14,30,851.0,77.0,2.5,11.0,482.0,141.41,78.85
2016,2,2,14,45,837.5,73.5,2.45,11.0,447.0,89.82,49.51
2016,2,2,15,0,824.0,70.0,2.4,11.0,412.0,53.28,42.39
2016,2,2,15,15,798.0,67.0,2.1,10.5,371.0,51.84,41.31
2016,2,2,15,30,772.0,64.0,1.8,10.0,330.0,50.43,40.21
2016,2,2,15,45,737.0,59.0,1.5,9.5,285.5,47.33,37.53
2016,2,2,16,0,702.0,54.0,1.2,9.0,241.0,44.17,34.73
2016,2,2,16,15,642.0,48.5,1.1,8.5,194.5,40.44,31.27
2016,2,2,16,30,582.0,43.0,1.0,8.0,148.0,36.7,27.65
2016,2,2,16,45,483.0,35.0,0.95,7.5,104.0,27.89,19.26
2016,2,2,17,0,384.0,27.0,0.9,7.0,60.0,22.08,12.51
2016,2,2,17,15,192.0,13.5,0.9,6.5,30.0,12.28,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,7,15,165.0,11.0,1.05,3.5,22.5,101.53,0.0
2016,2,3,7,30,330.0,22.0,1.2,4.0,45.0,250.79,160.13
2016,2,3,7,45,439.5,31.0,1.4,5.0,87.5,341.67,281.3
2016,2,3,8,0,549.0,40.0,1.6,6.0,130.0,423.9,356.32
2016,2,3,8,15,614.0,46.0,1.6,6.5,176.0,484.17,408.76
2016,2,3,8,30,679.0,52.0,1.6,7.0,222.0,544.4,458.43
2016,2,3,8,45,719.5,56.5,1.65,7.5,267.5,585.45,490.6
2016,2,3,9,0,760.0,61.0,1.7,8.0,313.0,624.72,519.95
2016,2,3,9,15,788.5,64.0,1.65,8.5,355.5,651.51,538.06
2016,2,3,9,30,817.0,67.0,1.6,9.0,398.0,675.61,553.62
2016,2,3,9,45,830.5,71.5,1.55,10.0,434.0,687.92,558.98
2016,2,3,10,0,844.0,76.0,1.5,11.0,470.0,696.98,561.91
2016,2,3,10,15,858.5,78.0,1.45,11.0,501.5,700.44,562.78
2016,2,3,10,30,873.0,80.0,1.4,11.0,533.0,700.47,561.04
2016,2,3,10,45,881.0,82.0,1.35,11.5,557.0,688.43,549.16
2016,2,3,11,0,889.0,84.0,1.3,12.0,581.0,677.66,538.14
2016,2,3,11,15,895.5,85.0,1.3,12.0,598.5,661.53,524.51
2016,2,3,11,30,902.0,86.0,1.3,12.0,616.0,642.14,508.32
2016,2,3,11,45,906.0,86.5,1.35,12.5,625.0,617.58,487.52
2016,2,3,12,0,910.0,87.0,1.4,13.0,634.0,590.0,464.08
2016,2,3,12,15,911.0,87.0,1.4,13.0,635.5,557.48,436.95
2016,2,3,12,30,912.0,87.0,1.4,13.0,637.0,522.36,407.19
2016,2,3,12,45,905.5,88.5,1.4,13.5,629.5,482.85,372.66
2016,2,3,13,0,899.0,90.0,1.4,14.0,622.0,441.57,336.02
2016,2,3,13,15,560.0,175.5,1.3,14.0,504.0,346.87,263.73
2016,2,3,13,30,221.0,261.0,1.2,14.0,386.0,282.38,218.39
2016,2,3,13,45,381.5,215.5,1.2,14.0,421.5,271.45,203.48
2016,2,3,14,0,542.0,170.0,1.2,14.0,457.0,243.48,172.79
2016,2,3,14,15,566.5,152.5,1.15,13.5,438.0,201.63,136.7
2016,2,3,14,30,591.0,135.0,1.1,13.0,419.0,157.65,101.78
2016,2,3,14,45,345.0,158.0,1.05,13.0,321.0,130.94,95.49
2016,2,3,15,0,99.0,181.0,1.0,13.0,223.0,137.14,115.43
2016,2,3,15,15,93.0,164.5,0.85,12.5,200.5,125.72,105.9
2016,2,3,15,30,87.0,148.0,0.7,12.0,178.0,114.0,96.04
2016,2,3,15,45,81.0,128.5,0.6,11.5,154.0,100.2,84.19
2016,2,3,16,0,75.0,109.0,0.5,11.0,130.0,86.07,71.83
2016,2,3,16,15,64.0,89.5,0.5,10.5,104.5,71.6,58.9
2016,2,3,16,30,53.0,70.0,0.5,10.0,79.0,56.82,45.41
2016,2,3,16,45,33.5,50.5,0.55,9.5,55.5,41.72,31.36
2016,2,3,17,0,14.0,31.0,0.6,9.0,32.0,26.33,16.2
2016,2,3,17,15,7.0,15.5,0.55,9.0,16.0,13.57,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,174.5,11.5,0.4,6.5,24.0,107.77,0.0
2016,2,4,7,30,349.0,23.0,0.4,7.0,48.0,265.56,175.53
2016,2,4,7,45,459.5,31.5,0.4,7.5,91.5,348.72,282.13
2016,2,4,8,0,570.0,40.0,0.4,8.0,135.0,439.36,360.53
2016,2,4,8,15,634.0,46.0,0.45,8.5,182.5,499.58,410.85
2016,2,4,8,30,698.0,52.0,0.5,9.0,230.0,559.72,458.64
2016,2,4,8,45,738.5,56.0,0.55,10.0,276.0,600.58,488.17
2016,2,4,9,0,779.0,60.0,0.6,11.0,322.0,639.6,515.13
2016,2,4,9,15,806.5,63.5,0.65,11.5,364.5,666.56,533.25
2016,2,4,9,30,834.0,67.0,0.7,12.0,407.0,690.76,549.04
2016,2,4,9,45,843.0,72.5,0.8,12.5,443.0,701.14,555.32
2016,2,4,10,0,852.0,78.0,0.9,13.0,479.0,708.18,559.31
2016,2,4,10,15,866.0,80.0,0.95,13.0,510.5,711.27,560.92
2016,2,4,10,30,880.0,82.0,1.0,13.0,542.0,710.89,560.1
2016,2,4,10,45,889.5,83.0,1.05,13.5,566.5,698.58,549.32
2016,2,4,11,0,899.0,84.0,1.1,14.0,591.0,687.58,539.34
2016,2,4,11,15,905.0,85.0,1.1,14.0,608.0,670.94,525.57
2016,2,4,11,30,911.0,86.0,1.1,14.0,625.0,651.02,509.26
2016,2,4,11,45,914.5,86.5,1.15,14.5,634.0,625.91,488.44
2016,2,4,12,0,918.0,87.0,1.2,15.0,643.0,597.79,465.01
2016,2,4,12,15,918.0,87.0,1.15,15.0,643.5,564.45,437.35
2016,2,4,12,30,918.0,87.0,1.1,15.0,644.0,528.57,407.19
2016,2,4,12,45,918.5,85.0,1.1,15.0,637.5,488.67,373.6
2016,2,4,13,0,919.0,83.0,1.1,15.0,631.0,446.55,337.36
2016,2,4,13,15,913.5,82.5,1.1,15.0,615.5,401.53,297.99
2016,2,4,13,30,908.0,82.0,1.1,15.0,600.0,355.1,256.63
2016,2,4,13,45,898.0,81.0,1.1,15.0,576.5,305.85,212.67
2016,2,4,14,0,888.0,80.0,1.1,15.0,553.0,256.03,168.48
2016,2,4,14,15,733.5,110.0,1.1,15.0,487.0,197.4,125.19
2016,2,4,14,30,579.0,140.0,1.1,15.0,421.0,162.26,105.0
2016,2,4,14,45,301.5,151.5,1.15,15.0,297.0,125.6,91.12
2016,2,4,15,0,24.0,163.0,1.2,15.0,173.0,132.66,110.75
2016,2,4,15,15,20.5,148.0,1.1,14.5,156.0,120.95,101.04
2016,2,4,15,30,17.0,133.0,1.0,14.0,139.0,109.09,91.11
2016,2,4,15,45,12.0,116.0,0.9,13.5,120.0,95.69,79.66
2016,2,4,16,0,7.0,99.0,0.8,13.0,101.0,82.14,67.86
2016,2,4,16,15,3.5,80.5,0.8,12.0,81.5,67.38,54.86
2016,2,4,16,30,0.0,62.0,0.8,11.0,62.0,52.45,41.39
2016,2,4,16,45,0.0,44.0,0.85,10.5,44.0,37.73,27.78
2016,2,4,17,0,0.0,26.0,0.9,10.0,26.0,22.8,13.45
2016,2,4,17,15,0.0,13.0,0.9,9.5,13.0,11.45,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,156.0,13.0,1.05,5.0,24.5,99.31,0.0
2016,2,5,7,30,312.0,26.0,1.2,6.0,49.0,249.52,173.76
2016,2,5,7,45,420.0,36.0,1.35,7.0,92.5,338.77,278.51
2016,2,5,8,0,528.0,46.0,1.5,8.0,136.0,428.28,357.49
2016,2,5,8,15,595.0,52.5,1.5,8.5,183.0,489.58,409.85
2016,2,5,8,30,662.0,59.0,1.5,9.0,230.0,551.28,459.9
2016,2,5,8,45,700.5,65.0,1.55,10.0,276.0,592.27,490.82
2016,2,5,9,0,739.0,71.0,1.6,11.0,322.0,627.41,515.54
2016,2,5,9,15,769.0,75.0,1.65,11.5,365.0,656.66,535.9
2016,2,5,9,30,799.0,79.0,1.7,12.0,408.0,683.17,553.74
2016,2,5,9,45,828.0,79.5,1.8,13.0,447.5,701.9,564.87
2016,2,5,10,0,857.0,80.0,1.9,14.0,487.0,717.33,573.49
2016,2,5,10,15,872.0,82.0,1.9,14.5,519.0,721.12,573.88
2016,2,5,10,30,887.0,84.0,1.9,15.0,551.0,721.39,571.92
2016,2,5,10,45,898.0,85.0,1.9,15.5,576.0,709.9,561.03
2016,2,5,11,0,909.0,86.0,1.9,16.0,601.0,699.73,550.93
2016,2,5,11,15,915.5,87.0,1.85,16.0,618.5,683.15,536.7
2016,2,5,11,30,922.0,88.0,1.8,16.0,636.0,663.25,519.89
2016,2,5,11,45,925.5,88.0,1.75,16.5,645.5,637.28,497.49
2016,2,5,12,0,929.0,88.0,1.7,17.0,655.0,608.28,472.6
2016,2,5,12,15,930.0,88.0,1.65,17.0,656.0,575.04,445.03
2016,2,5,12,30,931.0,88.0,1.6,17.0,657.0,539.14,414.86
2016,2,5,12,45,927.5,88.5,1.55,17.5,649.5,499.17,380.21
2016,2,5,13,0,924.0,89.0,1.5,18.0,642.0,457.17,343.32
2016,2,5,13,15,918.5,88.0,1.4,18.0,627.0,411.31,303.22
2016,2,5,13,30,913.0,87.0,1.3,18.0,612.0,364.02,261.28
2016,2,5,13,45,900.0,87.0,1.2,18.0,588.0,314.36,217.28
2016,2,5,14,0,887.0,87.0,1.1,18.0,564.0,259.55,169.59
2016,2,5,14,15,832.0,87.0,0.95,17.5,515.0,202.19,123.5
2016,2,5,14,30,777.0,87.0,0.8,17.0,466.0,149.52,85.16
2016,2,5,14,45,610.0,117.5,0.7,17.0,401.5,113.16,70.67
2016,2,5,15,0,443.0,148.0,0.6,17.0,337.0,100.81,82.44
2016,2,5,15,15,528.0,117.0,0.6,16.5,321.0,81.8,66.37
2016,2,5,15,30,613.0,86.0,0.6,16.0,305.0,61.28,48.73
2016,2,5,15,45,566.5,83.0,0.6,15.5,264.5,60.72,48.45
2016,2,5,16,0,520.0,80.0,0.6,15.0,224.0,60.37,48.24
2016,2,5,16,15,544.0,64.5,0.65,14.5,191.0,49.57,38.64
2016,2,5,16,30,568.0,49.0,0.7,14.0,158.0,38.3,28.45
2016,2,5,16,45,477.0,40.0,0.75,13.5,113.0,31.91,22.41
2016,2,5,17,0,386.0,31.0,0.8,13.0,68.0,25.38,15.61
2016,2,5,17,15,193.0,15.5,0.9,12.5,34.0,12.44,0.0
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,187.5,12.0,0.9,8.0,27.0,116.65,0.0
2016,2,6,7,30,375.0,24.0,0.9,9.0,54.0,278.98,198.59
2016,2,6,7,45,483.0,32.5,0.95,10.0,98.5,367.83,298.55
2016,2,6,8,0,591.0,41.0,1.0,11.0,143.0,458.28,376.0
2016,2,6,8,15,652.5,46.5,1.1,11.5,191.0,517.18,425.55
2016,2,6,8,30,714.0,52.0,1.2,12.0,239.0,575.84,472.17
2016,2,6,8,45,753.5,56.0,1.35,12.5,285.5,616.53,503.21
2016,2,6,9,0,793.0,60.0,1.5,13.0,332.0,655.34,531.79
2016,2,6,9,15,819.0,63.0,1.6,13.5,374.5,680.96,549.35
2016,2,6,9,30,845.0,66.0,1.7,14.0,417.0,703.76,564.53
2016,2,6,9,45,854.5,71.0,1.8,15.0,453.5,714.04,569.27
2016,2,6,10,0,864.0,76.0,1.9,16.0,490.0,720.96,571.6
2016,2,6,10,15,877.5,78.0,1.9,16.0,521.0,723.75,572.4
2016,2,6,10,30,891.0,80.0,1.9,16.0,552.0,718.3,567.36
2016,2,6,10,45,900.0,81.0,1.9,16.5,576.5,710.31,559.44
2016,2,6,11,0,909.0,82.0,1.9,17.0,601.0,698.91,548.45
2016,2,6,11,15,914.5,83.0,1.85,17.0,618.0,681.8,533.92
2016,2,6,11,30,920.0,84.0,1.8,17.0,635.0,661.4,516.84
2016,2,6,11,45,923.0,84.0,1.75,17.5,644.0,635.27,494.43
2016,2,6,12,0,926.0,84.0,1.7,18.0,653.0,606.15,469.57
2016,2,6,12,15,925.5,84.5,1.7,18.0,653.5,572.77,442.28
2016,2,6,12,30,925.0,85.0,1.7,18.0,654.0,536.82,412.43
2016,2,6,12,45,920.5,85.0,1.75,18.0,646.0,496.2,378.54
2016,2,6,13,0,916.0,85.0,1.8,18.0,638.0,453.67,342.24
2016,2,6,13,15,910.5,84.0,1.9,18.0,622.5,408.18,302.82
2016,2,6,13,30,905.0,83.0,2.0,18.0,607.0,361.3,261.31
2016,2,6,13,45,896.0,82.0,2.1,18.0,584.0,312.27,217.56
2016,2,6,14,0,887.0,81.0,2.2,18.0,561.0,262.59,173.38
2016,2,6,14,15,874.0,79.0,2.15,17.5,531.0,211.01,129.57
2016,2,6,14,30,861.0,77.0,2.1,17.0,501.0,153.48,84.93
2016,2,6,14,45,523.5,132.0,2.1,17.0,384.5,120.94,79.2
2016,2,6,15,0,186.0,187.0,2.1,17.0,268.0,135.68,112.63
2016,2,6,15,15,412.0,135.0,1.85,16.5,290.5,93.19,76.32
2016,2,6,15,30,638.0,83.0,1.6,16.0,313.0,58.91,46.64
2016,2,6,15,45,603.5,77.5,1.35,15.5,272.5,56.3,44.54
2016,2,6,16,0,569.0,72.0,1.1,15.0,232.0,53.67,42.31
2016,2,6,16,15,586.0,58.5,1.1,14.0,197.0,44.5,34.22
2016,2,6,16,30,603.0,45.0,1.1,13.0,162.0,38.1,28.41
2016,2,6,16,45,513.5,37.0,1.1,12.0,117.0,29.24,20.24
2016,2,6,17,0,424.0,29.0,1.1,11.0,72.0,23.48,14.32
2016,2,6,17,15,212.0,14.5,1.05,10.5,36.0,11.49,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,192.5,12.5,1.25,9.0,28.0,120.54,0.0
2016,2,7,7,30,385.0,25.0,1.4,10.0,56.0,297.59,217.26
2016,2,7,7,45,492.5,33.0,1.6,11.0,101.0,376.16,306.62
2016,2,7,8,0,600.0,41.0,1.8,12.0,146.0,466.4,384.82
2016,2,7,8,15,662.0,46.0,1.85,12.5,194.5,525.41,434.62
2016,2,7,8,30,724.0,51.0,1.9,13.0,243.0,584.16,481.1
2016,2,7,8,45,764.0,55.0,2.0,14.0,290.0,625.48,511.35
2016,2,7,9,0,804.0,59.0,2.1,15.0,337.0,664.92,538.95
2016,2,7,9,15,830.5,62.0,2.1,15.5,380.5,691.09,556.14
2016,2,7,9,30,857.0,65.0,2.1,16.0,424.0,708.46,566.48
2016,2,7,9,45,874.0,67.5,2.1,16.5,462.0,721.38,573.44
2016,2,7,10,0,891.0,70.0,2.1,17.0,500.0,731.05,578.01
2016,2,7,10,15,904.0,72.0,2.15,17.5,532.0,733.85,578.02
2016,2,7,10,30,917.0,74.0,2.2,18.0,564.0,733.13,575.67
2016,2,7,10,45,923.0,76.0,2.25,18.5,588.5,724.0,567.4
2016,2,7,11,0,929.0,78.0,2.3,19.0,613.0,711.41,556.06
2016,2,7,11,15,935.0,79.0,2.3,19.0,630.5,694.3,541.88
2016,2,7,11,30,941.0,80.0,2.3,19.0,648.0,673.8,525.06
2016,2,7,11,45,941.5,81.5,2.3,19.5,656.5,647.2,502.53
2016,2,7,12,0,942.0,83.0,2.3,20.0,665.0,617.61,477.52
2016,2,7,12,15,942.0,83.0,2.3,20.0,666.0,583.46,449.62
2016,2,7,12,30,942.0,83.0,2.3,20.0,667.0,546.67,419.11
2016,2,7,12,45,939.5,82.5,2.3,20.5,659.5,505.81,384.05
2016,2,7,13,0,937.0,82.0,2.3,21.0,652.0,462.85,346.63
2016,2,7,13,15,932.0,81.5,2.25,21.0,636.5,417.05,306.77
2016,2,7,13,30,927.0,81.0,2.2,21.0,621.0,369.74,264.91
2016,2,7,13,45,916.0,80.5,2.2,21.0,597.5,319.49,220.47
2016,2,7,14,0,905.0,80.0,2.2,21.0,574.0,268.71,175.76
2016,2,7,14,15,892.5,78.0,2.1,20.5,544.0,216.22,131.47
2016,2,7,14,30,880.0,76.0,2.0,20.0,514.0,163.87,91.21
2016,2,7,14,45,860.5,74.5,1.9,20.0,477.0,105.17,54.22
2016,2,7,15,0,841.0,73.0,1.8,20.0,440.0,55.03,42.27
2016,2,7,15,15,815.5,70.0,1.6,19.5,398.0,53.66,41.33
2016,2,7,15,30,790.0,67.0,1.4,19.0,356.0,52.33,40.35
2016,2,7,15,45,751.0,63.0,1.25,18.5,309.5,50.11,38.57
2016,2,7,16,0,712.0,59.0,1.1,18.0,263.0,47.91,36.73
2016,2,7,16,15,655.0,53.5,1.15,17.0,215.0,44.33,33.65
2016,2,7,16,30,598.0,48.0,1.2,16.0,167.0,37.27,27.34
2016,2,7,16,45,501.0,40.0,1.25,15.5,121.0,31.7,22.09
2016,2,7,17,0,404.0,32.0,1.3,15.0,75.0,26.05,16.33
2016,2,7,17,15,202.0,16.0,1.3,14.5,37.5,12.73,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,167.0,14.0,1.25,12.0,28.0,107.99,0.0
2016,2,8,7,30,334.0,28.0,1.2,13.0,56.0,273.06,201.36
2016,2,8,7,45,446.0,37.0,1.2,14.0,101.0,360.81,290.68
2016,2,8,8,0,558.0,46.0,1.2,15.0,146.0,453.62,368.44
2016,2,8,8,15,622.0,52.5,1.3,15.5,194.5,514.25,418.44
2016,2,8,8,30,686.0,59.0,1.4,16.0,243.0,570.15,462.49
2016,2,8,8,45,728.5,63.0,1.55,16.5,290.0,613.15,494.73
2016,2,8,9,0,771.0,67.0,1.7,17.0,337.0,654.25,524.49
2016,2,8,9,15,799.0,70.5,1.65,17.5,380.5,682.0,542.17
2016,2,8,9,30,827.0,74.0,1.6,18.0,424.0,706.96,557.39
2016,2,8,9,45,848.5,75.5,1.6,18.5,462.5,721.73,565.42
2016,2,8,10,0,870.0,77.0,1.6,19.0,501.0,733.2,571.12
2016,2,8,10,15,883.5,79.0,1.6,19.5,533.0,730.78,567.03
2016,2,8,10,30,897.0,81.0,1.6,20.0,565.0,730.51,564.73
2016,2,8,10,45,905.0,83.0,1.65,20.5,589.5,722.88,557.79
2016,2,8,11,0,913.0,85.0,1.7,21.0,614.0,711.78,547.73
2016,2,8,11,15,919.0,86.0,1.65,21.5,631.5,694.85,532.61
2016,2,8,11,30,925.0,87.0,1.6,22.0,649.0,674.58,515.05
2016,2,8,11,45,927.0,87.5,1.55,22.5,658.0,648.12,492.94
2016,2,8,12,0,929.0,88.0,1.5,23.0,667.0,618.68,468.47
2016,2,8,12,15,929.5,88.0,1.4,23.0,668.0,585.08,441.22
2016,2,8,12,30,930.0,88.0,1.3,23.0,669.0,548.85,411.52
2016,2,8,12,45,933.0,85.5,1.25,23.0,662.5,508.99,378.79
2016,2,8,13,0,936.0,83.0,1.2,23.0,656.0,466.67,343.37
2016,2,8,13,15,931.0,82.0,1.15,23.0,641.0,420.39,304.17
2016,2,8,13,30,926.0,81.0,1.1,23.0,626.0,372.61,262.98
2016,2,8,13,45,917.0,80.0,1.05,23.0,602.5,322.45,219.46
2016,2,8,14,0,908.0,79.0,1.0,23.0,579.0,271.6,175.44
2016,2,8,14,15,896.0,77.5,0.9,23.0,549.0,219.36,131.72
2016,2,8,14,30,884.0,76.0,0.8,23.0,519.0,167.18,91.83
2016,2,8,14,45,866.5,74.0,0.75,23.0,482.0,107.85,54.43
2016,2,8,15,0,849.0,72.0,0.7,23.0,445.0,56.02,42.53
2016,2,8,15,15,824.5,69.0,0.65,22.5,403.0,52.82,40.07
2016,2,8,15,30,800.0,66.0,0.6,22.0,361.0,51.45,39.08
2016,2,8,15,45,764.0,62.0,0.55,21.5,315.0,49.22,37.31
2016,2,8,16,0,728.0,58.0,0.5,21.0,269.0,46.99,35.48
2016,2,8,16,15,673.0,52.5,0.55,20.0,220.5,43.37,32.41
2016,2,8,16,30,618.0,47.0,0.6,19.0,172.0,39.73,29.17
2016,2,8,16,45,525.5,39.5,0.65,18.5,125.5,31.2,21.42
2016,2,8,17,0,433.0,32.0,0.7,18.0,79.0,25.96,16.17
2016,2,8,17,15,216.5,16.0,0.75,17.5,39.5,12.67,0.72
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,13.5,1.2,13.0,31.0,150.08,0.0
2016,2,9,7,30,394.0,27.0,1.1,14.0,62.0,309.43,231.03
2016,2,9,7,45,498.5,35.5,1.05,15.0,108.5,393.63,315.33
2016,2,9,8,0,603.0,44.0,1.0,16.0,155.0,476.25,384.09
2016,2,9,8,15,664.5,50.0,1.2,16.5,204.0,536.87,434.11
2016,2,9,8,30,726.0,56.0,1.4,17.0,253.0,597.18,480.96
2016,2,9,8,45,764.5,60.0,1.6,18.0,301.0,637.92,510.44
2016,2,9,9,0,803.0,64.0,1.8,19.0,349.0,676.65,537.39
2016,2,9,9,15,830.0,67.5,1.85,19.5,393.0,704.02,555.23
2016,2,9,9,30,857.0,71.0,1.9,20.0,437.0,728.49,570.65
2016,2,9,9,45,877.5,73.0,1.95,20.5,476.0,743.23,578.91
2016,2,9,10,0,898.0,75.0,2.0,21.0,515.0,748.95,580.82
2016,2,9,10,15,911.0,76.5,2.15,21.5,548.0,751.1,581.06
2016,2,9,10,30,924.0,78.0,2.3,22.0,581.0,749.72,578.9
2016,2,9,10,45,935.0,79.0,2.45,22.5,606.5,742.77,572.88
2016,2,9,11,0,946.0,80.0,2.6,23.0,632.0,732.2,564.0
2016,2,9,11,15,952.0,81.0,2.6,23.0,649.5,714.68,549.73
2016,2,9,11,30,958.0,82.0,2.6,23.0,667.0,693.71,532.83
2016,2,9,11,45,961.5,82.0,2.6,23.5,677.0,666.82,510.43
2016,2,9,12,0,965.0,82.0,2.6,24.0,687.0,636.76,485.45
2016,2,9,12,15,787.5,136.0,2.45,24.0,630.5,558.05,424.39
2016,2,9,12,30,610.0,190.0,2.3,24.0,574.0,484.71,367.6
2016,2,9,12,45,784.5,135.5,2.2,24.0,623.5,486.91,366.12
2016,2,9,13,0,959.0,81.0,2.1,24.0,673.0,477.78,353.6
2016,2,9,13,15,953.5,80.5,1.9,24.0,657.0,430.7,312.85
2016,2,9,13,30,948.0,80.0,1.7,24.0,641.0,382.11,270.4
2016,2,9,13,45,938.0,79.0,1.55,24.0,617.0,330.54,225.41
2016,2,9,14,0,928.0,78.0,1.4,24.0,593.0,278.35,180.02
2016,2,9,14,15,873.0,79.5,1.3,23.5,543.5,219.82,133.25
2016,2,9,14,30,818.0,81.0,1.2,23.0,494.0,159.61,88.58
2016,2,9,14,45,788.5,80.0,1.1,23.0,455.5,109.89,57.86
2016,2,9,15,0,759.0,79.0,1.0,23.0,417.0,62.77,48.28
2016,2,9,15,15,786.5,72.5,0.95,22.0,393.5,55.13,42.12
2016,2,9,15,30,814.0,66.0,0.9,21.0,370.0,51.42,39.2
2016,2,9,15,45,774.5,62.5,0.85,20.5,322.5,49.57,37.76
2016,2,9,16,0,735.0,59.0,0.8,20.0,275.0,47.76,36.29
2016,2,9,16,15,680.5,53.5,0.85,19.0,226.0,44.16,33.24
2016,2,9,16,30,626.0,48.0,0.9,18.0,177.0,40.55,30.02
2016,2,9,16,45,532.0,40.5,0.95,17.5,130.0,31.96,22.21
2016,2,9,17,0,438.0,33.0,1.0,17.0,83.0,26.75,17.01
2016,2,9,17,15,219.0,16.5,1.0,16.5,41.5,13.03,1.93
2016,2,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,210.5,14.0,0.5,13.5,33.0,160.37,0.0
2016,2,10,7,30,421.0,28.0,0.5,14.0,66.0,328.34,247.0
2016,2,10,7,45,524.0,35.5,0.5,14.5,113.5,404.57,322.6
2016,2,10,8,0,627.0,43.0,0.5,15.0,161.0,493.46,395.61
2016,2,10,8,15,685.5,48.5,0.55,15.5,210.5,552.03,441.9
2016,2,10,8,30,744.0,54.0,0.6,16.0,260.0,610.18,485.13
2016,2,10,8,45,780.0,58.5,0.7,16.5,307.5,650.11,513.77
2016,2,10,9,0,816.0,63.0,0.8,17.0,355.0,687.97,540.05
2016,2,10,9,15,841.0,66.0,0.9,17.5,399.0,713.46,556.84
2016,2,10,9,30,866.0,69.0,1.0,18.0,443.0,736.03,571.35
2016,2,10,9,45,880.5,72.0,1.1,19.0,480.5,741.75,572.81
2016,2,10,10,0,895.0,75.0,1.2,20.0,518.0,750.26,576.38
2016,2,10,10,15,907.5,77.0,1.25,20.0,550.0,752.69,577.34
2016,2,10,10,30,920.0,79.0,1.3,20.0,582.0,751.59,576.02
2016,2,10,10,45,927.0,80.5,1.4,20.5,607.0,742.47,568.69
2016,2,10,11,0,934.0,82.0,1.5,21.0,632.0,729.86,558.76
2016,2,10,11,15,939.5,83.0,1.5,21.0,649.0,712.22,544.7
2016,2,10,11,30,945.0,84.0,1.5,21.0,666.0,691.2,528.07
2016,2,10,11,45,946.0,85.0,1.55,21.5,675.0,664.09,506.29
2016,2,10,12,0,947.0,86.0,1.6,22.0,684.0,633.98,482.01
2016,2,10,12,15,947.0,86.0,1.6,22.0,684.5,599.47,454.68
2016,2,10,12,30,947.0,86.0,1.6,22.0,685.0,562.31,424.76
2016,2,10,12,45,945.5,85.0,1.65,22.0,678.0,521.03,391.28
2016,2,10,13,0,944.0,84.0,1.7,22.0,671.0,477.56,355.17
2016,2,10,13,15,939.0,83.5,1.7,21.5,655.5,431.2,316.3
2016,2,10,13,30,934.0,83.0,1.7,21.0,640.0,383.31,275.16
2016,2,10,13,45,929.5,80.5,1.7,21.0,617.0,332.57,230.47
2016,2,10,14,0,925.0,78.0,1.7,21.0,594.0,280.73,184.77
2016,2,10,14,15,913.0,76.0,1.6,21.0,563.5,227.05,138.94
2016,2,10,14,30,901.0,74.0,1.5,21.0,533.0,173.45,96.74
2016,2,10,14,45,786.0,88.0,1.45,21.0,468.0,118.43,64.64
2016,2,10,15,0,671.0,102.0,1.4,21.0,403.0,74.77,58.96
2016,2,10,15,15,746.5,83.0,1.25,20.0,389.0,63.03,49.29
2016,2,10,15,30,822.0,64.0,1.1,19.0,375.0,49.76,38.07
2016,2,10,15,45,785.0,61.0,0.95,18.5,327.5,48.27,36.95
2016,2,10,16,0,748.0,58.0,0.8,18.0,280.0,46.84,35.81
2016,2,10,16,15,695.5,53.0,0.8,17.5,231.5,43.65,33.03
2016,2,10,16,30,643.0,48.0,0.8,17.0,183.0,40.47,30.12
2016,2,10,16,45,553.5,40.5,0.85,16.5,135.0,34.83,24.86
2016,2,10,17,0,464.0,33.0,0.9,16.0,87.0,26.67,17.12
2016,2,10,17,15,232.0,23.0,0.85,15.5,50.0,18.84,6.48
2016,2,10,17,30,0.0,13.0,0.8,15.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,207.5,14.5,1.0,12.5,34.5,161.24,0.0
2016,2,11,7,30,415.0,29.0,0.9,13.0,69.0,327.32,251.43
2016,2,11,7,45,513.5,37.5,0.85,13.5,116.0,409.43,329.85
2016,2,11,8,0,612.0,46.0,0.8,14.0,163.0,489.21,396.44
2016,2,11,8,15,671.0,52.0,0.9,14.5,212.5,548.89,444.59
2016,2,11,8,30,730.0,58.0,1.0,15.0,262.0,608.09,489.57
2016,2,11,8,45,768.0,62.0,1.15,16.0,310.0,648.88,518.61
2016,2,11,9,0,806.0,66.0,1.3,17.0,358.0,687.61,545.14
2016,2,11,9,15,831.5,69.0,1.2,17.5,402.0,713.51,560.2
2016,2,11,9,30,857.0,72.0,1.1,18.0,446.0,736.49,572.72
2016,2,11,9,45,867.5,77.0,1.05,18.5,483.0,747.59,577.2
2016,2,11,10,0,878.0,82.0,1.0,19.0,520.0,755.25,579.37
2016,2,11,10,15,891.0,84.0,1.0,19.5,552.0,757.73,578.69
2016,2,11,10,30,904.0,86.0,1.0,20.0,584.0,751.57,572.24
2016,2,11,10,45,913.5,87.0,1.05,20.5,609.0,743.73,565.53
2016,2,11,11,0,923.0,88.0,1.1,21.0,634.0,732.38,556.18
2016,2,11,11,15,928.0,89.0,1.15,21.5,651.5,714.5,541.66
2016,2,11,11,30,933.0,90.0,1.2,22.0,669.0,693.29,524.67
2016,2,11,11,45,935.0,90.5,1.25,22.5,677.5,666.46,503.5
2016,2,11,12,0,937.0,91.0,1.3,23.0,686.0,636.62,479.84
2016,2,11,12,15,937.0,91.0,1.3,23.0,686.5,602.3,453.05
2016,2,11,12,30,937.0,91.0,1.3,23.0,687.0,565.35,423.72
2016,2,11,12,45,923.0,94.5,1.3,23.0,677.0,522.54,389.42
2016,2,11,13,0,909.0,98.0,1.3,23.0,667.0,478.41,353.32
2016,2,11,13,15,639.5,176.0,1.2,23.0,571.5,395.18,290.63
2016,2,11,13,30,370.0,254.0,1.1,23.0,476.0,332.22,245.31
2016,2,11,13,45,622.0,174.5,1.05,23.0,532.0,318.08,225.59
2016,2,11,14,0,874.0,95.0,1.0,23.0,588.0,280.75,184.51
2016,2,11,14,15,671.5,139.0,0.9,22.5,506.0,225.68,146.37
2016,2,11,14,30,469.0,183.0,0.8,22.0,424.0,191.69,128.37
2016,2,11,14,45,481.0,166.0,0.75,22.0,398.0,150.0,99.22
2016,2,11,15,0,493.0,149.0,0.7,22.0,372.0,107.17,77.66
2016,2,11,15,15,467.0,138.0,0.7,21.5,333.5,94.66,75.85
2016,2,11,15,30,441.0,127.0,0.7,21.0,295.0,88.6,71.06
2016,2,11,15,45,406.0,118.0,0.7,20.5,257.5,83.72,67.18
2016,2,11,16,0,371.0,109.0,0.7,20.0,220.0,78.7,63.07
2016,2,11,16,15,338.5,93.0,0.75,19.0,181.5,68.35,54.3
2016,2,11,16,30,306.0,77.0,0.8,18.0,143.0,57.62,44.94
2016,2,11,16,45,256.5,60.0,0.85,17.5,105.5,45.65,34.15
2016,2,11,17,0,207.0,43.0,0.9,17.0,68.0,33.25,22.71
2016,2,11,17,15,103.5,26.5,0.9,16.5,39.0,21.46,9.09
2016,2,11,17,30,0.0,10.0,0.9,16.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.9,16.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
