Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,7,15,161.0,17.0,0.9,11.5,33.0,139.52,9.25
2016,2,12,7,30,322.0,34.0,1.0,12.0,66.0,276.55,216.0
2016,2,12,7,45,425.5,44.0,1.1,13.0,111.5,362.57,295.3
2016,2,12,8,0,529.0,54.0,1.2,14.0,157.0,452.59,370.41
2016,2,12,8,15,469.0,75.5,1.2,14.5,185.0,445.24,365.31
2016,2,12,8,30,409.0,97.0,1.2,15.0,213.0,432.27,354.65
2016,2,12,8,45,454.0,103.5,1.25,15.5,253.0,474.72,387.91
2016,2,12,9,0,499.0,110.0,1.3,16.0,293.0,516.72,419.26
2016,2,12,9,15,379.5,147.0,1.3,16.5,296.0,472.01,380.73
2016,2,12,9,30,260.0,184.0,1.3,17.0,299.0,410.0,329.48
2016,2,12,9,45,534.0,142.5,1.35,18.0,403.5,575.0,457.28
2016,2,12,10,0,808.0,101.0,1.4,19.0,508.0,728.49,566.8
2016,2,12,10,15,822.5,103.5,1.4,19.0,540.0,732.98,567.13
2016,2,12,10,30,837.0,106.0,1.4,19.0,572.0,734.02,566.76
2016,2,12,10,45,848.0,107.5,1.4,19.5,597.0,727.98,560.11
2016,2,12,11,0,859.0,109.0,1.4,20.0,622.0,718.47,550.86
2016,2,12,11,15,865.0,110.5,1.4,20.0,639.0,702.12,537.77
2016,2,12,11,30,871.0,112.0,1.4,20.0,656.0,682.5,522.26
2016,2,12,11,45,873.5,113.0,1.45,20.5,665.0,657.02,501.81
2016,2,12,12,0,876.0,114.0,1.5,21.0,674.0,628.6,478.94
2016,2,12,12,15,876.0,114.0,1.55,21.0,675.0,595.05,452.83
2016,2,12,12,30,876.0,114.0,1.6,21.0,676.0,559.02,424.24
2016,2,12,12,45,870.0,114.5,1.7,21.0,668.0,518.31,391.65
2016,2,12,13,0,864.0,115.0,1.8,21.0,660.0,475.92,356.82
2016,2,12,13,15,858.0,114.0,1.85,21.0,644.5,430.75,318.72
2016,2,12,13,30,852.0,113.0,1.9,21.0,629.0,384.37,278.75
2016,2,12,13,45,839.5,112.5,2.0,21.0,605.0,335.57,236.42
2016,2,12,14,0,827.0,112.0,2.1,21.0,581.0,286.63,193.77
2016,2,12,14,15,812.5,109.5,2.1,20.5,550.5,235.81,150.82
2016,2,12,14,30,798.0,107.0,2.1,20.0,520.0,185.6,111.11
2016,2,12,14,45,777.0,104.0,2.15,20.0,483.0,129.01,72.52
2016,2,12,15,0,756.0,101.0,2.2,20.0,446.0,79.92,52.29
2016,2,12,15,15,728.0,96.5,2.0,19.5,404.0,66.58,52.43
2016,2,12,15,30,700.0,92.0,1.8,19.0,362.0,64.98,51.3
2016,2,12,15,45,662.5,86.0,1.6,18.5,316.5,62.17,49.06
2016,2,12,16,0,625.0,80.0,1.4,18.0,271.0,59.32,46.73
2016,2,12,16,15,567.5,72.5,1.3,17.0,223.5,55.09,43.17
2016,2,12,16,30,510.0,65.0,1.2,16.0,176.0,50.81,39.38
2016,2,12,16,45,426.5,54.0,1.15,15.0,130.5,43.2,32.42
2016,2,12,17,0,343.0,43.0,1.1,14.0,85.0,35.37,24.94
2016,2,12,17,15,206.5,27.5,1.1,13.5,49.5,21.63,10.15
2016,2,12,17,30,70.0,12.0,1.1,13.0,14.0,10.91,0.0
2016,2,12,17,45,35.0,6.0,1.1,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,208.0,15.5,1.15,10.5,37.0,166.95,41.07
2016,2,13,7,30,416.0,31.0,1.3,11.0,74.0,333.28,263.63
2016,2,13,7,45,516.5,39.0,1.5,11.5,121.5,417.13,342.2
2016,2,13,8,0,617.0,47.0,1.7,12.0,169.0,498.74,412.44
2016,2,13,8,15,674.5,52.5,1.85,12.5,219.0,557.34,460.52
2016,2,13,8,30,732.0,58.0,2.0,13.0,269.0,615.39,505.71
2016,2,13,8,45,773.5,61.0,2.15,13.5,317.5,657.78,537.22
2016,2,13,9,0,815.0,64.0,2.3,14.0,366.0,698.19,566.29
2016,2,13,9,15,841.0,67.0,2.35,14.5,410.5,724.73,583.7
2016,2,13,9,30,867.0,70.0,2.4,15.0,455.0,748.33,598.69
2016,2,13,9,45,884.5,73.0,2.45,16.0,494.5,756.3,600.97
2016,2,13,10,0,902.0,76.0,2.5,17.0,534.0,767.17,605.49
2016,2,13,10,15,915.5,77.5,2.5,17.0,567.0,769.82,606.04
2016,2,13,10,30,929.0,79.0,2.5,17.0,600.0,768.89,604.22
2016,2,13,10,45,942.0,79.5,2.55,17.5,627.0,762.82,598.07
2016,2,13,11,0,955.0,80.0,2.6,18.0,654.0,753.04,589.45
2016,2,13,11,15,961.0,80.5,2.55,18.0,672.0,734.79,574.63
2016,2,13,11,30,967.0,81.0,2.5,18.0,690.0,713.06,556.76
2016,2,13,11,45,973.0,80.5,2.5,18.5,700.0,686.87,534.7
2016,2,13,12,0,979.0,80.0,2.5,19.0,710.0,657.35,509.88
2016,2,13,12,15,979.5,80.0,2.45,19.0,711.5,622.01,481.07
2016,2,13,12,30,980.0,80.0,2.4,19.0,713.0,583.89,449.58
2016,2,13,12,45,974.5,81.5,2.35,19.5,705.0,541.67,413.48
2016,2,13,13,0,969.0,83.0,2.3,20.0,697.0,497.39,375.11
2016,2,13,13,15,964.0,82.0,2.3,20.0,681.0,449.29,333.83
2016,2,13,13,30,959.0,81.0,2.3,20.0,665.0,399.61,290.31
2016,2,13,13,45,952.5,79.0,2.3,20.0,642.0,347.31,243.97
2016,2,13,14,0,946.0,77.0,2.3,20.0,619.0,294.05,196.61
2016,2,13,14,15,934.0,75.5,2.4,19.5,587.0,239.41,149.6
2016,2,13,14,30,922.0,74.0,2.5,19.0,555.0,184.8,105.55
2016,2,13,14,45,904.5,72.0,2.6,19.0,517.0,129.64,68.11
2016,2,13,15,0,887.0,70.0,2.7,19.0,479.0,75.55,45.6
2016,2,13,15,15,863.5,67.5,2.55,18.5,435.5,51.33,39.38
2016,2,13,15,30,840.0,65.0,2.4,18.0,392.0,50.31,38.69
2016,2,13,15,45,803.5,61.5,2.25,17.5,344.0,48.43,37.21
2016,2,13,16,0,767.0,58.0,2.1,17.0,296.0,46.57,35.69
2016,2,13,16,15,717.0,53.0,1.9,16.0,246.0,43.37,32.99
2016,2,13,16,30,667.0,48.0,1.7,15.0,196.0,40.16,30.14
2016,2,13,16,45,584.0,41.0,1.5,14.0,147.0,34.98,25.37
2016,2,13,17,0,501.0,34.0,1.3,13.0,98.0,29.77,20.28
2016,2,13,17,15,346.5,23.5,1.3,12.5,58.5,19.09,8.89
2016,2,13,17,30,192.0,13.0,1.3,12.0,19.0,11.82,0.0
2016,2,13,17,45,96.0,6.5,1.3,11.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,231.5,14.5,1.8,9.5,39.0,181.02,69.37
2016,2,14,7,30,463.0,29.0,2.1,10.0,78.0,353.61,284.22
2016,2,14,7,45,556.0,35.5,2.4,11.0,125.5,434.11,359.74
2016,2,14,8,0,649.0,42.0,2.7,12.0,173.0,517.21,430.86
2016,2,14,8,15,701.5,46.5,2.85,12.5,222.0,571.5,475.53
2016,2,14,8,30,754.0,51.0,3.0,13.0,271.0,625.24,517.66
2016,2,14,8,45,722.5,63.0,3.15,14.0,302.5,626.2,516.4
2016,2,14,9,0,691.0,75.0,3.3,15.0,334.0,627.01,514.73
2016,2,14,9,15,780.5,68.5,3.6,15.5,393.0,684.79,557.83
2016,2,14,9,30,870.0,62.0,3.9,16.0,452.0,737.71,596.08
2016,2,14,9,45,704.5,112.5,4.25,16.5,445.5,680.38,551.17
2016,2,14,10,0,539.0,163.0,4.6,17.0,439.0,599.93,486.15
2016,2,14,10,15,725.0,119.0,4.7,17.5,514.5,687.86,554.73
2016,2,14,10,30,911.0,75.0,4.8,18.0,590.0,754.9,603.25
2016,2,14,10,45,917.5,77.0,4.95,18.5,614.0,746.25,595.03
2016,2,14,11,0,924.0,79.0,5.1,19.0,638.0,734.11,584.73
2016,2,14,11,15,929.0,79.5,5.05,19.0,655.0,715.87,569.67
2016,2,14,11,30,934.0,80.0,5.0,19.0,672.0,694.3,551.44
2016,2,14,11,45,936.5,80.5,5.0,19.5,681.0,667.9,528.5
2016,2,14,12,0,939.0,81.0,5.0,20.0,690.0,638.43,502.98
2016,2,14,12,15,781.5,138.0,4.95,20.0,645.5,571.24,448.26
2016,2,14,12,30,624.0,195.0,4.9,20.0,601.0,507.6,396.57
2016,2,14,12,45,780.0,137.0,4.85,20.0,639.0,500.21,388.32
2016,2,14,13,0,936.0,79.0,4.8,20.0,677.0,482.84,370.11
2016,2,14,13,15,759.0,135.5,4.7,20.0,613.0,413.75,313.59
2016,2,14,13,30,582.0,192.0,4.6,20.0,549.0,358.59,269.26
2016,2,14,13,45,582.0,183.5,4.6,20.0,530.0,318.3,233.91
2016,2,14,14,0,582.0,175.0,4.6,20.0,511.0,277.33,197.81
2016,2,14,14,15,735.0,123.5,4.45,19.5,525.0,231.92,152.72
2016,2,14,14,30,888.0,72.0,4.3,19.0,539.0,181.47,104.57
2016,2,14,14,45,871.0,70.5,4.15,19.0,502.5,128.51,67.89
2016,2,14,15,0,854.0,69.0,4.0,19.0,466.0,76.59,45.25
2016,2,14,15,15,832.5,66.5,3.7,18.5,424.5,50.22,38.39
2016,2,14,15,30,811.0,64.0,3.4,18.0,383.0,49.21,37.71
2016,2,14,15,45,775.5,61.0,3.15,17.5,336.5,47.73,36.58
2016,2,14,16,0,740.0,58.0,2.9,17.0,290.0,46.3,35.44
2016,2,14,16,15,691.5,53.5,2.65,16.0,242.0,43.56,33.15
2016,2,14,16,30,643.0,49.0,2.4,15.0,194.0,40.84,30.75
2016,2,14,16,45,556.0,42.5,2.2,14.5,145.5,33.13,23.69
2016,2,14,17,0,469.0,36.0,2.0,14.0,97.0,28.84,19.44
2016,2,14,17,15,234.5,28.0,1.95,13.5,58.5,22.97,12.27
2016,2,14,17,30,0.0,20.0,1.9,13.0,20.0,18.19,0.0
2016,2,14,17,45,0.0,10.0,1.9,13.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.0,15.0,1.55,13.0,42.0,187.75,89.87
2016,2,15,7,30,488.0,30.0,1.8,14.0,84.0,372.17,295.77
2016,2,15,7,45,579.5,36.5,2.1,15.0,132.5,452.88,369.12
2016,2,15,8,0,671.0,43.0,2.4,16.0,181.0,535.97,438.42
2016,2,15,8,15,723.0,47.5,2.5,16.5,231.0,590.63,482.06
2016,2,15,8,30,775.0,52.0,2.6,17.0,281.0,644.63,523.06
2016,2,15,8,45,810.5,55.0,2.75,17.5,329.5,683.4,551.17
2016,2,15,9,0,846.0,58.0,2.9,18.0,378.0,713.49,571.97
2016,2,15,9,15,869.5,60.5,2.95,18.5,422.5,738.07,587.72
2016,2,15,9,30,893.0,63.0,3.0,19.0,467.0,759.77,601.08
2016,2,15,9,45,910.0,64.5,3.1,20.0,506.0,772.14,606.65
2016,2,15,10,0,927.0,66.0,3.2,21.0,545.0,781.12,609.83
2016,2,15,10,15,939.0,67.5,3.1,21.0,577.5,782.82,609.18
2016,2,15,10,30,951.0,69.0,3.0,21.0,610.0,780.87,606.11
2016,2,15,10,45,959.0,70.0,2.95,21.5,635.5,771.75,597.22
2016,2,15,11,0,967.0,71.0,2.9,22.0,661.0,758.99,585.99
2016,2,15,11,15,972.5,72.0,2.85,22.0,679.0,740.87,572.23
2016,2,15,11,30,978.0,73.0,2.8,22.0,697.0,719.22,554.65
2016,2,15,11,45,980.5,73.5,2.75,22.5,706.5,691.7,531.61
2016,2,15,12,0,983.0,74.0,2.7,23.0,716.0,660.98,506.02
2016,2,15,12,15,983.5,74.0,2.65,23.0,717.5,625.55,477.58
2016,2,15,12,30,984.0,74.0,2.6,23.0,719.0,587.31,446.48
2016,2,15,12,45,978.5,76.0,2.55,23.0,711.0,545.39,411.91
2016,2,15,13,0,973.0,78.0,2.5,23.0,703.0,501.38,374.93
2016,2,15,13,15,968.5,77.0,2.5,23.0,687.5,453.25,334.05
2016,2,15,13,30,964.0,76.0,2.5,23.0,672.0,403.49,290.9
2016,2,15,13,45,957.0,75.0,2.5,23.0,649.0,351.57,245.3
2016,2,15,14,0,950.0,74.0,2.5,23.0,626.0,298.7,198.6
2016,2,15,14,15,939.5,72.5,2.4,22.5,595.0,244.02,151.61
2016,2,15,14,30,929.0,71.0,2.3,22.0,564.0,189.21,107.25
2016,2,15,14,45,914.0,69.0,2.25,22.0,526.5,133.74,68.91
2016,2,15,15,0,899.0,67.0,2.2,22.0,489.0,79.08,44.44
2016,2,15,15,15,877.5,64.5,2.0,21.0,446.0,56.18,43.12
2016,2,15,15,30,856.0,62.0,1.8,20.0,403.0,54.31,41.81
2016,2,15,15,45,825.0,59.0,1.6,19.5,355.5,46.35,35.06
2016,2,15,16,0,794.0,56.0,1.4,19.0,308.0,44.83,33.88
2016,2,15,16,15,747.5,51.5,1.3,18.0,258.0,42.0,31.53
2016,2,15,16,30,701.0,47.0,1.2,17.0,208.0,39.16,29.05
2016,2,15,16,45,623.0,41.0,1.2,16.0,158.0,34.86,25.1
2016,2,15,17,0,545.0,35.0,1.2,15.0,108.0,30.58,20.93
2016,2,15,17,15,399.5,25.0,1.2,14.5,66.0,22.16,11.98
2016,2,15,17,30,254.0,15.0,1.2,14.0,24.0,13.64,0.0
2016,2,15,17,45,127.0,7.5,1.2,13.5,12.0,0.0,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,243.5,15.5,1.15,13.0,43.5,194.06,107.87
2016,2,16,7,30,487.0,31.0,1.3,14.0,87.0,374.58,298.13
2016,2,16,7,45,574.0,38.5,1.5,15.0,136.0,453.86,368.58
2016,2,16,8,0,661.0,46.0,1.7,16.0,185.0,535.44,435.59
2016,2,16,8,15,713.5,50.5,1.75,16.5,235.0,590.65,478.72
2016,2,16,8,30,766.0,55.0,1.8,17.0,285.0,645.11,519.17
2016,2,16,8,45,799.5,59.0,1.85,17.5,333.0,683.75,546.2
2016,2,16,9,0,833.0,63.0,1.9,18.0,381.0,720.22,570.78
2016,2,16,9,15,856.0,65.5,1.9,18.5,425.5,744.3,585.39
2016,2,16,9,30,879.0,68.0,1.9,19.0,470.0,758.97,593.08
2016,2,16,9,45,897.0,69.5,1.95,20.0,509.0,772.03,598.9
2016,2,16,10,0,915.0,71.0,2.0,21.0,548.0,781.74,602.35
2016,2,16,10,15,926.5,72.5,2.05,21.5,580.0,783.05,601.17
2016,2,16,10,30,938.0,74.0,2.1,22.0,612.0,780.77,597.68
2016,2,16,10,45,945.5,75.5,2.15,22.5,637.5,771.91,589.8
2016,2,16,11,0,953.0,77.0,2.2,23.0,663.0,759.44,579.6
2016,2,16,11,15,958.0,78.0,2.2,23.0,680.5,741.12,566.15
2016,2,16,11,30,963.0,79.0,2.2,23.0,698.0,719.34,549.06
2016,2,16,11,45,965.0,79.5,2.2,23.5,707.0,691.75,526.6
2016,2,16,12,0,967.0,80.0,2.2,24.0,716.0,661.03,501.64
2016,2,16,12,15,967.5,80.0,2.1,24.0,717.0,625.97,473.61
2016,2,16,12,30,968.0,80.0,2.0,24.0,718.0,588.14,443.04
2016,2,16,12,45,967.5,78.5,1.95,24.0,711.0,545.82,408.75
2016,2,16,13,0,967.0,77.0,1.9,24.0,704.0,501.18,371.86
2016,2,16,13,15,963.0,76.5,1.85,24.0,688.5,453.9,332.03
2016,2,16,13,30,959.0,76.0,1.8,24.0,673.0,404.94,289.94
2016,2,16,13,45,952.0,75.0,1.75,24.0,649.5,353.19,244.95
2016,2,16,14,0,945.0,74.0,1.7,24.0,626.0,300.49,198.86
2016,2,16,14,15,934.5,72.5,1.6,24.0,595.5,245.98,152.1
2016,2,16,14,30,924.0,71.0,1.5,24.0,565.0,191.35,107.91
2016,2,16,14,45,909.5,69.0,1.45,24.0,528.0,136.09,69.69
2016,2,16,15,0,895.0,67.0,1.4,24.0,491.0,81.61,44.64
2016,2,16,15,15,874.0,64.5,1.3,23.5,448.0,56.14,42.6
2016,2,16,15,30,853.0,62.0,1.2,23.0,405.0,54.28,41.24
2016,2,16,15,45,825.0,58.5,1.1,22.5,358.0,45.85,34.17
2016,2,16,16,0,797.0,55.0,1.0,22.0,311.0,43.93,32.65
2016,2,16,16,15,751.5,50.5,1.0,21.0,261.0,41.07,30.31
2016,2,16,16,30,706.0,46.0,1.0,20.0,211.0,38.19,27.84
2016,2,16,16,45,634.0,40.0,1.05,19.5,161.0,33.86,23.87
2016,2,16,17,0,562.0,34.0,1.1,19.0,111.0,29.52,19.69
2016,2,16,17,15,281.0,30.0,1.1,18.5,68.5,24.62,13.98
2016,2,16,17,30,0.0,26.0,1.1,18.0,26.0,21.0,0.0
2016,2,16,17,45,0.0,13.0,1.15,17.5,13.0,11.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,5.0,2.75,12.5,5.0,0.0,0.0
2016,2,17,7,0,0.0,10.0,2.9,13.0,10.0,9.1,0.0
2016,2,17,7,15,129.5,25.0,3.05,13.0,40.5,140.03,84.71
2016,2,17,7,30,259.0,40.0,3.2,13.0,71.0,249.23,201.77
2016,2,17,7,45,307.0,56.0,3.35,13.5,110.0,305.2,253.51
2016,2,17,8,0,355.0,72.0,3.5,14.0,149.0,362.66,303.66
2016,2,17,8,15,386.0,87.0,3.65,14.0,189.0,407.54,342.08
2016,2,17,8,30,417.0,102.0,3.8,14.0,229.0,452.03,378.81
2016,2,17,8,45,439.0,114.0,4.0,14.0,267.0,485.33,405.55
2016,2,17,9,0,461.0,126.0,4.2,14.0,305.0,517.35,430.72
2016,2,17,9,15,239.5,149.0,4.35,14.0,242.5,360.57,300.14
2016,2,17,9,30,18.0,172.0,4.5,14.0,180.0,177.37,143.86
2016,2,17,9,45,9.0,161.5,4.7,14.5,165.5,157.14,126.52
2016,2,17,10,0,0.0,151.0,4.9,15.0,151.0,138.31,110.16
2016,2,17,10,15,1.0,162.0,5.05,15.0,163.0,148.81,118.65
2016,2,17,10,30,2.0,173.0,5.2,15.0,175.0,159.22,127.0
2016,2,17,10,45,236.0,204.5,5.4,15.0,351.0,387.14,317.06
2016,2,17,11,0,470.0,236.0,5.6,15.0,527.0,586.35,475.69
2016,2,17,11,15,492.5,234.0,5.75,15.0,546.5,583.89,472.55
2016,2,17,11,30,515.0,232.0,5.9,15.0,566.0,578.66,467.84
2016,2,17,11,45,295.5,269.5,6.1,15.5,462.0,447.84,361.02
2016,2,17,12,0,76.0,307.0,6.3,16.0,358.0,325.04,259.77
2016,2,17,12,15,40.5,249.5,6.4,16.0,277.0,247.05,197.1
2016,2,17,12,30,5.0,192.0,6.5,16.0,196.0,172.19,136.29
2016,2,17,12,45,35.0,243.5,6.6,16.0,267.0,230.84,183.94
2016,2,17,13,0,65.0,295.0,6.7,16.0,338.0,282.53,225.13
2016,2,17,13,15,141.5,296.5,6.75,15.5,386.5,306.37,243.51
2016,2,17,13,30,218.0,298.0,6.8,15.0,435.0,322.23,254.42
2016,2,17,13,45,178.0,288.0,6.85,15.0,397.0,286.22,225.11
2016,2,17,14,0,138.0,278.0,6.9,15.0,359.0,254.05,199.45
2016,2,17,14,15,206.5,258.0,6.85,15.0,372.5,240.98,185.49
2016,2,17,14,30,275.0,238.0,6.8,15.0,386.0,215.43,161.32
2016,2,17,14,45,273.5,221.0,6.8,15.0,360.0,182.91,136.28
2016,2,17,15,0,272.0,204.0,6.8,15.0,334.0,150.77,115.43
2016,2,17,15,15,355.0,171.5,6.6,14.5,325.5,121.21,101.42
2016,2,17,15,30,438.0,139.0,6.4,14.0,317.0,95.74,79.47
2016,2,17,15,45,402.0,130.0,6.2,13.5,278.5,91.12,75.74
2016,2,17,16,0,366.0,121.0,6.0,13.0,240.0,86.37,71.79
2016,2,17,16,15,336.5,104.5,5.8,12.5,200.5,76.0,62.68
2016,2,17,16,30,307.0,88.0,5.6,12.0,161.0,65.21,52.99
2016,2,17,16,45,260.5,70.5,5.45,12.0,122.0,53.16,41.85
2016,2,17,17,0,214.0,53.0,5.3,12.0,83.0,40.66,30.12
2016,2,17,17,15,107.0,36.0,5.35,12.0,51.0,28.72,18.05
2016,2,17,17,30,0.0,19.0,5.4,12.0,19.0,16.27,0.0
2016,2,17,17,45,0.0,9.5,5.45,12.0,9.5,8.64,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,8.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,9.0,12.0,10.91,0.0
2016,2,18,7,15,120.0,31.0,1.7,9.0,46.0,135.65,89.37
2016,2,18,7,30,240.0,50.0,1.9,9.0,80.0,253.21,207.66
2016,2,18,7,45,342.0,63.0,2.1,9.5,126.5,339.48,284.8
2016,2,18,8,0,444.0,76.0,2.3,10.0,173.0,430.81,363.12
2016,2,18,8,15,508.0,85.0,2.4,10.0,221.5,495.51,417.45
2016,2,18,8,30,572.0,94.0,2.5,10.0,270.0,560.83,470.43
2016,2,18,8,45,624.0,98.0,2.6,10.5,318.5,611.14,509.13
2016,2,18,9,0,676.0,102.0,2.7,11.0,367.0,659.72,544.98
2016,2,18,9,15,706.5,107.0,2.7,11.0,411.0,691.0,567.2
2016,2,18,9,30,737.0,112.0,2.7,11.0,455.0,719.64,587.2
2016,2,18,9,45,772.5,110.5,2.7,11.5,496.5,741.72,600.99
2016,2,18,10,0,808.0,109.0,2.7,12.0,538.0,756.91,609.6
2016,2,18,10,15,823.0,111.5,2.65,12.0,570.5,761.9,611.58
2016,2,18,10,30,838.0,114.0,2.6,12.0,603.0,763.38,611.18
2016,2,18,10,45,866.5,108.5,2.55,12.5,632.0,762.65,608.22
2016,2,18,11,0,895.0,103.0,2.5,13.0,661.0,757.85,602.45
2016,2,18,11,15,617.5,196.5,2.4,13.0,586.5,639.16,508.41
2016,2,18,11,30,340.0,290.0,2.3,13.0,512.0,512.26,407.63
2016,2,18,11,45,342.0,294.5,2.25,13.5,520.5,502.03,398.73
2016,2,18,12,0,344.0,299.0,2.2,14.0,529.0,490.39,387.97
2016,2,18,12,15,235.0,311.0,2.25,14.0,468.5,416.72,329.96
2016,2,18,12,30,126.0,323.0,2.3,14.0,408.0,355.0,281.15
2016,2,18,12,45,106.0,315.0,2.35,14.5,386.0,326.39,258.18
2016,2,18,13,0,86.0,307.0,2.4,15.0,364.0,302.05,238.47
2016,2,18,13,15,221.5,290.5,2.4,15.0,432.0,334.53,262.18
2016,2,18,13,30,357.0,274.0,2.4,15.0,500.0,352.36,272.16
2016,2,18,13,45,627.0,183.5,2.45,15.0,562.5,340.94,254.1
2016,2,18,14,0,897.0,93.0,2.5,15.0,625.0,309.45,216.1
2016,2,18,14,15,884.5,91.0,2.5,14.5,594.0,250.46,164.43
2016,2,18,14,30,872.0,89.0,2.5,14.0,563.0,196.68,119.15
2016,2,18,14,45,851.5,87.5,2.5,14.0,524.5,143.04,79.72
2016,2,18,15,0,831.0,86.0,2.5,14.0,486.0,91.01,53.01
2016,2,18,15,15,806.5,83.0,2.3,13.5,443.0,62.03,49.6
2016,2,18,15,30,782.0,80.0,2.1,13.0,400.0,61.06,49.01
2016,2,18,15,45,745.5,76.0,1.95,13.0,352.5,59.23,47.5
2016,2,18,16,0,709.0,72.0,1.8,13.0,305.0,52.33,41.43
2016,2,18,16,15,657.5,66.0,1.6,12.0,255.5,49.07,38.71
2016,2,18,16,30,606.0,60.0,1.4,11.0,206.0,45.78,35.81
2016,2,18,16,45,525.5,52.0,1.2,10.5,157.5,40.63,30.98
2016,2,18,17,0,445.0,44.0,1.0,10.0,109.0,35.4,25.86
2016,2,18,17,15,304.5,32.0,1.0,9.5,68.0,26.23,16.5
2016,2,18,17,30,164.0,20.0,1.0,9.0,27.0,15.85,0.0
2016,2,18,17,45,82.0,10.0,1.0,9.0,13.5,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,6.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,19,7,15,211.5,27.5,1.5,7.5,54.5,198.34,140.61
2016,2,19,7,30,423.0,39.0,1.5,8.0,93.0,356.72,294.12
2016,2,19,7,45,520.5,46.5,1.5,8.5,142.0,441.52,368.92
2016,2,19,8,0,618.0,54.0,1.5,9.0,191.0,529.48,442.2
2016,2,19,8,15,670.5,59.5,1.55,9.5,241.0,584.84,485.88
2016,2,19,8,30,723.0,65.0,1.6,10.0,291.0,635.19,523.78
2016,2,19,8,45,762.0,68.0,1.65,10.5,340.0,676.68,553.48
2016,2,19,9,0,801.0,71.0,1.7,11.0,389.0,716.08,580.71
2016,2,19,9,15,824.5,74.0,1.75,11.5,432.5,741.15,596.72
2016,2,19,9,30,848.0,77.0,1.8,12.0,476.0,763.27,610.45
2016,2,19,9,45,865.0,79.5,1.85,12.5,514.5,776.57,617.67
2016,2,19,10,0,882.0,82.0,1.9,13.0,553.0,780.29,618.11
2016,2,19,10,15,893.5,84.0,1.95,13.5,585.5,782.21,617.46
2016,2,19,10,30,905.0,86.0,2.0,14.0,618.0,780.62,614.44
2016,2,19,10,45,912.0,87.5,2.1,14.5,642.5,771.58,606.67
2016,2,19,11,0,919.0,89.0,2.2,15.0,667.0,759.04,596.56
2016,2,19,11,15,924.0,90.0,2.25,15.0,684.0,741.1,583.4
2016,2,19,11,30,929.0,91.0,2.3,15.0,701.0,719.81,566.56
2016,2,19,11,45,929.0,92.5,2.35,15.5,709.5,692.5,544.01
2016,2,19,12,0,929.0,94.0,2.4,16.0,718.0,662.24,518.99
2016,2,19,12,15,928.5,94.0,2.45,16.0,719.0,627.45,491.14
2016,2,19,12,30,928.0,94.0,2.5,16.0,720.0,590.07,460.69
2016,2,19,12,45,918.5,97.0,2.6,16.0,710.5,548.5,426.42
2016,2,19,13,0,909.0,100.0,2.7,16.0,701.0,505.27,389.93
2016,2,19,13,15,903.5,99.0,2.75,16.0,685.5,458.85,349.87
2016,2,19,13,30,898.0,98.0,2.8,16.0,670.0,411.04,307.67
2016,2,19,13,45,890.5,96.5,2.85,16.0,646.5,361.01,262.86
2016,2,19,14,0,883.0,95.0,2.9,16.0,623.0,305.31,213.1
2016,2,19,14,15,870.5,93.0,2.8,15.5,592.0,251.87,165.88
2016,2,19,14,30,858.0,91.0,2.7,15.0,561.0,198.71,121.01
2016,2,19,14,45,842.5,88.0,2.65,15.0,524.0,145.01,80.97
2016,2,19,15,0,827.0,85.0,2.6,15.0,487.0,92.43,52.85
2016,2,19,15,15,803.5,81.5,2.4,14.5,444.0,60.68,48.19
2016,2,19,15,30,780.0,78.0,2.2,14.0,401.0,59.27,47.21
2016,2,19,15,45,750.0,73.5,2.05,14.0,354.5,57.02,45.34
2016,2,19,16,0,720.0,69.0,1.9,14.0,308.0,54.75,43.42
2016,2,19,16,15,671.0,63.5,1.65,13.0,259.0,47.01,36.7
2016,2,19,16,30,622.0,58.0,1.4,12.0,210.0,44.04,34.11
2016,2,19,16,45,542.5,50.5,1.15,11.5,161.0,39.24,29.64
2016,2,19,17,0,463.0,43.0,0.9,11.0,112.0,34.38,24.9
2016,2,19,17,15,231.5,36.0,0.9,10.5,70.5,28.1,18.21
2016,2,19,17,30,0.0,29.0,0.9,10.0,29.0,23.54,0.0
2016,2,19,17,45,0.0,14.5,0.9,9.5,14.5,13.19,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,9.0,1.25,6.5,9.0,0.0,0.0
2016,2,20,7,0,0.0,18.0,1.4,7.0,18.0,16.37,0.0
2016,2,20,7,15,208.5,29.5,1.45,7.5,57.0,202.42,148.95
2016,2,20,7,30,417.0,41.0,1.5,8.0,96.0,356.77,295.06
2016,2,20,7,45,508.5,49.5,1.6,8.5,145.0,439.22,367.82
2016,2,20,8,0,600.0,58.0,1.7,9.0,194.0,524.5,439.44
2016,2,20,8,15,654.0,64.0,1.65,9.5,244.5,581.57,484.06
2016,2,20,8,30,708.0,70.0,1.6,10.0,295.0,638.27,526.13
2016,2,20,8,45,748.5,73.5,1.55,11.0,344.0,676.2,551.17
2016,2,20,9,0,789.0,77.0,1.5,12.0,393.0,717.42,577.68
2016,2,20,9,15,732.0,92.5,1.4,12.5,411.0,699.3,560.47
2016,2,20,9,30,675.0,108.0,1.3,13.0,429.0,673.07,538.02
2016,2,20,9,45,777.5,97.0,1.2,13.5,495.0,732.62,578.14
2016,2,20,10,0,880.0,86.0,1.1,14.0,561.0,793.15,616.61
2016,2,20,10,15,892.5,88.0,1.0,14.5,593.5,789.49,609.49
2016,2,20,10,30,905.0,90.0,0.9,15.0,626.0,788.58,605.22
2016,2,20,10,45,915.5,90.5,0.85,15.5,651.5,780.92,597.15
2016,2,20,11,0,926.0,91.0,0.8,16.0,677.0,769.69,586.9
2016,2,20,11,15,931.0,92.0,0.75,16.0,694.5,751.53,573.18
2016,2,20,11,30,936.0,93.0,0.7,16.0,712.0,729.98,556.14
2016,2,20,11,45,940.5,92.5,0.65,16.5,721.5,703.29,534.28
2016,2,20,12,0,945.0,92.0,0.6,17.0,731.0,673.42,510.03
2016,2,20,12,15,944.5,92.0,0.55,17.0,731.5,638.06,482.49
2016,2,20,12,30,944.0,92.0,0.5,17.0,732.0,600.06,452.56
2016,2,20,12,45,938.0,93.5,0.45,17.5,723.5,558.2,418.37
2016,2,20,13,0,932.0,95.0,0.4,18.0,715.0,514.42,382.11
2016,2,20,13,15,926.5,94.0,0.45,18.0,699.0,466.99,343.87
2016,2,20,13,30,921.0,93.0,0.5,18.0,683.0,418.12,303.28
2016,2,20,13,45,696.0,160.0,0.55,18.0,596.5,347.15,250.05
2016,2,20,14,0,471.0,227.0,0.6,18.0,510.0,298.82,216.23
2016,2,20,14,15,671.0,159.0,0.7,17.5,540.5,259.91,176.78
2016,2,20,14,30,871.0,91.0,0.8,17.0,571.0,203.26,122.11
2016,2,20,14,45,848.0,90.5,0.95,17.0,532.5,149.93,83.3
2016,2,20,15,0,825.0,90.0,1.1,17.0,494.0,98.51,56.23
2016,2,20,15,15,802.0,86.5,1.1,16.5,451.0,64.36,50.98
2016,2,20,15,30,779.0,83.0,1.1,16.0,408.0,63.1,50.17
2016,2,20,15,45,751.5,77.0,1.1,15.5,361.5,59.75,47.47
2016,2,20,16,0,724.0,71.0,1.1,15.0,315.0,51.35,40.22
2016,2,20,16,15,676.0,65.5,1.05,14.0,265.0,48.47,37.87
2016,2,20,16,30,628.0,60.0,1.0,13.0,215.0,45.57,35.36
2016,2,20,16,45,564.0,51.0,0.95,12.5,166.5,39.6,29.87
2016,2,20,17,0,500.0,42.0,0.9,12.0,118.0,33.44,24.01
2016,2,20,17,15,369.5,31.0,0.9,11.5,75.0,25.12,15.77
2016,2,20,17,30,239.0,20.0,0.9,11.0,32.0,16.54,0.0
2016,2,20,17,45,119.5,10.0,0.95,10.5,16.0,9.1,0.0
2016,2,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,105.0,7.0,1.0,6.0,11.0,0.0,0.0
2016,2,21,7,0,210.0,14.0,1.0,7.0,22.0,135.98,0.0
2016,2,21,7,15,358.5,25.5,1.15,7.5,63.5,293.68,222.26
2016,2,21,7,30,507.0,37.0,1.3,8.0,105.0,412.66,340.05
2016,2,21,7,45,588.5,44.0,1.5,8.5,156.0,482.02,402.59
2016,2,21,8,0,670.0,51.0,1.7,9.0,207.0,561.51,468.52
2016,2,21,8,15,719.5,56.5,1.8,9.5,258.0,617.12,512.26
2016,2,21,8,30,769.0,62.0,1.9,10.0,309.0,671.84,553.43
2016,2,21,8,45,542.5,110.0,2.05,11.0,297.5,565.59,468.43
2016,2,21,9,0,316.0,158.0,2.2,12.0,286.0,436.74,361.88
2016,2,21,9,15,342.5,172.5,2.2,12.5,325.0,472.05,389.12
2016,2,21,9,30,369.0,187.0,2.2,13.0,364.0,506.08,413.83
2016,2,21,9,45,642.5,133.0,2.25,13.5,470.0,675.31,545.39
2016,2,21,10,0,916.0,79.0,2.3,14.0,576.0,810.1,641.11
2016,2,21,10,15,927.0,80.5,2.3,14.5,609.0,810.92,637.89
2016,2,21,10,30,938.0,82.0,2.3,15.0,642.0,808.13,633.53
2016,2,21,10,45,945.5,83.5,2.35,15.5,667.0,799.04,625.28
2016,2,21,11,0,953.0,85.0,2.4,16.0,692.0,786.32,614.65
2016,2,21,11,15,958.0,85.5,2.4,16.0,709.5,767.16,600.37
2016,2,21,11,30,963.0,86.0,2.4,16.0,727.0,744.53,583.02
2016,2,21,11,45,964.5,87.0,2.45,16.5,736.0,716.74,560.27
2016,2,21,12,0,966.0,88.0,2.5,17.0,745.0,685.81,534.91
2016,2,21,12,15,966.0,88.0,2.5,17.0,746.0,650.04,506.31
2016,2,21,12,30,966.0,88.0,2.5,17.0,747.0,611.53,475.04
2016,2,21,12,45,962.0,88.5,2.55,17.5,739.0,568.89,439.25
2016,2,21,13,0,958.0,89.0,2.6,18.0,731.0,524.15,401.03
2016,2,21,13,15,953.5,88.0,2.65,18.0,715.5,476.01,359.98
2016,2,21,13,30,949.0,87.0,2.7,18.0,700.0,426.27,316.56
2016,2,21,13,45,941.0,86.0,2.75,18.0,675.5,374.05,270.24
2016,2,21,14,0,933.0,85.0,2.8,18.0,651.0,320.99,222.67
2016,2,21,14,15,922.0,83.5,2.85,17.5,620.0,266.31,174.53
2016,2,21,14,30,911.0,82.0,2.9,17.0,589.0,211.58,128.23
2016,2,21,14,45,893.5,80.5,2.95,17.0,550.5,156.35,86.76
2016,2,21,15,0,876.0,79.0,3.0,17.0,512.0,94.85,50.92
2016,2,21,15,15,854.5,76.0,2.8,16.5,468.5,56.61,44.21
2016,2,21,15,30,833.0,73.0,2.6,16.0,425.0,55.45,43.44
2016,2,21,15,45,800.5,69.5,2.45,15.5,376.5,53.82,42.22
2016,2,21,16,0,768.0,66.0,2.3,15.0,328.0,52.22,40.98
2016,2,21,16,15,722.5,61.0,2.05,14.0,277.5,49.29,38.58
2016,2,21,16,30,677.0,56.0,1.8,13.0,227.0,46.35,36.05
2016,2,21,16,45,605.0,49.0,1.55,12.0,176.0,37.92,28.44
2016,2,21,17,0,533.0,42.0,1.3,11.0,125.0,33.39,24.1
2016,2,21,17,15,404.0,31.0,1.3,10.5,80.5,25.05,15.91
2016,2,21,17,30,275.0,20.0,1.3,10.0,36.0,16.45,1.25
2016,2,21,17,45,137.5,10.0,1.35,9.5,18.0,9.1,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,7.0,13.0,11.82,0.0
2016,2,22,7,0,0.0,26.0,1.6,8.0,26.0,36.53,0.0
2016,2,22,7,15,273.0,31.0,1.8,8.5,69.5,247.35,191.34
2016,2,22,7,30,546.0,36.0,2.0,9.0,113.0,431.32,357.39
