Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,623.0,43.0,2.25,10.0,164.0,507.12,423.39
2016,2,22,8,0,700.0,50.0,2.5,11.0,215.0,584.44,486.66
2016,2,22,8,15,747.5,55.0,2.6,11.5,267.0,638.72,529.21
2016,2,22,8,30,795.0,60.0,2.7,12.0,319.0,691.98,569.1
2016,2,22,8,45,826.0,63.5,2.8,13.0,368.5,729.28,594.36
2016,2,22,9,0,857.0,67.0,2.9,14.0,418.0,764.21,617.07
2016,2,22,9,15,879.0,70.0,3.05,14.5,463.5,781.91,627.96
2016,2,22,9,30,901.0,73.0,3.2,15.0,509.0,803.44,641.64
2016,2,22,9,45,916.5,75.0,3.35,15.5,548.5,815.37,648.2
2016,2,22,10,0,932.0,77.0,3.5,16.0,588.0,823.83,652.35
2016,2,22,10,15,942.5,78.5,3.5,16.5,621.0,824.2,649.98
2016,2,22,10,30,953.0,80.0,3.5,17.0,654.0,820.91,645.2
2016,2,22,10,45,960.5,81.0,3.55,17.5,679.0,811.09,636.17
2016,2,22,11,0,968.0,82.0,3.6,18.0,704.0,797.6,624.72
2016,2,22,11,15,972.5,83.0,3.6,18.0,721.5,778.32,610.21
2016,2,22,11,30,977.0,84.0,3.6,18.0,739.0,755.52,592.85
2016,2,22,11,45,978.0,84.5,3.6,18.5,748.0,726.5,568.67
2016,2,22,12,0,979.0,85.0,3.6,19.0,757.0,694.35,541.94
2016,2,22,12,15,979.0,85.0,3.6,19.0,757.5,658.13,512.8
2016,2,22,12,30,979.0,85.0,3.6,19.0,758.0,619.14,480.97
2016,2,22,12,45,968.5,88.5,3.65,19.0,748.0,575.42,444.92
2016,2,22,13,0,958.0,92.0,3.7,19.0,738.0,529.97,406.67
2016,2,22,13,15,953.0,91.0,3.65,19.0,722.0,481.48,364.93
2016,2,22,13,30,948.0,90.0,3.6,19.0,706.0,431.45,320.97
2016,2,22,13,45,941.5,88.0,3.6,19.0,682.0,378.78,274.13
2016,2,22,14,0,935.0,86.0,3.6,19.0,658.0,325.18,225.95
2016,2,22,14,15,924.0,84.5,3.55,18.5,626.0,270.28,177.5
2016,2,22,14,30,913.0,83.0,3.5,18.0,594.0,215.34,130.86
2016,2,22,14,45,898.0,80.5,3.45,18.0,556.0,159.41,88.42
2016,2,22,15,0,883.0,78.0,3.4,18.0,518.0,96.89,51.13
2016,2,22,15,15,862.0,75.0,3.1,17.5,474.5,55.79,43.3
2016,2,22,15,30,841.0,72.0,2.8,17.0,431.0,54.6,42.51
2016,2,22,15,45,811.0,68.5,2.5,16.5,382.5,52.97,41.28
2016,2,22,16,0,781.0,65.0,2.2,16.0,334.0,51.34,40.02
2016,2,22,16,15,737.0,60.0,1.95,15.0,283.0,48.37,37.6
2016,2,22,16,30,693.0,55.0,1.7,14.0,232.0,45.38,35.05
2016,2,22,16,45,623.0,48.5,1.5,13.0,181.0,40.91,31.0
2016,2,22,17,0,553.0,42.0,1.3,12.0,130.0,33.32,23.97
2016,2,22,17,15,427.5,31.5,1.3,11.5,85.0,25.43,16.27
2016,2,22,17,30,302.0,21.0,1.3,11.0,40.0,17.31,3.26
2016,2,22,17,45,151.0,10.5,1.3,10.5,20.0,9.55,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,11.5,10.0,9.1,0.0
2016,2,23,7,0,0.0,20.0,0.5,12.0,20.0,21.96,0.0
2016,2,23,7,15,108.5,36.0,0.45,12.5,52.0,138.66,105.32
2016,2,23,7,30,217.0,52.0,0.4,13.0,84.0,243.2,197.59
2016,2,23,7,45,257.5,69.5,0.35,13.5,121.5,295.78,242.35
2016,2,23,8,0,298.0,87.0,0.3,14.0,159.0,349.47,286.04
2016,2,23,8,15,317.5,105.0,0.4,14.5,196.5,388.89,317.2
2016,2,23,8,30,337.0,123.0,0.5,15.0,234.0,412.78,335.66
2016,2,23,8,45,352.5,138.5,0.65,15.5,270.5,444.03,359.23
2016,2,23,9,0,368.0,154.0,0.8,16.0,307.0,474.15,381.27
2016,2,23,9,15,553.5,124.5,0.85,16.5,382.0,605.56,480.22
2016,2,23,9,30,739.0,95.0,0.9,17.0,457.0,716.1,557.18
2016,2,23,9,45,837.5,88.5,1.0,17.5,528.5,779.55,598.89
2016,2,23,10,0,936.0,82.0,1.1,18.0,600.0,836.48,635.9
2016,2,23,10,15,946.5,84.0,1.1,18.5,633.0,837.28,633.2
2016,2,23,10,30,957.0,86.0,1.1,19.0,666.0,834.36,628.88
2016,2,23,10,45,965.0,86.5,1.15,19.5,691.5,824.15,620.55
2016,2,23,11,0,973.0,87.0,1.2,20.0,717.0,810.25,609.96
2016,2,23,11,15,977.5,88.0,1.15,20.0,734.5,790.7,595.59
2016,2,23,11,30,982.0,89.0,1.1,20.0,752.0,767.62,578.62
2016,2,23,11,45,869.0,125.0,1.1,20.5,717.5,701.58,529.13
2016,2,23,12,0,756.0,161.0,1.1,21.0,683.0,634.5,479.01
2016,2,23,12,15,870.5,125.5,1.0,21.0,727.0,637.3,479.57
2016,2,23,12,30,985.0,90.0,0.9,21.0,771.0,630.43,471.57
2016,2,23,12,45,984.0,88.5,0.85,21.5,763.0,586.53,435.95
2016,2,23,13,0,983.0,87.0,0.8,22.0,755.0,540.32,398.25
2016,2,23,13,15,978.0,86.5,0.75,22.0,738.5,491.15,358.23
2016,2,23,13,30,973.0,86.0,0.7,22.0,722.0,440.37,315.92
2016,2,23,13,45,966.0,84.5,0.65,22.0,697.0,386.71,270.48
2016,2,23,14,0,959.0,83.0,0.6,22.0,672.0,332.12,223.6
2016,2,23,14,15,947.5,81.5,0.5,21.5,640.0,275.82,175.82
2016,2,23,14,30,936.0,80.0,0.4,21.0,608.0,219.51,129.62
2016,2,23,14,45,919.5,78.0,0.35,21.0,569.0,162.5,87.55
2016,2,23,15,0,903.0,76.0,0.3,21.0,530.0,106.49,56.33
2016,2,23,15,15,881.5,73.5,0.3,20.5,485.5,54.71,41.74
2016,2,23,15,30,860.0,71.0,0.3,20.0,441.0,53.86,41.34
2016,2,23,15,45,827.5,68.0,0.3,19.5,391.5,52.56,40.43
2016,2,23,16,0,795.0,65.0,0.3,19.0,342.0,51.3,39.52
2016,2,23,16,15,750.5,60.0,0.4,18.0,290.0,48.32,37.12
2016,2,23,16,30,706.0,55.0,0.5,17.0,238.0,45.31,34.59
2016,2,23,16,45,632.0,48.5,0.6,16.5,186.0,40.81,30.5
2016,2,23,17,0,558.0,42.0,0.7,16.0,134.0,33.21,23.51
2016,2,23,17,15,433.5,32.0,0.75,15.5,88.0,25.77,16.36
2016,2,23,17,30,309.0,22.0,0.8,15.0,42.0,18.14,4.89
2016,2,23,17,45,154.5,11.0,0.85,14.5,21.0,10.01,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,9.5,14.0,12.73,0.0
2016,2,24,7,0,0.0,28.0,1.0,10.0,28.0,38.43,0.0
2016,2,24,7,15,231.5,35.5,1.2,11.0,70.0,228.86,179.95
2016,2,24,7,30,463.0,43.0,1.4,12.0,112.0,396.94,325.83
2016,2,24,7,45,543.5,51.5,1.6,13.0,162.5,474.39,391.47
2016,2,24,8,0,624.0,60.0,1.8,14.0,213.0,554.15,455.54
2016,2,24,8,15,674.0,66.0,1.8,14.5,264.0,609.63,497.47
2016,2,24,8,30,724.0,72.0,1.8,15.0,315.0,664.53,537.11
2016,2,24,8,45,760.5,75.5,1.8,15.5,364.0,700.37,561.11
2016,2,24,9,0,797.0,79.0,1.8,16.0,413.0,739.15,586.63
2016,2,24,9,15,820.5,82.5,1.9,17.0,457.5,765.14,602.02
2016,2,24,9,30,844.0,86.0,2.0,18.0,502.0,788.12,615.09
2016,2,24,9,45,862.0,88.0,2.15,19.0,541.5,801.71,621.83
2016,2,24,10,0,880.0,90.0,2.3,20.0,581.0,811.87,626.22
2016,2,24,10,15,892.0,91.5,2.25,20.0,613.5,813.17,625.35
2016,2,24,10,30,904.0,93.0,2.2,20.0,646.0,805.09,618.17
2016,2,24,10,45,912.0,94.5,2.2,20.5,671.0,796.58,610.17
2016,2,24,11,0,920.0,96.0,2.2,21.0,696.0,784.53,599.87
2016,2,24,11,15,925.0,97.0,2.15,21.0,713.5,766.26,586.21
2016,2,24,11,30,930.0,98.0,2.1,21.0,731.0,744.61,569.71
2016,2,24,11,45,931.0,99.0,2.05,21.5,739.5,717.0,547.14
2016,2,24,12,0,932.0,100.0,2.0,22.0,748.0,686.38,522.26
2016,2,24,12,15,932.0,100.0,1.9,22.0,748.5,651.35,494.61
2016,2,24,12,30,932.0,100.0,1.8,22.0,749.0,613.69,464.56
2016,2,24,12,45,933.5,98.0,1.75,22.0,742.0,572.52,431.62
2016,2,24,13,0,935.0,96.0,1.7,22.0,735.0,528.96,396.07
2016,2,24,13,15,930.5,95.0,1.65,22.0,719.0,481.49,356.69
2016,2,24,13,30,926.0,94.0,1.6,22.0,703.0,432.49,315.12
2016,2,24,13,45,918.5,92.5,1.55,22.0,679.5,380.76,270.59
2016,2,24,14,0,911.0,91.0,1.5,22.0,656.0,328.22,224.77
2016,2,24,14,15,900.0,89.0,1.45,21.5,624.5,273.92,178.15
2016,2,24,14,30,889.0,87.0,1.4,21.0,593.0,219.64,132.96
2016,2,24,14,45,874.5,84.5,1.4,21.0,555.5,157.84,86.02
2016,2,24,15,0,860.0,82.0,1.4,21.0,518.0,103.46,54.36
2016,2,24,15,15,838.5,79.0,1.3,20.5,474.0,58.28,44.85
2016,2,24,15,30,817.0,76.0,1.2,20.0,430.0,57.22,44.21
2016,2,24,15,45,788.5,71.5,1.2,19.5,382.5,54.92,42.45
2016,2,24,16,0,760.0,67.0,1.2,19.0,335.0,52.59,40.61
2016,2,24,16,15,715.5,62.0,1.15,18.0,284.0,49.7,38.3
2016,2,24,16,30,671.0,57.0,1.1,17.0,233.0,46.79,35.87
2016,2,24,16,45,602.5,50.0,1.05,16.0,182.5,38.37,28.42
2016,2,24,17,0,534.0,43.0,1.0,15.0,132.0,33.88,24.22
2016,2,24,17,15,414.5,32.5,1.0,14.0,87.0,26.06,16.8
2016,2,24,17,30,295.0,22.0,1.0,13.0,42.0,18.0,5.94
2016,2,24,17,45,147.5,11.0,1.05,12.5,21.0,10.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,108.0,9.5,0.65,11.5,15.0,70.16,0.0
2016,2,25,7,0,216.0,19.0,0.6,12.0,30.0,179.9,36.19
2016,2,25,7,15,348.5,30.5,0.65,12.5,73.0,298.57,234.35
2016,2,25,7,30,481.0,42.0,0.7,13.0,116.0,409.76,332.31
2016,2,25,7,45,555.0,50.0,0.8,14.0,165.5,482.72,392.87
2016,2,25,8,0,629.0,58.0,0.9,15.0,215.0,557.72,451.04
2016,2,25,8,15,678.0,63.5,0.85,15.5,266.0,612.04,490.18
2016,2,25,8,30,727.0,69.0,0.8,16.0,317.0,661.27,523.67
2016,2,25,8,45,756.5,74.5,0.8,17.0,365.0,699.28,547.28
2016,2,25,9,0,786.0,80.0,0.8,18.0,413.0,735.01,568.49
2016,2,25,9,15,809.5,83.5,0.75,18.5,457.5,760.98,582.7
2016,2,25,9,30,833.0,87.0,0.7,19.0,502.0,783.97,594.64
2016,2,25,9,45,847.0,90.5,0.7,19.5,540.0,796.17,599.95
2016,2,25,10,0,861.0,94.0,0.7,20.0,578.0,804.95,603.15
2016,2,25,10,15,873.0,96.0,0.65,20.0,610.5,806.91,602.26
2016,2,25,10,30,885.0,98.0,0.6,20.0,643.0,805.29,599.21
2016,2,25,10,45,893.0,99.5,0.6,20.5,668.0,790.99,587.68
2016,2,25,11,0,901.0,101.0,0.6,21.0,693.0,779.15,578.13
2016,2,25,11,15,906.0,102.0,0.55,21.0,710.0,761.16,564.88
2016,2,25,11,30,911.0,103.0,0.5,21.0,727.0,739.84,548.97
2016,2,25,11,45,914.5,103.0,0.45,21.5,736.0,713.29,527.89
2016,2,25,12,0,918.0,103.0,0.4,22.0,745.0,683.68,504.6
2016,2,25,12,15,917.5,103.0,0.35,22.0,745.5,648.72,478.31
2016,2,25,12,30,917.0,103.0,0.3,22.0,746.0,611.2,449.79
2016,2,25,12,45,919.5,100.0,0.3,22.5,739.0,570.16,417.96
2016,2,25,13,0,922.0,97.0,0.3,23.0,732.0,526.71,383.62
2016,2,25,13,15,917.0,96.5,0.25,23.0,716.0,479.96,346.25
2016,2,25,13,30,912.0,96.0,0.2,23.0,700.0,431.72,306.8
2016,2,25,13,45,903.5,94.5,0.2,23.0,676.0,380.24,264.38
2016,2,25,14,0,895.0,93.0,0.2,23.0,652.0,328.07,220.61
2016,2,25,14,15,883.5,91.5,0.2,23.0,620.5,274.77,175.91
2016,2,25,14,30,872.0,90.0,0.2,23.0,589.0,215.15,127.62
2016,2,25,14,45,854.0,88.0,0.2,23.0,551.0,160.59,87.28
2016,2,25,15,0,836.0,86.0,0.2,23.0,513.0,107.4,56.54
2016,2,25,15,15,814.0,83.0,0.25,22.5,470.0,60.91,46.61
2016,2,25,15,30,792.0,80.0,0.3,22.0,427.0,59.97,46.17
2016,2,25,15,45,756.0,77.0,0.35,21.5,378.5,58.95,45.54
2016,2,25,16,0,720.0,74.0,0.4,21.0,330.0,52.85,40.48
2016,2,25,16,15,674.0,68.5,0.5,20.0,280.0,50.08,38.32
2016,2,25,16,30,628.0,63.0,0.6,19.0,230.0,47.28,36.01
2016,2,25,16,45,558.0,55.0,0.7,18.0,180.5,42.25,31.59
2016,2,25,17,0,488.0,47.0,0.8,17.0,131.0,37.1,26.85
2016,2,25,17,15,371.0,35.5,0.8,16.5,86.5,28.54,18.8
2016,2,25,17,30,254.0,24.0,0.8,16.0,42.0,19.69,7.78
2016,2,25,17,45,127.0,12.0,0.85,15.5,21.0,10.91,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,6,45,103.0,10.5,0.5,12.5,16.0,68.6,0.0
2016,2,26,7,0,206.0,21.0,0.6,13.0,32.0,178.78,65.24
2016,2,26,7,15,332.0,33.0,0.75,13.5,75.0,292.24,230.68
2016,2,26,7,30,458.0,45.0,0.9,14.0,118.0,399.91,324.93
2016,2,26,7,45,531.5,54.0,1.1,15.0,167.5,473.66,386.5
2016,2,26,8,0,605.0,63.0,1.3,16.0,217.0,549.39,446.14
2016,2,26,8,15,572.0,78.5,1.3,16.5,248.5,554.71,449.24
2016,2,26,8,30,539.0,94.0,1.3,17.0,280.0,556.04,448.7
2016,2,26,8,45,466.0,125.0,1.3,17.5,302.5,535.28,429.87
2016,2,26,9,0,393.0,156.0,1.3,18.0,325.0,515.6,411.61
2016,2,26,9,15,549.0,132.5,1.4,18.5,394.5,611.06,484.27
2016,2,26,9,30,705.0,109.0,1.5,19.0,464.0,714.76,557.54
2016,2,26,9,45,571.0,163.0,1.6,19.5,464.5,657.73,512.62
2016,2,26,10,0,437.0,217.0,1.7,20.0,465.0,603.27,468.98
2016,2,26,10,15,505.0,206.5,1.8,20.0,508.5,637.45,494.88
2016,2,26,10,30,573.0,196.0,1.9,20.0,552.0,668.41,517.43
2016,2,26,10,45,574.5,205.0,2.0,20.5,573.5,665.26,513.15
2016,2,26,11,0,576.0,214.0,2.1,21.0,595.0,659.54,507.33
2016,2,26,11,15,727.0,165.5,2.1,21.0,658.5,706.75,542.22
2016,2,26,11,30,878.0,117.0,2.1,21.0,722.0,738.02,564.71
2016,2,26,11,45,877.0,119.5,2.15,21.0,730.5,710.78,543.72
2016,2,26,12,0,876.0,122.0,2.2,21.0,739.0,680.72,520.85
2016,2,26,12,15,876.5,122.0,2.2,21.0,740.0,646.51,494.34
2016,2,26,12,30,877.0,122.0,2.2,21.0,741.0,609.76,465.44
2016,2,26,12,45,845.0,135.5,2.2,21.0,727.0,565.95,430.53
2016,2,26,13,0,813.0,149.0,2.2,21.0,713.0,522.15,395.04
2016,2,26,13,15,682.5,187.0,2.25,21.0,653.0,454.19,341.93
2016,2,26,13,30,552.0,225.0,2.3,21.0,593.0,396.11,296.48
2016,2,26,13,45,496.0,237.5,2.35,21.0,560.0,353.88,262.29
2016,2,26,14,0,440.0,250.0,2.4,21.0,527.0,315.95,231.65
2016,2,26,14,15,511.0,212.0,2.45,20.5,518.5,274.66,194.97
2016,2,26,14,30,582.0,174.0,2.5,20.0,510.0,226.38,152.44
2016,2,26,14,45,655.5,140.0,2.55,20.0,495.5,172.98,107.5
2016,2,26,15,0,729.0,106.0,2.6,20.0,481.0,111.85,63.77
2016,2,26,15,15,500.5,144.0,2.55,19.5,392.0,95.9,77.36
2016,2,26,15,30,272.0,182.0,2.5,19.0,303.0,127.0,104.39
2016,2,26,15,45,323.0,154.5,2.5,18.5,282.0,110.9,91.02
2016,2,26,16,0,374.0,127.0,2.5,18.0,261.0,89.13,72.59
2016,2,26,16,15,329.5,115.5,2.2,17.0,221.0,86.24,70.49
2016,2,26,16,30,285.0,104.0,1.9,16.0,181.0,78.31,63.77
2016,2,26,16,45,360.0,78.5,1.65,15.0,155.0,58.71,46.52
2016,2,26,17,0,435.0,53.0,1.4,14.0,129.0,42.14,31.65
2016,2,26,17,15,320.0,40.0,1.35,13.5,85.5,32.42,22.47
2016,2,26,17,30,205.0,27.0,1.3,13.0,42.0,21.23,9.74
2016,2,26,17,45,102.5,13.5,1.3,12.5,21.0,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,11.0,1.0,9.5,18.5,76.08,0.0
2016,2,27,7,0,229.0,22.0,1.1,10.0,37.0,196.98,97.22
2016,2,27,7,15,353.0,34.0,1.05,10.5,80.0,308.32,248.22
2016,2,27,7,30,477.0,46.0,1.0,11.0,123.0,415.92,342.22
2016,2,27,7,45,562.0,51.5,0.95,11.5,174.0,494.15,407.08
2016,2,27,8,0,647.0,57.0,0.9,12.0,225.0,574.61,469.03
2016,2,27,8,15,693.0,62.5,0.85,12.5,275.5,622.71,503.37
2016,2,27,8,30,739.0,68.0,0.8,13.0,326.0,675.43,539.51
2016,2,27,8,45,445.5,128.0,0.8,14.0,290.0,524.72,422.24
2016,2,27,9,0,152.0,188.0,0.8,15.0,254.0,335.45,270.08
2016,2,27,9,15,505.5,132.5,0.85,15.5,383.5,578.41,462.67
2016,2,27,9,30,859.0,77.0,0.9,16.0,513.0,799.51,617.22
2016,2,27,9,45,873.5,79.0,1.0,17.0,551.5,803.72,614.73
2016,2,27,10,0,888.0,81.0,1.1,18.0,590.0,811.6,617.75
2016,2,27,10,15,898.5,83.0,1.15,18.5,622.0,812.81,616.73
2016,2,27,10,30,909.0,85.0,1.2,19.0,654.0,810.47,613.5
2016,2,27,10,45,914.0,87.0,1.3,19.5,678.0,800.28,605.73
2016,2,27,11,0,919.0,89.0,1.4,20.0,702.0,786.6,595.72
2016,2,27,11,15,923.5,90.0,1.45,20.0,719.0,768.05,583.03
2016,2,27,11,30,928.0,91.0,1.5,20.0,736.0,746.14,568.1
2016,2,27,11,45,929.5,92.0,1.6,20.5,744.5,718.93,547.46
2016,2,27,12,0,931.0,93.0,1.7,21.0,753.0,688.67,524.17
2016,2,27,12,15,931.0,93.0,1.8,21.0,753.5,653.65,497.96
2016,2,27,12,30,931.0,93.0,1.9,21.0,754.0,616.0,469.09
2016,2,27,12,45,927.0,93.5,2.0,21.0,745.5,574.22,436.32
2016,2,27,13,0,923.0,94.0,2.1,21.0,737.0,530.43,401.04
2016,2,27,13,15,918.5,93.0,2.15,21.0,721.5,483.33,362.02
2016,2,27,13,30,914.0,92.0,2.2,21.0,706.0,434.72,320.71
2016,2,27,13,45,908.0,90.0,2.3,21.0,682.5,383.49,276.42
2016,2,27,14,0,902.0,88.0,2.4,21.0,659.0,331.35,230.53
2016,2,27,14,15,892.0,86.5,2.4,20.5,628.0,277.97,183.93
2016,2,27,14,30,882.0,85.0,2.4,20.0,597.0,224.49,138.43
2016,2,27,14,45,867.5,82.5,2.4,20.0,560.0,169.86,95.84
2016,2,27,15,0,853.0,80.0,2.4,20.0,523.0,108.48,56.38
2016,2,27,15,15,833.0,77.0,2.2,19.5,480.0,56.32,43.31
2016,2,27,15,30,813.0,74.0,2.0,19.0,437.0,55.24,42.64
2016,2,27,15,45,759.5,71.0,1.85,18.5,381.0,53.91,41.7
2016,2,27,16,0,706.0,68.0,1.7,18.0,325.0,52.64,40.8
2016,2,27,16,15,655.0,66.0,1.55,17.0,277.5,47.76,36.75
2016,2,27,16,30,604.0,64.0,1.4,16.0,230.0,47.67,36.82
2016,2,27,16,45,579.0,53.5,1.25,15.5,186.0,40.8,30.67
2016,2,27,17,0,554.0,43.0,1.1,15.0,142.0,33.58,24.05
2016,2,27,17,15,441.5,34.0,1.1,14.5,96.0,27.1,17.86
2016,2,27,17,30,329.0,25.0,1.1,14.0,50.0,20.48,9.72
2016,2,27,17,45,164.5,12.5,1.1,13.5,25.0,11.37,0.0
2016,2,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,21.5,12.0,1.3,8.5,13.5,23.4,0.0
2016,2,28,7,0,43.0,24.0,1.4,9.0,27.0,64.07,33.8
2016,2,28,7,15,89.0,44.0,1.55,9.5,57.0,125.0,100.09
2016,2,28,7,30,135.0,64.0,1.7,10.0,87.0,193.76,161.36
2016,2,28,7,45,160.0,85.0,1.9,10.5,121.0,238.47,200.75
2016,2,28,8,0,185.0,106.0,2.1,11.0,155.0,283.21,238.97
2016,2,28,8,15,209.5,124.0,2.25,11.5,190.0,323.32,272.19
2016,2,28,8,30,234.0,142.0,2.4,12.0,225.0,363.46,304.46
2016,2,28,8,45,428.5,125.5,2.55,13.0,303.5,510.04,423.55
2016,2,28,9,0,623.0,109.0,2.7,14.0,382.0,654.02,533.79
2016,2,28,9,15,661.5,111.0,2.75,14.5,427.0,688.77,556.67
2016,2,28,9,30,700.0,113.0,2.8,15.0,472.0,721.12,578.22
2016,2,28,9,45,784.0,106.5,2.85,15.5,536.5,773.68,614.3
2016,2,28,10,0,868.0,100.0,2.9,16.0,601.0,827.59,650.55
2016,2,28,10,15,880.0,102.0,2.95,16.0,634.0,829.41,650.38
2016,2,28,10,30,892.0,104.0,3.0,16.0,667.0,827.59,648.21
2016,2,28,10,45,773.5,147.5,3.05,16.5,649.0,768.76,604.0
2016,2,28,11,0,655.0,191.0,3.1,17.0,631.0,704.72,553.38
2016,2,28,11,15,640.5,203.0,3.1,17.0,642.0,685.77,538.25
2016,2,28,11,30,626.0,215.0,3.1,17.0,653.0,664.71,521.21
2016,2,28,11,45,629.0,218.0,3.15,17.5,662.5,645.39,504.95
2016,2,28,12,0,632.0,221.0,3.2,18.0,672.0,623.69,486.75
2016,2,28,12,15,558.5,247.0,3.2,18.0,646.0,571.82,445.95
2016,2,28,12,30,485.0,273.0,3.2,18.0,620.0,525.04,408.87
2016,2,28,12,45,382.5,302.0,3.2,18.0,574.0,467.23,363.34
2016,2,28,13,0,280.0,331.0,3.2,18.0,528.0,418.61,324.96
2016,2,28,13,15,324.5,312.5,3.15,18.0,536.0,403.47,311.91
2016,2,28,13,30,369.0,294.0,3.1,18.0,544.0,384.21,294.72
2016,2,28,13,45,318.5,294.0,3.1,18.0,504.0,342.35,261.16
2016,2,28,14,0,268.0,294.0,3.1,18.0,464.0,304.85,231.46
2016,2,28,14,15,280.5,276.5,3.0,17.5,447.0,274.57,206.11
2016,2,28,14,30,293.0,259.0,2.9,17.0,430.0,243.14,179.97
2016,2,28,14,45,405.0,216.0,2.85,17.0,436.5,206.13,145.95
2016,2,28,15,0,517.0,173.0,2.8,17.0,443.0,149.85,101.28
2016,2,28,15,15,417.5,176.5,2.5,16.5,383.0,116.76,96.16
2016,2,28,15,30,318.0,180.0,2.2,16.0,323.0,126.02,104.64
2016,2,28,15,45,325.0,158.0,1.9,15.5,290.5,113.03,93.83
2016,2,28,16,0,332.0,136.0,1.6,15.0,258.0,99.46,82.41
2016,2,28,16,15,296.5,122.5,1.5,14.5,219.5,90.65,75.0
2016,2,28,16,30,261.0,109.0,1.4,14.0,181.0,81.54,67.13
2016,2,28,16,45,236.5,88.5,1.3,13.5,143.5,67.43,54.58
2016,2,28,17,0,212.0,68.0,1.2,13.0,106.0,52.81,41.3
2016,2,28,17,15,158.0,48.5,1.2,12.5,71.5,38.33,27.86
2016,2,28,17,30,104.0,29.0,1.2,12.0,37.0,23.42,12.57
2016,2,28,17,45,52.0,14.5,1.2,11.5,18.5,13.19,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,159.0,11.5,1.0,9.0,23.0,104.06,0.0
2016,2,29,7,0,318.0,23.0,1.0,10.0,46.0,263.47,181.95
2016,2,29,7,15,437.0,33.0,1.15,10.5,92.0,366.47,298.5
2016,2,29,7,30,556.0,43.0,1.3,11.0,138.0,472.44,390.1
2016,2,29,7,45,625.5,49.0,1.5,12.0,190.0,537.51,443.54
2016,2,29,8,0,695.0,55.0,1.7,13.0,242.0,610.6,500.34
2016,2,29,8,15,738.0,60.0,1.7,13.5,294.0,662.74,538.26
2016,2,29,8,30,781.0,65.0,1.7,14.0,346.0,713.72,573.76
2016,2,29,8,45,810.5,68.5,1.7,15.0,395.0,750.45,596.5
2016,2,29,9,0,840.0,72.0,1.7,16.0,444.0,784.78,616.86
2016,2,29,9,15,861.0,74.5,1.75,16.5,489.0,808.2,630.69
2016,2,29,9,30,882.0,77.0,1.8,17.0,534.0,821.36,637.29
2016,2,29,9,45,898.0,78.5,1.9,18.0,573.0,833.27,642.44
2016,2,29,10,0,914.0,80.0,2.0,19.0,612.0,841.74,645.26
2016,2,29,10,15,924.0,82.0,2.0,19.5,644.5,842.36,643.07
2016,2,29,10,30,934.0,84.0,2.0,20.0,677.0,839.32,638.61
2016,2,29,10,45,940.5,85.5,2.05,21.0,702.0,829.29,628.82
2016,2,29,11,0,947.0,87.0,2.1,22.0,727.0,815.64,616.79
2016,2,29,11,15,951.5,87.5,2.05,22.0,744.0,795.87,602.28
2016,2,29,11,30,956.0,88.0,2.0,22.0,761.0,772.65,585.57
2016,2,29,11,45,956.5,89.0,1.95,22.5,769.0,743.84,563.29
2016,2,29,12,0,957.0,90.0,1.9,23.0,777.0,711.97,537.88
2016,2,29,12,15,956.5,90.0,1.9,23.0,777.5,675.6,510.34
2016,2,29,12,30,956.0,90.0,1.9,23.0,778.0,636.56,480.3
2016,2,29,12,45,956.0,88.5,1.9,23.0,770.0,593.92,446.95
2016,2,29,13,0,956.0,87.0,1.9,23.0,762.0,548.95,410.96
2016,2,29,13,15,951.5,86.0,1.95,23.0,745.5,500.26,371.37
2016,2,29,13,30,947.0,85.0,2.0,23.0,729.0,450.01,329.38
2016,2,29,13,45,941.0,83.5,2.05,23.0,705.0,397.46,284.49
2016,2,29,14,0,935.0,82.0,2.1,23.0,681.0,343.94,237.88
2016,2,29,14,15,924.5,80.5,2.05,22.5,649.0,288.58,189.97
2016,2,29,14,30,914.0,79.0,2.0,22.0,617.0,233.16,142.93
2016,2,29,14,45,898.0,77.0,2.0,22.0,578.5,176.82,98.67
2016,2,29,15,0,882.0,75.0,2.0,22.0,540.0,121.5,63.25
2016,2,29,15,15,704.0,107.5,1.8,21.5,459.5,75.17,58.97
2016,2,29,15,30,526.0,140.0,1.6,21.0,379.0,94.58,75.89
2016,2,29,15,45,646.5,104.0,1.45,20.5,366.0,71.91,56.8
2016,2,29,16,0,767.0,68.0,1.3,20.0,353.0,52.65,40.42
2016,2,29,16,15,725.0,63.5,1.2,19.0,302.0,50.23,38.58
2016,2,29,16,30,683.0,59.0,1.1,18.0,251.0,47.8,36.63
2016,2,29,16,45,603.5,54.0,1.05,17.5,198.5,40.93,30.57
2016,2,29,17,0,524.0,49.0,1.0,17.0,146.0,38.24,28.0
2016,2,29,17,15,414.5,38.5,1.0,16.5,100.0,30.66,20.92
2016,2,29,17,30,305.0,28.0,1.0,16.0,54.0,22.85,12.61
2016,2,29,17,45,152.5,14.0,1.0,15.5,27.0,12.73,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,45,179.5,12.0,0.8,14.5,25.5,117.27,0.0
2016,3,1,7,0,359.0,24.0,0.8,15.0,51.0,294.12,208.36
2016,3,1,7,15,474.5,33.0,0.85,15.5,98.5,385.62,308.09
2016,3,1,7,30,590.0,42.0,0.9,16.0,146.0,490.5,395.01
2016,3,1,7,45,658.5,47.5,1.0,17.0,199.0,562.2,450.94
2016,3,1,8,0,727.0,53.0,1.1,18.0,252.0,634.88,504.54
2016,3,1,8,15,768.5,57.0,1.15,18.5,304.5,685.34,539.88
2016,3,1,8,30,810.0,61.0,1.2,19.0,357.0,734.53,572.99
2016,3,1,8,45,838.0,64.5,1.3,19.5,406.5,770.56,596.34
2016,3,1,9,0,866.0,68.0,1.4,20.0,456.0,796.7,612.44
2016,3,1,9,15,886.0,70.5,1.55,20.5,501.5,819.69,626.77
2016,3,1,9,30,906.0,73.0,1.7,21.0,547.0,839.56,638.87
2016,3,1,9,45,919.5,75.5,1.9,21.5,586.0,850.74,645.51
2016,3,1,10,0,933.0,78.0,2.1,22.0,625.0,858.35,649.78
2016,3,1,10,15,943.5,79.5,2.2,22.0,658.0,858.69,649.51
2016,3,1,10,30,954.0,81.0,2.3,22.0,691.0,855.31,646.91
2016,3,1,10,45,962.0,81.5,2.45,22.5,716.5,845.09,638.93
2016,3,1,11,0,970.0,82.0,2.6,23.0,742.0,831.16,628.52
2016,3,1,11,15,974.0,82.5,2.65,23.0,759.0,810.57,614.13
2016,3,1,11,30,978.0,83.0,2.7,23.0,776.0,786.49,597.42
2016,3,1,11,45,981.0,83.0,2.75,23.0,785.0,757.8,577.24
2016,3,1,12,0,984.0,83.0,2.8,23.0,794.0,725.85,553.15
2016,3,1,12,15,984.0,83.0,2.8,23.0,794.5,688.93,524.77
2016,3,1,12,30,984.0,83.0,2.8,23.0,795.0,649.21,493.77
2016,3,1,12,45,979.5,84.0,2.8,23.0,786.5,605.37,459.01
2016,3,1,13,0,975.0,85.0,2.8,23.0,778.0,559.42,421.79
2016,3,1,13,15,971.0,84.5,2.75,22.5,762.0,510.48,381.94
2016,3,1,13,30,967.0,84.0,2.7,22.0,746.0,459.87,339.56
2016,3,1,13,45,959.5,83.0,2.7,22.0,721.5,406.16,293.16
2016,3,1,14,0,952.0,82.0,2.7,22.0,697.0,351.58,245.19
2016,3,1,14,15,942.5,80.5,2.65,21.5,665.0,295.48,196.16
2016,3,1,14,30,933.0,79.0,2.6,21.0,633.0,239.2,147.89
2016,3,1,14,45,917.0,78.0,2.55,21.0,594.0,182.47,102.74
2016,3,1,15,0,901.0,77.0,2.5,21.0,555.0,126.69,66.41
2016,3,1,15,15,882.0,74.5,2.4,20.5,510.5,70.99,55.64
2016,3,1,15,30,863.0,72.0,2.3,20.0,466.0,53.65,41.02
2016,3,1,15,45,675.0,93.0,2.2,19.5,381.5,63.67,49.95
2016,3,1,16,0,487.0,114.0,2.1,19.0,297.0,80.01,64.38
2016,3,1,16,15,607.5,85.5,1.85,18.0,280.5,62.1,49.12
2016,3,1,16,30,728.0,57.0,1.6,17.0,264.0,46.18,35.34
2016,3,1,16,45,665.0,51.0,1.4,16.0,211.5,42.2,31.9
2016,3,1,17,0,602.0,45.0,1.2,15.0,159.0,38.19,28.23
2016,3,1,17,15,494.0,36.0,1.2,14.0,110.0,28.54,19.35
2016,3,1,17,30,386.0,27.0,1.2,13.0,61.0,21.94,12.33
2016,3,1,17,45,193.0,13.5,1.2,12.5,30.5,10.86,0.0
2016,3,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,200.5,12.5,0.85,10.0,28.5,130.98,0.0
2016,3,2,7,0,401.0,25.0,0.9,11.0,57.0,316.24,235.43
2016,3,2,7,15,513.0,33.5,1.1,11.5,106.5,414.02,336.93
2016,3,2,7,30,625.0,42.0,1.3,12.0,156.0,517.56,424.37
2016,3,2,7,45,690.0,47.5,1.5,13.0,210.0,587.85,480.69
2016,3,2,8,0,755.0,53.0,1.7,14.0,264.0,658.91,534.66
2016,3,2,8,15,793.5,57.5,1.8,14.5,316.5,708.44,570.41
2016,3,2,8,30,832.0,62.0,1.9,15.0,369.0,756.5,603.83
2016,3,2,8,45,857.5,65.5,2.0,16.0,419.0,790.91,625.22
2016,3,2,9,0,883.0,69.0,2.1,17.0,469.0,815.24,638.97
2016,3,2,9,15,901.5,71.5,2.15,17.5,514.0,837.13,651.62
2016,3,2,9,30,920.0,74.0,2.2,18.0,559.0,855.83,661.95
2016,3,2,9,45,932.0,76.0,2.3,18.5,598.0,865.15,666.22
2016,3,2,10,0,944.0,78.0,2.4,19.0,637.0,870.88,668.2
2016,3,2,10,15,953.5,79.5,2.45,19.0,669.5,870.31,666.82
2016,3,2,10,30,963.0,81.0,2.5,19.0,702.0,865.99,663.07
2016,3,2,10,45,968.0,82.5,2.55,19.5,727.0,854.35,653.19
2016,3,2,11,0,973.0,84.0,2.6,20.0,752.0,839.03,640.99
2016,3,2,11,15,800.5,152.5,2.6,20.0,711.0,763.71,586.86
2016,3,2,11,30,628.0,221.0,2.6,20.0,670.0,680.54,523.74
2016,3,2,11,45,804.0,155.0,2.6,20.5,736.0,712.95,548.05
2016,3,2,12,0,980.0,89.0,2.6,21.0,802.0,732.31,561.14
2016,3,2,12,15,980.0,89.0,2.6,21.0,802.5,695.33,532.29
2016,3,2,12,30,980.0,89.0,2.6,21.0,803.0,655.57,501.23
2016,3,2,12,45,812.5,152.5,2.6,21.0,740.5,579.4,442.08
2016,3,2,13,0,645.0,216.0,2.6,21.0,678.0,509.23,387.47
2016,3,2,13,15,627.5,221.5,2.6,21.0,663.0,470.37,355.89
2016,3,2,13,30,610.0,227.0,2.6,21.0,648.0,430.65,322.94
2016,3,2,13,45,734.0,177.0,2.65,21.0,666.0,398.54,292.83
2016,3,2,14,0,858.0,127.0,2.7,21.0,684.0,357.53,253.39
2016,3,2,14,15,845.5,124.5,2.65,20.5,652.0,303.39,206.56
2016,3,2,14,30,833.0,122.0,2.6,20.0,620.0,249.68,160.87
2016,3,2,14,45,757.0,124.0,2.6,20.0,555.0,184.92,111.81
2016,3,2,15,0,681.0,126.0,2.6,20.0,490.0,133.96,79.74
2016,3,2,15,15,582.0,139.5,2.45,19.5,433.0,99.51,71.14
2016,3,2,15,30,483.0,153.0,2.3,19.0,376.0,102.47,83.23
2016,3,2,15,45,448.0,141.0,2.15,18.5,330.5,96.24,78.28
2016,3,2,16,0,413.0,129.0,2.0,18.0,285.0,89.77,73.05
2016,3,2,16,15,368.5,119.0,1.8,17.0,244.0,84.4,68.81
2016,3,2,16,30,324.0,109.0,1.6,16.0,203.0,81.89,66.95
2016,3,2,16,45,290.0,90.5,1.45,15.5,162.0,69.11,55.7
2016,3,2,17,0,256.0,72.0,1.3,15.0,121.0,54.15,42.28
2016,3,2,17,15,195.0,53.0,1.25,14.0,83.5,41.8,30.95
2016,3,2,17,30,134.0,34.0,1.2,13.0,46.0,27.32,16.98
2016,3,2,17,45,67.0,17.0,1.2,12.5,23.0,13.96,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,141.5,14.5,1.05,10.5,26.5,98.17,0.0
2016,3,3,7,0,283.0,29.0,1.1,11.0,53.0,256.5,195.95
2016,3,3,7,15,378.5,41.5,1.1,11.5,97.5,343.08,281.2
2016,3,3,7,30,474.0,54.0,1.1,12.0,142.0,435.66,359.94
2016,3,3,7,45,537.5,62.0,1.15,12.5,191.0,503.67,415.53
2016,3,3,8,0,601.0,70.0,1.2,13.0,240.0,572.88,468.73
2016,3,3,8,15,660.0,69.0,1.2,13.5,288.5,627.43,508.08
2016,3,3,8,30,719.0,68.0,1.2,14.0,337.0,677.93,542.92
2016,3,3,8,45,711.0,81.0,1.25,14.5,376.5,699.51,556.14
2016,3,3,9,0,703.0,94.0,1.3,15.0,416.0,713.95,564.22
2016,3,3,9,15,608.5,135.5,1.25,15.5,433.5,686.35,541.03
2016,3,3,9,30,514.0,177.0,1.2,16.0,451.0,646.47,507.56
2016,3,3,9,45,485.0,201.5,1.15,17.0,474.5,644.9,502.13
2016,3,3,10,0,456.0,226.0,1.1,18.0,498.0,640.41,494.34
2016,3,3,10,15,432.0,247.0,1.0,18.5,515.5,633.83,485.87
2016,3,3,10,30,408.0,268.0,0.9,19.0,533.0,613.44,468.08
2016,3,3,10,45,416.5,277.0,0.85,19.5,556.5,617.53,468.79
2016,3,3,11,0,425.0,286.0,0.8,20.0,580.0,629.24,474.32
2016,3,3,11,15,464.5,276.5,0.95,20.0,604.5,633.37,478.37
2016,3,3,11,30,504.0,267.0,1.1,20.0,629.0,634.07,479.87
2016,3,3,11,45,509.0,266.0,1.25,20.5,635.0,615.15,465.9
2016,3,3,12,0,514.0,265.0,1.4,21.0,641.0,594.26,450.37
2016,3,3,12,15,535.5,261.0,1.6,20.5,653.0,579.03,440.6
