Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,557.0,257.0,1.8,20.0,665.0,560.79,427.97
2016,3,3,12,45,736.5,177.5,2.0,20.0,711.5,561.43,428.75
2016,3,3,13,0,916.0,98.0,2.2,20.0,758.0,547.35,416.57
2016,3,3,13,15,910.5,97.0,2.25,19.5,741.0,499.63,377.84
2016,3,3,13,30,905.0,96.0,2.3,19.0,724.0,450.53,336.95
2016,3,3,13,45,658.5,182.5,2.35,19.0,631.5,378.36,280.86
2016,3,3,14,0,412.0,269.0,2.4,19.0,539.0,334.13,248.81
2016,3,3,14,15,387.5,261.0,2.35,18.5,505.5,294.45,216.76
2016,3,3,14,30,363.0,253.0,2.3,18.0,472.0,257.08,187.02
2016,3,3,14,45,468.5,206.5,2.3,18.0,470.5,207.56,143.06
2016,3,3,15,0,574.0,160.0,2.3,18.0,469.0,152.55,98.82
2016,3,3,15,15,423.5,177.0,2.15,17.5,395.0,122.83,91.46
2016,3,3,15,30,273.0,194.0,2.0,17.0,321.0,133.77,110.67
2016,3,3,15,45,260.0,175.5,1.85,17.0,286.5,123.15,101.84
2016,3,3,16,0,247.0,157.0,1.7,17.0,252.0,112.09,92.59
2016,3,3,16,15,235.5,136.0,1.45,16.5,216.0,98.98,81.6
2016,3,3,16,30,224.0,115.0,1.2,16.0,180.0,85.34,69.92
2016,3,3,16,45,202.0,94.0,1.0,15.5,144.0,71.11,57.46
2016,3,3,17,0,180.0,73.0,0.8,15.0,108.0,56.33,44.24
2016,3,3,17,15,138.5,53.0,0.75,14.5,75.5,41.68,30.86
2016,3,3,17,30,97.0,33.0,0.7,14.0,43.0,26.55,16.49
2016,3,3,17,45,48.5,16.5,0.65,14.0,21.5,13.58,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,63.5,15.5,0.6,11.5,21.5,67.67,0.0
2016,3,4,7,0,127.0,31.0,0.6,12.0,43.0,141.68,108.42
2016,3,4,7,15,176.0,50.0,0.75,12.5,77.5,201.9,165.31
2016,3,4,7,30,225.0,69.0,0.9,13.0,112.0,263.33,218.84
2016,3,4,7,45,251.5,88.5,1.05,13.5,150.0,310.45,258.62
2016,3,4,8,0,278.0,108.0,1.2,14.0,188.0,357.52,296.92
2016,3,4,8,15,298.0,126.0,1.2,14.0,226.0,397.23,328.13
2016,3,4,8,30,318.0,144.0,1.2,14.0,264.0,436.3,357.93
2016,3,4,8,45,384.5,152.5,1.3,14.5,316.5,516.64,419.05
2016,3,4,9,0,451.0,161.0,1.4,15.0,369.0,581.42,466.72
2016,3,4,9,15,488.0,168.0,1.55,15.5,413.5,619.24,493.42
2016,3,4,9,30,525.0,175.0,1.7,16.0,458.0,655.32,518.69
2016,3,4,9,45,381.0,226.0,1.85,17.0,439.0,572.45,451.92
2016,3,4,10,0,237.0,277.0,2.0,18.0,420.0,489.16,384.75
2016,3,4,10,15,169.5,292.5,2.1,18.5,397.5,443.35,347.78
2016,3,4,10,30,102.0,308.0,2.2,19.0,375.0,385.45,301.33
2016,3,4,10,45,125.5,323.5,2.35,19.5,409.0,425.3,331.23
2016,3,4,11,0,149.0,339.0,2.5,20.0,443.0,450.91,349.74
2016,3,4,11,15,102.5,332.0,2.5,20.0,404.5,390.66,302.93
2016,3,4,11,30,56.0,325.0,2.5,20.0,366.0,343.35,265.91
2016,3,4,11,45,32.0,268.5,2.5,20.0,292.0,268.41,208.14
2016,3,4,12,0,8.0,212.0,2.5,20.0,218.0,194.0,149.92
2016,3,4,12,15,12.0,236.0,2.45,19.5,245.0,216.71,168.16
2016,3,4,12,30,16.0,260.0,2.4,19.0,272.0,238.53,185.42
2016,3,4,12,45,25.5,280.5,2.4,19.0,299.0,259.3,201.53
2016,3,4,13,0,35.0,301.0,2.4,19.0,326.0,277.05,215.16
2016,3,4,13,15,35.5,294.0,2.35,18.5,319.0,266.4,207.17
2016,3,4,13,30,36.0,287.0,2.3,18.0,312.0,255.74,199.22
2016,3,4,13,45,39.5,283.5,2.3,18.0,310.0,248.75,193.7
2016,3,4,14,0,43.0,280.0,2.3,18.0,308.0,241.15,187.63
2016,3,4,14,15,26.5,242.0,2.3,18.0,259.5,209.96,163.66
2016,3,4,14,30,10.0,204.0,2.3,18.0,211.0,174.2,136.13
2016,3,4,14,45,5.0,170.0,2.35,18.0,173.5,145.22,113.44
2016,3,4,15,0,0.0,136.0,2.4,18.0,136.0,116.95,91.05
2016,3,4,15,15,5.5,151.0,2.4,17.5,153.5,127.25,99.88
2016,3,4,15,30,11.0,166.0,2.4,17.0,171.0,136.57,113.09
2016,3,4,15,45,5.5,139.0,2.4,17.0,141.5,116.09,95.81
2016,3,4,16,0,0.0,112.0,2.4,17.0,112.0,95.13,77.96
2016,3,4,16,15,0.0,96.0,2.15,16.5,96.0,82.08,66.91
2016,3,4,16,30,0.0,80.0,1.9,16.0,80.0,68.9,55.54
2016,3,4,16,45,0.0,64.0,1.7,15.5,64.0,55.59,43.83
2016,3,4,17,0,0.0,48.0,1.5,15.0,48.0,42.13,31.77
2016,3,4,17,15,0.0,33.5,1.6,14.5,33.5,29.54,20.29
2016,3,4,17,30,0.0,19.0,1.7,14.0,19.0,16.72,8.4
2016,3,4,17,45,0.0,9.5,1.8,14.0,9.5,8.35,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,15.5,2.1,13.0,15.5,13.66,0.0
2016,3,5,7,0,0.0,31.0,2.4,14.0,31.0,30.91,19.11
2016,3,5,7,15,15.5,51.5,2.4,14.0,54.5,71.08,54.42
2016,3,5,7,30,31.0,72.0,2.4,14.0,78.0,105.07,84.4
2016,3,5,7,45,40.0,93.5,2.45,14.5,103.5,135.53,110.64
2016,3,5,8,0,49.0,115.0,2.5,15.0,129.0,165.56,135.9
2016,3,5,8,15,55.0,136.0,2.55,15.0,155.0,192.25,157.99
2016,3,5,8,30,61.0,157.0,2.6,15.0,181.0,218.61,179.4
2016,3,5,8,45,30.5,101.5,2.65,15.0,113.5,124.15,100.14
2016,3,5,9,0,0.0,46.0,2.7,15.0,46.0,40.61,28.81
2016,3,5,9,15,0.0,69.0,2.85,15.0,69.0,61.03,45.94
2016,3,5,9,30,0.0,92.0,3.0,15.0,92.0,81.64,62.99
2016,3,5,9,45,9.0,157.0,3.15,15.0,162.0,151.07,120.44
2016,3,5,10,0,18.0,222.0,3.3,15.0,232.0,221.83,177.69
2016,3,5,10,15,9.0,188.0,3.6,15.0,193.0,179.22,142.58
2016,3,5,10,30,0.0,154.0,3.9,15.0,154.0,138.77,109.23
2016,3,5,10,45,1.0,162.0,4.25,15.5,163.0,146.61,115.35
2016,3,5,11,0,2.0,170.0,4.6,16.0,172.0,154.34,121.32
2016,3,5,11,15,1.0,127.0,4.95,16.0,128.0,113.96,88.38
2016,3,5,11,30,0.0,84.0,5.3,16.0,84.0,74.55,56.04
2016,3,5,11,45,0.0,85.0,5.7,16.5,85.0,75.45,56.66
2016,3,5,12,0,0.0,86.0,6.1,17.0,86.0,76.35,57.26
2016,3,5,12,15,0.0,73.5,6.3,17.0,73.5,65.21,48.13
2016,3,5,12,30,0.0,61.0,6.5,17.0,61.0,54.09,39.0
2016,3,5,12,45,9.0,162.5,6.7,17.0,169.5,148.44,116.12
2016,3,5,13,0,18.0,264.0,6.9,17.0,278.0,238.95,188.86
2016,3,5,13,15,18.5,258.5,6.9,17.0,272.0,232.26,183.44
2016,3,5,13,30,19.0,253.0,6.9,17.0,266.0,225.5,178.07
2016,3,5,13,45,9.5,184.0,6.95,17.0,190.5,163.2,128.13
2016,3,5,14,0,0.0,115.0,7.0,17.0,115.0,101.4,78.14
2016,3,5,14,15,0.0,77.5,6.9,16.5,77.5,68.67,51.46
2016,3,5,14,30,0.0,40.0,6.8,16.0,40.0,35.36,23.95
2016,3,5,14,45,1.5,104.5,6.7,16.0,105.5,92.2,71.31
2016,3,5,15,0,3.0,169.0,6.6,16.0,171.0,142.61,113.11
2016,3,5,15,15,1.5,88.5,6.45,15.5,89.5,78.31,60.24
2016,3,5,15,30,0.0,8.0,6.3,15.0,8.0,7.04,0.59
2016,3,5,15,45,0.0,8.0,6.2,15.0,8.0,7.04,0.61
2016,3,5,16,0,0.0,8.0,6.1,15.0,8.0,7.03,0.62
2016,3,5,16,15,0.0,6.5,6.0,14.5,6.5,5.71,0.0
2016,3,5,16,30,0.0,5.0,5.9,14.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,5.85,14.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,5.8,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,5.9,13.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,6.0,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.15,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,124.5,19.0,1.9,8.5,31.5,124.23,25.53
2016,3,6,7,0,249.0,38.0,2.0,9.0,63.0,248.4,199.8
2016,3,6,7,15,360.5,50.5,2.15,9.0,110.5,345.35,289.6
2016,3,6,7,30,472.0,63.0,2.3,9.0,158.0,450.53,380.91
2016,3,6,7,45,555.0,68.5,2.45,9.5,211.0,531.38,448.16
2016,3,6,8,0,638.0,74.0,2.6,10.0,264.0,613.73,513.08
2016,3,6,8,15,682.5,80.0,2.7,10.5,316.5,667.51,553.16
2016,3,6,8,30,727.0,86.0,2.8,11.0,369.0,720.33,591.31
2016,3,6,8,45,764.5,88.5,2.9,11.5,419.5,756.69,616.08
2016,3,6,9,0,802.0,91.0,3.0,12.0,470.0,796.48,643.01
2016,3,6,9,15,503.0,169.5,3.0,12.0,415.0,637.21,519.2
2016,3,6,9,30,204.0,248.0,3.0,12.0,360.0,442.42,360.82
2016,3,6,9,45,541.5,175.0,3.05,12.5,499.5,668.38,542.3
2016,3,6,10,0,879.0,102.0,3.1,13.0,639.0,865.47,685.52
2016,3,6,10,15,677.5,176.5,3.1,13.0,603.0,773.17,615.09
2016,3,6,10,30,476.0,251.0,3.1,13.0,567.0,667.75,532.0
2016,3,6,10,45,696.5,179.5,3.15,13.5,660.5,763.05,605.89
2016,3,6,11,0,917.0,108.0,3.2,14.0,754.0,833.99,655.91
2016,3,6,11,15,922.0,109.0,3.15,14.0,771.5,815.02,640.75
2016,3,6,11,30,927.0,110.0,3.1,14.0,789.0,792.66,623.99
2016,3,6,11,45,646.5,223.0,3.1,14.0,699.0,679.04,535.31
2016,3,6,12,0,366.0,336.0,3.1,14.0,609.0,559.36,440.79
2016,3,6,12,15,452.0,303.0,3.1,14.0,640.0,568.15,448.31
2016,3,6,12,30,538.0,270.0,3.1,14.0,671.0,565.8,446.08
2016,3,6,12,45,551.0,262.0,3.1,14.5,669.0,537.05,421.84
2016,3,6,13,0,564.0,254.0,3.1,15.0,667.0,506.14,395.6
2016,3,6,13,15,565.0,246.5,3.15,15.0,653.0,467.97,364.06
2016,3,6,13,30,566.0,239.0,3.2,15.0,639.0,428.83,331.04
2016,3,6,13,45,741.0,169.0,3.25,15.0,674.0,402.45,304.27
2016,3,6,14,0,916.0,99.0,3.3,15.0,709.0,366.97,266.95
2016,3,6,14,15,905.0,97.0,3.35,14.5,676.5,311.35,217.17
2016,3,6,14,30,894.0,95.0,3.4,14.0,644.0,255.79,167.99
2016,3,6,14,45,875.0,94.0,3.45,14.0,604.0,192.96,115.69
2016,3,6,15,0,856.0,93.0,3.5,14.0,564.0,138.22,76.69
2016,3,6,15,15,834.5,90.0,3.45,13.5,519.0,83.68,51.36
2016,3,6,15,30,813.0,87.0,3.4,13.0,474.0,63.73,51.08
2016,3,6,15,45,775.5,85.0,3.4,13.0,423.5,63.69,51.23
2016,3,6,16,0,738.0,83.0,3.4,13.0,373.0,57.96,46.29
2016,3,6,16,15,695.0,77.5,3.1,12.5,321.0,55.49,44.3
2016,3,6,16,30,652.0,72.0,2.8,12.0,269.0,52.98,42.2
2016,3,6,16,45,571.0,66.5,2.5,11.5,215.5,50.26,39.8
2016,3,6,17,0,490.0,61.0,2.2,11.0,162.0,47.66,37.31
2016,3,6,17,15,383.5,49.5,2.0,10.5,114.5,39.62,29.69
2016,3,6,17,30,277.0,38.0,1.8,10.0,67.0,29.66,19.91
2016,3,6,17,45,138.5,19.0,1.65,9.5,33.5,14.94,0.1
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,20.0,2.9,6.5,26.5,75.12,26.91
2016,3,7,7,0,117.0,40.0,2.8,7.0,53.0,150.98,122.08
2016,3,7,7,15,178.5,60.0,2.75,7.0,91.0,220.25,186.44
2016,3,7,7,30,240.0,80.0,2.7,7.0,129.0,291.98,250.59
2016,3,7,7,45,290.0,96.5,2.7,7.0,173.0,352.2,303.21
2016,3,7,8,0,340.0,113.0,2.7,7.0,217.0,429.65,367.92
2016,3,7,8,15,383.0,123.0,2.7,7.0,259.5,479.54,408.58
2016,3,7,8,30,426.0,133.0,2.7,7.0,302.0,529.62,448.38
2016,3,7,8,45,341.0,168.5,2.75,7.5,314.0,488.15,411.0
2016,3,7,9,0,256.0,204.0,2.8,8.0,326.0,459.02,383.51
2016,3,7,9,15,405.5,187.5,2.8,8.0,402.0,577.59,479.69
2016,3,7,9,30,555.0,171.0,2.8,8.0,478.0,681.97,561.16
2016,3,7,9,45,500.0,206.0,2.8,8.5,496.5,669.72,546.72
2016,3,7,10,0,445.0,241.0,2.8,9.0,515.0,653.78,530.59
2016,3,7,10,15,275.0,279.0,2.75,9.0,451.5,530.97,431.5
2016,3,7,10,30,105.0,317.0,2.7,9.0,388.0,397.69,322.61
2016,3,7,10,45,76.5,314.0,2.7,9.0,366.5,365.33,296.29
2016,3,7,11,0,48.0,311.0,2.7,9.0,345.0,334.3,270.52
2016,3,7,11,15,194.0,324.5,2.65,9.0,467.0,462.66,374.75
2016,3,7,11,30,340.0,338.0,2.6,9.0,589.0,580.08,465.83
2016,3,7,11,45,312.5,349.0,2.6,9.0,581.5,553.93,443.72
2016,3,7,12,0,285.0,360.0,2.6,9.0,574.0,527.96,422.7
2016,3,7,12,15,156.0,328.0,2.7,9.0,445.5,396.51,319.23
2016,3,7,12,30,27.0,296.0,2.8,9.0,317.0,278.12,223.98
2016,3,7,12,45,52.0,321.5,2.95,9.0,360.5,309.15,249.43
2016,3,7,13,0,77.0,347.0,3.1,9.0,404.0,336.51,271.11
2016,3,7,13,15,260.5,317.5,3.25,9.0,503.5,386.38,310.06
2016,3,7,13,30,444.0,288.0,3.4,9.0,603.0,418.15,331.82
2016,3,7,13,45,344.5,302.5,3.55,9.0,542.5,366.53,289.68
2016,3,7,14,0,245.0,317.0,3.7,9.0,482.0,326.29,257.87
2016,3,7,14,15,220.5,304.0,3.8,9.0,447.0,291.55,229.27
2016,3,7,14,30,196.0,291.0,3.9,9.0,412.0,259.39,203.16
2016,3,7,14,45,119.0,260.0,4.0,9.0,332.0,211.03,166.85
2016,3,7,15,0,42.0,229.0,4.1,9.0,252.0,179.95,145.31
2016,3,7,15,15,37.0,212.0,4.05,9.0,231.5,161.83,131.6
2016,3,7,15,30,32.0,195.0,4.0,9.0,211.0,147.79,126.5
2016,3,7,15,45,223.5,165.5,3.95,9.0,256.0,116.43,99.12
2016,3,7,16,0,415.0,136.0,3.9,9.0,301.0,93.78,79.2
2016,3,7,16,15,358.5,129.5,3.65,8.5,258.5,91.0,77.07
2016,3,7,16,30,302.0,123.0,3.4,8.0,216.0,91.02,77.35
2016,3,7,16,45,271.0,102.5,3.15,8.0,174.5,77.2,64.79
2016,3,7,17,0,240.0,82.0,2.9,8.0,133.0,62.87,51.53
2016,3,7,17,15,177.0,62.0,2.7,7.5,94.0,48.3,37.88
2016,3,7,17,30,114.0,42.0,2.5,7.0,55.0,33.31,23.47
2016,3,7,17,45,57.0,21.0,2.4,7.0,27.5,17.14,2.74
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,18.5,1.9,5.5,38.5,168.0,88.32
2016,3,8,7,0,367.0,37.0,2.0,6.0,77.0,326.24,269.43
2016,3,8,7,15,468.5,47.0,2.05,6.5,127.0,420.04,355.18
2016,3,8,7,30,570.0,57.0,2.1,7.0,177.0,518.9,439.34
2016,3,8,7,45,633.0,63.5,2.15,7.5,230.5,588.38,495.44
2016,3,8,8,0,696.0,70.0,2.2,8.0,284.0,658.74,549.56
2016,3,8,8,15,735.5,75.0,2.25,8.5,336.5,708.67,585.76
2016,3,8,8,30,775.0,80.0,2.3,9.0,389.0,752.72,616.42
2016,3,8,8,45,808.0,82.0,2.35,10.0,439.5,791.15,640.91
2016,3,8,9,0,841.0,84.0,2.4,11.0,490.0,827.09,663.01
2016,3,8,9,15,859.5,87.0,2.4,11.5,534.5,849.21,675.54
2016,3,8,9,30,878.0,90.0,2.4,12.0,579.0,868.08,685.79
2016,3,8,9,45,890.0,92.5,2.45,13.0,617.0,869.85,683.09
2016,3,8,10,0,902.0,95.0,2.5,14.0,655.0,875.88,683.73
2016,3,8,10,15,911.0,97.0,2.45,14.0,686.5,875.26,681.49
2016,3,8,10,30,920.0,99.0,2.4,14.0,718.0,871.01,676.93
2016,3,8,10,45,917.5,104.0,2.35,14.5,740.5,856.99,664.49
2016,3,8,11,0,915.0,109.0,2.3,15.0,763.0,839.54,649.95
2016,3,8,11,15,918.5,110.0,2.35,15.0,778.5,819.37,635.69
2016,3,8,11,30,922.0,111.0,2.4,15.0,794.0,795.88,619.14
2016,3,8,11,45,920.0,113.0,2.45,15.0,801.0,766.22,597.93
2016,3,8,12,0,918.0,115.0,2.5,15.0,808.0,733.73,573.2
2016,3,8,12,15,916.5,115.0,2.55,15.0,807.0,697.07,545.0
2016,3,8,12,30,915.0,115.0,2.6,15.0,806.0,657.95,514.36
2016,3,8,12,45,911.5,114.0,2.65,15.0,796.5,614.55,479.78
2016,3,8,13,0,908.0,113.0,2.7,15.0,787.0,569.24,442.83
2016,3,8,13,15,902.5,112.0,2.65,15.0,769.5,521.26,402.52
2016,3,8,13,30,897.0,111.0,2.6,15.0,752.0,471.95,360.11
2016,3,8,13,45,694.5,180.0,2.55,15.0,666.0,398.08,300.88
2016,3,8,14,0,492.0,249.0,2.5,15.0,580.0,345.9,260.37
2016,3,8,14,15,427.5,256.0,2.6,15.0,534.5,301.65,224.58
2016,3,8,14,30,363.0,263.0,2.7,15.0,489.0,269.02,199.02
2016,3,8,14,45,384.5,240.5,2.8,15.0,466.5,230.93,167.04
2016,3,8,15,0,406.0,218.0,2.9,15.0,444.0,190.83,136.14
2016,3,8,15,15,339.0,211.0,2.9,14.5,389.5,155.1,117.29
2016,3,8,15,30,272.0,204.0,2.9,14.0,335.0,139.32,116.66
2016,3,8,15,45,157.0,181.5,2.9,13.5,255.5,132.66,111.49
2016,3,8,16,0,42.0,159.0,2.9,13.0,176.0,123.0,103.61
2016,3,8,16,15,36.5,138.5,2.6,12.5,152.0,108.45,91.25
2016,3,8,16,30,31.0,118.0,2.3,12.0,128.0,93.55,78.36
2016,3,8,16,45,23.5,97.0,2.05,11.5,104.0,77.98,64.6
2016,3,8,17,0,16.0,76.0,1.8,11.0,80.0,63.63,51.63
2016,3,8,17,15,8.0,55.5,1.65,10.5,57.5,47.01,36.34
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,30.21,20.61
2016,3,8,17,45,0.0,17.5,1.4,10.0,17.5,15.42,3.01
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,199.5,16.5,0.8,10.5,39.5,177.04,106.43
2016,3,9,7,0,399.0,33.0,0.9,11.0,79.0,344.57,278.8
2016,3,9,7,15,492.0,41.5,0.95,11.5,127.5,431.28,354.91
2016,3,9,7,30,585.0,50.0,1.0,12.0,176.0,522.9,429.33
2016,3,9,7,45,641.5,56.0,1.1,13.0,228.0,581.99,474.49
2016,3,9,8,0,698.0,62.0,1.2,14.0,280.0,647.66,522.34
2016,3,9,8,15,735.5,66.0,1.2,14.5,331.5,695.49,554.95
2016,3,9,8,30,773.0,70.0,1.2,15.0,383.0,741.89,585.43
2016,3,9,8,45,793.5,75.5,1.3,15.5,430.5,774.23,606.21
2016,3,9,9,0,814.0,81.0,1.4,16.0,478.0,803.91,624.92
2016,3,9,9,15,833.5,84.0,1.4,16.0,522.0,826.74,638.69
2016,3,9,9,30,853.0,87.0,1.4,16.0,566.0,846.45,650.32
2016,3,9,9,45,864.5,90.5,1.45,16.5,604.0,849.07,649.7
2016,3,9,10,0,876.0,94.0,1.5,17.0,642.0,855.98,652.37
2016,3,9,10,15,886.5,95.5,1.5,17.0,674.0,856.28,651.23
2016,3,9,10,30,897.0,97.0,1.5,17.0,706.0,853.03,647.93
2016,3,9,10,45,904.0,98.5,1.5,17.5,730.5,843.35,639.24
2016,3,9,11,0,911.0,100.0,1.5,18.0,755.0,830.13,628.4
2016,3,9,11,15,916.0,101.0,1.45,18.0,772.0,811.35,614.57
2016,3,9,11,30,921.0,102.0,1.4,18.0,789.0,789.19,598.6
2016,3,9,11,45,923.5,102.0,1.4,18.5,797.5,760.97,578.01
2016,3,9,12,0,926.0,102.0,1.4,19.0,806.0,729.72,554.03
2016,3,9,12,15,925.5,102.5,1.45,19.0,806.0,694.09,527.84
2016,3,9,12,30,925.0,103.0,1.5,19.0,806.0,655.87,499.16
2016,3,9,12,45,734.0,185.0,1.55,19.0,739.0,579.2,440.63
2016,3,9,13,0,543.0,267.0,1.6,19.0,672.0,510.68,388.15
2016,3,9,13,15,499.5,276.0,1.6,19.0,642.5,465.53,353.1
2016,3,9,13,30,456.0,285.0,1.6,19.0,613.0,423.14,319.61
2016,3,9,13,45,457.5,274.5,1.6,19.5,594.5,385.75,288.49
2016,3,9,14,0,459.0,264.0,1.6,20.0,576.0,347.86,256.47
2016,3,9,14,15,461.5,250.0,1.6,19.5,551.5,307.28,222.96
2016,3,9,14,30,464.0,236.0,1.6,19.0,527.0,266.37,189.12
2016,3,9,14,45,541.0,195.0,1.6,19.0,514.0,217.75,146.72
2016,3,9,15,0,618.0,154.0,1.6,19.0,501.0,160.3,100.72
2016,3,9,15,15,536.5,162.5,1.5,18.5,446.5,124.09,85.71
2016,3,9,15,30,455.0,171.0,1.4,18.0,392.0,112.58,91.9
2016,3,9,15,45,449.0,152.5,1.35,18.0,352.5,102.67,83.72
2016,3,9,16,0,443.0,134.0,1.3,18.0,313.0,92.27,75.03
2016,3,9,16,15,398.5,125.0,1.15,17.5,270.0,87.76,71.48
2016,3,9,16,30,354.0,116.0,1.0,17.0,227.0,83.08,67.67
2016,3,9,16,45,318.5,98.0,0.85,16.5,184.0,71.62,57.75
2016,3,9,17,0,283.0,80.0,0.7,16.0,141.0,59.64,47.13
2016,3,9,17,15,219.0,61.5,0.7,15.5,101.0,48.15,36.65
2016,3,9,17,30,155.0,43.0,0.7,15.0,61.0,34.19,23.66
2016,3,9,17,45,77.5,21.5,0.7,14.5,30.5,17.6,5.13
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,18.0,1.65,11.5,42.5,185.5,122.62
2016,3,10,7,0,409.0,36.0,1.9,12.0,85.0,356.51,290.6
2016,3,10,7,15,502.5,44.5,2.0,12.5,135.0,444.61,368.45
2016,3,10,7,30,596.0,53.0,2.1,13.0,185.0,537.36,444.76
2016,3,10,7,45,655.5,58.5,2.25,14.0,238.0,603.73,496.17
2016,3,10,8,0,715.0,64.0,2.4,15.0,291.0,666.28,542.22
2016,3,10,8,15,752.0,68.0,2.55,15.5,343.0,714.21,576.47
2016,3,10,8,30,789.0,72.0,2.7,16.0,395.0,760.6,608.64
2016,3,10,8,45,815.5,75.5,2.85,17.0,444.0,795.68,630.63
2016,3,10,9,0,842.0,79.0,3.0,18.0,493.0,828.19,650.39
2016,3,10,9,15,754.5,110.0,3.05,18.0,506.0,797.84,626.76
2016,3,10,9,30,667.0,141.0,3.1,18.0,519.0,757.68,596.57
2016,3,10,9,45,784.0,115.0,3.2,18.5,588.5,819.17,639.04
2016,3,10,10,0,901.0,89.0,3.3,19.0,658.0,874.58,675.72
2016,3,10,10,15,911.0,91.0,3.3,19.0,690.0,874.9,674.2
2016,3,10,10,30,921.0,93.0,3.3,19.0,722.0,871.56,670.74
2016,3,10,10,45,924.5,95.5,3.35,19.5,746.0,859.78,660.59
2016,3,10,11,0,928.0,98.0,3.4,20.0,770.0,844.46,648.2
2016,3,10,11,15,639.5,220.0,3.35,20.0,687.5,727.65,561.24
2016,3,10,11,30,351.0,342.0,3.3,20.0,605.0,595.01,458.59
2016,3,10,11,45,354.5,342.5,3.25,20.0,611.5,580.43,447.76
2016,3,10,12,0,358.0,343.0,3.2,20.0,618.0,564.46,435.17
2016,3,10,12,15,405.0,326.5,3.15,20.0,637.0,560.05,431.66
2016,3,10,12,30,452.0,310.0,3.1,20.0,656.0,554.16,426.55
2016,3,10,12,45,330.5,340.5,3.05,20.0,591.5,483.78,372.02
2016,3,10,13,0,209.0,371.0,3.0,20.0,527.0,424.28,326.0
2016,3,10,13,15,106.5,276.5,2.9,20.0,356.0,285.38,220.33
2016,3,10,13,30,4.0,182.0,2.8,20.0,185.0,160.65,123.66
2016,3,10,13,45,2.0,168.0,2.7,20.0,169.5,147.35,113.47
2016,3,10,14,0,0.0,154.0,2.6,20.0,154.0,134.39,103.35
2016,3,10,14,15,0.0,156.5,2.45,20.0,156.5,135.93,104.77
2016,3,10,14,30,0.0,159.0,2.3,20.0,159.0,137.28,106.03
2016,3,10,14,45,158.5,200.0,2.2,20.0,290.0,179.13,132.74
2016,3,10,15,0,317.0,241.0,2.1,20.0,421.0,198.94,142.92
2016,3,10,15,15,343.0,216.0,1.95,19.5,396.5,160.26,117.94
2016,3,10,15,30,369.0,191.0,1.8,19.0,372.0,132.24,108.18
2016,3,10,15,45,498.5,143.5,1.65,18.5,362.0,96.86,78.55
2016,3,10,16,0,628.0,96.0,1.5,18.0,352.0,66.09,52.36
2016,3,10,16,15,576.0,94.0,1.35,17.0,305.0,66.82,53.4
2016,3,10,16,30,524.0,92.0,1.2,16.0,258.0,67.86,54.63
2016,3,10,16,45,478.5,80.0,1.05,15.5,210.5,60.56,48.28
2016,3,10,17,0,433.0,68.0,0.9,15.0,163.0,52.9,41.42
2016,3,10,17,15,358.5,54.0,0.95,14.0,118.0,41.27,30.88
2016,3,10,17,30,284.0,40.0,1.0,13.0,73.0,31.06,21.26
2016,3,10,17,45,142.0,20.0,1.05,12.5,36.5,15.65,4.76
2016,3,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,10.5,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,4.1,11.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,9.5,4.3,11.0,9.5,8.34,1.52
2016,3,11,7,30,0.0,13.0,4.5,11.0,13.0,11.42,4.26
2016,3,11,7,45,0.0,16.5,4.7,11.5,16.5,14.5,6.95
2016,3,11,8,0,0.0,20.0,4.9,12.0,20.0,17.59,9.61
2016,3,11,8,15,0.0,23.5,5.1,12.0,23.5,20.69,12.25
2016,3,11,8,30,0.0,27.0,5.3,12.0,27.0,23.79,14.87
2016,3,11,8,45,0.0,25.0,5.55,12.5,25.0,22.03,13.26
2016,3,11,9,0,0.0,23.0,5.8,13.0,23.0,20.28,11.67
2016,3,11,9,15,0.0,59.0,5.8,13.0,59.0,52.16,38.69
2016,3,11,9,30,0.0,95.0,5.8,13.0,95.0,84.36,65.66
2016,3,11,9,45,30.5,188.0,5.85,13.0,208.0,210.28,171.06
2016,3,11,10,0,61.0,281.0,5.9,13.0,321.0,333.39,271.19
2016,3,11,10,15,51.5,287.0,6.05,13.0,322.0,326.82,264.84
2016,3,11,10,30,42.0,293.0,6.2,13.0,323.0,320.46,258.98
2016,3,11,10,45,26.5,263.0,6.35,13.5,282.0,272.99,219.63
2016,3,11,11,0,11.0,233.0,6.5,14.0,241.0,219.96,175.78
2016,3,11,11,15,5.5,143.5,6.55,13.5,147.5,132.41,104.44
2016,3,11,11,30,0.0,54.0,6.6,13.0,54.0,47.88,34.42
2016,3,11,11,45,61.0,217.5,6.7,13.0,264.5,242.34,195.88
2016,3,11,12,0,122.0,381.0,6.8,13.0,475.0,433.66,348.87
2016,3,11,12,15,112.0,378.5,6.55,13.0,465.0,410.53,329.45
2016,3,11,12,30,102.0,376.0,6.3,13.0,455.0,392.97,314.9
2016,3,11,12,45,91.0,367.0,6.1,13.0,436.5,369.99,296.17
2016,3,11,13,0,80.0,358.0,5.9,13.0,418.0,348.03,278.31
2016,3,11,13,15,103.0,357.0,5.9,12.5,432.5,349.53,279.77
2016,3,11,13,30,126.0,356.0,5.9,12.0,447.0,344.99,276.04
2016,3,11,13,45,500.5,237.0,5.9,12.0,582.5,375.48,294.28
2016,3,11,14,0,875.0,118.0,5.9,12.0,718.0,375.68,281.91
2016,3,11,14,15,754.0,149.0,5.75,12.0,649.5,311.88,227.39
2016,3,11,14,30,633.0,180.0,5.6,12.0,581.0,264.0,188.12
2016,3,11,14,45,351.0,215.0,5.45,12.0,435.0,211.79,155.63
2016,3,11,15,0,69.0,250.0,5.3,12.0,289.0,197.11,156.76
2016,3,11,15,15,243.5,216.0,5.05,11.5,339.0,157.02,121.35
2016,3,11,15,30,418.0,182.0,4.8,11.0,389.0,119.01,100.28
2016,3,11,15,45,282.5,178.5,4.6,11.0,312.5,124.68,105.63
2016,3,11,16,0,147.0,175.0,4.4,11.0,236.0,128.0,108.87
2016,3,11,16,15,404.5,124.5,4.1,10.5,261.0,87.14,72.97
2016,3,11,16,30,662.0,74.0,3.8,10.0,286.0,53.86,43.3
2016,3,11,16,45,579.0,70.0,3.55,9.5,231.0,52.4,42.09
2016,3,11,17,0,496.0,66.0,3.3,9.0,176.0,51.19,40.9
2016,3,11,17,15,396.5,54.5,3.3,8.5,127.5,43.34,33.46
2016,3,11,17,30,297.0,43.0,3.3,8.0,79.0,33.39,23.83
2016,3,11,17,45,148.5,21.5,3.3,8.0,39.5,16.82,6.36
2016,3,11,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,3,12,6,30,0.0,11.0,0.7,7.0,11.0,10.01,0.0
2016,3,12,6,45,108.0,32.0,0.75,7.5,46.0,135.7,99.44
2016,3,12,7,0,216.0,53.0,0.8,8.0,81.0,251.13,207.61
2016,3,12,7,15,304.0,69.0,0.9,8.0,128.0,337.15,283.33
2016,3,12,7,30,392.0,85.0,1.0,8.0,175.0,428.35,360.57
2016,3,12,7,45,460.5,95.0,1.15,8.5,227.0,500.6,419.39
2016,3,12,8,0,529.0,105.0,1.3,9.0,279.0,575.0,477.71
2016,3,12,8,15,573.0,113.0,1.4,9.5,329.5,633.78,520.95
2016,3,12,8,30,617.0,121.0,1.5,10.0,380.0,687.81,559.42
2016,3,12,8,45,674.0,118.5,1.6,10.5,432.0,739.49,595.24
2016,3,12,9,0,731.0,116.0,1.7,11.0,484.0,789.11,628.83
2016,3,12,9,15,753.0,120.0,1.8,11.5,528.0,814.11,644.28
2016,3,12,9,30,775.0,124.0,1.9,12.0,572.0,836.17,657.82
2016,3,12,9,45,793.5,126.5,2.05,12.5,610.5,845.52,662.87
2016,3,12,10,0,812.0,129.0,2.2,13.0,649.0,856.83,669.5
2016,3,12,10,15,823.5,131.5,2.3,13.0,681.0,858.64,670.28
2016,3,12,10,30,835.0,134.0,2.4,13.0,713.0,856.91,668.79
2016,3,12,10,45,834.0,140.5,2.55,13.5,735.5,845.46,659.74
2016,3,12,11,0,833.0,147.0,2.7,14.0,758.0,830.68,648.48
2016,3,12,11,15,490.0,262.0,2.8,14.0,624.0,652.84,513.8
2016,3,12,11,30,147.0,377.0,2.9,14.0,490.0,469.54,369.46
2016,3,12,11,45,95.0,356.0,3.0,14.5,429.0,395.26,311.81
2016,3,12,12,0,43.0,335.0,3.1,15.0,368.0,333.02,262.27
2016,3,12,12,15,209.5,341.0,3.15,15.0,503.0,444.72,351.25
2016,3,12,12,30,376.0,347.0,3.2,15.0,638.0,539.66,423.57
2016,3,12,12,45,325.5,356.0,3.3,15.0,605.5,495.57,388.38
2016,3,12,13,0,275.0,365.0,3.4,15.0,573.0,454.53,356.09
2016,3,12,13,15,386.5,319.0,3.4,14.5,605.0,450.96,352.98
2016,3,12,13,30,498.0,273.0,3.4,14.0,637.0,435.18,338.66
2016,3,12,13,45,480.5,270.0,3.45,14.0,612.0,394.37,304.23
2016,3,12,14,0,463.0,267.0,3.5,14.0,587.0,354.74,270.45
2016,3,12,14,15,390.5,274.0,3.45,14.0,536.0,313.93,237.27
2016,3,12,14,30,318.0,281.0,3.4,14.0,485.0,275.41,207.15
2016,3,12,14,45,170.0,249.0,3.35,14.0,357.5,214.61,164.0
2016,3,12,15,0,22.0,217.0,3.3,14.0,230.0,180.71,143.63
2016,3,12,15,15,87.0,219.5,3.15,13.5,264.0,170.43,134.69
2016,3,12,15,30,152.0,222.0,3.0,13.0,298.0,156.66,131.95
2016,3,12,15,45,180.0,197.5,2.9,13.0,279.0,142.35,119.97
2016,3,12,16,0,208.0,173.0,2.8,13.0,260.0,127.4,107.32
2016,3,12,16,15,189.5,154.0,2.5,12.5,225.0,114.78,96.75
2016,3,12,16,30,171.0,135.0,2.2,12.0,190.0,101.78,85.62
2016,3,12,16,45,150.5,112.5,1.9,11.5,154.5,86.22,71.97
2016,3,12,17,0,130.0,90.0,1.6,11.0,119.0,70.2,57.59
2016,3,12,17,15,100.0,67.5,1.45,10.5,86.5,53.68,42.45
2016,3,12,17,30,70.0,45.0,1.3,10.0,54.0,36.7,26.62
2016,3,12,17,45,35.0,26.0,1.2,10.0,30.5,21.75,10.46
2016,3,12,18,0,0.0,7.0,1.1,10.0,7.0,6.37,0.0
2016,3,12,18,15,0.0,3.5,1.1,9.5,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,9.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,10.0,1.0,0.91,0.0
2016,3,13,6,45,0.0,3.0,2.05,10.5,3.0,2.63,0.0
2016,3,13,7,0,0.0,5.0,2.3,11.0,5.0,4.38,0.0
2016,3,13,7,15,0.0,8.0,2.4,11.0,8.0,7.02,0.41
2016,3,13,7,30,0.0,11.0,2.5,11.0,11.0,9.66,2.75
2016,3,13,7,45,0.0,14.5,2.7,11.5,14.5,12.74,5.44
2016,3,13,8,0,0.0,18.0,2.9,12.0,18.0,15.83,8.09
2016,3,13,8,15,0.0,21.0,3.05,12.0,21.0,18.49,10.36
2016,3,13,8,30,0.0,24.0,3.2,12.0,24.0,21.14,12.6
2016,3,13,8,45,0.0,71.5,3.35,12.5,71.5,63.24,48.44
2016,3,13,9,0,0.0,119.0,3.5,13.0,119.0,108.0,85.81
2016,3,13,9,15,0.0,89.5,3.6,13.0,89.5,79.29,61.47
2016,3,13,9,30,0.0,60.0,3.7,13.0,60.0,53.08,39.3
2016,3,13,9,45,6.5,140.5,3.85,13.5,145.0,132.68,105.64
2016,3,13,10,0,13.0,221.0,4.0,14.0,230.0,215.8,173.05
2016,3,13,10,15,18.5,244.0,4.0,14.0,256.5,241.43,193.32
2016,3,13,10,30,24.0,267.0,4.0,14.0,283.0,266.55,213.15
2016,3,13,10,45,19.5,260.0,4.0,14.0,273.5,253.96,202.58
2016,3,13,11,0,15.0,253.0,4.0,14.0,264.0,241.9,192.57
2016,3,13,11,15,10.0,221.0,4.0,14.0,228.5,206.82,164.18
2016,3,13,11,30,5.0,189.0,4.0,14.0,193.0,172.88,136.64
2016,3,13,11,45,6.0,194.0,4.0,14.0,199.0,177.46,140.34
2016,3,13,12,0,7.0,199.0,4.0,14.0,205.0,181.89,143.86
2016,3,13,12,15,7.5,206.0,4.0,14.0,212.5,187.59,148.41
2016,3,13,12,30,8.0,213.0,4.0,14.0,220.0,193.1,152.83
2016,3,13,12,45,4.0,155.0,4.05,14.0,158.5,139.32,109.32
2016,3,13,13,0,0.0,97.0,4.1,14.0,97.0,86.12,65.86
2016,3,13,13,15,0.0,109.5,4.0,14.0,109.5,97.02,74.92
2016,3,13,13,30,0.0,122.0,3.9,14.0,122.0,107.77,83.82
2016,3,13,13,45,0.0,138.0,3.8,14.0,138.0,121.3,95.02
2016,3,13,14,0,0.0,154.0,3.7,14.0,154.0,134.46,105.91
2016,3,13,14,15,5.5,183.5,3.55,14.0,187.0,159.57,126.39
2016,3,13,14,30,11.0,213.0,3.4,14.0,220.0,182.51,144.97
2016,3,13,14,45,8.5,198.5,3.3,14.0,204.0,168.63,134.0
2016,3,13,15,0,6.0,184.0,3.2,14.0,188.0,155.14,123.44
2016,3,13,15,15,3.0,108.5,3.0,13.5,110.5,94.97,74.35
2016,3,13,15,30,0.0,33.0,2.8,13.0,33.0,29.12,20.31
2016,3,13,15,45,0.0,55.5,2.6,13.0,55.5,49.03,38.15
2016,3,13,16,0,0.0,78.0,2.4,13.0,78.0,68.98,56.01
2016,3,13,16,15,0.0,67.5,2.15,12.5,67.5,59.66,47.96
2016,3,13,16,30,0.0,57.0,1.9,12.0,57.0,50.33,39.81
2016,3,13,16,45,0.0,47.0,1.7,12.0,47.0,41.46,31.86
2016,3,13,17,0,0.0,37.0,1.5,12.0,37.0,32.61,23.8
2016,3,13,17,15,0.0,27.0,1.4,11.5,27.0,23.77,15.69
2016,3,13,17,30,0.0,17.0,1.3,11.0,17.0,14.94,7.51
2016,3,13,17,45,0.0,9.5,1.2,11.0,9.5,8.34,0.72
2016,3,13,18,0,0.0,2.0,1.1,11.0,2.0,1.82,0.0
2016,3,13,18,15,0.0,1.0,1.15,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
