Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,9.0,9.0,8.19,0.0
2016,3,14,6,30,0.0,18.0,1.9,9.0,18.0,18.89,0.0
2016,3,14,6,45,165.5,32.5,2.2,9.5,55.5,187.26,145.41
2016,3,14,7,0,331.0,47.0,2.5,10.0,93.0,320.76,267.69
2016,3,14,7,15,403.5,59.5,2.6,10.0,140.0,399.7,337.85
2016,3,14,7,30,476.0,72.0,2.7,10.0,187.0,480.54,406.93
2016,3,14,7,45,546.0,74.0,2.8,10.5,236.0,549.45,462.43
2016,3,14,8,0,616.0,76.0,2.9,11.0,285.0,618.95,515.89
2016,3,14,8,15,641.5,84.5,2.95,11.5,332.0,661.01,546.09
2016,3,14,8,30,667.0,93.0,3.0,12.0,379.0,701.45,574.34
2016,3,14,8,45,526.5,145.0,3.15,12.5,387.0,642.56,526.48
2016,3,14,9,0,386.0,197.0,3.3,13.0,395.0,567.08,463.46
2016,3,14,9,15,390.5,215.5,3.35,13.0,430.5,590.24,480.21
2016,3,14,9,30,395.0,234.0,3.4,13.0,466.0,611.38,494.73
2016,3,14,9,45,394.0,252.0,3.45,13.5,496.0,625.06,502.55
2016,3,14,10,0,393.0,270.0,3.5,14.0,526.0,636.6,508.79
2016,3,14,10,15,447.5,263.5,3.5,14.0,567.5,680.79,541.55
2016,3,14,10,30,502.0,257.0,3.5,14.0,609.0,708.59,561.88
2016,3,14,10,45,470.0,280.5,3.5,14.5,619.0,691.44,545.88
2016,3,14,11,0,438.0,304.0,3.5,15.0,629.0,672.5,529.02
2016,3,14,11,15,381.0,331.5,3.5,15.0,618.5,628.45,494.33
2016,3,14,11,30,324.0,359.0,3.5,15.0,608.0,594.64,467.13
2016,3,14,11,45,269.0,374.0,3.5,15.0,582.0,551.52,433.17
2016,3,14,12,0,214.0,389.0,3.5,15.0,556.0,505.18,396.79
2016,3,14,12,15,261.0,380.0,3.55,15.0,584.0,517.22,406.33
2016,3,14,12,30,308.0,371.0,3.6,15.0,612.0,520.27,408.48
2016,3,14,12,45,303.0,367.5,3.65,15.0,602.5,493.83,387.52
2016,3,14,13,0,298.0,364.0,3.7,15.0,593.0,467.21,366.3
2016,3,14,13,15,400.0,319.5,3.7,15.0,619.5,459.79,359.51
2016,3,14,13,30,502.0,275.0,3.7,15.0,646.0,440.86,342.28
2016,3,14,13,45,373.5,303.5,3.7,15.0,574.5,384.6,297.44
2016,3,14,14,0,245.0,332.0,3.7,15.0,503.0,342.07,264.68
2016,3,14,14,15,240.0,316.5,3.7,15.0,477.5,310.35,238.48
2016,3,14,14,30,235.0,301.0,3.7,15.0,452.0,279.23,212.81
2016,3,14,14,45,382.0,245.5,3.75,15.0,474.5,239.98,174.59
2016,3,14,15,0,529.0,190.0,3.8,15.0,497.0,183.79,124.31
2016,3,14,15,15,493.0,184.0,3.75,14.5,452.5,142.64,100.47
2016,3,14,15,30,457.0,178.0,3.7,14.0,408.0,116.02,96.4
2016,3,14,15,45,480.5,153.5,3.65,14.0,374.5,102.64,85.06
2016,3,14,16,0,504.0,129.0,3.6,14.0,341.0,88.54,72.97
2016,3,14,16,15,436.5,128.0,3.25,13.0,295.0,89.36,74.2
2016,3,14,16,30,369.0,127.0,2.9,12.0,249.0,90.36,75.54
2016,3,14,16,45,383.0,105.5,2.55,11.5,212.5,76.86,63.66
2016,3,14,17,0,397.0,84.0,2.2,11.0,176.0,62.64,50.89
2016,3,14,17,15,303.5,68.5,2.0,10.0,128.5,51.92,41.04
2016,3,14,17,30,210.0,53.0,1.8,9.0,81.0,40.85,30.52
2016,3,14,17,45,105.0,32.0,1.6,8.5,46.0,25.64,14.59
2016,3,14,18,0,0.0,11.0,1.4,8.0,11.0,10.01,0.0
2016,3,14,18,15,0.0,5.5,1.35,7.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,49.5,8.5,1.5,5.5,10.5,36.21,0.0
2016,3,15,6,30,99.0,17.0,1.7,6.0,21.0,103.44,0.0
2016,3,15,6,45,240.0,32.0,1.9,7.0,61.5,234.25,187.28
2016,3,15,7,0,381.0,47.0,2.1,8.0,102.0,358.17,300.78
2016,3,15,7,15,467.5,57.0,2.25,8.5,152.5,445.01,376.92
2016,3,15,7,30,554.0,67.0,2.4,9.0,203.0,535.55,452.07
2016,3,15,7,45,610.0,74.0,2.55,9.5,256.0,601.52,504.17
2016,3,15,8,0,666.0,81.0,2.7,10.0,309.0,667.95,554.62
2016,3,15,8,15,703.5,86.0,2.8,10.5,361.0,716.47,589.43
2016,3,15,8,30,741.0,91.0,2.9,11.0,413.0,763.66,622.37
2016,3,15,8,45,768.0,95.0,3.0,12.0,462.0,794.06,640.96
2016,3,15,9,0,795.0,99.0,3.1,13.0,511.0,827.26,661.37
2016,3,15,9,15,814.5,102.5,3.15,13.5,555.0,850.52,675.18
2016,3,15,9,30,834.0,106.0,3.2,14.0,599.0,870.61,686.74
2016,3,15,9,45,851.5,107.0,3.3,14.5,638.0,882.74,692.97
2016,3,15,10,0,869.0,108.0,3.4,15.0,677.0,891.36,696.88
2016,3,15,10,15,879.0,110.0,3.45,15.0,708.5,891.02,695.58
2016,3,15,10,30,889.0,112.0,3.5,15.0,740.0,879.84,686.83
2016,3,15,10,45,899.0,111.5,3.55,15.5,765.0,870.11,678.08
2016,3,15,11,0,909.0,111.0,3.6,16.0,790.0,856.84,666.97
2016,3,15,11,15,913.0,112.0,3.65,16.0,806.0,836.77,652.41
2016,3,15,11,30,917.0,113.0,3.7,16.0,822.0,813.39,635.59
2016,3,15,11,45,921.0,112.0,3.75,16.5,830.0,784.88,613.96
2016,3,15,12,0,925.0,111.0,3.8,17.0,838.0,753.3,589.34
2016,3,15,12,15,925.0,111.0,3.85,17.0,837.5,717.03,561.25
2016,3,15,12,30,925.0,111.0,3.9,17.0,837.0,678.18,530.68
2016,3,15,12,45,923.0,110.0,4.0,17.5,828.0,634.89,495.31
2016,3,15,13,0,921.0,109.0,4.1,18.0,819.0,589.55,457.61
2016,3,15,13,15,916.5,108.0,4.1,18.0,801.5,541.14,417.28
2016,3,15,13,30,912.0,107.0,4.1,18.0,784.0,491.29,374.76
2016,3,15,13,45,908.0,104.0,4.15,18.0,760.0,438.82,329.15
2016,3,15,14,0,904.0,101.0,4.2,18.0,736.0,385.34,281.65
2016,3,15,14,15,894.0,99.5,4.15,17.5,703.5,330.5,232.88
2016,3,15,14,30,884.0,98.0,4.1,17.0,671.0,275.66,184.17
2016,3,15,14,45,874.0,94.0,4.1,17.0,632.5,219.22,135.7
2016,3,15,15,0,864.0,90.0,4.1,17.0,594.0,155.29,86.14
2016,3,15,15,15,845.5,87.0,3.95,16.5,549.5,99.88,54.48
2016,3,15,15,30,827.0,84.0,3.8,16.0,505.0,60.29,47.32
2016,3,15,15,45,805.0,79.5,3.65,16.0,456.5,58.39,45.84
2016,3,15,16,0,783.0,75.0,3.5,16.0,408.0,56.4,44.26
2016,3,15,16,15,747.5,70.5,3.1,15.0,356.0,54.25,42.67
2016,3,15,16,30,712.0,66.0,2.7,14.0,304.0,52.05,41.0
2016,3,15,16,45,663.0,60.0,2.35,13.5,251.0,44.28,34.17
2016,3,15,17,0,614.0,54.0,2.0,13.0,198.0,40.94,31.16
2016,3,15,17,15,528.0,45.5,1.85,12.0,147.0,35.28,25.95
2016,3,15,17,30,442.0,37.0,1.7,11.0,96.0,29.47,20.36
2016,3,15,17,45,293.0,25.0,1.55,10.5,56.5,20.19,10.51
2016,3,15,18,0,144.0,13.0,1.4,10.0,17.0,11.82,0.0
2016,3,15,18,15,72.0,6.5,1.35,9.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,9.0,1.3,7.0,13.0,60.87,0.0
2016,3,16,6,30,182.0,18.0,1.4,8.0,26.0,160.93,19.41
2016,3,16,6,45,327.5,30.0,1.5,9.0,69.5,292.44,234.55
2016,3,16,7,0,473.0,42.0,1.6,10.0,113.0,417.96,346.9
2016,3,16,7,15,554.5,50.0,1.75,10.5,165.5,501.33,417.89
2016,3,16,7,30,636.0,58.0,1.9,11.0,218.0,588.2,487.77
2016,3,16,7,45,688.0,63.5,2.1,12.0,272.5,645.8,531.23
2016,3,16,8,0,740.0,69.0,2.3,13.0,327.0,709.67,577.57
2016,3,16,8,15,774.0,73.5,2.4,13.5,380.0,756.81,610.22
2016,3,16,8,30,808.0,78.0,2.5,14.0,433.0,802.21,640.81
2016,3,16,8,45,832.5,81.5,2.6,15.0,482.5,836.07,661.2
2016,3,16,9,0,857.0,85.0,2.7,16.0,532.0,867.21,679.35
2016,3,16,9,15,874.0,87.5,2.65,16.5,577.0,887.56,689.81
2016,3,16,9,30,891.0,90.0,2.6,17.0,622.0,896.5,692.36
2016,3,16,9,45,903.5,92.0,2.6,17.5,660.5,905.76,695.76
2016,3,16,10,0,916.0,94.0,2.6,18.0,699.0,911.47,696.84
2016,3,16,10,15,925.0,96.0,2.55,18.5,730.5,910.49,693.09
2016,3,16,10,30,934.0,98.0,2.5,19.0,762.0,905.82,687.07
2016,3,16,10,45,939.5,99.0,2.5,19.5,786.0,893.45,676.44
2016,3,16,11,0,945.0,100.0,2.5,20.0,810.0,877.48,663.62
2016,3,16,11,15,948.5,101.0,2.45,20.0,826.0,856.37,648.33
2016,3,16,11,30,952.0,102.0,2.4,20.0,842.0,831.86,630.84
2016,3,16,11,45,953.0,102.5,2.4,20.5,849.5,801.71,608.76
2016,3,16,12,0,954.0,103.0,2.4,21.0,857.0,768.52,584.3
2016,3,16,12,15,953.0,103.0,2.4,21.0,856.0,730.65,556.05
2016,3,16,12,30,952.0,103.0,2.4,21.0,855.0,690.2,525.39
2016,3,16,12,45,955.0,99.5,2.4,21.5,847.0,646.57,490.87
2016,3,16,13,0,958.0,96.0,2.4,22.0,839.0,600.48,453.77
2016,3,16,13,15,953.5,95.0,2.4,22.0,821.0,550.53,413.7
2016,3,16,13,30,949.0,94.0,2.4,22.0,803.0,499.07,371.33
2016,3,16,13,45,942.0,93.0,2.4,22.0,777.5,445.35,326.05
2016,3,16,14,0,935.0,92.0,2.4,22.0,752.0,390.8,278.99
2016,3,16,14,15,925.5,90.5,2.35,21.5,719.0,334.56,230.28
2016,3,16,14,30,916.0,89.0,2.3,21.0,686.0,278.23,181.39
2016,3,16,14,45,902.0,87.0,2.25,21.0,646.5,220.9,133.23
2016,3,16,15,0,888.0,85.0,2.2,21.0,607.0,164.44,90.63
2016,3,16,15,15,870.5,82.5,2.05,20.5,561.5,108.53,59.03
2016,3,16,15,30,853.0,80.0,1.9,20.0,516.0,57.54,44.14
2016,3,16,15,45,827.5,77.0,1.8,20.0,466.5,56.6,43.54
2016,3,16,16,0,802.0,74.0,1.7,20.0,417.0,55.66,42.88
2016,3,16,16,15,767.0,69.5,1.55,19.0,364.0,53.47,41.29
2016,3,16,16,30,732.0,65.0,1.4,18.0,311.0,51.22,39.6
2016,3,16,16,45,679.5,59.5,1.25,17.5,257.0,47.98,36.87
2016,3,16,17,0,627.0,54.0,1.1,17.0,203.0,40.89,30.61
2016,3,16,17,15,543.0,45.5,1.1,16.0,151.5,35.23,25.49
2016,3,16,17,30,459.0,37.0,1.1,15.0,100.0,29.4,19.99
2016,3,16,17,45,308.5,25.0,1.15,14.0,59.0,20.11,10.52
2016,3,16,18,0,158.0,13.0,1.2,13.0,18.0,11.82,0.0
2016,3,16,18,15,79.0,6.5,1.15,12.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.0,9.0,1.1,10.0,15.0,76.34,0.0
2016,3,17,6,30,234.0,18.0,1.1,11.0,30.0,196.11,65.62
2016,3,17,6,45,373.0,29.5,1.1,12.0,75.0,322.87,257.4
2016,3,17,7,0,512.0,41.0,1.1,13.0,120.0,445.62,363.81
2016,3,17,7,15,590.0,48.5,1.25,13.5,173.5,527.24,431.12
2016,3,17,7,30,668.0,56.0,1.4,14.0,227.0,606.49,493.27
2016,3,17,7,45,716.5,61.0,1.55,15.0,282.0,667.93,538.16
2016,3,17,8,0,765.0,66.0,1.7,16.0,337.0,729.07,580.84
2016,3,17,8,15,797.5,70.5,1.65,16.5,390.0,775.5,610.64
2016,3,17,8,30,830.0,75.0,1.6,17.0,443.0,820.09,638.15
2016,3,17,8,45,852.5,78.0,1.55,17.5,493.0,851.92,656.01
2016,3,17,9,0,875.0,81.0,1.5,18.0,543.0,872.67,666.02
2016,3,17,9,15,891.5,83.5,1.45,18.5,587.5,892.83,675.62
2016,3,17,9,30,908.0,86.0,1.4,19.0,632.0,909.72,682.96
2016,3,17,9,45,919.5,88.0,1.35,20.0,670.5,918.15,683.43
2016,3,17,10,0,931.0,90.0,1.3,21.0,709.0,922.98,681.73
2016,3,17,10,15,939.0,92.0,1.3,21.5,740.5,921.07,677.88
2016,3,17,10,30,947.0,94.0,1.3,22.0,772.0,915.43,671.87
2016,3,17,10,45,952.5,95.0,1.3,22.5,796.0,902.88,661.6
2016,3,17,11,0,958.0,96.0,1.3,23.0,820.0,886.69,649.22
2016,3,17,11,15,961.0,97.0,1.4,23.0,836.0,864.92,635.92
2016,3,17,11,30,964.0,98.0,1.5,23.0,852.0,839.73,620.3
2016,3,17,11,45,965.0,98.5,1.6,23.0,859.0,809.25,601.03
2016,3,17,12,0,966.0,99.0,1.7,23.0,866.0,775.69,579.44
2016,3,17,12,15,965.5,99.0,1.75,23.0,865.0,737.74,552.29
2016,3,17,12,30,965.0,99.0,1.8,23.0,864.0,697.14,522.63
2016,3,17,12,45,959.5,100.0,1.9,23.5,854.0,652.02,488.32
2016,3,17,13,0,954.0,101.0,2.0,24.0,844.0,605.0,451.7
2016,3,17,13,15,949.5,100.0,2.0,23.5,826.0,555.1,413.17
2016,3,17,13,30,945.0,99.0,2.0,23.0,808.0,503.7,372.19
2016,3,17,13,45,938.0,97.5,2.0,23.0,782.0,449.64,327.22
2016,3,17,14,0,931.0,96.0,2.0,23.0,756.0,394.79,280.45
2016,3,17,14,15,921.0,94.5,1.95,23.0,723.0,338.51,231.76
2016,3,17,14,30,911.0,93.0,1.9,23.0,690.0,282.21,183.05
2016,3,17,14,45,898.0,90.5,1.9,23.0,650.5,224.85,135.3
2016,3,17,15,0,885.0,88.0,1.9,23.0,611.0,168.28,92.74
2016,3,17,15,15,867.0,85.0,1.8,22.5,565.5,103.53,53.75
2016,3,17,15,30,849.0,82.0,1.7,22.0,520.0,58.8,44.84
2016,3,17,15,45,825.0,78.5,1.6,21.5,470.5,57.57,44.08
2016,3,17,16,0,801.0,75.0,1.5,21.0,421.0,56.31,43.24
2016,3,17,16,15,766.0,70.5,1.35,20.0,368.0,54.14,41.69
2016,3,17,16,30,731.0,66.0,1.2,19.0,315.0,51.93,40.05
2016,3,17,16,45,679.5,60.5,1.05,18.5,261.0,48.73,37.38
2016,3,17,17,0,628.0,55.0,0.9,18.0,207.0,41.6,31.12
2016,3,17,17,15,544.0,47.0,0.9,17.0,155.0,36.39,26.43
2016,3,17,17,30,460.0,39.0,0.9,16.0,103.0,31.07,21.38
2016,3,17,17,45,311.5,26.5,0.95,15.5,61.5,21.38,11.68
2016,3,17,18,0,163.0,14.0,1.0,15.0,20.0,12.73,0.0
2016,3,17,18,15,81.5,7.0,1.0,14.5,10.0,6.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,110.5,10.0,0.55,9.5,16.5,73.86,0.0
2016,3,18,6,30,221.0,20.0,0.6,10.0,33.0,193.65,92.79
2016,3,18,6,45,353.0,32.5,0.65,11.0,77.5,314.76,252.54
2016,3,18,7,0,485.0,45.0,0.7,12.0,122.0,433.81,354.42
2016,3,18,7,15,562.5,52.5,0.7,12.5,175.0,514.74,419.74
2016,3,18,7,30,640.0,60.0,0.7,13.0,228.0,598.76,483.45
2016,3,18,7,45,464.0,98.0,0.7,13.5,234.0,516.71,419.63
2016,3,18,8,0,288.0,136.0,0.7,14.0,240.0,412.46,336.04
2016,3,18,8,15,546.0,108.5,0.65,14.5,341.0,620.11,495.48
2016,3,18,8,30,804.0,81.0,0.6,15.0,442.0,808.43,622.86
2016,3,18,8,45,534.0,156.0,0.55,16.0,406.5,669.51,518.13
2016,3,18,9,0,264.0,231.0,0.5,17.0,371.0,505.47,392.23
2016,3,18,9,15,218.0,257.0,0.55,17.5,379.0,475.04,369.15
2016,3,18,9,30,172.0,283.0,0.6,18.0,387.0,459.09,354.91
2016,3,18,9,45,188.0,301.0,0.65,18.5,421.5,487.28,374.57
2016,3,18,10,0,204.0,319.0,0.7,19.0,456.0,514.2,392.63
2016,3,18,10,15,428.5,265.5,0.8,19.5,569.5,672.03,507.98
2016,3,18,10,30,653.0,212.0,0.9,20.0,683.0,802.53,598.33
2016,3,18,10,45,790.5,160.0,1.0,20.5,748.0,844.13,624.89
2016,3,18,11,0,928.0,108.0,1.1,21.0,813.0,877.26,645.7
2016,3,18,11,15,762.5,189.0,1.15,21.0,776.5,810.5,600.73
2016,3,18,11,30,597.0,270.0,1.2,21.0,740.0,731.01,543.94
2016,3,18,11,45,766.0,191.0,1.25,21.5,799.5,759.56,565.93
2016,3,18,12,0,935.0,112.0,1.3,22.0,859.0,768.61,572.91
2016,3,18,12,15,744.5,202.5,1.4,22.0,797.0,690.11,515.26
2016,3,18,12,30,554.0,293.0,1.5,22.0,735.0,612.72,458.52
2016,3,18,12,45,722.0,212.0,1.6,22.0,781.5,612.3,459.69
2016,3,18,13,0,890.0,131.0,1.7,22.0,828.0,597.4,448.26
2016,3,18,13,15,885.0,130.0,1.75,22.0,810.5,548.63,409.95
2016,3,18,13,30,880.0,129.0,1.8,22.0,793.0,498.61,369.75
2016,3,18,13,45,872.0,127.5,1.85,22.0,767.0,445.97,326.37
2016,3,18,14,0,864.0,126.0,1.9,22.0,741.0,392.84,281.43
2016,3,18,14,15,714.0,169.5,1.9,22.0,663.0,328.31,230.88
2016,3,18,14,30,564.0,213.0,1.9,22.0,585.0,282.82,196.84
2016,3,18,14,45,687.0,164.0,1.95,22.0,591.0,231.26,149.64
2016,3,18,15,0,810.0,115.0,2.0,22.0,597.0,173.64,100.24
2016,3,18,15,15,789.5,111.5,1.95,21.5,551.5,120.54,69.21
2016,3,18,15,30,769.0,108.0,1.9,21.0,506.0,69.51,54.15
2016,3,18,15,45,639.0,120.5,1.9,20.5,430.0,79.83,63.35
2016,3,18,16,0,509.0,133.0,1.9,20.0,354.0,90.69,73.0
2016,3,18,16,15,465.0,126.0,1.75,19.0,309.0,87.6,70.83
2016,3,18,16,30,421.0,119.0,1.6,18.0,264.0,84.39,68.51
2016,3,18,16,45,385.0,102.5,1.45,17.5,218.0,74.21,59.83
2016,3,18,17,0,349.0,86.0,1.3,17.0,172.0,63.55,50.52
2016,3,18,17,15,290.0,68.5,1.25,16.0,128.5,51.56,39.86
2016,3,18,17,30,231.0,51.0,1.2,15.0,85.0,39.08,28.47
2016,3,18,17,45,115.5,33.5,1.15,14.5,50.5,26.91,16.47
2016,3,18,18,0,0.0,16.0,1.1,14.0,16.0,13.95,0.0
2016,3,18,18,15,0.0,8.0,1.05,13.5,8.0,7.28,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,50.5,11.5,0.25,9.5,14.5,40.25,0.0
2016,3,19,6,30,101.0,23.0,0.2,10.0,29.0,122.64,69.06
2016,3,19,6,45,181.0,40.5,0.15,11.0,65.5,209.58,168.26
2016,3,19,7,0,261.0,58.0,0.1,12.0,102.0,291.95,239.12
2016,3,19,7,15,306.5,75.5,0.2,12.5,144.5,353.65,290.66
2016,3,19,7,30,352.0,93.0,0.3,13.0,187.0,417.06,341.48
2016,3,19,7,45,396.0,104.5,0.4,13.5,231.5,472.67,384.45
2016,3,19,8,0,440.0,116.0,0.5,14.0,276.0,529.15,426.59
2016,3,19,8,15,332.0,154.5,0.55,14.5,285.0,474.48,381.17
2016,3,19,8,30,224.0,193.0,0.6,15.0,294.0,414.62,332.19
2016,3,19,8,45,341.5,192.5,0.7,16.0,366.5,529.82,419.81
2016,3,19,9,0,459.0,192.0,0.8,17.0,439.0,648.42,504.17
2016,3,19,9,15,658.0,147.0,0.9,17.5,532.0,779.74,595.97
2016,3,19,9,30,857.0,102.0,1.0,18.0,625.0,897.63,672.42
2016,3,19,9,45,869.5,104.0,1.1,19.0,663.0,906.44,674.15
2016,3,19,10,0,882.0,106.0,1.2,20.0,701.0,903.62,669.82
2016,3,19,10,15,891.0,108.0,1.25,20.0,732.0,902.56,668.71
2016,3,19,10,30,900.0,110.0,1.3,20.0,763.0,897.93,665.36
2016,3,19,10,45,908.0,110.0,1.4,20.5,787.0,886.76,657.31
2016,3,19,11,0,916.0,110.0,1.5,21.0,811.0,872.07,647.04
2016,3,19,11,15,919.5,111.0,1.55,21.0,826.5,851.26,633.38
2016,3,19,11,30,923.0,112.0,1.6,21.0,842.0,827.14,617.58
2016,3,19,11,45,925.5,111.5,1.7,21.5,849.0,797.64,597.47
2016,3,19,12,0,928.0,111.0,1.8,22.0,856.0,765.15,574.95
2016,3,19,12,15,927.0,111.0,1.85,22.0,854.5,727.9,548.11
2016,3,19,12,30,926.0,111.0,1.9,22.0,853.0,688.15,518.89
2016,3,19,12,45,924.5,110.0,2.0,22.0,844.0,644.92,486.73
2016,3,19,13,0,923.0,109.0,2.1,22.0,835.0,599.62,452.05
2016,3,19,13,15,917.5,108.0,2.1,21.5,817.0,550.44,413.8
2016,3,19,13,30,912.0,107.0,2.1,21.0,799.0,499.95,373.29
2016,3,19,13,45,902.0,107.0,2.1,21.0,772.5,447.36,329.25
2016,3,19,14,0,892.0,107.0,2.1,21.0,746.0,394.29,283.74
2016,3,19,14,15,881.5,105.0,2.1,20.5,713.0,339.34,236.46
2016,3,19,14,30,871.0,103.0,2.1,20.0,680.0,284.48,188.99
2016,3,19,14,45,855.5,101.0,2.1,20.0,640.5,221.76,136.48
2016,3,19,15,0,840.0,99.0,2.1,20.0,601.0,166.94,94.29
2016,3,19,15,15,821.0,96.0,2.05,19.5,556.0,112.63,61.73
2016,3,19,15,30,802.0,93.0,2.0,19.0,511.0,66.02,51.6
2016,3,19,15,45,585.0,127.5,2.0,19.0,417.5,84.3,67.56
2016,3,19,16,0,368.0,162.0,2.0,19.0,324.0,115.44,94.5
2016,3,19,16,15,346.5,146.0,1.95,18.0,283.0,105.74,86.75
2016,3,19,16,30,325.0,130.0,1.9,17.0,242.0,95.63,78.55
2016,3,19,16,45,301.5,110.5,1.85,16.5,201.0,82.78,67.58
2016,3,19,17,0,278.0,91.0,1.8,16.0,160.0,69.42,55.91
2016,3,19,17,15,238.0,71.5,1.7,15.5,120.5,55.51,43.43
2016,3,19,17,30,198.0,52.0,1.6,15.0,81.0,39.7,29.05
2016,3,19,17,45,99.0,34.5,1.5,14.5,49.0,27.65,17.27
2016,3,19,18,0,0.0,17.0,1.4,14.0,17.0,14.78,0.0
2016,3,19,18,15,0.0,8.5,1.5,13.5,8.5,7.73,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,11.5,0.85,10.5,12.0,15.21,0.0
2016,3,20,6,30,16.0,23.0,1.0,11.0,24.0,36.43,19.03
2016,3,20,6,45,52.5,43.0,1.15,12.0,51.0,99.15,77.95
2016,3,20,7,0,89.0,63.0,1.3,13.0,78.0,149.7,122.8
2016,3,20,7,15,105.0,85.5,1.4,13.5,109.5,190.18,157.88
2016,3,20,7,30,121.0,108.0,1.5,14.0,141.0,230.22,191.56
2016,3,20,7,45,132.5,130.5,1.6,14.5,173.5,266.46,220.97
2016,3,20,8,0,144.0,153.0,1.7,15.0,206.0,302.25,249.18
2016,3,20,8,15,329.0,147.5,1.75,15.5,292.5,463.71,379.95
2016,3,20,8,30,514.0,142.0,1.8,16.0,379.0,635.67,510.59
2016,3,20,8,45,449.5,177.0,1.85,17.0,400.0,623.97,495.31
2016,3,20,9,0,385.0,212.0,1.9,18.0,421.0,590.75,466.31
2016,3,20,9,15,630.0,151.5,1.95,18.0,525.5,762.1,593.79
2016,3,20,9,30,875.0,91.0,2.0,18.0,630.0,895.1,683.65
2016,3,20,9,45,884.0,94.5,2.1,18.5,667.0,902.89,685.69
2016,3,20,10,0,893.0,98.0,2.2,19.0,704.0,907.15,686.79
2016,3,20,10,15,902.0,99.5,2.25,19.0,735.0,905.6,684.95
2016,3,20,10,30,911.0,101.0,2.3,19.0,766.0,900.46,680.88
2016,3,20,10,45,915.0,103.0,2.4,19.5,789.0,887.98,671.16
2016,3,20,11,0,919.0,105.0,2.5,20.0,812.0,872.0,659.22
2016,3,20,11,15,922.5,106.0,2.55,20.0,827.5,851.18,644.91
2016,3,20,11,30,926.0,107.0,2.6,20.0,843.0,827.05,628.39
2016,3,20,11,45,926.5,108.0,2.7,20.5,850.5,797.46,607.25
2016,3,20,12,0,927.0,109.0,2.8,21.0,858.0,764.94,583.94
2016,3,20,12,15,927.0,109.0,2.85,21.0,857.0,728.38,556.76
2016,3,20,12,30,927.0,109.0,2.9,21.0,856.0,689.26,527.17
2016,3,20,12,45,923.5,109.0,3.0,21.0,846.0,645.67,493.8
2016,3,20,13,0,920.0,109.0,3.1,21.0,836.0,600.15,458.08
2016,3,20,13,15,915.5,108.0,3.15,20.5,818.5,551.58,419.7
2016,3,20,13,30,911.0,107.0,3.2,20.0,801.0,501.59,378.96
2016,3,20,13,45,905.5,105.0,3.3,20.0,776.0,449.22,334.48
2016,3,20,14,0,900.0,103.0,3.4,20.0,751.0,395.98,288.12
2016,3,20,14,15,890.0,101.0,3.4,19.5,718.5,340.78,239.86
2016,3,20,14,30,880.0,99.0,3.4,19.0,686.0,285.62,191.38
2016,3,20,14,45,869.0,96.0,3.4,19.0,647.0,229.81,143.42
2016,3,20,15,0,858.0,93.0,3.4,19.0,608.0,166.56,93.64
2016,3,20,15,15,840.0,90.0,3.35,18.5,563.5,111.3,59.7
2016,3,20,15,30,822.0,87.0,3.3,18.0,519.0,61.72,48.1
2016,3,20,15,45,550.0,133.0,3.3,18.0,410.0,87.84,70.91
2016,3,20,16,0,278.0,179.0,3.3,18.0,301.0,125.19,103.31
2016,3,20,16,15,493.0,124.0,3.1,17.5,308.5,86.15,69.99
2016,3,20,16,30,708.0,69.0,2.9,17.0,316.0,53.92,42.09
2016,3,20,16,45,655.5,63.5,2.7,16.5,263.0,46.42,35.63
2016,3,20,17,0,603.0,58.0,2.5,16.0,210.0,43.58,33.15
2016,3,20,17,15,522.5,50.0,2.25,15.0,158.5,38.51,28.57
2016,3,20,17,30,442.0,42.0,2.0,14.0,107.0,33.32,23.64
2016,3,20,17,45,221.0,33.5,1.8,13.5,66.0,26.11,16.24
2016,3,20,18,0,0.0,25.0,1.6,13.0,25.0,20.71,0.0
2016,3,20,18,15,0.0,12.5,1.55,13.0,12.5,11.37,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,54.5,13.0,1.25,11.0,17.0,44.38,0.0
2016,3,21,6,30,109.0,26.0,1.5,11.0,34.0,122.36,83.3
2016,3,21,6,45,174.5,45.0,1.75,11.5,70.0,197.12,161.23
2016,3,21,7,0,240.0,64.0,2.0,12.0,106.0,286.77,239.63
2016,3,21,7,15,280.0,82.5,2.05,12.0,148.0,345.12,290.24
2016,3,21,7,30,320.0,101.0,2.1,12.0,190.0,404.85,340.13
2016,3,21,7,45,355.5,114.5,2.2,12.0,232.0,455.51,381.24
2016,3,21,8,0,391.0,128.0,2.3,12.0,274.0,506.62,421.5
2016,3,21,8,15,282.0,164.5,2.3,12.0,278.0,446.65,370.12
2016,3,21,8,30,173.0,201.0,2.3,12.0,282.0,381.28,314.3
2016,3,21,8,45,191.0,223.0,2.35,12.5,320.5,420.34,344.27
2016,3,21,9,0,209.0,245.0,2.4,13.0,359.0,458.61,372.55
2016,3,21,9,15,178.5,267.5,2.45,13.0,371.0,453.18,366.0
2016,3,21,9,30,148.0,290.0,2.5,13.0,383.0,446.25,358.62
2016,3,21,9,45,257.0,292.5,2.6,13.0,464.0,555.78,444.57
2016,3,21,10,0,366.0,295.0,2.7,13.0,545.0,647.58,514.46
2016,3,21,10,15,211.5,312.0,2.75,13.0,458.0,506.68,403.58
2016,3,21,10,30,57.0,329.0,2.8,13.0,371.0,369.86,293.86
2016,3,21,10,45,155.5,352.5,2.9,13.5,472.0,483.9,383.93
2016,3,21,11,0,254.0,376.0,3.0,14.0,573.0,590.34,464.2
2016,3,21,11,15,243.5,386.0,3.1,14.0,578.0,568.47,446.68
2016,3,21,11,30,233.0,396.0,3.2,14.0,583.0,556.66,437.26
2016,3,21,11,45,341.5,364.5,3.3,14.0,640.5,600.96,472.45
2016,3,21,12,0,450.0,333.0,3.4,14.0,698.0,635.24,499.14
2016,3,21,12,15,454.0,329.0,3.5,14.0,697.0,609.78,479.4
2016,3,21,12,30,458.0,325.0,3.6,14.0,696.0,582.86,458.58
2016,3,21,12,45,445.5,329.0,3.75,14.5,686.0,551.38,433.02
2016,3,21,13,0,433.0,333.0,3.9,15.0,676.0,519.8,407.09
2016,3,21,13,15,433.0,324.5,3.95,15.0,662.0,484.8,378.9
2016,3,21,13,30,433.0,316.0,4.0,15.0,648.0,449.32,349.77
2016,3,21,13,45,418.5,314.5,4.1,15.0,626.5,412.92,319.5
2016,3,21,14,0,404.0,313.0,4.2,15.0,605.0,382.22,293.36
2016,3,21,14,15,318.5,314.0,4.2,15.0,538.0,329.46,251.7
2016,3,21,14,30,233.0,315.0,4.2,15.0,471.0,292.85,223.98
2016,3,21,14,45,171.0,296.5,4.2,15.0,407.5,250.09,191.78
2016,3,21,15,0,109.0,278.0,4.2,15.0,344.0,223.44,173.56
2016,3,21,15,15,68.0,241.0,4.05,14.5,281.0,186.29,146.76
2016,3,21,15,30,27.0,204.0,3.9,14.0,218.0,164.96,138.38
2016,3,21,15,45,152.0,192.0,3.75,14.0,260.5,139.54,116.91
2016,3,21,16,0,277.0,180.0,3.6,14.0,303.0,125.73,105.32
2016,3,21,16,15,241.5,166.5,3.3,13.5,264.0,117.8,98.92
2016,3,21,16,30,206.0,153.0,3.0,13.0,225.0,113.7,95.75
2016,3,21,16,45,186.5,129.5,2.75,12.5,186.5,97.84,82.03
2016,3,21,17,0,167.0,106.0,2.5,12.0,148.0,81.48,67.57
2016,3,21,17,15,129.5,83.0,2.25,11.5,111.5,64.89,52.55
2016,3,21,17,30,92.0,60.0,2.0,11.0,75.0,47.86,36.84
2016,3,21,17,45,46.0,38.5,1.75,10.5,46.0,31.41,21.12
2016,3,21,18,0,0.0,17.0,1.5,10.0,17.0,14.9,0.0
2016,3,21,18,15,0.0,8.5,1.5,9.5,8.5,7.73,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,109.0,15.0,1.75,7.0,23.0,79.17,0.0
2016,3,22,6,30,218.0,30.0,2.0,7.0,46.0,216.96,160.57
2016,3,22,6,45,355.5,41.5,2.3,7.5,94.0,332.21,277.76
2016,3,22,7,0,493.0,53.0,2.6,8.0,142.0,456.81,387.07
2016,3,22,7,15,567.5,60.5,2.75,8.5,195.5,537.34,454.79
2016,3,22,7,30,642.0,68.0,2.9,9.0,249.0,620.39,521.29
2016,3,22,7,45,706.5,70.0,3.05,9.5,306.5,689.96,574.4
2016,3,22,8,0,771.0,72.0,3.2,10.0,364.0,755.75,622.71
2016,3,22,8,15,801.5,76.0,3.3,10.0,417.5,800.28,654.53
2016,3,22,8,30,832.0,80.0,3.4,10.0,471.0,842.83,684.4
2016,3,22,8,45,862.5,80.0,3.55,10.5,522.0,878.0,707.46
2016,3,22,9,0,893.0,80.0,3.7,11.0,573.0,902.07,722.22
2016,3,22,9,15,908.5,82.5,3.75,11.5,617.5,921.46,733.03
2016,3,22,9,30,924.0,85.0,3.8,12.0,662.0,937.48,741.48
2016,3,22,9,45,709.0,168.0,3.9,12.5,626.0,847.48,673.91
2016,3,22,10,0,494.0,251.0,4.0,13.0,590.0,729.86,581.84
2016,3,22,10,15,589.0,228.0,4.05,13.0,650.5,779.13,620.25
2016,3,22,10,30,684.0,205.0,4.1,13.0,711.0,830.15,658.17
2016,3,22,10,45,670.5,221.0,4.15,13.5,729.5,817.46,645.79
2016,3,22,11,0,657.0,237.0,4.2,14.0,748.0,801.96,631.88
2016,3,22,11,15,822.0,164.0,4.2,14.0,816.0,838.38,660.23
2016,3,22,11,30,987.0,91.0,4.2,14.0,884.0,863.51,677.75
2016,3,22,11,45,988.0,91.5,4.25,14.0,891.5,832.21,654.96
2016,3,22,12,0,989.0,92.0,4.3,14.0,899.0,797.77,630.3
2016,3,22,12,15,680.0,232.5,4.3,14.0,787.0,680.28,537.42
2016,3,22,12,30,371.0,373.0,4.3,14.0,675.0,567.54,446.96
2016,3,22,12,45,450.0,335.5,4.35,14.5,697.5,560.32,441.22
2016,3,22,13,0,529.0,298.0,4.4,15.0,720.0,545.24,428.17
2016,3,22,13,15,424.5,328.0,4.45,15.0,662.0,484.17,379.33
2016,3,22,13,30,320.0,358.0,4.5,15.0,604.0,434.19,339.4
2016,3,22,13,45,181.0,334.0,4.55,15.0,472.5,342.18,268.01
2016,3,22,14,0,42.0,310.0,4.6,15.0,341.0,266.8,210.47
2016,3,22,14,15,47.5,301.5,4.6,14.5,335.0,255.59,201.91
2016,3,22,14,30,53.0,293.0,4.6,14.0,329.0,243.64,192.53
2016,3,22,14,45,480.5,189.0,4.7,14.0,483.0,219.01,154.6
2016,3,22,15,0,908.0,85.0,4.8,14.0,637.0,179.08,103.5
2016,3,22,15,15,488.0,156.5,4.7,13.5,451.0,133.56,89.94
2016,3,22,15,30,68.0,228.0,4.6,13.0,265.0,169.26,142.79
2016,3,22,15,45,446.0,151.5,4.6,13.0,354.0,99.58,82.53
2016,3,22,16,0,824.0,75.0,4.6,13.0,443.0,55.92,44.27
2016,3,22,16,15,791.0,71.0,4.35,12.5,389.5,54.16,42.97
2016,3,22,16,30,758.0,67.0,4.1,12.0,336.0,52.37,41.57
2016,3,22,16,45,705.5,62.0,3.9,11.5,280.5,49.59,39.23
2016,3,22,17,0,653.0,57.0,3.7,11.0,225.0,42.8,33.14
2016,3,22,17,15,574.0,49.5,3.3,10.5,172.0,38.07,28.75
2016,3,22,17,30,495.0,42.0,2.9,10.0,119.0,33.24,24.05
2016,3,22,17,45,350.5,31.0,2.55,9.5,74.5,25.0,15.87
2016,3,22,18,0,206.0,20.0,2.2,9.0,30.0,16.51,0.0
2016,3,22,18,15,103.0,10.0,2.1,8.5,15.0,9.1,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,150.5,14.0,1.85,6.5,26.0,103.77,0.0
2016,3,23,6,30,301.0,28.0,1.9,7.0,52.0,270.57,207.47
2016,3,23,6,45,417.0,39.0,1.95,7.5,100.5,373.0,311.7
2016,3,23,7,0,533.0,50.0,2.0,8.0,149.0,483.96,407.72
2016,3,23,7,15,602.5,57.0,2.15,8.5,203.0,561.25,471.76
2016,3,23,7,30,672.0,64.0,2.3,9.0,257.0,640.89,534.55
2016,3,23,7,45,700.0,65.0,2.5,10.0,301.0,675.72,559.47
2016,3,23,8,0,728.0,66.0,2.7,11.0,345.0,714.95,586.83
2016,3,23,8,15,778.5,74.0,2.75,11.5,409.5,780.88,633.43
2016,3,23,8,30,829.0,82.0,2.8,12.0,474.0,845.54,677.52
2016,3,23,8,45,851.0,85.0,2.9,13.0,524.0,876.97,695.72
2016,3,23,9,0,873.0,88.0,3.0,14.0,574.0,905.54,711.88
2016,3,23,9,15,725.5,140.5,3.0,14.5,565.0,841.67,662.8
2016,3,23,9,30,578.0,193.0,3.0,15.0,556.0,757.41,598.83
2016,3,23,9,45,637.5,185.5,3.0,15.5,608.5,804.09,631.5
2016,3,23,10,0,697.0,178.0,3.0,16.0,661.0,841.22,655.17
2016,3,23,10,15,820.0,140.0,3.0,16.0,732.0,892.89,690.12
2016,3,23,10,30,943.0,102.0,3.0,16.0,803.0,937.06,719.32
2016,3,23,10,45,948.5,103.5,3.05,16.5,827.0,924.61,708.44
2016,3,23,11,0,954.0,105.0,3.1,17.0,851.0,908.51,695.7
2016,3,23,11,15,958.0,105.5,3.1,17.0,867.0,886.6,680.05
2016,3,23,11,30,962.0,106.0,3.1,17.0,883.0,861.26,662.11
2016,3,23,11,45,830.5,171.0,3.1,17.5,846.0,796.27,614.2
2016,3,23,12,0,699.0,236.0,3.1,18.0,809.0,730.29,562.49
2016,3,23,12,15,833.0,170.5,3.1,18.0,852.5,729.28,563.18
2016,3,23,12,30,967.0,105.0,3.1,18.0,896.0,717.8,554.95
2016,3,23,12,45,818.0,174.0,3.15,18.0,837.5,645.77,498.56
2016,3,23,13,0,669.0,243.0,3.2,18.0,779.0,578.5,445.77
2016,3,23,13,15,811.0,172.5,3.25,18.0,809.0,556.94,427.91
2016,3,23,13,30,953.0,102.0,3.3,18.0,839.0,522.75,398.07
2016,3,23,13,45,945.5,101.0,3.35,18.0,812.5,468.22,351.49
2016,3,23,14,0,938.0,100.0,3.4,18.0,786.0,412.95,303.17
2016,3,23,14,15,758.5,157.0,3.4,18.0,696.0,339.66,244.51
2016,3,23,14,30,579.0,214.0,3.4,18.0,606.0,293.38,209.29
2016,3,23,14,45,733.0,154.5,3.4,18.0,621.5,240.07,157.99
2016,3,23,15,0,887.0,95.0,3.4,18.0,637.0,185.47,107.56
2016,3,23,15,15,803.0,103.0,3.3,17.5,566.0,123.79,69.5
2016,3,23,15,30,719.0,111.0,3.2,17.0,495.0,72.11,57.25
2016,3,23,15,45,756.5,97.5,3.1,17.0,468.5,70.43,56.02
2016,3,23,16,0,794.0,84.0,3.0,17.0,442.0,62.44,49.25
2016,3,23,16,15,687.0,86.0,2.65,16.0,369.0,59.27,46.85
2016,3,23,16,30,580.0,88.0,2.3,15.0,296.0,62.42,49.97
2016,3,23,16,45,598.0,76.0,1.95,14.5,260.0,55.55,44.06
2016,3,23,17,0,616.0,64.0,1.6,14.0,224.0,48.18,37.56
2016,3,23,17,15,535.5,55.0,1.45,13.0,171.0,42.45,32.4
2016,3,23,17,30,455.0,46.0,1.3,12.0,118.0,36.55,26.83
2016,3,23,17,45,316.0,33.5,1.2,11.0,74.0,27.11,17.69
2016,3,23,18,0,177.0,21.0,1.1,10.0,30.0,17.32,1.23
2016,3,23,18,15,88.5,10.5,1.1,9.5,15.0,9.55,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
