Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,131.0,15.0,1.1,8.0,26.5,93.38,0.0
2016,3,24,6,30,262.0,30.0,1.3,9.0,53.0,248.36,192.86
2016,3,24,6,45,376.5,42.0,1.5,10.0,100.0,350.23,290.31
2016,3,24,7,0,491.0,54.0,1.7,11.0,147.0,460.44,384.23
2016,3,24,7,15,559.5,62.0,1.8,11.5,200.5,537.38,446.8
2016,3,24,7,30,628.0,70.0,1.9,12.0,254.0,616.59,508.15
2016,3,24,7,45,672.0,76.5,2.05,12.5,307.5,675.5,551.74
2016,3,24,8,0,716.0,83.0,2.2,13.0,361.0,734.12,593.7
2016,3,24,8,15,747.0,87.5,2.25,13.5,413.0,778.17,623.03
2016,3,24,8,30,778.0,92.0,2.3,14.0,465.0,815.89,647.18
2016,3,24,8,45,795.0,97.5,2.4,15.0,512.0,845.22,664.14
2016,3,24,9,0,812.0,103.0,2.5,16.0,559.0,871.67,678.9
2016,3,24,9,15,828.5,106.5,2.65,16.5,602.5,892.26,691.14
2016,3,24,9,30,845.0,110.0,2.8,17.0,646.0,909.59,701.17
2016,3,24,9,45,852.5,115.0,2.95,17.5,682.5,917.07,704.46
2016,3,24,10,0,860.0,120.0,3.1,18.0,719.0,920.97,705.47
2016,3,24,10,15,869.0,122.0,3.2,18.5,749.5,919.3,702.43
2016,3,24,10,30,878.0,124.0,3.3,19.0,780.0,914.02,697.1
2016,3,24,10,45,875.0,130.5,3.4,19.5,801.5,899.56,685.6
2016,3,24,11,0,872.0,137.0,3.5,20.0,823.0,881.72,671.94
2016,3,24,11,15,876.0,138.0,3.55,20.0,838.0,860.81,657.26
2016,3,24,11,30,880.0,139.0,3.6,20.0,853.0,836.64,640.36
2016,3,24,11,45,878.0,141.5,3.65,20.0,859.0,806.23,619.1
2016,3,24,12,0,876.0,144.0,3.7,20.0,865.0,773.11,594.87
2016,3,24,12,15,876.0,143.5,3.75,20.0,864.0,736.07,567.1
2016,3,24,12,30,876.0,143.0,3.8,20.0,863.0,696.63,537.04
2016,3,24,12,45,896.0,130.0,3.9,20.0,859.0,655.48,505.51
2016,3,24,13,0,916.0,117.0,4.0,20.0,855.0,612.95,471.89
2016,3,24,13,15,912.0,116.0,4.0,20.0,837.5,564.54,432.4
2016,3,24,13,30,908.0,115.0,4.0,20.0,820.0,514.7,390.78
2016,3,24,13,45,901.5,113.5,4.0,20.0,795.0,462.23,346.04
2016,3,24,14,0,895.0,112.0,4.0,20.0,770.0,409.02,299.61
2016,3,24,14,15,886.0,110.0,3.95,19.5,737.0,354.14,251.57
2016,3,24,14,30,877.0,108.0,3.9,19.0,704.0,292.59,197.96
2016,3,24,14,45,868.0,104.0,3.9,19.0,665.5,235.71,148.63
2016,3,24,15,0,859.0,100.0,3.9,19.0,627.0,179.37,103.38
2016,3,24,15,15,841.0,97.0,3.85,18.5,582.0,123.88,67.47
2016,3,24,15,30,823.0,94.0,3.8,18.0,537.0,70.38,55.52
2016,3,24,15,45,801.0,89.5,3.75,18.0,487.5,64.62,50.75
2016,3,24,16,0,779.0,85.0,3.7,18.0,438.0,62.96,49.49
2016,3,24,16,15,745.0,80.0,3.45,17.0,385.0,60.73,47.93
2016,3,24,16,30,711.0,75.0,3.2,16.0,332.0,53.22,41.63
2016,3,24,16,45,651.5,70.5,3.0,15.5,277.0,51.37,40.17
2016,3,24,17,0,592.0,66.0,2.8,15.0,222.0,49.58,38.64
2016,3,24,17,15,514.0,57.0,2.5,14.0,170.0,43.95,33.59
2016,3,24,17,30,436.0,48.0,2.2,13.0,118.0,38.15,28.14
2016,3,24,17,45,307.0,34.5,1.9,12.5,74.5,27.89,18.31
2016,3,24,18,0,178.0,21.0,1.6,12.0,31.0,17.2,2.66
2016,3,24,18,15,89.0,10.5,1.65,11.5,15.5,9.55,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,1.95,9.5,11.0,9.68,0.0
2016,3,25,6,30,0.0,22.0,2.0,10.0,22.0,19.38,10.01
2016,3,25,6,45,0.0,41.0,2.1,10.5,41.0,38.61,27.23
2016,3,25,7,0,0.0,60.0,2.2,11.0,60.0,58.16,44.45
2016,3,25,7,15,0.5,81.0,2.2,11.5,81.0,79.91,63.32
2016,3,25,7,30,1.0,102.0,2.2,12.0,102.0,101.08,81.33
2016,3,25,7,45,6.0,121.0,2.2,12.5,123.0,123.17,99.9
2016,3,25,8,0,11.0,140.0,2.2,13.0,144.0,145.32,118.15
2016,3,25,8,15,133.0,172.0,2.25,13.5,235.5,313.5,259.46
2016,3,25,8,30,255.0,204.0,2.3,14.0,327.0,474.17,387.11
2016,3,25,8,45,237.0,229.0,2.35,14.5,353.0,469.34,380.04
2016,3,25,9,0,219.0,254.0,2.4,15.0,379.0,479.4,385.2
2016,3,25,9,15,290.5,262.0,2.45,15.5,440.0,565.59,450.19
2016,3,25,9,30,362.0,270.0,2.5,16.0,501.0,634.3,500.3
2016,3,25,9,45,627.5,190.5,2.65,16.5,619.0,804.12,627.6
2016,3,25,10,0,893.0,111.0,2.8,17.0,737.0,934.49,716.02
2016,3,25,10,15,901.0,112.5,2.9,17.5,767.5,931.57,711.02
2016,3,25,10,30,909.0,114.0,3.0,18.0,798.0,925.07,704.96
2016,3,25,10,45,916.0,114.5,3.1,18.5,821.5,913.08,695.29
2016,3,25,11,0,923.0,115.0,3.2,19.0,845.0,897.56,683.35
2016,3,25,11,15,926.0,116.0,3.25,19.0,860.0,875.75,668.15
2016,3,25,11,30,929.0,117.0,3.3,19.0,875.0,850.66,650.74
2016,3,25,11,45,929.5,117.5,3.4,19.5,881.0,820.01,628.52
2016,3,25,12,0,930.0,118.0,3.5,20.0,887.0,786.48,604.25
2016,3,25,12,15,929.0,118.0,3.55,20.0,885.5,748.72,576.23
2016,3,25,12,30,928.0,118.0,3.6,20.0,884.0,708.49,545.63
2016,3,25,12,45,933.5,113.0,3.65,20.0,875.5,665.62,512.51
2016,3,25,13,0,939.0,108.0,3.7,20.0,867.0,620.2,476.6
2016,3,25,13,15,934.0,106.5,3.7,20.0,848.5,569.91,435.87
2016,3,25,13,30,929.0,105.0,3.7,20.0,830.0,518.28,393.0
2016,3,25,13,45,927.0,101.5,3.75,20.0,805.0,465.14,347.84
2016,3,25,14,0,925.0,98.0,3.8,20.0,780.0,410.82,300.49
2016,3,25,14,15,915.5,96.0,3.8,19.5,746.5,354.39,251.13
2016,3,25,14,30,906.0,94.0,3.8,19.0,713.0,297.94,201.32
2016,3,25,14,45,897.5,90.0,3.8,19.0,674.0,240.44,151.26
2016,3,25,15,0,889.0,86.0,3.8,19.0,635.0,183.3,105.14
2016,3,25,15,15,872.0,83.5,3.75,18.5,589.5,127.15,68.52
2016,3,25,15,30,855.0,81.0,3.7,18.0,544.0,72.68,57.49
2016,3,25,15,45,833.5,77.5,3.65,18.0,494.5,56.01,43.28
2016,3,25,16,0,812.0,74.0,3.6,18.0,445.0,54.76,42.35
2016,3,25,16,15,781.0,70.0,3.4,17.5,392.0,53.0,41.05
2016,3,25,16,30,750.0,66.0,3.2,17.0,339.0,51.19,39.68
2016,3,25,16,45,702.0,61.0,3.0,16.5,284.5,48.41,37.39
2016,3,25,17,0,654.0,56.0,2.8,16.0,230.0,45.6,34.95
2016,3,25,17,15,581.5,49.0,2.6,15.0,177.5,37.38,27.65
2016,3,25,17,30,509.0,42.0,2.4,14.0,125.0,32.96,23.48
2016,3,25,17,45,370.5,31.5,2.2,13.0,80.0,25.17,16.02
2016,3,25,18,0,232.0,21.0,2.0,12.0,35.0,17.16,3.86
2016,3,25,18,15,116.0,10.5,2.0,11.5,17.5,9.55,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,190.0,14.5,1.9,9.5,32.5,160.42,6.79
2016,3,26,6,30,380.0,29.0,1.9,10.0,65.0,326.57,260.74
2016,3,26,6,45,488.0,37.0,1.95,10.5,115.0,423.94,352.0
2016,3,26,7,0,596.0,45.0,2.0,11.0,165.0,522.9,435.04
2016,3,26,7,15,655.5,51.0,2.1,11.5,219.0,594.67,492.72
2016,3,26,7,30,715.0,57.0,2.2,12.0,273.0,667.83,548.55
2016,3,26,7,45,755.5,61.0,2.35,13.0,327.5,723.56,588.05
2016,3,26,8,0,796.0,65.0,2.5,14.0,382.0,778.56,625.54
2016,3,26,8,15,822.5,68.5,2.6,14.5,434.5,819.62,652.56
2016,3,26,8,30,849.0,72.0,2.7,15.0,487.0,850.0,671.46
2016,3,26,8,45,868.0,74.5,2.8,16.0,535.0,878.48,687.56
2016,3,26,9,0,887.0,77.0,2.9,17.0,583.0,904.14,701.47
2016,3,26,9,15,900.5,79.0,2.95,17.5,626.5,921.1,710.2
2016,3,26,9,30,914.0,81.0,3.0,18.0,670.0,934.73,716.76
2016,3,26,9,45,924.0,83.0,3.15,18.5,707.0,941.67,719.6
2016,3,26,10,0,934.0,85.0,3.3,19.0,744.0,944.98,720.12
2016,3,26,10,15,941.5,86.5,3.3,19.0,775.0,941.78,716.67
2016,3,26,10,30,949.0,88.0,3.3,19.0,806.0,934.87,710.9
2016,3,26,10,45,952.5,90.0,3.35,19.5,828.5,921.32,699.77
2016,3,26,11,0,956.0,92.0,3.4,20.0,851.0,904.17,686.36
2016,3,26,11,15,959.5,92.5,3.4,20.0,866.5,881.96,670.61
2016,3,26,11,30,963.0,93.0,3.4,20.0,882.0,856.35,652.6
2016,3,26,11,45,961.0,95.0,3.4,20.5,888.0,824.7,629.23
2016,3,26,12,0,959.0,97.0,3.4,21.0,894.0,790.15,603.9
2016,3,26,12,15,958.5,97.0,3.4,21.0,892.5,752.06,576.42
2016,3,26,12,30,958.0,97.0,3.4,21.0,891.0,711.38,545.46
2016,3,26,12,45,951.5,99.0,3.4,21.0,880.5,666.41,510.67
2016,3,26,13,0,945.0,101.0,3.4,21.0,870.0,619.65,473.74
2016,3,26,13,15,941.0,100.0,3.4,21.0,851.5,570.1,433.83
2016,3,26,13,30,937.0,99.0,3.4,21.0,833.0,519.08,391.68
2016,3,26,13,45,932.0,97.0,3.4,21.0,807.5,465.58,346.47
2016,3,26,14,0,927.0,95.0,3.4,21.0,782.0,411.16,299.34
2016,3,26,14,15,917.5,93.5,3.35,20.5,748.5,355.03,250.48
2016,3,26,14,30,908.0,92.0,3.3,20.0,715.0,298.89,201.15
2016,3,26,14,45,895.5,89.5,3.3,20.0,675.0,241.63,151.65
2016,3,26,15,0,883.0,87.0,3.3,20.0,635.0,185.15,106.27
2016,3,26,15,15,866.0,84.5,3.15,19.5,589.5,129.31,69.62
2016,3,26,15,30,849.0,82.0,3.0,19.0,544.0,66.01,42.41
2016,3,26,15,45,822.5,79.5,2.95,19.0,493.5,57.24,44.15
2016,3,26,16,0,796.0,77.0,2.9,19.0,443.0,56.76,43.9
2016,3,26,16,15,763.5,73.0,2.6,18.0,390.5,55.1,42.79
2016,3,26,16,30,731.0,69.0,2.3,17.0,338.0,53.39,41.61
2016,3,26,16,45,678.5,64.5,2.05,16.5,283.0,51.13,39.79
2016,3,26,17,0,626.0,60.0,1.8,16.0,228.0,44.65,34.13
2016,3,26,17,15,552.0,52.5,1.6,15.0,176.0,40.06,30.05
2016,3,26,17,30,478.0,45.0,1.4,14.0,124.0,35.36,25.65
2016,3,26,17,45,342.0,33.5,1.25,13.5,79.5,26.81,17.47
2016,3,26,18,0,206.0,22.0,1.1,13.0,35.0,17.96,5.3
2016,3,26,18,15,103.0,11.0,1.1,12.5,17.5,10.01,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,31.5,18.0,1.65,10.5,21.0,45.9,8.76
2016,3,27,6,30,63.0,36.0,1.7,11.0,42.0,96.54,74.78
2016,3,27,6,45,102.0,57.5,1.8,11.5,75.0,152.63,125.69
2016,3,27,7,0,141.0,79.0,1.9,12.0,108.0,209.26,175.52
2016,3,27,7,15,163.0,101.5,1.85,12.5,144.5,255.61,214.93
2016,3,27,7,30,185.0,124.0,1.8,13.0,181.0,302.05,253.02
2016,3,27,7,45,208.5,144.0,1.75,13.5,219.5,362.1,300.54
2016,3,27,8,0,232.0,164.0,1.7,14.0,258.0,407.14,334.81
2016,3,27,8,15,497.0,130.0,1.65,14.5,365.0,612.5,496.4
2016,3,27,8,30,762.0,96.0,1.6,15.0,472.0,814.15,638.31
2016,3,27,8,45,796.5,95.5,1.55,16.0,522.5,851.8,657.31
2016,3,27,9,0,831.0,95.0,1.5,17.0,573.0,886.94,675.88
2016,3,27,9,15,847.5,97.5,1.55,17.5,616.5,906.46,686.19
2016,3,27,9,30,864.0,100.0,1.6,18.0,660.0,922.72,694.52
2016,3,27,9,45,880.0,100.5,1.7,18.5,698.5,924.24,693.79
2016,3,27,10,0,896.0,101.0,1.8,19.0,737.0,931.11,696.92
2016,3,27,10,15,904.5,102.5,2.0,19.0,768.0,928.75,696.39
2016,3,27,10,30,913.0,104.0,2.2,19.0,799.0,922.8,693.5
2016,3,27,10,45,918.5,105.5,2.45,19.5,822.0,910.62,685.53
2016,3,27,11,0,924.0,107.0,2.7,20.0,845.0,894.92,675.06
2016,3,27,11,15,927.5,108.0,2.9,20.0,860.5,873.58,661.53
2016,3,27,11,30,931.0,109.0,3.1,20.0,876.0,848.93,645.6
2016,3,27,11,45,931.5,110.0,3.3,20.5,882.5,818.79,624.48
2016,3,27,12,0,932.0,111.0,3.5,21.0,889.0,785.72,601.17
2016,3,27,12,15,932.0,111.0,3.6,20.5,887.5,748.64,575.49
2016,3,27,12,30,932.0,111.0,3.7,20.0,886.0,709.02,546.62
2016,3,27,12,45,932.0,109.0,3.8,20.0,877.0,665.3,512.96
2016,3,27,13,0,932.0,107.0,3.9,20.0,868.0,619.44,476.79
2016,3,27,13,15,928.0,106.5,3.95,20.0,850.5,570.79,437.36
2016,3,27,13,30,924.0,106.0,4.0,20.0,833.0,520.68,395.69
2016,3,27,13,45,918.0,104.5,4.05,20.0,807.5,467.71,350.66
2016,3,27,14,0,912.0,103.0,4.1,20.0,782.0,413.92,303.82
2016,3,27,14,15,903.5,101.5,4.1,19.5,749.5,358.76,255.49
2016,3,27,14,30,895.0,100.0,4.1,19.0,717.0,303.49,206.59
2016,3,27,14,45,882.5,98.0,4.2,19.0,677.5,247.18,157.56
2016,3,27,15,0,870.0,96.0,4.3,19.0,638.0,183.49,105.97
2016,3,27,15,15,854.0,93.0,4.25,18.5,593.5,127.51,68.39
2016,3,27,15,30,838.0,90.0,4.2,18.0,549.0,73.29,47.36
2016,3,27,15,45,812.0,87.5,4.2,17.5,499.0,62.83,49.27
2016,3,27,16,0,786.0,85.0,4.2,17.0,449.0,62.62,49.37
2016,3,27,16,15,754.0,80.5,4.05,16.0,396.0,60.81,48.16
2016,3,27,16,30,722.0,76.0,3.9,15.0,343.0,53.68,42.19
2016,3,27,16,45,674.0,70.0,3.8,14.5,289.0,50.76,39.77
2016,3,27,17,0,626.0,64.0,3.7,14.0,235.0,47.74,37.16
2016,3,27,17,15,552.0,56.0,3.4,13.0,182.0,42.87,32.81
2016,3,27,17,30,478.0,48.0,3.1,12.0,129.0,37.87,28.11
2016,3,27,17,45,344.0,36.0,2.8,11.5,83.5,28.96,19.55
2016,3,27,18,0,210.0,24.0,2.5,11.0,38.0,19.74,7.38
2016,3,27,18,15,105.0,12.0,2.45,10.5,19.0,10.91,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,6,15,154.0,19.0,3.85,6.5,35.5,145.66,64.77
2016,3,28,6,30,308.0,38.0,4.1,7.0,71.0,290.93,240.35
2016,3,28,6,45,428.5,47.5,4.35,7.5,122.0,399.0,340.21
2016,3,28,7,0,549.0,57.0,4.6,8.0,173.0,514.32,440.55
2016,3,28,7,15,614.5,64.0,4.7,8.0,228.5,590.35,504.79
2016,3,28,7,30,680.0,71.0,4.8,8.0,284.0,668.27,568.0
2016,3,28,7,45,731.5,74.5,4.95,8.5,341.0,725.8,611.94
2016,3,28,8,0,783.0,78.0,5.1,9.0,398.0,789.39,659.31
2016,3,28,8,15,812.5,82.0,5.1,9.5,451.5,833.53,689.67
2016,3,28,8,30,842.0,86.0,5.1,10.0,505.0,875.56,717.82
2016,3,28,8,45,866.5,88.0,5.15,10.5,556.0,908.16,738.75
2016,3,28,9,0,891.0,90.0,5.2,11.0,607.0,928.97,750.79
2016,3,28,9,15,906.0,92.5,5.25,11.0,651.5,947.56,762.71
2016,3,28,9,30,921.0,95.0,5.3,11.0,696.0,962.76,772.26
2016,3,28,9,45,934.0,96.0,5.35,11.5,735.0,970.86,775.3
2016,3,28,10,0,947.0,97.0,5.4,12.0,774.0,975.32,775.88
2016,3,28,10,15,954.5,98.5,5.45,12.0,805.0,971.6,772.2
2016,3,28,10,30,962.0,100.0,5.5,12.0,836.0,964.14,766.02
2016,3,28,10,45,968.0,101.0,5.55,12.0,859.5,951.07,755.94
2016,3,28,11,0,974.0,102.0,5.6,12.0,883.0,934.31,743.32
2016,3,28,11,15,682.0,235.5,5.6,12.0,787.5,808.61,647.56
2016,3,28,11,30,390.0,369.0,5.6,12.0,692.0,666.59,532.85
2016,3,28,11,45,358.0,384.0,5.7,12.0,682.5,636.39,509.08
2016,3,28,12,0,326.0,399.0,5.8,12.0,673.0,606.39,484.94
2016,3,28,12,15,297.0,405.5,5.8,12.0,655.0,571.66,457.03
2016,3,28,12,30,268.0,412.0,5.8,12.0,637.0,538.0,429.9
2016,3,28,12,45,264.0,407.5,5.8,12.0,627.0,511.92,408.99
2016,3,28,13,0,260.0,403.0,5.8,12.0,617.0,485.77,387.8
2016,3,28,13,15,594.0,262.5,5.7,12.0,736.0,524.28,418.29
2016,3,28,13,30,928.0,122.0,5.6,12.0,855.0,537.16,424.22
2016,3,28,13,45,745.5,190.0,5.6,12.0,767.0,457.99,358.06
2016,3,28,14,0,563.0,258.0,5.6,12.0,679.0,400.23,310.29
2016,3,28,14,15,726.5,187.0,5.5,11.5,706.0,360.37,270.68
2016,3,28,14,30,890.0,116.0,5.4,11.0,733.0,309.36,218.88
2016,3,28,14,45,875.5,113.5,5.35,11.0,692.0,251.69,166.95
2016,3,28,15,0,861.0,111.0,5.3,11.0,651.0,195.19,119.47
2016,3,28,15,15,842.0,107.5,5.2,10.5,604.0,138.98,80.21
2016,3,28,15,30,823.0,104.0,5.1,10.0,557.0,84.94,57.61
2016,3,28,15,45,797.5,100.0,5.0,10.0,506.0,71.89,58.84
2016,3,28,16,0,772.0,96.0,4.9,10.0,455.0,64.18,52.16
2016,3,28,16,15,736.0,90.5,4.65,9.5,401.0,62.21,50.67
2016,3,28,16,30,700.0,85.0,4.4,9.0,347.0,60.14,49.07
2016,3,28,16,45,649.5,78.5,4.15,9.0,291.5,57.12,46.44
2016,3,28,17,0,599.0,72.0,3.9,9.0,236.0,54.02,43.64
2016,3,28,17,15,519.5,62.5,3.45,8.5,183.0,48.15,38.23
2016,3,28,17,30,440.0,53.0,3.0,8.0,130.0,42.09,32.42
2016,3,28,17,45,315.0,40.0,2.65,7.5,85.0,32.47,23.07
2016,3,28,18,0,190.0,27.0,2.3,7.0,40.0,21.25,9.4
2016,3,28,18,15,95.0,13.5,2.2,6.5,20.0,12.28,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,170.0,18.5,2.4,7.0,37.5,161.67,90.09
2016,3,29,6,30,340.0,37.0,2.4,7.0,75.0,312.94,258.94
2016,3,29,6,45,440.5,48.0,2.4,7.5,125.5,409.7,346.85
2016,3,29,7,0,541.0,59.0,2.4,8.0,176.0,512.79,434.24
2016,3,29,7,15,604.0,66.0,2.35,8.5,230.5,586.89,493.54
2016,3,29,7,30,667.0,73.0,2.3,9.0,285.0,662.69,551.12
2016,3,29,7,45,720.0,76.0,2.3,9.5,341.5,725.96,596.75
2016,3,29,8,0,773.0,79.0,2.3,10.0,398.0,784.64,637.26
2016,3,29,8,15,801.0,83.0,2.25,10.5,451.0,827.29,664.39
2016,3,29,8,30,829.0,87.0,2.2,11.0,504.0,867.82,689.36
2016,3,29,8,45,852.0,89.0,2.15,12.0,553.5,898.9,705.79
2016,3,29,9,0,875.0,91.0,2.1,13.0,603.0,927.13,719.96
2016,3,29,9,15,890.0,93.5,2.05,13.0,647.0,936.62,723.7
2016,3,29,9,30,905.0,96.0,2.0,13.0,691.0,951.76,731.64
2016,3,29,9,45,915.0,98.5,1.95,13.5,728.5,958.8,732.72
2016,3,29,10,0,925.0,101.0,1.9,14.0,766.0,962.22,731.58
2016,3,29,10,15,933.0,102.5,1.9,14.0,797.0,959.05,728.17
2016,3,29,10,30,941.0,104.0,1.9,14.0,828.0,952.18,722.54
2016,3,29,10,45,944.5,106.5,1.95,14.5,851.0,938.72,711.93
2016,3,29,11,0,948.0,109.0,2.0,15.0,874.0,921.66,699.09
2016,3,29,11,15,951.5,110.0,2.05,15.0,889.0,899.6,684.26
2016,3,29,11,30,955.0,111.0,2.1,15.0,904.0,874.16,667.17
2016,3,29,11,45,954.0,112.5,2.15,15.0,910.5,842.45,645.73
2016,3,29,12,0,953.0,114.0,2.2,15.0,917.0,807.84,622.19
2016,3,29,12,15,952.0,114.0,2.25,15.0,915.0,769.15,594.67
2016,3,29,12,30,951.0,114.0,2.3,15.0,913.0,727.96,563.85
2016,3,29,12,45,947.0,114.5,2.35,15.0,902.5,683.03,529.52
2016,3,29,13,0,943.0,115.0,2.4,15.0,892.0,636.19,492.84
2016,3,29,13,15,938.5,114.0,2.45,15.0,873.0,586.17,452.73
2016,3,29,13,30,934.0,113.0,2.5,15.0,854.0,534.75,410.31
2016,3,29,13,45,617.5,232.0,2.55,15.0,715.5,439.13,335.8
2016,3,29,14,0,301.0,351.0,2.6,15.0,577.0,378.95,291.1
2016,3,29,14,15,299.5,335.5,2.6,14.5,552.5,344.19,263.07
2016,3,29,14,30,298.0,320.0,2.6,14.0,528.0,309.76,234.87
2016,3,29,14,45,149.0,186.5,2.65,14.0,290.5,176.01,133.24
2016,3,29,15,0,0.0,53.0,2.7,14.0,53.0,46.9,33.76
2016,3,29,15,15,0.0,86.0,2.65,14.0,86.0,76.2,58.48
2016,3,29,15,30,0.0,119.0,2.6,14.0,119.0,103.25,81.18
2016,3,29,15,45,0.0,122.5,2.6,14.0,122.5,105.43,87.13
2016,3,29,16,0,0.0,126.0,2.6,14.0,126.0,107.39,89.14
2016,3,29,16,15,0.0,100.5,2.4,13.5,100.5,87.03,71.73
2016,3,29,16,30,0.0,75.0,2.2,13.0,75.0,66.15,53.61
2016,3,29,16,45,0.0,63.0,2.0,12.5,63.0,55.67,44.5
2016,3,29,17,0,0.0,51.0,1.8,12.0,51.0,45.02,35.05
2016,3,29,17,15,0.0,39.5,1.6,11.0,39.5,34.83,25.9
2016,3,29,17,30,0.0,28.0,1.4,10.0,28.0,24.65,16.58
2016,3,29,17,45,0.0,18.5,1.25,9.5,18.5,16.27,8.72
2016,3,29,18,0,0.0,9.0,1.1,9.0,9.0,7.9,0.16
2016,3,29,18,15,0.0,4.5,1.1,8.5,4.5,4.09,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,192.0,17.5,0.85,6.0,40.0,176.26,112.35
2016,3,30,6,30,384.0,35.0,1.0,7.0,80.0,341.66,281.57
2016,3,30,6,45,480.5,44.5,1.2,8.0,131.0,435.35,364.36
2016,3,30,7,0,577.0,54.0,1.4,9.0,182.0,535.14,446.32
2016,3,30,7,15,637.0,60.5,1.4,9.5,236.5,607.25,502.25
2016,3,30,7,30,697.0,67.0,1.4,10.0,291.0,681.02,556.55
2016,3,30,7,45,736.0,72.0,1.4,11.0,346.0,731.46,589.98
2016,3,30,8,0,775.0,77.0,1.4,12.0,401.0,786.37,625.36
2016,3,30,8,15,803.0,81.0,1.4,12.5,454.0,829.07,651.9
2016,3,30,8,30,831.0,85.0,1.4,13.0,507.0,869.65,676.42
2016,3,30,8,45,851.0,88.5,1.4,14.0,556.0,899.9,692.1
2016,3,30,9,0,871.0,92.0,1.4,15.0,605.0,927.22,705.63
2016,3,30,9,15,885.5,94.5,1.5,15.0,648.5,936.13,710.83
2016,3,30,9,30,900.0,97.0,1.6,15.0,692.0,950.76,720.23
2016,3,30,9,45,910.5,99.0,1.7,15.5,729.5,957.65,723.14
2016,3,30,10,0,921.0,101.0,1.8,16.0,767.0,960.95,723.86
2016,3,30,10,15,929.0,102.5,1.95,16.0,797.5,957.77,722.36
2016,3,30,10,30,937.0,104.0,2.1,16.0,828.0,950.92,718.51
2016,3,30,10,45,941.5,105.5,2.25,16.5,851.0,937.32,708.81
2016,3,30,11,0,946.0,107.0,2.4,17.0,874.0,920.15,696.75
2016,3,30,11,15,949.0,108.0,2.45,17.0,888.5,897.72,681.54
2016,3,30,11,30,952.0,109.0,2.5,17.0,903.0,871.96,664.09
2016,3,30,11,45,951.0,110.0,2.65,17.0,909.0,839.87,642.99
2016,3,30,12,0,950.0,111.0,2.8,17.0,915.0,804.92,619.66
2016,3,30,12,15,949.0,111.0,2.9,17.0,913.0,766.38,592.45
2016,3,30,12,30,948.0,111.0,3.0,17.0,911.0,725.34,561.74
2016,3,30,12,45,945.0,110.5,3.1,17.5,900.0,680.33,526.33
2016,3,30,13,0,942.0,110.0,3.2,18.0,889.0,633.37,488.66
2016,3,30,13,15,937.0,109.0,3.25,18.0,870.0,583.21,448.36
2016,3,30,13,30,932.0,108.0,3.3,18.0,851.0,531.71,405.86
2016,3,30,13,45,924.0,107.5,3.35,18.0,824.0,478.21,360.58
2016,3,30,14,0,916.0,107.0,3.4,18.0,797.0,424.07,313.58
2016,3,30,14,15,906.0,105.0,3.4,17.5,763.0,367.78,264.4
2016,3,30,14,30,896.0,103.0,3.4,17.0,729.0,311.57,214.67
2016,3,30,14,45,882.0,101.0,3.4,17.0,688.5,254.85,164.98
2016,3,30,15,0,868.0,99.0,3.4,17.0,648.0,190.95,112.54
2016,3,30,15,15,850.0,96.0,3.4,16.5,602.0,134.88,73.65
2016,3,30,15,30,832.0,93.0,3.4,16.0,556.0,80.8,50.02
2016,3,30,15,45,806.5,89.5,3.4,16.0,505.5,63.86,50.42
2016,3,30,16,0,781.0,86.0,3.4,16.0,455.0,62.96,49.83
2016,3,30,16,15,748.0,81.5,3.25,15.5,401.5,61.19,48.55
2016,3,30,16,30,715.0,77.0,3.1,15.0,348.0,54.03,42.48
2016,3,30,16,45,666.5,71.0,3.0,14.5,293.5,51.14,40.11
2016,3,30,17,0,618.0,65.0,2.9,14.0,239.0,48.15,37.55
2016,3,30,17,15,545.5,57.0,2.65,13.0,186.5,43.33,33.27
2016,3,30,17,30,473.0,49.0,2.4,12.0,134.0,38.36,28.63
2016,3,30,17,45,352.0,37.5,2.15,11.0,88.5,29.98,20.67
2016,3,30,18,0,231.0,26.0,1.9,10.0,43.0,21.3,10.45
2016,3,30,18,15,115.5,13.0,1.85,9.5,21.5,11.82,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,186.5,19.0,1.2,8.0,41.5,177.9,122.04
2016,3,31,6,30,373.0,38.0,1.2,8.0,83.0,339.02,279.99
2016,3,31,6,45,469.0,47.5,1.2,8.5,133.5,432.61,361.99
2016,3,31,7,0,565.0,57.0,1.2,9.0,184.0,532.01,442.98
2016,3,31,7,15,623.5,63.5,1.15,9.5,238.5,602.83,497.02
2016,3,31,7,30,682.0,70.0,1.1,10.0,293.0,675.15,549.25
2016,3,31,7,45,724.5,74.5,1.1,11.0,348.0,727.27,583.55
2016,3,31,8,0,767.0,79.0,1.1,12.0,403.0,784.41,620.12
2016,3,31,8,15,794.5,83.0,1.15,12.5,455.0,826.53,646.61
2016,3,31,8,30,822.0,87.0,1.2,13.0,507.0,866.54,671.25
2016,3,31,8,45,845.0,89.0,1.25,14.0,556.5,897.53,688.09
2016,3,31,9,0,868.0,91.0,1.3,15.0,606.0,925.7,702.9
2016,3,31,9,15,882.5,93.5,1.4,15.5,649.5,934.59,706.82
2016,3,31,9,30,897.0,96.0,1.5,16.0,693.0,949.22,714.92
2016,3,31,9,45,909.0,97.5,1.6,16.5,731.0,956.92,718.41
2016,3,31,10,0,921.0,99.0,1.7,17.0,769.0,961.06,719.73
2016,3,31,10,15,929.0,100.5,1.85,17.5,799.5,957.89,716.98
2016,3,31,10,30,937.0,102.0,2.0,18.0,830.0,951.04,711.91
2016,3,31,10,45,943.0,102.5,2.2,18.5,853.0,937.72,703.08
2016,3,31,11,0,949.0,103.0,2.4,19.0,876.0,920.81,691.8
2016,3,31,11,15,952.0,103.5,2.55,19.0,891.0,897.87,677.21
2016,3,31,11,30,955.0,104.0,2.7,19.0,906.0,871.6,660.26
2016,3,31,11,45,957.0,104.5,2.85,19.5,912.5,841.33,639.19
2016,3,31,12,0,959.0,105.0,3.0,20.0,919.0,808.0,615.87
2016,3,31,12,15,958.5,104.5,3.1,20.0,917.0,769.11,588.93
2016,3,31,12,30,958.0,104.0,3.2,20.0,915.0,727.68,558.19
2016,3,31,12,45,954.5,104.5,3.35,20.0,904.5,682.91,524.39
2016,3,31,13,0,951.0,105.0,3.5,20.0,894.0,636.18,488.14
2016,3,31,13,15,946.5,104.0,3.6,19.5,875.5,585.93,448.9
2016,3,31,13,30,942.0,103.0,3.7,19.0,857.0,534.27,407.22
2016,3,31,13,45,936.0,101.5,3.85,19.0,830.5,480.39,361.78
2016,3,31,14,0,930.0,100.0,4.0,19.0,804.0,425.69,314.36
2016,3,31,14,15,921.5,98.0,4.05,19.0,770.5,369.22,264.44
2016,3,31,14,30,913.0,96.0,4.1,19.0,737.0,312.66,213.97
2016,3,31,14,45,900.5,94.0,4.15,19.0,697.0,255.4,163.82
2016,3,31,15,0,888.0,92.0,4.2,19.0,657.0,198.93,117.3
2016,3,31,15,15,872.0,89.5,4.15,18.5,611.0,142.79,78.3
2016,3,31,15,30,856.0,87.0,4.1,18.0,565.0,79.1,46.7
2016,3,31,15,45,832.0,84.0,4.1,17.5,514.5,60.0,46.76
2016,3,31,16,0,808.0,81.0,4.1,17.0,464.0,59.3,46.43
2016,3,31,16,15,777.0,77.0,3.95,16.5,411.0,57.77,45.35
2016,3,31,16,30,746.0,73.0,3.8,16.0,358.0,56.19,44.2
2016,3,31,16,45,699.5,68.0,3.65,15.5,303.0,53.65,42.16
2016,3,31,17,0,653.0,63.0,3.5,15.0,248.0,46.63,36.04
2016,3,31,17,15,583.5,55.5,3.2,14.0,194.5,42.13,32.07
2016,3,31,17,30,514.0,48.0,2.9,13.0,141.0,37.51,27.77
2016,3,31,17,45,397.5,37.0,2.6,12.5,94.5,29.52,20.18
2016,3,31,18,0,281.0,26.0,2.3,12.0,48.0,21.25,10.73
2016,3,31,18,15,140.5,13.0,2.15,11.5,24.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,38.0,5.5,1.65,7.5,6.0,0.0,0.0
2016,4,1,6,0,76.0,11.0,1.7,8.0,12.0,55.4,0.0
2016,4,1,6,15,219.5,25.5,1.75,8.5,49.0,211.22,152.99
2016,4,1,6,30,363.0,40.0,1.8,9.0,86.0,335.78,278.23
2016,4,1,6,45,455.5,50.0,1.85,9.5,136.5,427.6,359.25
2016,4,1,7,0,548.0,60.0,1.9,10.0,187.0,524.92,439.63
2016,4,1,7,15,605.5,67.5,1.85,10.5,240.5,595.98,494.77
2016,4,1,7,30,663.0,75.0,1.8,11.0,294.0,668.48,548.19
2016,4,1,7,45,514.0,115.5,1.8,12.0,303.0,601.47,493.39
2016,4,1,8,0,365.0,156.0,1.8,13.0,312.0,513.39,420.56
2016,4,1,8,15,349.5,181.5,1.75,13.5,346.0,534.07,433.9
2016,4,1,8,30,334.0,207.0,1.7,14.0,380.0,552.08,444.09
2016,4,1,8,45,590.5,152.0,1.7,15.0,492.0,747.36,589.26
2016,4,1,9,0,847.0,97.0,1.7,16.0,604.0,916.07,700.93
2016,4,1,9,15,862.0,100.0,1.7,16.5,647.0,934.77,708.38
2016,4,1,9,30,877.0,103.0,1.7,17.0,690.0,941.02,709.33
2016,4,1,9,45,888.0,105.0,1.7,17.5,727.0,948.23,711.22
2016,4,1,10,0,899.0,107.0,1.7,18.0,764.0,951.93,710.91
2016,4,1,10,15,907.0,108.5,1.7,18.5,794.0,948.76,706.28
2016,4,1,10,30,915.0,110.0,1.7,19.0,824.0,941.99,699.53
2016,4,1,10,45,920.0,111.0,1.7,19.5,846.5,928.47,688.56
2016,4,1,11,0,925.0,112.0,1.7,20.0,869.0,911.46,675.53
2016,4,1,11,15,928.5,112.5,1.7,20.0,884.0,889.28,660.51
2016,4,1,11,30,932.0,113.0,1.7,20.0,899.0,863.83,643.42
2016,4,1,11,45,933.0,113.5,1.75,20.5,905.0,833.26,622.26
2016,4,1,12,0,934.0,114.0,1.8,21.0,911.0,799.79,599.13
2016,4,1,12,15,933.0,114.0,1.85,21.0,909.0,761.72,573.2
2016,4,1,12,30,932.0,114.0,1.9,21.0,907.0,721.21,543.94
2016,4,1,12,45,934.5,110.5,1.95,21.5,897.5,677.62,510.84
2016,4,1,13,0,937.0,107.0,2.0,22.0,888.0,631.74,475.29
2016,4,1,13,15,932.5,106.5,2.0,22.0,869.5,582.51,436.93
2016,4,1,13,30,928.0,106.0,2.0,22.0,851.0,531.9,396.42
2016,4,1,13,45,921.5,104.5,2.05,22.0,824.5,478.47,352.77
2016,4,1,14,0,915.0,103.0,2.1,22.0,798.0,424.31,307.23
2016,4,1,14,15,906.0,101.0,2.15,21.5,764.5,368.45,259.82
2016,4,1,14,30,897.0,99.0,2.2,21.0,731.0,312.58,211.59
2016,4,1,14,45,884.5,96.5,2.25,21.0,691.0,255.82,162.81
2016,4,1,15,0,872.0,94.0,2.3,21.0,651.0,199.87,117.33
2016,4,1,15,15,855.5,91.5,2.3,20.5,606.0,135.8,72.07
2016,4,1,15,30,839.0,89.0,2.3,20.0,561.0,81.85,47.68
2016,4,1,15,45,817.0,85.5,2.3,20.0,511.0,60.82,46.96
2016,4,1,16,0,795.0,82.0,2.3,20.0,461.0,59.82,46.29
2016,4,1,16,15,764.5,77.5,2.15,19.5,408.0,57.95,44.94
2016,4,1,16,30,734.0,73.0,2.0,19.0,355.0,56.0,43.49
2016,4,1,16,45,690.5,67.5,1.85,18.5,301.0,53.07,41.13
2016,4,1,17,0,647.0,62.0,1.7,18.0,247.0,45.71,34.79
2016,4,1,17,15,580.0,54.5,1.55,17.0,194.5,41.19,30.86
2016,4,1,17,30,513.0,47.0,1.4,16.0,142.0,36.54,26.61
2016,4,1,17,45,403.0,36.5,1.3,15.0,95.5,28.98,19.55
2016,4,1,18,0,293.0,26.0,1.2,14.0,49.0,21.16,10.91
2016,4,1,18,15,146.5,13.0,1.15,13.5,24.5,11.82,0.0
2016,4,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,43.0,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,2,6,0,86.0,12.0,1.1,10.0,14.0,62.57,0.0
2016,4,2,6,15,228.0,26.5,1.2,10.5,52.0,221.25,164.72
2016,4,2,6,30,370.0,41.0,1.3,11.0,90.0,343.01,281.95
2016,4,2,6,45,459.0,51.5,1.4,12.0,140.5,433.51,359.71
2016,4,2,7,0,548.0,62.0,1.5,13.0,191.0,529.24,436.55
2016,4,2,7,15,605.5,69.0,1.5,13.5,245.0,599.86,490.24
2016,4,2,7,30,663.0,76.0,1.5,14.0,299.0,671.86,542.35
2016,4,2,7,45,697.0,83.0,1.5,15.0,352.5,724.77,577.13
2016,4,2,8,0,731.0,90.0,1.5,16.0,406.0,776.77,609.95
2016,4,2,8,15,759.5,94.5,1.6,16.5,458.0,814.13,633.63
2016,4,2,8,30,788.0,99.0,1.7,17.0,510.0,855.12,659.58
2016,4,2,8,45,798.0,107.5,1.8,18.0,556.5,881.45,673.79
2016,4,2,9,0,808.0,116.0,1.9,19.0,603.0,904.62,685.86
2016,4,2,9,15,824.0,119.0,1.95,19.5,646.0,923.87,696.02
2016,4,2,9,30,840.0,122.0,2.0,20.0,689.0,939.84,704.07
2016,4,2,9,45,844.0,129.0,2.1,21.0,724.5,945.65,704.69
2016,4,2,10,0,848.0,136.0,2.2,22.0,760.0,947.87,703.13
2016,4,2,10,15,856.5,138.5,2.2,22.0,790.0,945.78,700.59
2016,4,2,10,30,865.0,141.0,2.2,22.0,820.0,940.1,695.89
2016,4,2,10,45,866.0,145.5,2.2,22.5,841.5,926.28,684.67
2016,4,2,11,0,867.0,150.0,2.2,23.0,863.0,909.06,671.45
2016,4,2,11,15,870.5,151.0,2.15,23.0,877.5,887.2,656.13
2016,4,2,11,30,874.0,152.0,2.1,23.0,892.0,862.15,638.82
2016,4,2,11,45,873.5,153.5,2.05,23.5,897.5,831.39,616.57
2016,4,2,12,0,873.0,155.0,2.0,24.0,903.0,797.92,592.14
2016,4,2,12,15,872.0,154.5,1.95,24.0,900.0,759.75,564.67
2016,4,2,12,30,871.0,154.0,1.9,24.0,897.0,719.34,535.23
2016,4,2,12,45,886.0,142.0,1.85,24.0,890.5,675.66,503.24
2016,4,2,13,0,901.0,130.0,1.8,24.0,884.0,631.84,470.24
2016,4,2,13,15,895.5,129.0,1.8,24.0,865.0,582.98,432.79
2016,4,2,13,30,890.0,128.0,1.8,24.0,846.0,532.94,393.4
2016,4,2,13,45,881.0,127.0,1.85,24.0,819.0,480.42,351.22
2016,4,2,14,0,872.0,126.0,1.9,24.0,792.0,422.86,304.12
2016,4,2,14,15,861.5,124.0,1.9,23.5,758.0,367.65,258.01
2016,4,2,14,30,851.0,122.0,1.9,23.0,724.0,312.76,211.36
2016,4,2,14,45,832.5,121.0,1.95,23.0,683.0,257.51,164.75
2016,4,2,15,0,814.0,120.0,2.0,23.0,642.0,203.92,121.86
2016,4,2,15,15,795.0,116.5,2.0,22.5,596.5,150.33,84.92
2016,4,2,15,30,776.0,113.0,2.0,22.0,551.0,98.96,61.13
2016,4,2,15,45,743.5,110.5,2.0,22.0,500.5,70.71,54.95
2016,4,2,16,0,711.0,108.0,2.0,22.0,450.0,71.31,55.69
2016,4,2,16,15,676.5,102.5,1.9,21.0,397.5,69.78,54.81
2016,4,2,16,30,642.0,97.0,1.8,20.0,345.0,68.17,53.83
2016,4,2,16,45,587.5,90.0,1.7,19.5,291.0,65.18,51.49
2016,4,2,17,0,533.0,83.0,1.6,19.0,237.0,62.11,48.97
2016,4,2,17,15,461.5,72.5,1.45,18.0,186.0,55.84,43.56
2016,4,2,17,30,390.0,62.0,1.3,17.0,135.0,47.13,35.77
2016,4,2,17,45,281.0,47.0,1.2,16.0,90.5,36.24,25.76
2016,4,2,18,0,172.0,32.0,1.1,15.0,46.0,25.02,14.2
2016,4,2,18,15,86.0,16.0,1.0,14.5,23.0,14.55,0.0
2016,4,2,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
