Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.9,10.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2016,4,3,6,15,56.0,31.5,1.0,11.5,39.0,87.35,63.67
2016,4,3,6,30,112.0,52.0,1.0,12.0,67.0,165.89,135.15
2016,4,3,6,45,145.0,74.0,1.05,12.5,103.0,220.06,182.68
2016,4,3,7,0,178.0,96.0,1.1,13.0,139.0,275.14,229.43
2016,4,3,7,15,219.0,112.5,1.05,13.5,178.5,329.57,274.02
2016,4,3,7,30,260.0,129.0,1.0,14.0,218.0,386.03,318.42
2016,4,3,7,45,469.5,119.5,1.0,15.0,312.0,571.64,462.28
2016,4,3,8,0,679.0,110.0,1.0,16.0,406.0,758.57,593.01
2016,4,3,8,15,709.0,116.0,1.05,16.5,458.0,803.37,619.43
2016,4,3,8,30,739.0,122.0,1.1,17.0,510.0,846.3,645.79
2016,4,3,8,45,759.0,127.5,1.15,17.5,557.5,877.21,663.64
2016,4,3,9,0,779.0,133.0,1.2,18.0,605.0,905.39,679.66
2016,4,3,9,15,795.5,136.5,1.25,18.5,648.0,924.97,689.94
2016,4,3,9,30,812.0,140.0,1.3,19.0,691.0,935.63,694.53
2016,4,3,9,45,823.0,143.5,1.4,20.0,727.5,943.91,697.22
2016,4,3,10,0,834.0,147.0,1.5,21.0,764.0,948.68,697.73
2016,4,3,10,15,842.5,149.5,1.55,21.0,793.5,946.55,695.86
2016,4,3,10,30,851.0,152.0,1.6,21.0,823.0,940.85,691.89
2016,4,3,10,45,859.0,152.0,1.65,21.5,846.0,928.62,682.51
2016,4,3,11,0,867.0,152.0,1.7,22.0,869.0,912.9,671.04
2016,4,3,11,15,870.5,153.0,1.7,22.0,883.0,890.96,656.31
2016,4,3,11,30,874.0,154.0,1.7,22.0,897.0,865.83,639.58
2016,4,3,11,45,875.0,155.0,1.7,22.5,903.0,835.69,618.37
2016,4,3,12,0,876.0,156.0,1.7,23.0,909.0,802.75,594.94
2016,4,3,12,15,703.0,245.5,1.7,23.0,849.0,724.4,537.48
2016,4,3,12,30,530.0,335.0,1.7,23.0,789.0,650.6,483.05
2016,4,3,12,45,699.5,244.0,1.7,23.0,836.0,649.03,483.69
2016,4,3,13,0,869.0,153.0,1.7,23.0,883.0,634.12,472.9
2016,4,3,13,15,697.0,228.5,1.75,23.0,806.0,557.56,415.22
2016,4,3,13,30,525.0,304.0,1.8,23.0,729.0,494.83,367.82
2016,4,3,13,45,499.5,299.5,1.85,23.0,693.5,446.68,330.91
2016,4,3,14,0,474.0,295.0,1.9,23.0,658.0,400.71,294.89
2016,4,3,14,15,468.5,283.0,2.0,22.5,629.5,358.14,261.11
2016,4,3,14,30,463.0,271.0,2.1,22.0,601.0,316.14,227.17
2016,4,3,14,45,531.5,230.5,2.25,22.0,589.0,270.59,187.35
2016,4,3,15,0,600.0,190.0,2.4,22.0,577.0,217.13,141.85
2016,4,3,15,15,686.0,153.5,2.5,21.5,566.0,160.54,97.32
2016,4,3,15,30,772.0,117.0,2.6,21.0,555.0,95.61,57.79
2016,4,3,15,45,590.5,145.5,2.75,21.0,463.5,93.75,74.79
2016,4,3,16,0,409.0,174.0,2.9,21.0,372.0,114.52,92.71
2016,4,3,16,15,539.5,132.5,2.85,20.0,362.5,90.49,72.81
2016,4,3,16,30,670.0,91.0,2.8,19.0,353.0,63.62,50.08
2016,4,3,16,45,625.0,83.5,2.8,18.5,299.5,60.07,47.24
2016,4,3,17,0,580.0,76.0,2.8,18.0,246.0,56.36,44.13
2016,4,3,17,15,510.5,67.0,2.55,17.0,194.0,51.11,39.6
2016,4,3,17,30,441.0,58.0,2.3,16.0,142.0,45.69,34.67
2016,4,3,17,45,324.0,45.0,2.1,15.0,96.0,34.75,24.62
2016,4,3,18,0,207.0,32.0,1.9,14.0,50.0,25.04,14.56
2016,4,3,18,15,103.5,16.0,1.85,13.5,25.0,14.55,0.0
2016,4,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,59.0,7.5,1.6,9.5,10.0,6.82,0.0
2016,4,4,6,0,118.0,15.0,1.7,10.0,20.0,109.7,0.0
2016,4,4,6,15,261.0,29.0,1.85,10.5,60.0,246.73,192.65
2016,4,4,6,30,404.0,43.0,2.0,11.0,100.0,371.41,307.84
2016,4,4,6,45,494.0,52.0,2.2,11.5,152.0,462.69,386.91
2016,4,4,7,0,584.0,61.0,2.4,12.0,204.0,559.0,465.46
2016,4,4,7,15,638.5,67.5,2.45,12.5,258.5,627.9,518.53
2016,4,4,7,30,693.0,74.0,2.5,13.0,313.0,697.95,570.13
2016,4,4,7,45,732.0,78.5,2.6,14.0,368.0,747.59,603.68
2016,4,4,8,0,771.0,83.0,2.7,15.0,423.0,802.11,639.76
2016,4,4,8,15,797.5,86.5,2.7,15.5,475.0,842.86,665.38
2016,4,4,8,30,824.0,90.0,2.7,16.0,527.0,881.42,689.01
2016,4,4,8,45,845.0,93.0,2.75,17.0,576.0,911.8,705.61
2016,4,4,9,0,866.0,96.0,2.8,18.0,625.0,939.29,720.06
2016,4,4,9,15,880.5,98.5,2.85,18.5,668.5,947.69,722.74
2016,4,4,9,30,895.0,101.0,2.9,19.0,712.0,962.11,729.84
2016,4,4,9,45,906.0,103.0,2.95,19.5,749.5,969.22,732.03
2016,4,4,10,0,917.0,105.0,3.0,20.0,787.0,972.75,732.02
2016,4,4,10,15,925.5,106.5,3.05,20.0,817.5,969.78,729.22
2016,4,4,10,30,934.0,108.0,3.1,20.0,848.0,963.15,724.16
2016,4,4,10,45,936.5,111.0,3.2,20.5,870.5,949.04,713.23
2016,4,4,11,0,939.0,114.0,3.3,21.0,893.0,931.41,700.08
2016,4,4,11,15,942.5,115.0,3.35,21.0,908.5,909.2,684.92
2016,4,4,11,30,946.0,116.0,3.4,21.0,924.0,883.67,667.54
2016,4,4,11,45,945.0,118.5,3.45,21.5,930.0,852.79,645.24
2016,4,4,12,0,944.0,121.0,3.5,22.0,936.0,819.03,620.97
2016,4,4,12,15,944.0,121.0,3.55,22.0,934.5,781.07,594.36
2016,4,4,12,30,944.0,121.0,3.6,22.0,933.0,740.59,564.26
2016,4,4,12,45,941.5,120.5,3.7,22.0,922.5,695.77,530.53
2016,4,4,13,0,939.0,120.0,3.8,22.0,912.0,649.02,494.5
2016,4,4,13,15,935.5,119.0,3.85,22.0,893.5,599.58,455.33
2016,4,4,13,30,932.0,118.0,3.9,22.0,875.0,548.69,413.94
2016,4,4,13,45,925.0,117.0,4.0,22.0,848.5,495.05,369.38
2016,4,4,14,0,918.0,116.0,4.1,22.0,822.0,440.71,323.03
2016,4,4,14,15,909.0,114.0,4.1,21.5,788.5,384.51,274.67
2016,4,4,14,30,900.0,112.0,4.1,21.0,755.0,328.3,225.59
2016,4,4,14,45,891.0,108.0,4.1,21.0,715.0,270.87,175.55
2016,4,4,15,0,882.0,104.0,4.1,21.0,675.0,205.86,121.99
2016,4,4,15,15,866.0,101.0,4.05,20.5,629.0,149.13,81.46
2016,4,4,15,30,850.0,98.0,4.0,20.0,583.0,94.2,54.46
2016,4,4,15,45,831.0,93.5,4.0,20.0,533.0,66.36,51.69
2016,4,4,16,0,812.0,89.0,4.0,20.0,483.0,64.87,50.61
2016,4,4,16,15,781.0,84.5,3.8,19.0,429.0,63.19,49.55
2016,4,4,16,30,750.0,80.0,3.6,18.0,375.0,61.46,48.41
2016,4,4,16,45,704.5,74.5,3.45,17.5,319.0,53.48,41.64
2016,4,4,17,0,659.0,69.0,3.3,17.0,263.0,50.98,39.58
2016,4,4,17,15,588.5,61.5,2.9,16.0,208.5,46.67,35.85
2016,4,4,17,30,518.0,54.0,2.5,15.0,154.0,42.26,31.82
2016,4,4,17,45,397.0,43.0,2.1,14.0,105.0,34.46,24.52
2016,4,4,18,0,276.0,32.0,1.7,13.0,56.0,26.42,16.01
2016,4,4,18,15,138.0,16.0,1.6,12.5,28.0,13.14,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,8.0,1.2,9.0,12.0,58.86,0.0
2016,4,5,6,0,181.0,16.0,1.2,10.0,24.0,155.09,0.0
2016,4,5,6,15,330.5,28.0,1.35,10.5,67.0,291.57,230.35
2016,4,5,6,30,480.0,40.0,1.5,11.0,110.0,421.88,348.07
2016,4,5,6,45,565.0,47.5,1.65,12.0,163.5,510.21,421.88
2016,4,5,7,0,650.0,55.0,1.8,13.0,217.0,597.35,490.57
2016,4,5,7,15,701.5,60.5,1.8,14.0,273.5,665.5,540.28
2016,4,5,7,30,753.0,66.0,1.8,15.0,330.0,734.24,587.75
2016,4,5,7,45,788.5,70.0,1.85,16.0,385.5,787.47,622.24
2016,4,5,8,0,824.0,74.0,1.9,17.0,441.0,839.51,654.73
2016,4,5,8,15,848.5,77.5,2.0,17.5,494.5,879.45,679.62
2016,4,5,8,30,873.0,81.0,2.1,18.0,548.0,907.99,696.38
2016,4,5,8,45,891.5,83.5,2.25,19.0,597.0,936.07,711.96
2016,4,5,9,0,910.0,86.0,2.4,20.0,646.0,961.19,725.39
2016,4,5,9,15,923.0,88.0,2.45,20.5,689.5,977.34,733.18
2016,4,5,9,30,936.0,90.0,2.5,21.0,733.0,990.04,738.85
2016,4,5,9,45,946.0,91.5,2.55,22.0,770.5,995.75,738.63
2016,4,5,10,0,956.0,93.0,2.6,23.0,808.0,997.77,736.2
2016,4,5,10,15,962.5,94.5,2.55,23.0,838.0,992.81,731.27
2016,4,5,10,30,969.0,96.0,2.5,23.0,868.0,984.1,724.13
2016,4,5,10,45,973.5,97.0,2.45,23.5,890.5,969.33,711.85
2016,4,5,11,0,978.0,98.0,2.4,24.0,913.0,950.93,697.44
2016,4,5,11,15,980.5,98.5,2.4,24.0,927.0,926.77,681.23
2016,4,5,11,30,983.0,99.0,2.4,24.0,941.0,899.24,662.89
2016,4,5,11,45,984.0,99.0,2.45,24.5,947.0,866.78,640.45
2016,4,5,12,0,985.0,99.0,2.5,25.0,953.0,831.31,615.97
2016,4,5,12,15,984.0,99.0,2.6,25.0,950.0,791.54,589.99
2016,4,5,12,30,983.0,99.0,2.7,25.0,947.0,749.22,560.15
2016,4,5,12,45,977.5,100.0,2.8,25.5,935.5,702.57,525.07
2016,4,5,13,0,972.0,101.0,2.9,26.0,924.0,654.09,487.85
2016,4,5,13,15,967.5,100.0,2.9,26.0,904.5,602.88,448.3
2016,4,5,13,30,963.0,99.0,2.9,26.0,885.0,550.25,406.56
2016,4,5,13,45,956.5,98.0,2.95,26.0,857.5,495.55,362.18
2016,4,5,14,0,950.0,97.0,3.0,26.0,830.0,440.07,315.88
2016,4,5,14,15,941.0,95.5,2.95,26.0,796.0,382.83,267.05
2016,4,5,14,30,932.0,94.0,2.9,26.0,762.0,325.53,217.58
2016,4,5,14,45,919.5,92.0,2.85,26.0,721.0,267.29,167.95
2016,4,5,15,0,907.0,90.0,2.8,26.0,680.0,209.85,121.35
2016,4,5,15,15,891.5,87.5,2.65,25.5,633.5,152.77,81.24
2016,4,5,15,30,876.0,85.0,2.5,25.0,587.0,97.26,54.25
2016,4,5,15,45,853.5,82.5,2.35,24.5,536.0,58.6,44.15
2016,4,5,16,0,831.0,80.0,2.2,24.0,485.0,58.24,44.13
2016,4,5,16,15,801.5,76.0,2.0,23.0,431.0,56.67,43.15
2016,4,5,16,30,772.0,72.0,1.8,22.0,377.0,55.05,42.09
2016,4,5,16,45,728.5,67.0,1.6,21.5,321.5,52.47,40.07
2016,4,5,17,0,685.0,62.0,1.4,21.0,266.0,49.83,37.92
2016,4,5,17,15,619.5,55.5,1.3,20.0,211.5,41.79,31.01
2016,4,5,17,30,554.0,49.0,1.2,19.0,157.0,37.96,27.58
2016,4,5,17,45,442.0,39.0,1.2,18.0,108.0,30.87,21.06
2016,4,5,18,0,330.0,29.0,1.2,17.0,59.0,23.57,13.59
2016,4,5,18,15,165.0,14.5,1.2,16.5,29.5,11.69,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,45,69.0,9.5,1.15,13.5,12.5,48.17,0.0
2016,4,6,6,0,138.0,19.0,1.1,14.0,25.0,132.55,19.23
2016,4,6,6,15,279.0,32.5,1.1,15.0,67.5,263.95,206.88
2016,4,6,6,30,420.0,46.0,1.1,16.0,110.0,388.75,314.94
2016,4,6,6,45,502.5,55.5,1.15,17.5,162.0,476.43,385.75
2016,4,6,7,0,585.0,65.0,1.2,19.0,214.0,568.5,454.92
2016,4,6,7,15,639.5,72.0,1.3,19.5,269.5,638.44,506.02
2016,4,6,7,30,694.0,79.0,1.4,20.0,325.0,709.45,555.78
2016,4,6,7,45,538.0,121.0,1.55,21.0,330.0,635.98,499.78
2016,4,6,8,0,382.0,163.0,1.7,22.0,335.0,559.15,438.97
2016,4,6,8,15,598.5,132.0,1.75,22.5,437.5,728.68,562.64
2016,4,6,8,30,815.0,101.0,1.8,23.0,540.0,890.89,669.98
2016,4,6,8,45,713.0,137.5,1.85,24.0,546.5,852.38,638.3
2016,4,6,9,0,611.0,174.0,1.9,25.0,553.0,800.7,600.0
2016,4,6,9,15,742.5,146.0,1.95,25.5,637.0,892.15,659.5
2016,4,6,9,30,874.0,118.0,2.0,26.0,721.0,975.47,710.6
2016,4,6,9,45,684.5,198.0,2.05,27.0,685.5,885.09,647.36
2016,4,6,10,0,495.0,278.0,2.1,28.0,650.0,777.57,569.73
2016,4,6,10,15,566.5,265.5,2.05,28.0,707.0,819.35,598.56
2016,4,6,10,30,638.0,253.0,2.0,28.0,764.0,860.97,625.39
2016,4,6,10,45,653.5,255.0,1.95,28.5,790.5,859.12,621.3
2016,4,6,11,0,669.0,257.0,1.9,29.0,817.0,853.95,615.51
2016,4,6,11,15,566.0,304.0,1.85,29.0,783.5,786.4,567.77
2016,4,6,11,30,463.0,351.0,1.8,29.0,750.0,722.42,522.48
2016,4,6,11,45,520.5,336.5,1.8,29.5,788.0,731.43,528.32
2016,4,6,12,0,578.0,322.0,1.8,30.0,826.0,735.42,529.92
2016,4,6,12,15,595.5,312.5,1.7,30.0,830.0,710.0,511.64
2016,4,6,12,30,613.0,303.0,1.6,30.0,834.0,681.97,491.57
2016,4,6,12,45,753.5,224.0,1.55,30.0,869.0,669.72,483.86
2016,4,6,13,0,894.0,145.0,1.5,30.0,904.0,646.39,467.25
2016,4,6,13,15,714.5,225.5,1.4,30.0,824.0,568.12,409.49
2016,4,6,13,30,535.0,306.0,1.3,30.0,744.0,503.99,362.12
2016,4,6,13,45,701.0,222.0,1.25,30.0,777.0,476.3,339.54
2016,4,6,14,0,867.0,138.0,1.2,30.0,810.0,437.06,305.65
2016,4,6,14,15,856.5,135.5,1.05,30.0,776.0,381.62,260.19
2016,4,6,14,30,846.0,133.0,0.9,30.0,742.0,326.54,214.61
2016,4,6,14,45,763.5,149.0,0.8,30.0,675.5,263.71,166.42
2016,4,6,15,0,681.0,165.0,0.7,30.0,609.0,215.12,131.27
2016,4,6,15,15,730.0,142.0,0.6,29.5,588.5,161.17,91.48
2016,4,6,15,30,779.0,119.0,0.5,29.0,568.0,102.35,58.13
2016,4,6,15,45,749.5,106.5,0.4,29.0,508.0,67.46,50.49
2016,4,6,16,0,720.0,94.0,0.3,29.0,448.0,61.13,45.51
2016,4,6,16,15,521.0,121.5,0.3,28.0,362.5,82.66,63.78
2016,4,6,16,30,322.0,149.0,0.3,27.0,277.0,107.42,84.73
2016,4,6,16,45,283.0,134.0,0.3,26.5,235.0,97.94,77.19
2016,4,6,17,0,244.0,119.0,0.3,26.0,193.0,88.08,69.25
2016,4,6,17,15,211.0,98.0,0.4,25.0,152.5,73.86,57.53
2016,4,6,17,30,178.0,77.0,0.5,24.0,112.0,59.11,44.94
2016,4,6,17,45,126.0,55.5,0.6,23.0,76.5,43.43,31.2
2016,4,6,18,0,74.0,34.0,0.7,22.0,41.0,27.24,16.36
2016,4,6,18,15,37.0,17.0,0.7,21.5,20.5,14.45,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,1.5,12.5,7.5,6.82,0.0
2016,4,7,6,0,0.0,15.0,1.6,13.0,15.0,13.21,0.0
2016,4,7,6,15,17.0,35.5,1.8,13.5,38.0,53.6,38.49
2016,4,7,6,30,34.0,56.0,2.0,14.0,61.0,90.2,71.17
2016,4,7,6,45,50.0,79.0,2.25,14.5,90.0,129.52,105.52
2016,4,7,7,0,66.0,102.0,2.5,15.0,119.0,168.48,138.92
2016,4,7,7,15,81.0,124.0,2.65,15.0,149.5,205.22,169.96
2016,4,7,7,30,96.0,146.0,2.8,15.0,180.0,257.37,212.83
2016,4,7,7,45,207.0,161.5,2.95,15.5,251.0,369.19,305.41
2016,4,7,8,0,318.0,177.0,3.1,16.0,322.0,503.09,411.28
2016,4,7,8,15,331.5,197.5,3.1,16.5,364.0,541.82,438.21
2016,4,7,8,30,345.0,218.0,3.1,17.0,406.0,579.3,464.13
2016,4,7,8,45,304.0,248.5,3.15,17.5,425.0,576.58,458.14
2016,4,7,9,0,263.0,279.0,3.2,18.0,444.0,570.82,450.22
2016,4,7,9,15,230.5,305.0,3.15,18.0,456.5,548.0,430.91
2016,4,7,9,30,198.0,331.0,3.1,18.0,469.0,541.0,423.34
2016,4,7,9,45,177.0,350.5,3.1,18.5,478.5,536.15,417.18
2016,4,7,10,0,156.0,370.0,3.1,19.0,488.0,530.27,410.38
2016,4,7,10,15,108.5,369.0,3.0,19.5,453.0,463.01,357.63
2016,4,7,10,30,61.0,368.0,2.9,20.0,418.0,412.4,317.27
2016,4,7,10,45,117.5,396.0,2.8,20.5,494.5,497.32,380.57
2016,4,7,11,0,174.0,424.0,2.7,21.0,571.0,564.91,428.98
2016,4,7,11,15,186.0,431.0,2.6,21.0,590.5,570.39,431.94
2016,4,7,11,30,198.0,438.0,2.5,21.0,610.0,574.29,434.1
2016,4,7,11,45,203.5,436.5,2.45,21.5,614.0,563.69,425.2
2016,4,7,12,0,209.0,435.0,2.4,22.0,618.0,552.15,415.73
2016,4,7,12,15,169.5,437.5,2.35,22.0,586.0,511.07,384.97
2016,4,7,12,30,130.0,440.0,2.3,22.0,554.0,472.44,356.09
2016,4,7,12,45,169.0,435.0,2.3,22.0,580.5,479.81,361.91
2016,4,7,13,0,208.0,430.0,2.3,22.0,607.0,483.52,364.46
2016,4,7,13,15,197.0,421.0,2.3,22.0,586.0,453.47,341.9
2016,4,7,13,30,186.0,412.0,2.3,22.0,565.0,424.38,320.04
2016,4,7,13,45,239.0,389.5,2.35,22.0,579.5,414.48,311.86
2016,4,7,14,0,292.0,367.0,2.4,22.0,594.0,392.3,293.58
2016,4,7,14,15,197.0,354.5,2.45,21.5,505.0,337.32,253.39
2016,4,7,14,30,102.0,342.0,2.5,21.0,416.0,294.32,223.22
2016,4,7,14,45,81.0,314.5,2.55,21.0,371.0,260.27,197.82
2016,4,7,15,0,60.0,287.0,2.6,21.0,326.0,229.19,174.89
2016,4,7,15,15,89.0,274.5,2.6,20.5,328.5,215.26,163.89
2016,4,7,15,30,118.0,262.0,2.6,20.0,331.0,187.52,143.59
2016,4,7,15,45,233.5,227.0,2.65,20.0,347.5,150.93,123.17
2016,4,7,16,0,349.0,192.0,2.7,20.0,364.0,132.63,108.24
2016,4,7,16,15,309.5,174.5,2.65,19.5,315.0,122.56,100.3
2016,4,7,16,30,270.0,157.0,2.6,19.0,266.0,112.06,91.84
2016,4,7,16,45,237.5,140.0,2.55,18.5,225.5,101.49,83.16
2016,4,7,17,0,205.0,123.0,2.5,18.0,185.0,90.48,73.9
2016,4,7,17,15,175.5,101.0,2.3,17.5,146.5,75.72,61.09
2016,4,7,17,30,146.0,79.0,2.1,17.0,108.0,60.39,47.46
2016,4,7,17,45,101.5,57.0,1.95,16.5,74.5,45.78,34.17
2016,4,7,18,0,57.0,35.0,1.8,16.0,41.0,28.89,18.36
2016,4,7,18,15,28.5,17.5,1.8,15.5,20.5,14.87,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,12.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,22.0,1.5,13.0,22.0,19.37,10.32
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,31.75,21.35
2016,4,8,6,45,0.0,53.0,1.7,13.5,53.0,48.17,35.64
2016,4,8,7,0,0.0,70.0,1.8,14.0,70.0,64.88,49.99
2016,4,8,7,15,0.0,88.5,1.75,14.0,88.5,83.03,65.39
2016,4,8,7,30,0.0,107.0,1.7,14.0,107.0,100.92,80.31
2016,4,8,7,45,0.0,66.5,1.7,14.0,66.5,58.78,44.52
2016,4,8,8,0,0.0,26.0,1.7,14.0,26.0,22.92,13.95
2016,4,8,8,15,0.0,37.5,1.65,14.0,37.5,33.1,22.55
2016,4,8,8,30,0.0,49.0,1.6,14.0,49.0,43.3,31.07
2016,4,8,8,45,15.5,148.0,1.55,14.5,158.0,149.94,119.85
2016,4,8,9,0,31.0,247.0,1.5,15.0,267.0,281.06,223.99
2016,4,8,9,15,55.5,284.0,1.5,15.0,322.0,341.83,270.76
2016,4,8,9,30,80.0,321.0,1.5,15.0,377.0,401.65,316.09
2016,4,8,9,45,218.0,329.5,1.55,15.5,493.0,551.77,430.48
2016,4,8,10,0,356.0,338.0,1.6,16.0,609.0,698.37,536.08
2016,4,8,10,15,313.0,364.5,1.65,16.0,609.0,676.22,516.98
2016,4,8,10,30,270.0,391.0,1.7,16.0,609.0,652.79,498.64
2016,4,8,10,45,296.0,395.5,1.75,16.0,640.5,668.01,509.83
2016,4,8,11,0,322.0,400.0,1.8,16.0,672.0,680.88,518.98
2016,4,8,11,15,404.0,376.0,1.8,16.0,722.5,711.18,541.63
2016,4,8,11,30,486.0,352.0,1.8,16.0,773.0,743.7,565.09
2016,4,8,11,45,349.0,398.5,1.85,16.5,702.5,649.3,494.1
2016,4,8,12,0,212.0,445.0,1.9,17.0,632.0,563.52,429.24
2016,4,8,12,15,114.0,366.0,1.95,17.0,466.5,409.95,315.9
2016,4,8,12,30,16.0,287.0,2.0,17.0,301.0,263.59,203.9
2016,4,8,12,45,15.5,281.5,2.05,17.0,295.0,256.58,199.07
2016,4,8,13,0,15.0,276.0,2.1,17.0,289.0,249.64,193.8
2016,4,8,13,15,15.0,270.0,2.1,17.0,283.0,242.6,188.44
2016,4,8,13,30,15.0,264.0,2.1,17.0,277.0,235.58,183.09
2016,4,8,13,45,17.0,272.5,2.1,17.0,287.0,241.24,187.61
2016,4,8,14,0,19.0,281.0,2.1,17.0,297.0,246.23,191.57
2016,4,8,14,15,9.5,183.5,2.1,17.0,191.5,162.12,125.74
2016,4,8,14,30,0.0,86.0,2.1,17.0,86.0,76.32,57.18
2016,4,8,14,45,0.0,67.5,2.1,17.0,67.5,59.82,43.87
2016,4,8,15,0,0.0,49.0,2.1,17.0,49.0,43.36,30.41
2016,4,8,15,15,0.0,30.0,2.05,16.5,30.0,26.51,16.54
2016,4,8,15,30,0.0,11.0,2.0,16.0,11.0,9.7,2.52
2016,4,8,15,45,0.0,11.0,1.95,16.0,11.0,9.7,2.9
2016,4,8,16,0,0.0,11.0,1.9,16.0,11.0,9.69,2.93
2016,4,8,16,15,0.0,64.0,1.75,15.5,64.0,56.57,44.46
2016,4,8,16,30,0.0,117.0,1.6,15.0,117.0,99.25,82.14
2016,4,8,16,45,0.0,99.5,1.5,15.0,99.5,85.01,69.82
2016,4,8,17,0,0.0,82.0,1.4,15.0,82.0,70.63,57.28
2016,4,8,17,15,0.0,65.0,1.25,14.5,65.0,56.49,44.84
2016,4,8,17,30,0.0,48.0,1.1,14.0,48.0,42.2,32.01
2016,4,8,17,45,0.0,33.0,1.0,14.0,33.0,29.1,20.0
2016,4,8,18,0,0.0,18.0,0.9,14.0,18.0,15.84,7.73
2016,4,8,18,15,0.0,9.0,0.9,13.5,9.0,7.91,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.75,11.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,0.8,11.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,11.5,0.95,11.5,11.5,10.1,2.78
2016,4,9,6,30,0.0,18.0,1.1,12.0,18.0,15.82,7.91
2016,4,9,6,45,0.0,26.0,1.25,12.5,26.0,22.88,14.12
2016,4,9,7,0,0.0,34.0,1.4,13.0,34.0,29.95,20.26
2016,4,9,7,15,0.0,43.0,1.45,13.0,43.0,37.92,27.12
2016,4,9,7,30,0.0,52.0,1.5,13.0,52.0,45.9,33.89
2016,4,9,7,45,100.5,124.5,1.55,13.5,171.0,229.36,190.78
2016,4,9,8,0,201.0,197.0,1.6,14.0,290.0,408.38,334.15
2016,4,9,8,15,144.5,219.5,1.6,14.0,290.5,382.94,310.09
2016,4,9,8,30,88.0,242.0,1.6,14.0,291.0,337.36,271.68
2016,4,9,8,45,159.5,265.5,1.6,14.5,363.0,444.86,355.57
2016,4,9,9,0,231.0,289.0,1.6,15.0,435.0,535.34,422.87
2016,4,9,9,15,207.0,312.5,1.55,15.0,450.0,534.79,419.35
2016,4,9,9,30,183.0,336.0,1.5,15.0,465.0,532.69,415.53
2016,4,9,9,45,107.0,321.0,1.5,15.0,397.5,437.93,342.26
2016,4,9,10,0,31.0,306.0,1.5,15.0,330.0,329.61,257.7
2016,4,9,10,15,142.5,351.0,1.4,15.0,466.0,490.15,381.73
2016,4,9,10,30,254.0,396.0,1.3,15.0,602.0,643.67,492.36
2016,4,9,10,45,223.0,412.0,1.25,15.5,596.5,607.74,462.63
2016,4,9,11,0,192.0,428.0,1.2,16.0,591.0,584.87,443.94
2016,4,9,11,15,223.0,431.0,1.1,16.0,623.0,602.15,455.84
2016,4,9,11,30,254.0,434.0,1.0,16.0,655.0,624.17,470.32
2016,4,9,11,45,219.5,441.5,0.95,16.5,633.5,581.35,437.59
2016,4,9,12,0,185.0,449.0,0.9,17.0,612.0,547.02,411.4
2016,4,9,12,15,191.0,447.5,0.8,17.0,615.5,535.48,402.54
2016,4,9,12,30,197.0,446.0,0.7,17.0,619.0,522.99,392.7
2016,4,9,12,45,251.5,430.0,0.6,17.0,647.5,527.27,395.36
2016,4,9,13,0,306.0,414.0,0.5,17.0,676.0,526.49,393.71
2016,4,9,13,15,224.0,414.0,0.55,17.0,604.0,463.43,347.95
2016,4,9,13,30,142.0,414.0,0.6,17.0,532.0,405.06,305.86
2016,4,9,13,45,181.5,399.0,0.65,17.0,544.5,397.08,300.04
2016,4,9,14,0,221.0,384.0,0.7,17.0,557.0,385.17,290.17
2016,4,9,14,15,283.0,353.5,0.85,17.0,565.5,358.07,268.22
2016,4,9,14,30,345.0,323.0,1.0,17.0,574.0,332.08,245.69
2016,4,9,14,45,298.5,313.5,1.15,17.0,522.0,289.67,213.56
2016,4,9,15,0,252.0,304.0,1.3,17.0,470.0,252.41,186.31
2016,4,9,15,15,150.0,273.5,1.4,16.5,370.5,212.06,160.46
2016,4,9,15,30,48.0,243.0,1.5,16.0,271.0,184.5,144.47
2016,4,9,15,45,34.5,213.5,1.6,16.0,233.0,160.99,133.28
2016,4,9,16,0,21.0,184.0,1.7,16.0,195.0,150.14,124.63
2016,4,9,16,15,97.0,176.5,1.7,15.5,217.5,129.41,107.56
2016,4,9,16,30,173.0,169.0,1.7,15.0,240.0,124.56,103.98
2016,4,9,16,45,157.5,147.0,1.7,15.0,204.5,110.02,91.65
2016,4,9,17,0,142.0,125.0,1.7,15.0,169.0,95.02,78.7
2016,4,9,17,15,124.0,102.0,1.55,14.5,135.0,78.91,64.63
2016,4,9,17,30,106.0,79.0,1.4,14.0,101.0,62.32,49.8
2016,4,9,17,45,75.5,57.5,1.25,14.0,70.5,46.23,35.02
2016,4,9,18,0,45.0,36.0,1.1,14.0,40.0,29.73,19.53
2016,4,9,18,15,22.5,18.0,1.1,13.5,20.0,15.35,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,18.5,11.5,1.05,10.5,13.0,21.28,0.0
2016,4,10,6,0,37.0,23.0,1.2,11.0,26.0,58.47,33.58
2016,4,10,6,15,88.5,43.5,1.3,11.0,57.0,124.47,99.8
2016,4,10,6,30,140.0,64.0,1.4,11.0,88.0,201.62,167.96
2016,4,10,6,45,172.0,85.5,1.5,11.5,125.0,255.61,214.82
2016,4,10,7,0,204.0,107.0,1.6,12.0,162.0,310.64,261.02
2016,4,10,7,15,232.0,125.5,1.6,12.0,201.5,359.12,300.68
2016,4,10,7,30,260.0,144.0,1.6,12.0,241.0,408.4,339.76
2016,4,10,7,45,174.5,171.0,1.65,12.5,240.5,353.63,292.14
2016,4,10,8,0,89.0,198.0,1.7,13.0,240.0,293.15,239.9
2016,4,10,8,15,45.0,179.5,1.75,13.0,201.0,226.32,184.17
2016,4,10,8,30,1.0,161.0,1.8,13.0,162.0,150.56,120.25
2016,4,10,8,45,23.0,213.0,1.85,13.5,228.0,223.31,179.78
2016,4,10,9,0,45.0,265.0,1.9,14.0,294.0,314.41,251.58
2016,4,10,9,15,55.0,291.0,1.95,14.0,328.5,348.88,277.69
2016,4,10,9,30,65.0,317.0,2.0,14.0,363.0,382.62,303.19
2016,4,10,9,45,50.5,316.5,2.15,14.5,353.5,363.39,286.8
2016,4,10,10,0,36.0,316.0,2.3,15.0,344.0,344.71,271.14
2016,4,10,10,15,25.0,289.5,2.4,15.0,309.5,303.16,238.48
2016,4,10,10,30,14.0,263.0,2.5,15.0,275.0,252.86,198.79
2016,4,10,10,45,7.0,199.5,2.65,15.5,205.5,186.14,145.61
2016,4,10,11,0,0.0,136.0,2.8,16.0,136.0,121.57,93.53
2016,4,10,11,15,5.5,186.5,2.85,16.0,191.5,171.78,133.95
2016,4,10,11,30,11.0,237.0,2.9,16.0,247.0,221.37,173.15
2016,4,10,11,45,10.5,228.0,3.0,16.0,237.5,211.81,165.45
2016,4,10,12,0,10.0,219.0,3.1,16.0,228.0,202.39,158.01
2016,4,10,12,15,10.5,226.0,3.15,16.0,236.0,207.92,162.39
2016,4,10,12,30,11.0,233.0,3.2,16.0,244.0,213.25,166.6
2016,4,10,12,45,11.0,231.5,3.25,16.0,242.0,210.71,164.62
2016,4,10,13,0,11.0,230.0,3.3,16.0,240.0,208.14,162.65
2016,4,10,13,15,7.5,195.5,3.35,16.0,202.5,175.54,136.85
2016,4,10,13,30,4.0,161.0,3.4,16.0,165.0,143.49,111.36
2016,4,10,13,45,2.0,137.5,3.45,16.0,139.5,121.99,94.21
2016,4,10,14,0,0.0,114.0,3.5,16.0,114.0,100.77,77.18
2016,4,10,14,15,0.0,128.5,3.5,15.5,128.5,113.04,87.48
2016,4,10,14,30,0.0,143.0,3.5,15.0,143.0,124.99,97.54
2016,4,10,14,45,4.5,175.0,3.55,15.0,178.0,151.63,119.24
2016,4,10,15,0,9.0,207.0,3.6,15.0,213.0,175.95,138.99
2016,4,10,15,15,4.5,131.5,3.5,14.5,134.5,114.74,89.76
2016,4,10,15,30,0.0,56.0,3.4,14.0,56.0,49.53,36.13
2016,4,10,15,45,0.0,82.5,3.35,14.0,82.5,73.05,58.78
2016,4,10,16,0,0.0,109.0,3.3,14.0,109.0,94.72,77.94
2016,4,10,16,15,0.0,61.5,3.15,13.5,61.5,54.35,42.76
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,12.32,5.43
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,10.55,3.87
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,8.79,2.29
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,7.02,0.7
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,5.26,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.51,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.75,0.0
2016,4,10,18,15,0.0,1.0,1.65,11.5,1.0,0.87,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,0.8,9.5,5.0,4.55,0.0
2016,4,11,6,0,0.0,10.0,0.9,10.0,10.0,8.78,0.59
2016,4,11,6,15,0.0,21.0,0.85,10.5,21.0,18.48,9.95
2016,4,11,6,30,0.0,32.0,0.8,11.0,32.0,28.2,18.64
2016,4,11,6,45,0.0,46.0,0.8,11.5,46.0,40.59,29.53
2016,4,11,7,0,0.0,60.0,0.8,12.0,60.0,53.26,40.47
2016,4,11,7,15,0.0,74.0,0.85,12.0,74.0,66.61,51.87
2016,4,11,7,30,0.0,88.0,0.9,12.0,88.0,79.86,63.01
2016,4,11,7,45,0.0,102.0,1.0,12.5,102.0,93.05,73.78
2016,4,11,8,0,0.0,116.0,1.1,13.0,116.0,106.17,84.32
2016,4,11,8,15,44.0,181.0,1.2,13.0,206.0,226.98,184.88
2016,4,11,8,30,88.0,246.0,1.3,13.0,296.0,341.71,276.18
2016,4,11,8,45,111.0,272.0,1.45,13.5,340.0,389.55,312.19
2016,4,11,9,0,134.0,298.0,1.6,14.0,384.0,454.34,360.64
2016,4,11,9,15,224.0,308.5,1.65,14.5,463.0,546.63,430.44
2016,4,11,9,30,314.0,319.0,1.7,15.0,542.0,655.53,509.38
2016,4,11,9,45,176.5,321.5,1.75,15.5,448.5,504.36,393.26
2016,4,11,10,0,39.0,324.0,1.8,16.0,355.0,355.85,277.11
2016,4,11,10,15,36.0,330.0,1.8,16.0,359.0,354.9,276.56
2016,4,11,10,30,33.0,336.0,1.8,16.0,363.0,353.92,275.28
2016,4,11,10,45,24.5,310.0,1.85,16.5,330.5,316.28,245.7
2016,4,11,11,0,16.0,284.0,1.9,17.0,298.0,271.36,210.59
2016,4,11,11,15,59.5,360.0,1.95,17.0,412.5,386.4,299.33
2016,4,11,11,30,103.0,436.0,2.0,17.0,527.0,487.8,374.53
2016,4,11,11,45,107.5,435.0,2.05,17.5,530.0,481.68,368.69
2016,4,11,12,0,112.0,434.0,2.1,18.0,533.0,479.08,366.1
2016,4,11,12,15,65.0,370.0,2.1,18.0,427.5,375.64,288.67
2016,4,11,12,30,18.0,306.0,2.1,18.0,322.0,281.53,217.0
2016,4,11,12,45,18.5,301.5,2.15,18.5,318.0,275.75,212.59
2016,4,11,13,0,19.0,297.0,2.2,19.0,314.0,269.91,207.84
2016,4,11,13,15,121.0,355.5,2.25,19.0,456.5,363.09,279.37
2016,4,11,13,30,223.0,414.0,2.3,19.0,599.0,445.62,339.89
2016,4,11,13,45,552.0,264.5,2.35,19.0,704.5,450.73,341.03
2016,4,11,14,0,881.0,115.0,2.4,19.0,810.0,437.61,323.94
2016,4,11,14,15,872.0,113.0,2.4,18.5,776.5,383.58,277.54
2016,4,11,14,30,863.0,111.0,2.4,18.0,743.0,329.61,230.48
2016,4,11,14,45,446.5,186.0,2.45,18.0,512.0,229.59,162.25
2016,4,11,15,0,30.0,261.0,2.5,18.0,281.0,208.62,161.94
2016,4,11,15,15,28.5,243.5,2.45,18.0,262.0,191.03,148.55
2016,4,11,15,30,27.0,226.0,2.4,18.0,243.0,184.9,144.6
2016,4,11,15,45,30.0,211.0,2.4,18.0,228.0,159.65,131.33
2016,4,11,16,0,33.0,196.0,2.4,18.0,213.0,149.28,123.07
2016,4,11,16,15,46.0,181.0,2.3,17.5,201.5,138.7,114.73
2016,4,11,16,30,59.0,166.0,2.2,17.0,190.0,127.81,106.0
2016,4,11,16,45,52.5,143.5,2.15,17.0,163.0,111.93,92.61
2016,4,11,17,0,46.0,121.0,2.1,17.0,136.0,95.69,78.69
2016,4,11,17,15,271.0,88.5,1.9,16.0,148.5,67.71,54.44
2016,4,11,17,30,496.0,56.0,1.7,15.0,161.0,43.04,32.64
2016,4,11,17,45,400.0,45.5,1.5,14.5,114.5,35.83,25.93
2016,4,11,18,0,304.0,35.0,1.3,14.0,68.0,28.36,18.59
2016,4,11,18,15,152.0,17.5,1.25,13.5,34.0,13.95,1.09
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,14.5,1.85,9.5,20.0,56.62,0.0
2016,4,12,6,0,147.0,29.0,2.0,10.0,40.0,167.44,119.79
2016,4,12,6,15,251.5,45.0,2.1,10.5,82.0,263.87,217.7
2016,4,12,6,30,356.0,61.0,2.2,11.0,124.0,366.53,307.75
2016,4,12,6,45,434.0,71.5,2.3,11.5,175.0,448.73,377.76
2016,4,12,7,0,512.0,82.0,2.4,12.0,226.0,541.6,452.55
2016,4,12,7,15,272.0,113.0,2.35,12.0,191.5,374.76,314.93
2016,4,12,7,30,32.0,144.0,2.3,12.0,157.0,183.14,150.55
2016,4,12,7,45,16.0,144.5,2.25,12.5,151.0,152.72,124.37
2016,4,12,8,0,0.0,145.0,2.2,13.0,145.0,136.39,109.5
2016,4,12,8,15,0.0,151.0,2.1,13.5,151.0,140.69,112.47
2016,4,12,8,30,0.0,157.0,2.0,14.0,157.0,145.3,115.62
2016,4,12,8,45,20.5,211.0,1.9,14.5,224.5,218.57,175.15
2016,4,12,9,0,41.0,265.0,1.8,15.0,292.0,310.15,246.92
2016,4,12,9,15,39.5,279.5,1.8,15.5,307.0,320.77,253.51
2016,4,12,9,30,38.0,294.0,1.8,16.0,322.0,331.14,260.25
2016,4,12,9,45,123.0,335.5,1.85,16.5,430.0,468.91,366.1
2016,4,12,10,0,208.0,377.0,1.9,17.0,538.0,587.16,452.67
2016,4,12,10,15,166.0,391.5,1.95,17.0,523.5,554.72,426.35
2016,4,12,10,30,124.0,406.0,2.0,17.0,509.0,522.26,401.09
2016,4,12,10,45,98.0,406.0,2.15,17.5,488.5,477.89,367.35
2016,4,12,11,0,72.0,406.0,2.3,18.0,468.0,447.84,343.91
2016,4,12,11,15,139.5,426.0,2.4,18.0,548.0,527.01,403.94
2016,4,12,11,30,207.0,446.0,2.5,18.0,628.0,590.33,450.79
2016,4,12,11,45,551.0,289.5,2.7,18.0,778.5,718.26,551.03
2016,4,12,12,0,895.0,133.0,2.9,18.0,929.0,805.77,618.13
2016,4,12,12,15,894.5,133.0,2.95,18.0,926.5,768.95,591.39
2016,4,12,12,30,894.0,133.0,3.0,18.0,924.0,729.86,562.3
2016,4,12,12,45,860.5,152.0,3.15,18.0,906.0,684.73,528.04
2016,4,12,13,0,827.0,171.0,3.3,18.0,888.0,637.89,491.84
2016,4,12,13,15,821.5,170.0,3.35,18.0,869.0,590.79,454.67
2016,4,12,13,30,816.0,169.0,3.4,18.0,850.0,542.82,415.81
2016,4,12,13,45,806.0,168.0,3.45,18.0,823.5,492.17,373.89
2016,4,12,14,0,796.0,167.0,3.5,18.0,797.0,441.52,330.89
2016,4,12,14,15,784.5,164.0,3.55,17.5,763.0,389.03,286.11
2016,4,12,14,30,773.0,161.0,3.6,17.0,729.0,330.71,236.04
2016,4,12,14,45,758.5,157.0,3.65,17.0,689.5,277.44,189.53
2016,4,12,15,0,744.0,153.0,3.7,17.0,650.0,225.57,145.7
2016,4,12,15,15,723.5,148.5,3.75,16.5,605.0,174.27,106.89
2016,4,12,15,30,703.0,144.0,3.8,16.0,560.0,125.45,78.21
2016,4,12,15,45,678.5,137.5,3.85,16.0,511.5,86.76,70.11
2016,4,12,16,0,654.0,131.0,3.9,16.0,463.0,85.47,69.28
2016,4,12,16,15,619.0,124.0,3.85,15.5,411.5,83.59,68.02
2016,4,12,16,30,584.0,117.0,3.8,15.0,360.0,81.57,66.63
2016,4,12,16,45,533.0,109.0,3.8,14.5,307.0,77.22,63.13
2016,4,12,17,0,482.0,101.0,3.8,14.0,254.0,72.92,59.57
2016,4,12,17,15,416.0,89.0,3.65,13.5,203.5,65.45,53.01
2016,4,12,17,30,350.0,77.0,3.5,13.0,153.0,57.68,45.96
2016,4,12,17,45,253.0,61.0,3.35,12.5,107.5,46.44,35.53
2016,4,12,18,0,156.0,45.0,3.2,12.0,62.0,35.59,25.03
2016,4,12,18,15,78.0,22.5,3.05,11.5,31.0,18.33,4.53
2016,4,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,16.0,2.15,8.5,21.0,50.18,0.0
2016,4,13,6,0,120.0,32.0,2.3,9.0,42.0,143.12,105.79
2016,4,13,6,15,225.5,50.0,2.3,9.0,85.5,254.16,211.32
2016,4,13,6,30,331.0,68.0,2.3,9.0,129.0,359.26,304.07
2016,4,13,6,45,403.0,81.5,2.35,9.5,180.0,440.2,373.19
2016,4,13,7,0,475.0,95.0,2.4,10.0,231.0,525.41,442.78
2016,4,13,7,15,528.0,104.5,2.35,10.5,284.5,593.04,494.55
2016,4,13,7,30,581.0,114.0,2.3,11.0,338.0,668.52,549.95
2016,4,13,7,45,627.0,119.0,2.3,11.5,392.5,728.59,591.87
2016,4,13,8,0,673.0,124.0,2.3,12.0,447.0,787.99,632.1
2016,4,13,8,15,701.0,129.5,2.3,12.5,497.5,830.44,659.01
