Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,729.0,135.0,2.3,13.0,548.0,870.9,684.13
2016,4,13,8,45,761.0,134.5,2.3,14.0,597.5,905.75,703.6
2016,4,13,9,0,793.0,134.0,2.3,15.0,647.0,931.89,716.78
2016,4,13,9,15,808.0,137.0,2.35,15.5,689.0,949.74,726.12
2016,4,13,9,30,823.0,140.0,2.4,16.0,731.0,964.32,733.38
2016,4,13,9,45,855.0,131.5,2.5,16.5,771.5,979.16,741.45
2016,4,13,10,0,887.0,123.0,2.6,17.0,812.0,980.63,740.6
2016,4,13,10,15,894.5,125.0,2.65,17.0,841.5,976.88,737.43
2016,4,13,10,30,902.0,127.0,2.7,17.0,871.0,969.58,732.07
2016,4,13,10,45,906.0,128.5,2.75,17.5,892.0,955.08,720.63
2016,4,13,11,0,910.0,130.0,2.8,18.0,913.0,937.2,707.11
2016,4,13,11,15,912.5,131.0,2.85,18.0,926.5,914.25,691.57
2016,4,13,11,30,915.0,132.0,2.9,18.0,940.0,888.16,673.94
2016,4,13,11,45,913.5,133.5,3.0,18.5,944.5,856.33,651.41
2016,4,13,12,0,912.0,135.0,3.1,19.0,949.0,821.85,627.01
2016,4,13,12,15,911.0,135.0,3.15,19.0,945.5,783.99,600.71
2016,4,13,12,30,910.0,135.0,3.2,19.0,942.0,743.86,570.99
2016,4,13,12,45,916.0,129.0,3.3,19.5,933.0,701.19,538.09
2016,4,13,13,0,922.0,123.0,3.4,20.0,924.0,656.12,502.66
2016,4,13,13,15,917.5,122.0,3.5,20.0,904.5,607.0,464.13
2016,4,13,13,30,913.0,121.0,3.6,20.0,885.0,556.62,423.51
2016,4,13,13,45,904.0,120.5,3.7,20.0,857.5,503.54,379.64
2016,4,13,14,0,895.0,120.0,3.8,20.0,830.0,450.04,334.21
2016,4,13,14,15,885.5,118.0,3.9,19.5,796.5,395.08,287.09
2016,4,13,14,30,876.0,116.0,4.0,19.0,763.0,340.22,239.11
2016,4,13,14,45,857.5,116.5,4.1,19.0,721.5,278.14,185.35
2016,4,13,15,0,839.0,117.0,4.2,19.0,680.0,224.34,139.79
2016,4,13,15,15,822.5,113.5,4.15,18.5,634.5,169.72,98.15
2016,4,13,15,30,806.0,110.0,4.1,18.0,589.0,117.01,67.13
2016,4,13,15,45,778.5,107.5,4.1,18.0,538.5,74.86,59.32
2016,4,13,16,0,751.0,105.0,4.1,18.0,488.0,67.91,53.55
2016,4,13,16,15,568.0,125.5,3.95,17.5,397.5,84.1,67.93
2016,4,13,16,30,385.0,146.0,3.8,17.0,307.0,99.45,81.65
2016,4,13,16,45,494.0,114.0,3.65,16.5,290.5,80.34,65.34
2016,4,13,17,0,603.0,82.0,3.5,16.0,274.0,59.95,47.64
2016,4,13,17,15,541.0,73.0,3.1,15.0,221.0,54.9,43.36
2016,4,13,17,30,479.0,64.0,2.7,14.0,168.0,49.65,38.68
2016,4,13,17,45,383.0,51.5,2.3,13.0,120.0,40.91,30.63
2016,4,13,18,0,287.0,39.0,1.9,12.0,72.0,30.34,20.61
2016,4,13,18,15,143.5,19.5,1.75,11.5,36.0,15.28,3.69
2016,4,13,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,93.0,15.5,1.9,8.5,23.5,69.59,0.0
2016,4,14,6,0,186.0,31.0,2.0,9.0,47.0,197.34,151.0
2016,4,14,6,15,299.5,45.0,2.2,9.5,92.0,296.64,247.25
2016,4,14,6,30,413.0,59.0,2.4,10.0,137.0,408.93,345.1
2016,4,14,6,45,503.5,66.0,2.6,10.5,191.5,501.84,423.25
2016,4,14,7,0,594.0,73.0,2.8,11.0,246.0,598.95,500.61
2016,4,14,7,15,644.0,80.0,2.9,11.5,301.5,666.36,551.38
2016,4,14,7,30,694.0,87.0,3.0,12.0,357.0,734.46,600.91
2016,4,14,7,45,733.0,91.0,3.2,12.5,413.0,789.14,639.38
2016,4,14,8,0,772.0,95.0,3.4,13.0,469.0,837.71,672.56
2016,4,14,8,15,522.5,170.5,3.5,13.5,435.5,707.88,572.27
2016,4,14,8,30,273.0,246.0,3.6,14.0,402.0,549.59,443.79
2016,4,14,8,45,149.0,246.5,3.7,14.5,332.5,412.39,333.25
2016,4,14,9,0,25.0,247.0,3.8,15.0,263.0,257.87,205.92
2016,4,14,9,15,221.5,270.0,3.85,15.0,429.0,518.65,416.12
2016,4,14,9,30,418.0,293.0,3.9,15.0,595.0,743.27,586.13
2016,4,14,9,45,666.5,206.5,4.0,15.5,714.5,888.09,693.39
2016,4,14,10,0,915.0,120.0,4.1,16.0,834.0,1005.56,772.73
2016,4,14,10,15,922.5,121.5,4.15,16.0,863.5,1001.02,767.81
2016,4,14,10,30,930.0,123.0,4.2,16.0,893.0,992.87,761.54
2016,4,14,10,45,934.0,125.0,4.3,16.5,915.0,978.41,749.95
2016,4,14,11,0,938.0,127.0,4.4,17.0,937.0,960.47,736.32
2016,4,14,11,15,940.5,128.0,4.5,17.0,950.5,936.85,720.33
2016,4,14,11,30,943.0,129.0,4.6,17.0,964.0,910.03,702.06
2016,4,14,11,45,934.5,135.0,4.75,17.0,966.5,875.81,678.82
2016,4,14,12,0,926.0,141.0,4.9,17.0,969.0,839.13,653.6
2016,4,14,12,15,924.0,140.5,5.0,17.0,965.0,799.48,625.37
2016,4,14,12,30,922.0,140.0,5.1,17.0,961.0,757.63,593.64
2016,4,14,12,45,920.5,138.0,5.2,17.5,949.5,712.86,557.97
2016,4,14,13,0,919.0,136.0,5.3,18.0,938.0,666.25,520.18
2016,4,14,13,15,913.5,135.0,5.4,17.5,917.5,616.53,481.03
2016,4,14,13,30,908.0,134.0,5.5,17.0,897.0,565.67,439.73
2016,4,14,13,45,902.0,131.5,5.6,17.0,869.5,512.51,394.57
2016,4,14,14,0,896.0,129.0,5.7,17.0,842.0,458.7,347.66
2016,4,14,14,15,886.0,127.0,5.7,16.5,807.5,403.41,299.05
2016,4,14,14,30,876.0,125.0,5.7,16.0,773.0,342.02,244.85
2016,4,14,14,45,849.5,128.5,5.7,16.0,729.5,286.95,195.78
2016,4,14,15,0,823.0,132.0,5.7,16.0,686.0,234.43,150.72
2016,4,14,15,15,805.0,128.0,5.65,15.5,640.0,180.14,108.58
2016,4,14,15,30,787.0,124.0,5.6,15.0,594.0,119.95,70.31
2016,4,14,15,45,761.5,120.0,5.6,15.0,543.5,75.27,60.41
2016,4,14,16,0,736.0,116.0,5.6,15.0,493.0,75.18,60.57
2016,4,14,16,15,703.5,110.0,5.45,14.5,439.5,73.55,59.47
2016,4,14,16,30,671.0,104.0,5.3,14.0,386.0,71.79,58.26
2016,4,14,16,45,638.5,94.0,5.2,13.5,332.5,66.79,54.11
2016,4,14,17,0,606.0,84.0,5.1,13.0,279.0,61.44,49.56
2016,4,14,17,15,541.5,75.0,4.75,12.5,225.5,56.44,45.19
2016,4,14,17,30,477.0,66.0,4.4,12.0,172.0,51.26,40.44
2016,4,14,17,45,379.5,54.0,4.1,11.5,123.5,43.04,32.73
2016,4,14,18,0,282.0,42.0,3.8,11.0,75.0,32.63,22.75
2016,4,14,18,15,141.0,21.0,3.6,10.5,37.5,16.44,5.17
2016,4,14,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,116.0,16.5,3.3,6.5,27.0,110.16,0.0
2016,4,15,6,0,232.0,33.0,3.4,7.0,54.0,230.06,181.57
2016,4,15,6,15,346.5,46.0,3.6,7.5,101.0,332.72,281.03
2016,4,15,6,30,461.0,59.0,3.8,8.0,148.0,445.13,380.3
2016,4,15,6,45,546.0,66.0,4.0,8.5,203.5,535.66,456.98
2016,4,15,7,0,631.0,73.0,4.2,9.0,259.0,629.98,533.27
2016,4,15,7,15,679.0,79.5,4.35,9.5,315.5,696.31,584.32
2016,4,15,7,30,727.0,86.0,4.5,10.0,372.0,763.1,634.1
2016,4,15,7,45,762.5,90.5,4.65,11.0,428.0,816.2,670.76
2016,4,15,8,0,798.0,95.0,4.8,12.0,484.0,863.01,701.81
2016,4,15,8,15,822.0,99.0,4.85,12.5,536.5,902.59,727.58
2016,4,15,8,30,846.0,103.0,4.9,13.0,589.0,939.74,751.24
2016,4,15,8,45,861.0,107.5,4.95,13.5,637.0,966.24,766.95
2016,4,15,9,0,876.0,112.0,5.0,14.0,685.0,989.58,780.41
2016,4,15,9,15,889.0,115.0,5.0,14.5,728.0,1005.92,788.5
2016,4,15,9,30,902.0,118.0,5.0,15.0,771.0,1008.65,787.1
2016,4,15,9,45,914.5,118.5,5.0,15.5,808.5,1014.85,788.41
2016,4,15,10,0,927.0,119.0,5.0,16.0,846.0,1017.49,787.36
2016,4,15,10,15,934.0,121.0,5.0,16.0,875.5,1012.86,782.94
2016,4,15,10,30,941.0,123.0,5.0,16.0,905.0,1004.57,776.18
2016,4,15,10,45,942.0,126.0,5.0,16.5,925.5,988.16,762.43
2016,4,15,11,0,943.0,129.0,5.0,17.0,946.0,968.31,746.48
2016,4,15,11,15,945.5,129.5,5.05,17.0,959.5,944.03,729.38
2016,4,15,11,30,948.0,130.0,5.1,17.0,973.0,916.55,710.05
2016,4,15,11,45,950.5,129.5,5.15,17.5,978.5,885.09,686.53
2016,4,15,12,0,953.0,129.0,5.2,18.0,984.0,850.71,660.96
2016,4,15,12,15,951.5,128.5,5.25,18.0,980.0,810.64,632.49
2016,4,15,12,30,950.0,128.0,5.3,18.0,976.0,768.26,600.38
2016,4,15,12,45,951.0,125.0,5.4,18.5,965.0,723.29,564.62
2016,4,15,13,0,952.0,122.0,5.5,19.0,954.0,676.2,526.53
2016,4,15,13,15,947.0,121.0,5.55,19.0,934.0,625.45,485.58
2016,4,15,13,30,942.0,120.0,5.6,19.0,914.0,573.44,442.57
2016,4,15,13,45,938.0,117.0,5.65,19.0,887.0,519.29,396.76
2016,4,15,14,0,934.0,114.0,5.7,19.0,860.0,464.23,348.99
2016,4,15,14,15,924.5,112.0,5.7,18.5,824.5,407.32,299.26
2016,4,15,14,30,915.0,110.0,5.7,18.0,789.0,350.48,248.7
2016,4,15,14,45,906.5,105.5,5.7,18.0,748.5,292.38,196.69
2016,4,15,15,0,898.0,101.0,5.7,18.0,708.0,234.74,146.72
2016,4,15,15,15,881.5,98.0,5.6,17.5,661.0,177.83,102.46
2016,4,15,15,30,865.0,95.0,5.5,17.0,614.0,113.45,61.38
2016,4,15,15,45,845.5,91.0,5.4,17.0,562.5,63.43,49.66
2016,4,15,16,0,826.0,87.0,5.3,17.0,511.0,62.27,48.86
2016,4,15,16,15,797.0,82.5,5.0,16.5,457.0,60.56,47.65
2016,4,15,16,30,768.0,78.0,4.7,16.0,403.0,58.76,46.34
2016,4,15,16,45,728.5,73.0,4.45,16.0,347.0,56.4,44.41
2016,4,15,17,0,689.0,68.0,4.2,16.0,291.0,49.22,38.16
2016,4,15,17,15,630.5,61.0,3.7,15.0,236.5,45.29,34.84
2016,4,15,17,30,572.0,54.0,3.2,14.0,182.0,41.22,31.21
2016,4,15,17,45,480.0,44.5,2.75,13.5,132.0,34.76,25.19
2016,4,15,18,0,388.0,35.0,2.3,13.0,82.0,28.07,18.7
2016,4,15,18,15,194.0,17.5,2.15,12.5,41.0,13.73,3.83
2016,4,15,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,149.5,15.5,0.75,9.5,29.5,133.18,0.0
2016,4,16,6,0,299.0,31.0,0.7,10.0,59.0,271.96,213.31
2016,4,16,6,15,407.0,42.5,0.75,11.0,107.5,371.78,304.95
2016,4,16,6,30,515.0,54.0,0.8,12.0,156.0,480.13,394.18
2016,4,16,6,45,584.5,62.0,0.9,13.0,210.5,561.56,457.39
2016,4,16,7,0,654.0,70.0,1.0,14.0,265.0,646.05,519.58
2016,4,16,7,15,698.5,76.0,1.05,14.5,321.0,709.51,563.85
2016,4,16,7,30,743.0,82.0,1.1,15.0,377.0,773.23,606.67
2016,4,16,7,45,775.5,86.5,1.2,16.0,432.5,819.06,635.04
2016,4,16,8,0,808.0,91.0,1.3,17.0,488.0,869.06,665.67
2016,4,16,8,15,830.5,94.5,1.4,17.5,540.0,906.79,688.52
2016,4,16,8,30,853.0,98.0,1.5,18.0,592.0,942.05,709.58
2016,4,16,8,45,870.0,101.0,1.6,19.0,640.0,968.75,723.44
2016,4,16,9,0,887.0,104.0,1.7,20.0,688.0,982.42,728.78
2016,4,16,9,15,899.5,106.5,1.7,20.0,730.5,997.87,736.91
2016,4,16,9,30,912.0,109.0,1.7,20.0,773.0,1009.92,742.93
2016,4,16,9,45,926.0,108.5,1.75,20.5,810.0,1016.58,744.95
2016,4,16,10,0,940.0,108.0,1.8,21.0,847.0,1019.67,744.87
2016,4,16,10,15,946.0,109.5,1.85,21.5,876.5,1013.66,739.16
2016,4,16,10,30,952.0,111.0,1.9,22.0,906.0,1004.01,731.36
2016,4,16,10,45,956.5,112.0,2.0,22.5,927.5,988.84,720.79
2016,4,16,11,0,961.0,113.0,2.1,23.0,949.0,970.13,708.03
2016,4,16,11,15,963.5,113.5,2.15,23.0,962.0,945.75,692.44
2016,4,16,11,30,966.0,114.0,2.2,23.0,975.0,918.11,674.74
2016,4,16,11,45,966.0,114.5,2.3,23.5,980.0,885.32,652.76
2016,4,16,12,0,966.0,115.0,2.4,24.0,985.0,849.69,628.78
2016,4,16,12,15,965.5,115.0,2.45,24.0,981.5,810.58,603.12
2016,4,16,12,30,965.0,115.0,2.5,24.0,978.0,769.02,574.31
2016,4,16,12,45,964.5,113.0,2.55,24.5,967.0,723.5,540.32
2016,4,16,13,0,964.0,111.0,2.6,25.0,956.0,675.93,504.13
2016,4,16,13,15,959.5,110.0,2.6,25.0,936.0,625.09,465.4
2016,4,16,13,30,955.0,109.0,2.6,25.0,916.0,572.92,424.6
2016,4,16,13,45,949.5,107.0,2.65,25.0,889.0,518.39,381.0
2016,4,16,14,0,944.0,105.0,2.7,25.0,862.0,463.06,335.44
2016,4,16,14,15,935.5,103.5,2.7,25.0,827.5,406.49,287.65
2016,4,16,14,30,927.0,102.0,2.7,25.0,793.0,349.87,238.96
2016,4,16,14,45,914.5,100.0,2.7,25.0,751.5,292.11,189.46
2016,4,16,15,0,902.0,98.0,2.7,25.0,710.0,235.18,142.05
2016,4,16,15,15,887.0,95.5,2.6,24.5,663.5,178.64,99.42
2016,4,16,15,30,872.0,93.0,2.5,24.0,617.0,114.38,59.36
2016,4,16,15,45,850.5,90.0,2.45,24.0,566.0,62.68,47.57
2016,4,16,16,0,829.0,87.0,2.4,24.0,515.0,62.2,47.38
2016,4,16,16,15,801.5,83.0,2.2,23.0,461.0,60.88,46.63
2016,4,16,16,30,774.0,79.0,2.0,22.0,407.0,59.49,45.82
2016,4,16,16,45,735.5,73.5,1.8,21.5,351.5,56.75,43.7
2016,4,16,17,0,697.0,68.0,1.6,21.0,296.0,49.18,37.33
2016,4,16,17,15,640.0,61.0,1.45,19.5,241.0,45.25,34.16
2016,4,16,17,30,583.0,54.0,1.3,18.0,186.0,41.17,30.67
2016,4,16,17,45,493.0,45.0,1.2,17.0,135.5,35.13,25.18
2016,4,16,18,0,403.0,36.0,1.1,16.0,85.0,28.91,19.23
2016,4,16,18,15,251.0,22.5,1.1,15.5,48.0,18.2,7.32
2016,4,16,18,30,99.0,9.0,1.1,15.0,11.0,8.19,0.0
2016,4,16,18,45,49.5,4.5,1.15,14.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,153.5,16.0,0.9,13.5,31.0,138.22,11.33
2016,4,17,6,0,307.0,32.0,0.9,14.0,62.0,279.01,218.19
2016,4,17,6,15,411.5,43.0,1.1,14.5,110.0,376.57,306.65
2016,4,17,6,30,516.0,54.0,1.3,15.0,158.0,482.19,394.48
2016,4,17,6,45,581.0,62.0,1.5,16.0,211.5,560.29,455.6
2016,4,17,7,0,646.0,70.0,1.7,17.0,265.0,641.17,515.84
2016,4,17,7,15,690.0,76.0,1.8,18.0,320.5,704.0,559.38
2016,4,17,7,30,734.0,82.0,1.9,19.0,376.0,767.1,601.39
2016,4,17,7,45,764.0,87.0,2.0,20.0,430.5,811.2,628.53
2016,4,17,8,0,794.0,92.0,2.1,21.0,485.0,859.29,657.84
2016,4,17,8,15,816.5,95.5,2.25,21.5,536.5,896.75,680.93
2016,4,17,8,30,839.0,99.0,2.4,22.0,588.0,931.79,702.22
2016,4,17,8,45,854.5,103.0,2.55,23.0,635.0,958.07,716.1
2016,4,17,9,0,870.0,107.0,2.7,24.0,682.0,981.27,727.9
2016,4,17,9,15,882.5,109.5,2.75,24.5,724.0,986.5,728.41
2016,4,17,9,30,895.0,112.0,2.8,25.0,766.0,998.47,733.66
2016,4,17,9,45,907.5,112.5,2.9,25.5,803.0,1004.77,735.7
2016,4,17,10,0,920.0,113.0,3.0,26.0,840.0,1007.55,735.64
2016,4,17,10,15,927.0,114.5,3.0,26.5,869.0,1002.56,729.86
2016,4,17,10,30,934.0,116.0,3.0,27.0,898.0,993.97,721.99
2016,4,17,10,45,937.5,118.0,3.0,27.5,919.0,979.09,710.24
2016,4,17,11,0,941.0,120.0,3.0,28.0,940.0,960.73,696.45
2016,4,17,11,15,944.0,120.5,2.95,28.0,954.0,937.1,680.38
2016,4,17,11,30,947.0,121.0,2.9,28.0,968.0,910.26,662.31
2016,4,17,11,45,947.5,121.5,2.9,28.5,973.0,878.31,640.0
2016,4,17,12,0,948.0,122.0,2.9,29.0,978.0,843.56,615.89
2016,4,17,12,15,947.5,122.0,2.85,29.0,975.0,804.99,590.13
2016,4,17,12,30,947.0,122.0,2.8,29.0,972.0,764.02,561.29
2016,4,17,12,45,947.0,120.0,2.8,29.0,961.5,719.51,529.24
2016,4,17,13,0,947.0,118.0,2.8,29.0,951.0,672.95,495.0
2016,4,17,13,15,943.5,117.0,2.8,29.0,931.5,623.39,457.69
2016,4,17,13,30,940.0,116.0,2.8,29.0,912.0,572.43,418.33
2016,4,17,13,45,936.0,113.0,2.8,29.0,885.5,518.52,375.7
2016,4,17,14,0,932.0,110.0,2.8,29.0,859.0,463.7,331.14
2016,4,17,14,15,924.0,108.5,2.75,28.5,825.0,407.92,285.22
2016,4,17,14,30,916.0,107.0,2.7,28.0,791.0,352.05,238.24
2016,4,17,14,45,907.0,103.5,2.7,28.0,751.0,294.62,189.53
2016,4,17,15,0,898.0,100.0,2.7,28.0,711.0,237.69,142.5
2016,4,17,15,15,883.5,97.0,2.6,27.5,665.0,181.11,100.11
2016,4,17,15,30,869.0,94.0,2.5,27.0,619.0,116.79,59.97
2016,4,17,15,45,851.5,90.0,2.4,27.0,569.0,62.59,46.87
2016,4,17,16,0,834.0,86.0,2.3,27.0,519.0,61.42,46.11
2016,4,17,16,15,807.0,82.0,2.1,26.0,465.0,60.08,45.35
2016,4,17,16,30,780.0,78.0,1.9,25.0,411.0,58.66,44.51
2016,4,17,16,45,744.0,73.0,1.7,24.0,356.0,56.31,42.85
2016,4,17,17,0,708.0,68.0,1.5,23.0,301.0,53.87,41.05
2016,4,17,17,15,652.5,61.0,1.4,22.0,246.0,45.22,33.76
2016,4,17,17,30,597.0,54.0,1.3,21.0,191.0,41.13,30.24
2016,4,17,17,45,508.0,45.0,1.25,20.0,140.0,35.08,24.81
2016,4,17,18,0,419.0,36.0,1.2,19.0,89.0,28.84,18.94
2016,4,17,18,15,266.0,23.0,1.15,18.5,51.0,18.58,7.89
2016,4,17,18,30,113.0,10.0,1.1,18.0,13.0,9.1,0.0
2016,4,17,18,45,56.5,5.0,1.1,17.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,160.0,16.5,0.4,16.5,32.5,144.8,39.05
2016,4,18,6,0,320.0,33.0,0.4,17.0,65.0,289.37,224.27
2016,4,18,6,15,421.0,44.0,0.45,17.5,113.5,385.42,307.77
2016,4,18,6,30,522.0,55.0,0.5,18.0,162.0,489.13,390.52
2016,4,18,6,45,590.5,61.5,0.55,18.5,216.5,568.32,450.01
2016,4,18,7,0,659.0,68.0,0.6,19.0,271.0,650.42,508.58
2016,4,18,7,15,701.5,74.0,0.75,19.5,326.5,712.43,551.56
2016,4,18,7,30,744.0,80.0,0.9,20.0,382.0,769.53,589.89
2016,4,18,7,45,774.5,84.5,1.05,21.0,436.0,819.17,620.95
2016,4,18,8,0,805.0,89.0,1.2,22.0,490.0,867.31,650.26
2016,4,18,8,15,827.0,92.5,1.3,22.5,541.5,904.48,672.28
2016,4,18,8,30,849.0,96.0,1.4,23.0,593.0,939.21,692.56
2016,4,18,8,45,864.5,99.5,1.5,24.0,640.5,965.0,705.56
2016,4,18,9,0,880.0,103.0,1.6,25.0,688.0,977.76,710.22
2016,4,18,9,15,892.0,105.0,1.65,25.5,729.5,992.11,716.81
2016,4,18,9,30,904.0,107.0,1.7,26.0,771.0,1003.11,721.36
2016,4,18,9,45,916.0,107.5,1.8,26.5,807.5,1008.98,723.5
2016,4,18,10,0,928.0,108.0,1.9,27.0,844.0,1011.31,723.58
2016,4,18,10,15,934.5,109.5,1.9,27.0,872.5,1005.85,719.07
2016,4,18,10,30,941.0,111.0,1.9,27.0,901.0,996.78,712.54
2016,4,18,10,45,945.5,112.0,1.95,27.5,922.5,981.78,701.64
2016,4,18,11,0,950.0,113.0,2.0,28.0,944.0,963.28,688.7
2016,4,18,11,15,952.5,113.5,1.95,28.0,957.0,939.15,672.54
2016,4,18,11,30,955.0,114.0,1.9,28.0,970.0,911.8,654.46
2016,4,18,11,45,956.0,114.0,1.9,28.5,975.0,879.69,632.62
2016,4,18,12,0,957.0,114.0,1.9,29.0,980.0,844.74,608.98
2016,4,18,12,15,956.0,114.0,1.85,29.0,976.5,805.64,583.35
2016,4,18,12,30,955.0,114.0,1.8,29.0,973.0,764.16,555.02
2016,4,18,12,45,949.5,115.0,1.75,29.0,960.5,718.41,522.39
2016,4,18,13,0,944.0,116.0,1.7,29.0,948.0,670.99,487.92
2016,4,18,13,15,939.0,115.5,1.65,29.0,928.5,621.19,450.99
2016,4,18,13,30,934.0,115.0,1.6,29.0,909.0,570.15,412.16
2016,4,18,13,45,925.5,114.5,1.55,29.0,881.0,516.47,370.37
2016,4,18,14,0,917.0,114.0,1.5,29.0,853.0,462.31,327.06
2016,4,18,14,15,908.0,112.5,1.5,29.0,819.0,406.97,281.93
2016,4,18,14,30,899.0,111.0,1.5,29.0,785.0,351.66,235.89
2016,4,18,14,45,882.0,111.0,1.5,29.0,743.0,295.75,189.44
2016,4,18,15,0,865.0,111.0,1.5,29.0,701.0,233.14,139.18
2016,4,18,15,15,848.5,108.0,1.45,28.5,655.0,177.59,97.92
2016,4,18,15,30,832.0,105.0,1.4,28.0,609.0,123.94,65.75
2016,4,18,15,45,803.5,103.5,1.4,28.0,557.5,73.3,55.48
2016,4,18,16,0,775.0,102.0,1.4,28.0,506.0,72.55,55.11
2016,4,18,16,15,745.5,97.0,1.3,27.5,453.0,64.14,48.42
2016,4,18,16,30,716.0,92.0,1.2,27.0,400.0,62.71,47.52
2016,4,18,16,45,668.5,87.5,1.2,26.5,344.5,61.44,46.71
2016,4,18,17,0,621.0,83.0,1.2,26.0,289.0,60.17,45.86
2016,4,18,17,15,561.5,74.5,1.15,24.5,235.5,55.57,42.24
2016,4,18,17,30,502.0,66.0,1.1,23.0,182.0,50.77,38.27
2016,4,18,17,45,409.0,54.5,1.1,21.5,133.0,42.99,31.46
2016,4,18,18,0,316.0,43.0,1.1,20.0,84.0,33.33,22.7
2016,4,18,18,15,188.0,27.0,1.1,19.5,48.0,21.16,10.13
2016,4,18,18,30,60.0,11.0,1.1,19.0,12.0,10.01,0.0
2016,4,18,18,45,30.0,5.5,1.1,18.5,6.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,18.5,0.65,16.5,32.0,126.78,50.69
2016,4,19,6,0,259.0,37.0,0.7,17.0,64.0,253.43,198.51
2016,4,19,6,15,356.5,50.0,0.8,17.5,111.0,348.17,280.74
2016,4,19,6,30,454.0,63.0,0.9,18.0,158.0,449.63,363.56
2016,4,19,6,45,533.0,69.5,1.05,19.0,212.0,535.35,429.46
2016,4,19,7,0,612.0,76.0,1.2,20.0,266.0,624.43,494.32
2016,4,19,7,15,656.0,82.5,1.35,20.5,320.5,687.06,538.24
2016,4,19,7,30,700.0,89.0,1.5,21.0,375.0,749.98,581.09
2016,4,19,7,45,738.5,92.0,1.65,22.0,430.0,803.22,614.81
2016,4,19,8,0,777.0,95.0,1.8,23.0,485.0,850.66,643.76
2016,4,19,8,15,800.0,99.0,1.9,23.5,536.5,888.86,666.68
2016,4,19,8,30,823.0,103.0,2.0,24.0,588.0,924.7,687.83
2016,4,19,8,45,842.0,105.5,2.15,24.5,635.5,952.28,703.91
2016,4,19,9,0,861.0,108.0,2.3,25.0,683.0,976.91,718.07
2016,4,19,9,15,873.5,110.5,2.35,25.5,725.0,981.96,718.51
2016,4,19,9,30,886.0,113.0,2.4,26.0,767.0,993.86,723.73
2016,4,19,9,45,890.0,118.5,2.5,26.5,801.0,997.36,724.08
2016,4,19,10,0,894.0,124.0,2.6,27.0,835.0,997.26,722.33
2016,4,19,10,15,901.0,125.5,2.7,27.0,864.0,992.28,719.01
2016,4,19,10,30,908.0,127.0,2.8,27.0,893.0,983.78,713.56
2016,4,19,10,45,905.0,133.5,2.9,27.5,912.5,967.54,701.81
2016,4,19,11,0,902.0,140.0,3.0,28.0,932.0,947.96,688.03
2016,4,19,11,15,905.0,141.0,3.05,28.0,945.5,925.31,673.3
2016,4,19,11,30,908.0,142.0,3.1,28.0,959.0,899.56,656.56
2016,4,19,11,45,903.0,146.0,3.15,28.0,962.5,867.03,635.29
2016,4,19,12,0,898.0,150.0,3.2,28.0,966.0,832.04,612.32
2016,4,19,12,15,898.0,150.0,3.2,28.0,963.5,795.17,587.37
2016,4,19,12,30,898.0,150.0,3.2,28.0,961.0,756.05,559.32
2016,4,19,12,45,891.0,152.5,3.25,28.0,948.5,712.25,527.59
2016,4,19,13,0,884.0,155.0,3.3,28.0,936.0,667.98,494.77
2016,4,19,13,15,879.5,154.0,3.25,27.5,917.5,619.13,458.57
2016,4,19,13,30,875.0,153.0,3.2,27.0,899.0,569.2,420.51
2016,4,19,13,45,708.0,224.0,3.2,27.0,816.0,496.34,364.59
2016,4,19,14,0,541.0,295.0,3.2,27.0,733.0,441.33,322.35
2016,4,19,14,15,563.0,270.5,3.15,26.5,710.0,396.3,286.22
2016,4,19,14,30,585.0,246.0,3.1,26.0,687.0,349.13,247.36
2016,4,19,14,45,396.5,284.0,3.05,25.5,576.0,292.21,207.61
2016,4,19,15,0,208.0,322.0,3.0,25.0,465.0,272.03,198.62
2016,4,19,15,15,214.5,298.5,2.9,24.5,437.5,240.28,174.79
2016,4,19,15,30,221.0,275.0,2.8,24.0,410.0,208.26,152.68
2016,4,19,15,45,327.5,230.5,2.7,23.5,412.0,154.8,124.37
2016,4,19,16,0,434.0,186.0,2.6,23.0,414.0,119.77,95.96
2016,4,19,16,15,417.5,168.0,2.4,22.5,368.5,110.92,89.08
2016,4,19,16,30,401.0,150.0,2.2,22.0,323.0,101.49,81.58
2016,4,19,16,45,360.5,139.5,2.0,21.5,279.5,96.53,77.78
2016,4,19,17,0,320.0,129.0,1.8,21.0,236.0,95.0,76.81
2016,4,19,17,15,405.0,100.0,1.7,20.0,211.0,72.86,58.05
2016,4,19,17,30,490.0,71.0,1.6,19.0,186.0,54.95,42.58
2016,4,19,17,45,411.5,57.5,1.5,18.5,137.0,45.57,34.13
2016,4,19,18,0,333.0,44.0,1.4,18.0,88.0,35.74,25.02
2016,4,19,18,15,200.0,28.0,1.3,17.5,51.0,21.94,11.19
2016,4,19,18,30,67.0,12.0,1.2,17.0,14.0,10.91,0.0
2016,4,19,18,45,33.5,6.0,1.2,16.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,18.5,0.8,12.0,35.0,138.62,70.83
2016,4,20,6,0,294.0,37.0,0.8,13.0,70.0,278.05,222.45
2016,4,20,6,15,392.5,49.5,0.9,13.5,118.0,373.92,306.27
2016,4,20,6,30,491.0,62.0,1.0,14.0,166.0,477.11,391.28
2016,4,20,6,45,563.0,69.0,1.1,15.0,221.0,559.29,454.3
2016,4,20,7,0,635.0,76.0,1.2,16.0,276.0,644.43,516.34
2016,4,20,7,15,678.5,82.5,1.2,17.0,331.5,707.39,558.35
2016,4,20,7,30,722.0,89.0,1.2,18.0,387.0,770.55,598.71
2016,4,20,7,45,759.0,92.0,1.25,19.0,442.5,817.58,626.93
2016,4,20,8,0,796.0,95.0,1.3,20.0,498.0,869.61,657.85
2016,4,20,8,15,818.5,98.5,1.45,20.5,549.5,907.07,680.89
2016,4,20,8,30,841.0,102.0,1.6,21.0,601.0,942.08,702.22
2016,4,20,8,45,858.0,105.5,1.8,22.0,648.5,969.12,717.43
2016,4,20,9,0,875.0,109.0,2.0,23.0,696.0,993.1,730.56
2016,4,20,9,15,887.5,111.5,2.05,23.0,738.0,998.09,732.41
2016,4,20,9,30,900.0,114.0,2.1,23.0,780.0,1009.95,739.07
2016,4,20,9,45,909.0,116.0,2.2,23.5,816.0,1014.39,740.16
2016,4,20,10,0,918.0,118.0,2.3,24.0,852.0,1015.28,739.16
2016,4,20,10,15,924.5,120.0,2.4,24.0,881.0,1010.18,735.9
2016,4,20,10,30,931.0,122.0,2.5,24.0,910.0,1001.48,730.46
2016,4,20,10,45,927.5,128.5,2.6,24.5,929.5,984.48,718.33
2016,4,20,11,0,924.0,135.0,2.7,25.0,949.0,964.08,704.13
2016,4,20,11,15,926.5,135.5,2.75,25.0,962.0,940.09,688.56
2016,4,20,11,30,929.0,136.0,2.8,25.0,975.0,912.98,670.95
2016,4,20,11,45,931.0,135.5,2.85,25.5,980.0,881.59,649.2
2016,4,20,12,0,933.0,135.0,2.9,26.0,985.0,847.41,625.58
2016,4,20,12,15,931.5,135.0,2.95,26.0,981.0,808.44,599.85
2016,4,20,12,30,930.0,135.0,3.0,26.0,977.0,767.24,570.87
2016,4,20,12,45,931.5,131.5,3.05,26.0,966.0,723.08,538.96
2016,4,20,13,0,933.0,128.0,3.1,26.0,955.0,676.87,504.77
2016,4,20,13,15,928.0,127.0,3.1,26.0,935.0,627.08,466.85
2016,4,20,13,30,923.0,126.0,3.1,26.0,915.0,576.09,427.03
2016,4,20,13,45,916.0,124.5,3.15,26.0,887.0,522.81,384.53
2016,4,20,14,0,909.0,123.0,3.2,26.0,859.0,468.94,340.34
2016,4,20,14,15,899.5,121.0,3.2,25.5,824.5,413.45,294.34
2016,4,20,14,30,890.0,119.0,3.2,25.0,790.0,358.08,247.4
2016,4,20,14,45,874.5,117.5,3.25,25.0,748.5,294.67,193.87
2016,4,20,15,0,859.0,116.0,3.3,25.0,707.0,239.17,147.45
2016,4,20,15,15,842.5,113.0,3.25,24.5,660.5,184.0,105.05
2016,4,20,15,30,826.0,110.0,3.2,24.0,614.0,130.73,71.57
2016,4,20,15,45,800.0,107.0,3.2,24.0,563.0,79.42,61.6
2016,4,20,16,0,774.0,104.0,3.2,24.0,512.0,73.78,57.11
2016,4,20,16,15,742.5,91.0,3.05,23.0,449.5,66.02,50.97
2016,4,20,16,30,711.0,78.0,2.9,22.0,387.0,57.83,44.35
2016,4,20,16,45,668.0,81.0,2.75,21.5,340.5,56.35,43.33
2016,4,20,17,0,625.0,84.0,2.6,21.0,294.0,60.73,47.33
2016,4,20,17,15,566.0,75.5,2.3,20.0,240.5,56.15,43.58
2016,4,20,17,30,507.0,67.0,2.0,19.0,187.0,51.38,39.48
2016,4,20,17,45,418.0,55.5,1.7,18.0,137.5,43.64,32.55
2016,4,20,18,0,329.0,44.0,1.4,17.0,88.0,35.58,25.05
2016,4,20,18,15,200.5,28.5,1.35,16.5,51.5,22.3,11.85
2016,4,20,18,30,72.0,13.0,1.3,16.0,15.0,11.82,0.0
2016,4,20,18,45,36.0,6.5,1.3,15.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,104.0,21.0,0.15,11.5,33.0,118.52,68.2
2016,4,21,6,0,208.0,42.0,0.1,12.0,66.0,227.93,182.27
2016,4,21,6,15,285.5,58.5,0.1,12.5,110.0,309.31,252.44
2016,4,21,6,30,363.0,75.0,0.1,13.0,154.0,396.56,323.67
2016,4,21,6,45,420.0,88.0,0.1,14.0,203.5,468.02,378.49
2016,4,21,7,0,477.0,101.0,0.1,15.0,253.0,542.39,432.58
2016,4,21,7,15,550.5,97.5,0.3,15.5,303.5,619.4,488.28
2016,4,21,7,30,624.0,94.0,0.5,16.0,354.0,692.98,540.04
2016,4,21,7,45,606.0,114.5,0.7,17.0,394.5,715.63,553.97
2016,4,21,8,0,588.0,135.0,0.9,18.0,435.0,734.26,565.41
2016,4,21,8,15,525.0,174.5,1.1,18.5,462.0,721.66,555.44
2016,4,21,8,30,462.0,214.0,1.3,19.0,489.0,711.82,545.93
2016,4,21,8,45,502.5,217.0,1.55,19.5,537.5,755.36,576.87
2016,4,21,9,0,543.0,220.0,1.8,20.0,586.0,797.51,605.88
2016,4,21,9,15,600.0,216.0,1.95,20.5,643.5,852.25,642.52
2016,4,21,9,30,657.0,212.0,2.1,21.0,701.0,899.43,673.15
2016,4,21,9,45,621.5,243.0,2.3,21.5,722.5,889.53,664.34
2016,4,21,10,0,586.0,274.0,2.5,22.0,744.0,873.44,651.58
2016,4,21,10,15,552.0,301.5,2.6,22.0,756.5,856.92,639.04
2016,4,21,10,30,518.0,329.0,2.7,22.0,769.0,837.8,624.77
2016,4,21,10,45,584.5,308.0,2.8,22.5,816.0,861.46,641.21
2016,4,21,11,0,651.0,287.0,2.9,23.0,863.0,881.92,654.9
2016,4,21,11,15,776.0,215.5,2.95,23.0,911.0,899.95,669.3
2016,4,21,11,30,901.0,144.0,3.0,23.0,959.0,897.94,667.83
2016,4,21,11,45,902.5,143.5,3.15,23.0,963.5,866.88,647.62
2016,4,21,12,0,904.0,143.0,3.3,23.0,968.0,833.15,625.61
2016,4,21,12,15,903.0,143.0,3.35,23.0,964.5,795.5,600.15
2016,4,21,12,30,902.0,143.0,3.4,23.0,961.0,755.66,571.22
2016,4,21,12,45,911.5,134.0,3.45,23.0,952.5,713.41,540.17
2016,4,21,13,0,921.0,125.0,3.5,23.0,944.0,668.57,506.43
2016,4,21,13,15,916.5,124.0,3.55,23.0,924.5,619.71,468.64
2016,4,21,13,30,912.0,123.0,3.6,23.0,905.0,569.63,428.91
2016,4,21,13,45,908.5,119.5,3.65,23.0,878.5,517.08,386.2
2016,4,21,14,0,905.0,116.0,3.7,23.0,852.0,463.66,341.57
2016,4,21,14,15,896.0,114.0,3.75,22.5,817.5,408.71,295.25
2016,4,21,14,30,887.0,112.0,3.8,22.0,783.0,353.82,247.94
2016,4,21,14,45,883.0,106.0,3.85,22.0,744.5,297.6,198.67
2016,4,21,15,0,879.0,100.0,3.9,22.0,706.0,241.38,150.44
2016,4,21,15,15,864.0,97.0,3.9,21.5,660.5,185.99,107.01
2016,4,21,15,30,849.0,94.0,3.9,21.0,615.0,122.88,64.86
2016,4,21,15,45,832.0,90.0,3.95,21.0,565.5,69.81,54.21
2016,4,21,16,0,815.0,86.0,4.0,21.0,516.0,60.86,46.78
2016,4,21,16,15,788.5,82.0,3.9,20.5,463.5,59.54,45.93
2016,4,21,16,30,762.0,78.0,3.8,20.0,411.0,58.14,44.99
2016,4,21,16,45,719.5,74.5,3.75,19.5,356.0,56.96,44.22
2016,4,21,17,0,677.0,71.0,3.7,19.0,301.0,50.86,39.1
2016,4,21,17,15,621.5,64.5,3.35,18.0,247.0,47.44,36.3
2016,4,21,17,30,566.0,58.0,3.0,17.0,193.0,43.9,33.24
2016,4,21,17,45,472.0,49.5,2.65,16.5,143.0,38.42,28.2
2016,4,21,18,0,378.0,41.0,2.3,16.0,93.0,32.81,22.8
2016,4,21,18,15,235.5,27.5,2.1,15.5,55.0,22.28,12.15
2016,4,21,18,30,93.0,14.0,1.9,15.0,17.0,12.73,0.0
2016,4,21,18,45,46.5,7.0,1.7,14.5,8.5,6.37,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,157.0,19.5,1.9,11.5,38.0,149.16,95.38
2016,4,22,6,0,314.0,39.0,2.2,12.0,76.0,295.01,240.71
2016,4,22,6,15,408.5,49.5,2.35,12.5,123.5,387.25,322.66
2016,4,22,6,30,503.0,60.0,2.5,13.0,171.0,486.08,405.87
2016,4,22,6,45,567.5,66.5,2.65,13.5,224.0,562.11,466.66
2016,4,22,7,0,632.0,73.0,2.8,14.0,277.0,640.71,526.82
2016,4,22,7,15,316.0,85.5,2.9,14.5,187.5,397.09,331.72
2016,4,22,7,30,0.0,98.0,3.0,15.0,98.0,89.08,69.53
2016,4,22,7,45,0.0,122.5,3.2,15.5,122.5,113.05,89.43
2016,4,22,8,0,0.0,147.0,3.4,16.0,147.0,136.93,108.59
2016,4,22,8,15,0.0,149.0,3.55,16.0,149.0,137.49,108.65
2016,4,22,8,30,0.0,151.0,3.7,16.0,151.0,138.41,109.05
2016,4,22,8,45,0.5,153.5,3.85,16.5,154.0,140.54,110.29
2016,4,22,9,0,1.0,156.0,4.0,17.0,157.0,142.84,111.66
2016,4,22,9,15,2.0,162.0,4.15,17.0,164.0,149.07,116.48
2016,4,22,9,30,3.0,168.0,4.3,17.0,171.0,155.3,121.3
2016,4,22,9,45,2.5,161.0,4.45,17.0,163.5,147.84,115.06
2016,4,22,10,0,2.0,154.0,4.6,17.0,156.0,140.57,109.03
2016,4,22,10,15,3.0,158.0,4.7,17.0,161.0,144.99,112.48
2016,4,22,10,30,4.0,162.0,4.8,17.0,166.0,149.35,115.88
2016,4,22,10,45,5.0,167.5,4.95,17.0,172.5,155.0,120.33
2016,4,22,11,0,6.0,173.0,5.1,17.0,179.0,160.54,124.69
2016,4,22,11,15,11.5,236.5,5.25,17.0,247.5,222.51,173.99
2016,4,22,11,30,17.0,300.0,5.4,17.0,316.0,283.59,221.91
2016,4,22,11,45,12.5,245.0,5.55,17.0,257.0,228.84,178.74
2016,4,22,12,0,8.0,190.0,5.7,17.0,198.0,175.28,136.26
2016,4,22,12,15,9.5,208.5,5.75,16.5,218.0,191.99,149.91
2016,4,22,12,30,11.0,227.0,5.8,16.0,238.0,208.28,163.19
2016,4,22,12,45,5.5,134.5,5.85,16.0,140.0,122.85,94.67
2016,4,22,13,0,0.0,42.0,5.9,16.0,42.0,37.34,25.06
2016,4,22,13,15,21.5,208.0,5.95,15.5,227.0,192.06,151.0
2016,4,22,13,30,43.0,374.0,6.0,15.0,412.0,333.08,262.91
2016,4,22,13,45,21.5,217.5,6.05,15.0,236.5,194.66,153.09
2016,4,22,14,0,0.0,61.0,6.1,15.0,61.0,54.17,39.16
2016,4,22,14,15,0.5,106.0,6.0,14.5,106.5,94.01,72.2
2016,4,22,14,30,1.0,151.0,5.9,14.0,152.0,132.12,103.73
2016,4,22,14,45,8.0,193.0,5.8,14.0,198.5,167.44,132.52
2016,4,22,15,0,15.0,235.0,5.7,14.0,245.0,199.45,158.47
2016,4,22,15,15,14.0,221.5,5.55,14.0,230.5,186.27,148.1
2016,4,22,15,30,13.0,208.0,5.4,14.0,216.0,173.23,138.0
2016,4,22,15,45,192.0,206.0,5.3,14.0,308.5,151.79,119.42
2016,4,22,16,0,371.0,204.0,5.2,14.0,401.0,139.04,116.28
2016,4,22,16,15,553.0,146.5,5.1,13.5,406.0,97.57,80.7
2016,4,22,16,30,735.0,89.0,5.0,13.0,411.0,60.26,48.16
2016,4,22,16,45,702.0,82.5,4.9,13.0,358.0,57.48,45.87
2016,4,22,17,0,669.0,76.0,4.8,13.0,305.0,54.52,43.35
2016,4,22,17,15,613.0,69.0,4.45,12.5,251.0,50.87,40.21
2016,4,22,17,30,557.0,62.0,4.1,12.0,197.0,47.08,36.81
2016,4,22,17,45,468.0,53.0,3.75,11.5,146.5,41.33,31.43
2016,4,22,18,0,379.0,44.0,3.4,11.0,96.0,35.43,25.65
2016,4,22,18,15,237.5,30.0,3.05,10.5,57.5,24.51,14.51
2016,4,22,18,30,96.0,16.0,2.7,10.0,19.0,12.63,0.0
2016,4,22,18,45,48.0,8.0,2.4,10.0,9.5,7.28,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,17.5,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,23,5,30,35.0,10.0,1.9,8.0,11.0,29.3,0.0
2016,4,23,5,45,180.5,25.5,2.1,8.5,46.0,177.62,122.45
2016,4,23,6,0,326.0,41.0,2.3,9.0,81.0,305.8,253.04
2016,4,23,6,15,421.0,52.0,2.5,9.5,130.0,399.9,337.2
2016,4,23,6,30,516.0,63.0,2.7,10.0,179.0,500.51,422.62
2016,4,23,6,45,583.5,69.0,2.95,10.5,233.5,579.03,486.19
2016,4,23,7,0,651.0,75.0,3.2,11.0,288.0,660.13,549.19
2016,4,23,7,15,692.0,81.0,3.25,11.5,342.5,720.9,593.42
2016,4,23,7,30,733.0,87.0,3.3,12.0,397.0,781.7,636.23
