Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,762.0,91.0,3.35,12.5,450.5,823.53,663.78
2016,4,23,8,0,791.0,95.0,3.4,13.0,504.0,869.45,693.83
2016,4,23,8,15,600.5,163.0,3.4,13.5,491.5,788.05,630.46
2016,4,23,8,30,410.0,231.0,3.4,14.0,479.0,682.81,545.79
2016,4,23,8,45,329.0,271.5,3.4,14.5,480.5,633.69,504.91
2016,4,23,9,0,248.0,312.0,3.4,15.0,482.0,598.6,473.82
2016,4,23,9,15,569.0,213.0,3.45,15.5,631.5,820.83,644.18
2016,4,23,9,30,890.0,114.0,3.5,16.0,781.0,1004.26,769.81
2016,4,23,9,45,680.5,213.5,3.55,16.5,737.0,918.65,706.57
2016,4,23,10,0,471.0,313.0,3.6,17.0,693.0,804.57,619.43
2016,4,23,10,15,476.5,320.5,3.7,17.0,716.0,805.72,620.52
2016,4,23,10,30,482.0,328.0,3.8,17.0,739.0,804.46,619.13
2016,4,23,10,45,712.0,221.5,3.9,17.5,845.5,898.24,689.62
2016,4,23,11,0,942.0,115.0,4.0,18.0,952.0,964.66,733.63
2016,4,23,11,15,944.5,115.5,4.05,18.0,965.0,940.65,716.39
2016,4,23,11,30,947.0,116.0,4.1,18.0,978.0,913.48,697.67
2016,4,23,11,45,947.0,116.5,4.15,18.5,982.0,881.24,674.13
2016,4,23,12,0,947.0,117.0,4.2,19.0,986.0,846.27,648.69
2016,4,23,12,15,946.0,117.0,4.2,19.0,982.5,807.56,621.56
2016,4,23,12,30,945.0,117.0,4.2,19.0,979.0,766.54,591.82
2016,4,23,12,45,943.5,116.0,4.2,19.5,967.5,722.23,556.98
2016,4,23,13,0,942.0,115.0,4.2,20.0,956.0,676.02,520.14
2016,4,23,13,15,937.5,114.0,4.2,20.0,936.0,626.4,480.95
2016,4,23,13,30,933.0,113.0,4.2,20.0,916.0,575.53,439.79
2016,4,23,13,45,923.5,113.5,4.2,20.0,888.0,522.44,395.83
2016,4,23,14,0,914.0,114.0,4.2,20.0,860.0,468.95,350.42
2016,4,23,14,15,905.0,112.0,4.25,19.5,826.0,413.64,303.17
2016,4,23,14,30,896.0,110.0,4.3,19.0,792.0,358.39,254.92
2016,4,23,14,45,876.5,111.5,4.35,19.0,749.5,303.29,206.3
2016,4,23,15,0,857.0,113.0,4.4,19.0,707.0,241.77,153.79
2016,4,23,15,15,840.5,110.0,4.4,18.5,661.5,186.85,109.88
2016,4,23,15,30,824.0,107.0,4.4,18.0,616.0,133.82,74.49
2016,4,23,15,45,796.5,105.5,4.45,18.0,565.0,83.7,55.09
2016,4,23,16,0,769.0,104.0,4.5,18.0,514.0,73.34,58.14
2016,4,23,16,15,739.5,99.0,4.4,17.5,461.0,64.87,51.12
2016,4,23,16,30,710.0,94.0,4.3,17.0,408.0,63.5,50.23
2016,4,23,16,45,662.5,90.0,4.25,16.5,353.0,62.66,49.77
2016,4,23,17,0,615.0,86.0,4.2,16.0,298.0,61.85,49.3
2016,4,23,17,15,557.0,77.5,3.95,15.5,244.5,57.35,45.46
2016,4,23,17,30,499.0,69.0,3.7,15.0,191.0,52.65,41.3
2016,4,23,17,45,413.0,58.0,3.45,14.5,142.5,45.44,34.68
2016,4,23,18,0,327.0,47.0,3.2,14.0,94.0,36.26,26.08
2016,4,23,18,15,202.5,31.5,3.05,13.5,56.5,24.58,14.56
2016,4,23,18,30,78.0,16.0,2.9,13.0,19.0,12.6,0.0
2016,4,23,18,45,39.0,8.0,2.75,12.5,9.5,7.28,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,9.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,9.0,9.0,8.19,0.0
2016,4,24,5,45,87.5,30.5,2.9,9.5,41.5,117.03,81.96
2016,4,24,6,0,175.0,52.0,3.1,10.0,74.0,208.46,171.84
2016,4,24,6,15,259.0,69.0,3.2,10.0,119.5,306.28,258.71
2016,4,24,6,30,343.0,86.0,3.3,10.0,165.0,398.12,338.61
2016,4,24,6,45,394.5,101.5,3.4,10.0,214.5,467.93,397.58
2016,4,24,7,0,446.0,117.0,3.5,10.0,264.0,540.17,456.49
2016,4,24,7,15,381.0,139.5,3.45,10.0,280.5,523.77,440.51
2016,4,24,7,30,316.0,162.0,3.4,10.0,297.0,484.26,406.37
2016,4,24,7,45,382.0,171.0,3.4,10.5,355.0,576.86,478.71
2016,4,24,8,0,448.0,180.0,3.4,11.0,413.0,653.51,536.21
2016,4,24,8,15,541.5,168.5,3.4,11.0,477.5,732.45,596.07
2016,4,24,8,30,635.0,157.0,3.4,11.0,542.0,821.69,660.12
2016,4,24,8,45,685.5,163.0,3.4,11.5,607.0,881.12,699.61
2016,4,24,9,0,736.0,169.0,3.4,12.0,672.0,938.5,737.03
2016,4,24,9,15,753.0,173.0,3.4,12.5,714.0,958.32,747.44
2016,4,24,9,30,770.0,177.0,3.4,13.0,756.0,975.02,756.02
2016,4,24,9,45,811.0,163.5,3.45,13.5,798.0,985.89,761.01
2016,4,24,10,0,852.0,150.0,3.5,14.0,840.0,1001.17,769.21
2016,4,24,10,15,861.0,152.0,3.5,14.5,869.5,998.17,764.51
2016,4,24,10,30,870.0,154.0,3.5,15.0,899.0,991.61,757.7
2016,4,24,10,45,891.0,146.0,3.55,15.5,924.5,972.79,743.03
2016,4,24,11,0,912.0,138.0,3.6,16.0,950.0,961.02,733.45
2016,4,24,11,15,915.0,138.5,3.7,16.5,963.5,937.68,716.26
2016,4,24,11,30,918.0,139.0,3.8,17.0,977.0,911.26,697.06
2016,4,24,11,45,926.0,135.0,3.9,17.5,984.0,881.97,675.88
2016,4,24,12,0,934.0,131.0,4.0,18.0,991.0,849.67,652.56
2016,4,24,12,15,933.0,131.0,4.25,18.0,987.0,811.19,626.62
2016,4,24,12,30,932.0,131.0,4.5,18.0,983.0,770.45,597.95
2016,4,24,12,45,924.5,133.0,4.75,18.5,970.0,724.98,563.15
2016,4,24,13,0,917.0,135.0,5.0,19.0,957.0,678.1,526.36
2016,4,24,13,15,912.5,134.0,5.15,18.5,937.0,629.4,488.82
2016,4,24,13,30,908.0,133.0,5.3,18.0,917.0,579.5,449.07
2016,4,24,13,45,895.5,135.0,5.45,18.0,888.5,527.11,405.27
2016,4,24,14,0,883.0,137.0,5.6,18.0,860.0,474.63,360.22
2016,4,24,14,15,873.5,135.0,5.65,17.5,826.0,415.42,309.38
2016,4,24,14,30,864.0,133.0,5.7,17.0,792.0,360.69,260.96
2016,4,24,14,45,714.0,178.0,5.8,17.0,703.5,299.14,211.19
2016,4,24,15,0,564.0,223.0,5.9,17.0,615.0,260.1,182.23
2016,4,24,15,15,557.5,207.0,5.95,16.5,574.0,212.34,143.86
2016,4,24,15,30,551.0,191.0,6.0,16.0,533.0,165.73,110.91
2016,4,24,15,45,338.5,213.5,6.05,15.5,418.5,149.72,114.61
2016,4,24,16,0,126.0,236.0,6.1,15.0,304.0,164.72,138.0
2016,4,24,16,15,169.5,210.0,6.0,14.5,291.0,150.0,125.99
2016,4,24,16,30,213.0,184.0,5.9,14.0,278.0,134.55,113.21
2016,4,24,16,45,176.0,167.5,5.85,13.5,239.0,123.39,104.02
2016,4,24,17,0,139.0,151.0,5.8,13.0,200.0,111.9,94.34
2016,4,24,17,15,121.5,126.5,5.65,12.5,164.0,95.41,79.98
2016,4,24,17,30,104.0,102.0,5.5,12.0,128.0,78.4,64.84
2016,4,24,17,45,74.5,78.5,5.4,11.5,94.5,61.48,49.44
2016,4,24,18,0,45.0,55.0,5.3,11.0,61.0,45.19,34.32
2016,4,24,18,15,22.5,33.5,5.15,10.5,36.5,28.3,18.05
2016,4,24,18,30,0.0,12.0,5.0,10.0,12.0,10.56,0.0
2016,4,24,18,45,0.0,6.0,4.9,9.5,6.0,5.46,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,27.0,6.5,3.25,6.0,7.5,0.0,0.0
2016,4,25,5,30,54.0,13.0,3.3,6.0,15.0,43.25,0.0
2016,4,25,5,45,210.0,27.5,3.35,6.5,52.0,202.99,152.34
2016,4,25,6,0,366.0,42.0,3.4,7.0,89.0,335.46,281.99
2016,4,25,6,15,458.0,51.5,3.6,7.5,139.0,427.65,365.21
2016,4,25,6,30,550.0,61.0,3.8,8.0,189.0,525.85,449.01
2016,4,25,6,45,625.0,65.0,4.0,8.5,246.0,608.77,516.44
2016,4,25,7,0,700.0,69.0,4.2,9.0,303.0,694.73,583.8
2016,4,25,7,15,739.0,74.0,4.3,9.5,358.5,749.15,623.78
2016,4,25,7,30,778.0,79.0,4.4,10.0,414.0,808.66,666.56
2016,4,25,7,45,811.5,81.0,4.55,10.5,470.0,858.65,701.41
2016,4,25,8,0,845.0,83.0,4.7,11.0,526.0,907.19,734.6
2016,4,25,8,15,865.0,86.5,4.75,11.5,577.5,943.11,757.28
2016,4,25,8,30,885.0,90.0,4.8,12.0,629.0,966.69,770.85
2016,4,25,8,45,900.5,92.0,4.9,12.5,676.5,990.96,785.39
2016,4,25,9,0,916.0,94.0,5.0,13.0,724.0,1012.17,797.74
2016,4,25,9,15,927.5,96.5,5.05,13.5,766.0,1026.78,805.05
2016,4,25,9,30,939.0,99.0,5.1,14.0,808.0,1037.91,810.05
2016,4,25,9,45,949.0,99.5,5.2,14.5,844.0,1041.76,810.5
2016,4,25,10,0,959.0,100.0,5.3,15.0,880.0,1041.99,808.61
2016,4,25,10,15,965.5,101.0,5.4,15.0,908.5,1035.72,803.88
2016,4,25,10,30,972.0,102.0,5.5,15.0,937.0,1025.78,796.73
2016,4,25,10,45,974.5,104.0,5.65,15.5,958.0,1009.49,784.06
2016,4,25,11,0,977.0,106.0,5.8,16.0,979.0,989.69,768.98
2016,4,25,11,15,979.5,106.5,5.85,16.0,992.0,965.0,751.33
2016,4,25,11,30,982.0,107.0,5.9,16.0,1005.0,937.05,731.38
2016,4,25,11,45,981.5,108.0,6.0,16.0,1009.5,903.98,707.98
2016,4,25,12,0,981.0,109.0,6.1,16.0,1014.0,868.09,682.44
2016,4,25,12,15,569.5,289.0,6.1,16.0,814.0,685.5,540.91
2016,4,25,12,30,158.0,469.0,6.1,16.0,614.0,518.98,405.95
2016,4,25,12,45,553.0,297.0,6.2,16.0,795.0,621.34,491.23
2016,4,25,13,0,948.0,125.0,6.3,16.0,976.0,690.48,546.63
2016,4,25,13,15,943.0,124.0,6.2,16.0,955.5,640.23,504.78
2016,4,25,13,30,938.0,123.0,6.1,16.0,935.0,588.79,461.51
2016,4,25,13,45,931.0,121.5,6.1,16.0,906.5,535.02,415.62
2016,4,25,14,0,924.0,120.0,6.1,16.0,878.0,480.67,368.11
2016,4,25,14,15,914.5,118.0,6.0,16.0,843.5,424.66,318.18
2016,4,25,14,30,905.0,116.0,5.9,16.0,809.0,368.78,267.59
2016,4,25,14,45,893.5,113.0,5.8,16.0,768.0,312.0,216.25
2016,4,25,15,0,882.0,110.0,5.7,16.0,727.0,256.0,166.65
2016,4,25,15,15,866.5,107.0,5.6,15.5,680.5,191.85,114.16
2016,4,25,15,30,851.0,104.0,5.5,15.0,634.0,137.54,76.59
2016,4,25,15,45,831.0,100.0,5.4,15.0,583.5,84.36,53.24
2016,4,25,16,0,811.0,96.0,5.3,15.0,533.0,67.61,53.82
2016,4,25,16,15,783.5,92.0,5.2,14.5,479.0,66.58,53.23
2016,4,25,16,30,756.0,88.0,5.1,14.0,425.0,65.49,52.58
2016,4,25,16,45,718.5,82.5,5.0,14.0,370.0,57.29,45.49
2016,4,25,17,0,681.0,77.0,4.9,14.0,315.0,55.04,43.63
2016,4,25,17,15,626.0,70.0,4.55,13.0,260.0,51.41,40.62
2016,4,25,17,30,571.0,63.0,4.2,12.0,205.0,47.64,37.33
2016,4,25,17,45,485.5,54.0,3.9,11.5,154.5,41.91,32.01
2016,4,25,18,0,400.0,45.0,3.6,11.0,104.0,36.01,26.28
2016,4,25,18,15,265.0,31.5,3.4,10.5,64.0,25.6,15.96
2016,4,25,18,30,130.0,18.0,3.2,10.0,24.0,14.2,0.0
2016,4,25,18,45,65.0,9.0,3.0,9.5,12.0,8.19,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,8.0,13.0,11.82,0.0
2016,4,26,5,45,97.0,30.5,2.2,8.5,43.5,122.61,91.4
2016,4,26,6,0,194.0,48.0,2.3,9.0,74.0,227.19,188.83
2016,4,26,6,15,243.0,66.5,2.25,9.5,114.0,291.63,246.55
2016,4,26,6,30,292.0,85.0,2.2,10.0,154.0,359.19,304.65
2016,4,26,6,45,340.5,97.0,2.2,10.5,197.0,420.46,355.57
2016,4,26,7,0,389.0,109.0,2.2,11.0,240.0,484.24,406.45
2016,4,26,7,15,325.0,141.0,2.2,11.5,263.0,461.27,384.78
2016,4,26,7,30,261.0,173.0,2.2,12.0,286.0,450.61,372.59
2016,4,26,7,45,512.5,140.0,2.25,13.0,397.5,658.36,535.64
2016,4,26,8,0,764.0,107.0,2.3,14.0,509.0,868.49,683.76
2016,4,26,8,15,785.5,111.0,2.35,14.5,559.0,899.09,700.1
2016,4,26,8,30,807.0,115.0,2.4,15.0,609.0,933.16,720.5
2016,4,26,8,45,822.5,118.5,2.5,16.0,654.5,958.18,733.57
2016,4,26,9,0,838.0,122.0,2.6,17.0,700.0,980.21,744.62
2016,4,26,9,15,850.5,124.5,2.6,17.0,740.5,994.99,752.67
2016,4,26,9,30,863.0,127.0,2.6,17.0,781.0,1006.44,758.66
2016,4,26,9,45,787.5,172.0,2.65,17.5,789.5,973.88,734.4
2016,4,26,10,0,712.0,217.0,2.7,18.0,798.0,945.23,713.3
2016,4,26,10,15,793.0,182.0,2.7,18.5,849.0,965.86,725.14
2016,4,26,10,30,874.0,147.0,2.7,19.0,900.0,990.35,739.06
2016,4,26,10,45,773.5,212.5,2.7,19.5,891.0,948.6,708.86
2016,4,26,11,0,673.0,278.0,2.7,20.0,882.0,897.52,671.09
2016,4,26,11,15,654.5,295.0,2.8,20.0,888.5,872.35,653.79
2016,4,26,11,30,636.0,312.0,2.9,20.0,895.0,845.14,634.7
2016,4,26,11,45,749.5,240.5,3.0,20.0,931.0,846.42,638.69
2016,4,26,12,0,863.0,169.0,3.1,20.0,967.0,835.44,633.12
2016,4,26,12,15,862.0,169.0,3.25,20.0,963.0,797.77,607.1
2016,4,26,12,30,861.0,169.0,3.4,20.0,959.0,758.04,578.62
2016,4,26,12,45,855.5,169.5,3.55,20.0,946.5,713.89,546.21
2016,4,26,13,0,850.0,170.0,3.7,20.0,934.0,668.43,512.01
2016,4,26,13,15,647.5,263.0,3.8,20.0,838.5,581.95,445.07
2016,4,26,13,30,445.0,356.0,3.9,20.0,743.0,512.32,390.76
2016,4,26,13,45,532.5,312.0,4.0,20.0,761.0,490.9,373.08
2016,4,26,14,0,620.0,268.0,4.1,20.0,779.0,459.2,345.84
2016,4,26,14,15,583.0,267.0,4.15,19.5,732.0,408.22,304.62
2016,4,26,14,30,546.0,266.0,4.2,19.0,685.0,358.95,264.44
2016,4,26,14,45,666.0,205.0,4.3,19.0,689.5,309.39,218.54
2016,4,26,15,0,786.0,144.0,4.4,19.0,694.0,255.85,168.1
2016,4,26,15,15,768.5,140.0,4.45,18.5,649.0,196.23,120.3
2016,4,26,15,30,751.0,136.0,4.5,18.0,604.0,145.79,85.62
2016,4,26,15,45,722.5,133.0,4.55,18.0,554.0,97.95,64.21
2016,4,26,16,0,694.0,130.0,4.6,18.0,504.0,82.55,66.04
2016,4,26,16,15,663.0,123.5,4.55,17.5,452.5,81.05,65.12
2016,4,26,16,30,632.0,117.0,4.5,17.0,401.0,79.39,64.05
2016,4,26,16,45,593.0,109.0,4.45,16.5,348.5,76.36,61.75
2016,4,26,17,0,554.0,101.0,4.4,16.0,296.0,73.13,59.21
2016,4,26,17,15,496.5,91.0,4.2,15.0,244.0,66.29,53.47
2016,4,26,17,30,439.0,81.0,4.0,14.0,192.0,60.08,48.1
2016,4,26,17,45,365.0,67.5,3.8,13.5,145.0,50.93,39.76
2016,4,26,18,0,291.0,54.0,3.6,13.0,98.0,41.44,30.86
2016,4,26,18,15,145.5,38.5,3.5,12.5,60.5,30.71,20.24
2016,4,26,18,30,0.0,23.0,3.4,12.0,23.0,19.42,0.0
2016,4,26,18,45,0.0,11.5,3.3,11.5,11.5,10.46,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.5,1.95,8.0,8.5,6.82,0.0
2016,4,27,5,30,68.0,15.0,2.0,8.0,17.0,76.68,0.0
2016,4,27,5,45,200.5,29.5,2.15,8.5,53.5,200.52,155.04
2016,4,27,6,0,333.0,44.0,2.3,9.0,90.0,317.02,264.77
2016,4,27,6,15,420.5,54.5,2.35,9.5,138.5,406.2,343.4
2016,4,27,6,30,508.0,65.0,2.4,10.0,187.0,501.18,422.92
2016,4,27,6,45,413.0,92.5,2.45,10.5,207.5,472.27,398.52
2016,4,27,7,0,318.0,120.0,2.5,11.0,228.0,422.74,356.34
2016,4,27,7,15,351.0,137.5,2.55,11.0,275.0,497.23,415.58
2016,4,27,7,30,384.0,155.0,2.6,11.0,322.0,554.61,459.52
2016,4,27,7,45,277.5,194.0,2.7,11.5,323.0,493.65,406.72
2016,4,27,8,0,171.0,233.0,2.8,12.0,324.0,426.01,348.74
2016,4,27,8,15,92.5,222.5,2.9,12.5,272.5,318.62,260.12
2016,4,27,8,30,14.0,212.0,3.0,13.0,221.0,213.63,171.77
2016,4,27,8,45,44.5,262.0,3.2,13.5,292.5,311.25,250.57
2016,4,27,9,0,75.0,312.0,3.4,14.0,364.0,393.79,314.9
2016,4,27,9,15,100.0,339.0,3.5,14.5,413.0,443.86,352.72
2016,4,27,9,30,125.0,366.0,3.6,15.0,462.0,510.21,402.18
2016,4,27,9,45,94.5,370.5,3.75,15.5,445.0,462.3,363.43
2016,4,27,10,0,64.0,375.0,3.9,16.0,428.0,431.89,338.29
2016,4,27,10,15,65.5,386.5,4.05,16.0,442.0,439.87,344.13
2016,4,27,10,30,67.0,398.0,4.2,16.0,456.0,447.35,349.52
2016,4,27,10,45,506.0,255.0,4.35,16.5,708.0,740.64,580.27
2016,4,27,11,0,945.0,112.0,4.5,17.0,960.0,969.12,743.62
2016,4,27,11,15,948.0,112.5,4.65,17.0,973.0,945.54,726.31
2016,4,27,11,30,951.0,113.0,4.8,17.0,986.0,918.8,708.49
2016,4,27,11,45,945.0,118.0,4.95,17.0,989.5,885.72,686.04
2016,4,27,12,0,939.0,123.0,5.1,17.0,993.0,850.12,661.58
2016,4,27,12,15,747.5,242.0,5.25,17.0,932.5,779.24,607.67
2016,4,27,12,30,556.0,361.0,5.4,17.0,872.0,708.94,551.49
2016,4,27,12,45,712.5,263.5,5.55,17.0,911.0,698.66,546.57
2016,4,27,13,0,869.0,166.0,5.7,17.0,950.0,678.03,532.24
2016,4,27,13,15,865.0,165.0,5.75,16.5,931.0,630.32,494.65
2016,4,27,13,30,861.0,164.0,5.8,16.0,912.0,581.57,455.25
2016,4,27,13,45,647.5,250.5,5.85,16.0,803.5,497.26,386.96
2016,4,27,14,0,434.0,337.0,5.9,16.0,695.0,434.48,336.57
2016,4,27,14,15,633.0,245.5,5.9,15.5,744.5,410.02,312.28
2016,4,27,14,30,832.0,154.0,5.9,15.0,794.0,371.41,272.93
2016,4,27,14,45,826.0,147.5,5.9,14.5,755.5,316.47,223.75
2016,4,27,15,0,820.0,141.0,5.9,14.0,717.0,261.96,175.57
2016,4,27,15,15,605.0,195.0,5.85,13.5,605.5,213.33,144.05
2016,4,27,15,30,390.0,249.0,5.8,13.0,494.0,202.38,147.63
2016,4,27,15,45,283.0,244.5,5.75,13.0,414.5,168.89,130.87
2016,4,27,16,0,176.0,240.0,5.7,13.0,335.0,167.48,141.29
2016,4,27,16,15,107.5,208.0,5.6,12.5,264.5,148.45,125.49
2016,4,27,16,30,39.0,176.0,5.5,12.0,194.0,135.31,114.65
2016,4,27,16,45,328.0,135.5,5.4,11.5,253.5,98.75,82.88
2016,4,27,17,0,617.0,95.0,5.3,11.0,313.0,68.49,56.21
2016,4,27,17,15,558.5,86.5,5.1,10.5,259.0,64.27,52.63
2016,4,27,17,30,500.0,78.0,4.9,10.0,205.0,59.89,48.71
2016,4,27,17,45,410.0,66.5,4.7,10.0,154.5,50.28,39.76
2016,4,27,18,0,320.0,55.0,4.5,10.0,104.0,42.24,31.99
2016,4,27,18,15,198.0,38.5,4.3,9.5,64.5,29.95,20.01
2016,4,27,18,30,76.0,22.0,4.1,9.0,25.0,17.86,0.0
2016,4,27,18,45,38.0,11.0,3.95,9.0,12.5,10.01,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,8.0,2.8,8.0,9.5,28.55,0.0
2016,4,28,5,30,78.0,16.0,2.8,8.0,19.0,85.27,0.0
2016,4,28,5,45,206.5,31.5,2.85,8.5,56.5,207.61,162.98
2016,4,28,6,0,335.0,47.0,2.9,9.0,94.0,320.75,268.89
2016,4,28,6,15,421.0,57.5,2.95,9.0,142.5,410.79,349.02
2016,4,28,6,30,507.0,68.0,3.0,9.0,191.0,504.95,429.19
2016,4,28,6,45,563.0,76.5,3.05,9.5,244.0,577.69,487.29
2016,4,28,7,0,619.0,85.0,3.1,10.0,297.0,652.37,544.43
2016,4,28,7,15,412.5,133.5,3.1,10.0,285.0,545.47,456.8
2016,4,28,7,30,206.0,182.0,3.1,10.0,273.0,396.6,331.95
2016,4,28,7,45,482.5,144.5,3.15,10.5,392.0,638.07,528.62
2016,4,28,8,0,759.0,107.0,3.2,11.0,511.0,866.1,696.04
2016,4,28,8,15,781.0,111.0,3.25,11.5,561.5,897.16,713.38
2016,4,28,8,30,803.0,115.0,3.3,12.0,612.0,931.63,734.66
2016,4,28,8,45,822.5,117.0,3.35,13.0,658.5,958.72,749.11
2016,4,28,9,0,842.0,119.0,3.4,14.0,705.0,982.91,761.47
2016,4,28,9,15,854.5,122.0,3.45,14.5,745.5,998.27,769.12
2016,4,28,9,30,867.0,125.0,3.5,15.0,786.0,1010.3,774.65
2016,4,28,9,45,893.5,117.0,3.6,16.0,825.0,1010.19,770.94
2016,4,28,10,0,920.0,109.0,3.7,17.0,864.0,1017.44,772.5
2016,4,28,10,15,926.5,110.0,3.8,17.5,892.0,1011.39,766.52
2016,4,28,10,30,933.0,111.0,3.9,18.0,920.0,1001.81,758.4
2016,4,28,10,45,939.5,111.0,4.0,18.5,941.0,987.71,747.35
2016,4,28,11,0,946.0,111.0,4.1,19.0,962.0,970.15,734.07
2016,4,28,11,15,948.5,111.5,4.2,19.5,975.0,946.14,716.47
2016,4,28,11,30,951.0,112.0,4.3,20.0,988.0,918.99,696.8
2016,4,28,11,45,951.0,113.0,4.4,20.5,992.5,887.24,673.96
2016,4,28,12,0,951.0,114.0,4.5,21.0,997.0,852.74,649.44
2016,4,28,12,15,950.5,114.0,4.6,21.0,994.0,814.44,623.37
2016,4,28,12,30,950.0,114.0,4.7,21.0,991.0,773.82,595.01
2016,4,28,12,45,946.5,114.5,4.8,21.0,979.0,729.46,561.76
2016,4,28,13,0,943.0,115.0,4.9,21.0,967.0,683.35,526.38
2016,4,28,13,15,939.0,114.0,4.95,21.0,947.5,634.21,487.66
2016,4,28,13,30,935.0,113.0,5.0,21.0,928.0,583.78,446.92
2016,4,28,13,45,928.5,112.5,5.1,21.0,901.0,531.46,403.73
2016,4,28,14,0,922.0,112.0,5.2,21.0,874.0,478.49,358.79
2016,4,28,14,15,914.0,110.0,5.2,20.5,840.0,423.41,311.57
2016,4,28,14,30,906.0,108.0,5.2,20.0,806.0,368.3,263.26
2016,4,28,14,45,894.5,106.0,5.2,20.0,766.0,312.45,213.59
2016,4,28,15,0,883.0,104.0,5.2,20.0,726.0,257.35,165.38
2016,4,28,15,15,868.5,101.0,5.1,19.5,680.5,202.09,120.31
2016,4,28,15,30,854.0,98.0,5.0,19.0,635.0,139.14,75.29
2016,4,28,15,45,833.5,95.5,4.95,19.0,585.0,86.97,51.09
2016,4,28,16,0,813.0,93.0,4.9,19.0,535.0,65.15,50.81
2016,4,28,16,15,787.0,89.0,4.8,18.5,482.0,64.05,50.16
2016,4,28,16,30,761.0,85.0,4.7,18.0,429.0,62.87,49.43
2016,4,28,16,45,722.5,80.5,4.6,17.5,374.5,55.58,43.32
2016,4,28,17,0,684.0,76.0,4.5,17.0,320.0,54.01,42.16
2016,4,28,17,15,631.5,69.5,4.25,16.0,266.0,50.74,39.52
2016,4,28,17,30,579.0,63.0,4.0,15.0,212.0,47.35,36.64
2016,4,28,17,45,492.0,55.0,3.8,14.5,161.0,42.46,32.14
2016,4,28,18,0,405.0,47.0,3.6,14.0,110.0,37.46,27.32
2016,4,28,18,15,276.5,34.0,3.45,13.0,69.0,27.59,17.81
2016,4,28,18,30,148.0,21.0,3.3,12.0,28.0,16.55,0.66
2016,4,28,18,45,74.0,10.5,3.2,11.5,14.0,9.55,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.2,8.0,4.0,3.64,0.0
2016,4,29,5,30,0.0,8.0,2.2,8.0,8.0,7.02,0.0
2016,4,29,5,45,0.0,23.5,2.25,8.5,23.5,20.71,11.21
2016,4,29,6,0,0.0,39.0,2.3,9.0,39.0,35.94,25.11
2016,4,29,6,15,0.0,59.0,2.2,9.5,59.0,56.95,43.67
2016,4,29,6,30,0.0,79.0,2.1,10.0,79.0,77.16,61.31
2016,4,29,6,45,4.0,99.5,2.05,10.5,101.0,100.65,81.55
2016,4,29,7,0,8.0,120.0,2.0,11.0,123.0,124.01,101.26
2016,4,29,7,15,15.5,142.0,2.0,11.5,148.5,152.11,124.67
2016,4,29,7,30,23.0,164.0,2.0,12.0,174.0,180.31,147.68
2016,4,29,7,45,37.0,191.5,2.05,12.5,210.0,236.74,193.53
2016,4,29,8,0,51.0,219.0,2.1,13.0,246.0,278.94,226.81
2016,4,29,8,15,100.5,252.0,2.15,13.5,312.0,361.35,292.48
2016,4,29,8,30,150.0,285.0,2.2,14.0,378.0,462.37,370.03
2016,4,29,8,45,481.5,212.0,2.25,15.0,542.0,734.57,578.63
2016,4,29,9,0,813.0,139.0,2.3,16.0,706.0,978.1,744.97
2016,4,29,9,15,825.5,141.5,2.4,16.5,746.0,992.63,750.1
2016,4,29,9,30,838.0,144.0,2.5,17.0,786.0,1003.88,755.6
2016,4,29,9,45,859.0,139.5,2.7,17.5,823.0,1012.48,760.47
2016,4,29,10,0,880.0,135.0,2.9,18.0,860.0,1006.89,755.92
2016,4,29,10,15,886.0,137.0,3.0,18.0,887.0,1001.25,752.05
2016,4,29,10,30,892.0,139.0,3.1,18.0,914.0,992.18,746.0
2016,4,29,10,45,896.0,140.0,3.25,18.5,933.5,976.89,734.84
2016,4,29,11,0,900.0,141.0,3.4,19.0,953.0,958.34,721.55
2016,4,29,11,15,902.5,141.5,3.45,19.5,965.0,934.82,704.27
2016,4,29,11,30,905.0,142.0,3.5,20.0,977.0,908.32,685.05
2016,4,29,11,45,908.5,140.0,3.55,20.5,981.5,877.6,662.99
2016,4,29,12,0,912.0,138.0,3.6,21.0,986.0,844.19,639.08
2016,4,29,12,15,911.0,138.0,3.75,21.0,982.5,806.53,613.83
2016,4,29,12,30,910.0,138.0,3.9,21.0,979.0,766.72,585.71
2016,4,29,12,45,908.0,136.5,4.05,21.0,967.0,723.06,553.48
2016,4,29,13,0,906.0,135.0,4.2,21.0,955.0,677.7,519.18
2016,4,29,13,15,901.5,134.0,4.35,21.0,936.0,629.76,482.04
2016,4,29,13,30,897.0,133.0,4.5,21.0,917.0,580.66,443.12
2016,4,29,13,45,887.5,133.5,4.65,21.0,889.5,529.35,401.3
2016,4,29,14,0,878.0,134.0,4.8,21.0,862.0,477.72,358.0
2016,4,29,14,15,869.5,131.5,4.85,20.5,828.5,424.22,312.58
2016,4,29,14,30,861.0,129.0,4.9,20.0,795.0,364.65,261.46
2016,4,29,14,45,850.5,125.5,4.95,20.0,755.5,309.51,212.77
2016,4,29,15,0,840.0,122.0,5.0,20.0,716.0,255.2,165.45
2016,4,29,15,15,824.5,119.0,5.0,19.5,671.0,201.57,121.73
2016,4,29,15,30,809.0,116.0,5.0,19.0,626.0,149.73,85.24
2016,4,29,15,45,793.0,110.5,5.0,18.5,577.5,98.05,60.01
2016,4,29,16,0,777.0,105.0,5.0,18.0,529.0,73.41,58.13
2016,4,29,16,15,583.0,133.5,4.9,17.5,434.0,87.13,70.36
2016,4,29,16,30,389.0,162.0,4.8,17.0,339.0,108.15,89.0
2016,4,29,16,45,511.5,124.5,4.7,16.5,327.0,86.17,70.29
2016,4,29,17,0,634.0,87.0,4.6,16.0,315.0,61.99,49.37
2016,4,29,17,15,580.5,79.5,4.35,15.0,262.0,58.33,46.42
2016,4,29,17,30,527.0,72.0,4.1,14.0,209.0,54.52,43.18
2016,4,29,17,45,434.0,63.0,3.95,13.5,158.5,49.12,38.21
2016,4,29,18,0,341.0,54.0,3.8,13.0,108.0,41.43,30.96
2016,4,29,18,15,222.5,38.0,3.7,12.5,68.0,29.52,19.6
2016,4,29,18,30,104.0,22.0,3.6,12.0,28.0,17.28,2.41
2016,4,29,18,45,52.0,11.0,3.55,11.5,14.0,10.01,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,9.0,2.6,9.5,12.0,44.7,0.0
2016,4,30,5,30,133.0,18.0,2.9,10.0,24.0,123.38,12.63
2016,4,30,5,45,273.5,30.5,3.2,10.5,64.5,251.56,200.68
2016,4,30,6,0,414.0,43.0,3.5,11.0,105.0,373.28,311.96
2016,4,30,6,15,497.5,52.0,3.65,11.5,156.0,461.17,388.98
2016,4,30,6,30,581.0,61.0,3.8,12.0,207.0,554.43,465.92
2016,4,30,6,45,631.0,68.5,4.0,12.5,261.0,623.57,520.55
2016,4,30,7,0,681.0,76.0,4.2,13.0,315.0,694.23,574.3
2016,4,30,7,15,719.5,81.5,4.3,14.0,370.5,753.29,615.88
2016,4,30,7,30,758.0,87.0,4.4,15.0,426.0,807.05,652.14
2016,4,30,7,45,780.0,93.5,4.55,16.0,479.0,851.69,681.02
2016,4,30,8,0,802.0,100.0,4.7,17.0,532.0,894.42,707.95
2016,4,30,8,15,823.0,103.5,4.65,17.5,583.0,930.4,729.5
2016,4,30,8,30,844.0,107.0,4.6,18.0,634.0,963.9,748.98
2016,4,30,8,45,856.5,112.0,4.55,18.5,679.5,988.13,761.75
2016,4,30,9,0,869.0,117.0,4.5,19.0,725.0,1009.2,772.32
2016,4,30,9,15,881.0,119.5,4.5,19.0,766.5,1023.57,780.31
2016,4,30,9,30,893.0,122.0,4.5,19.0,808.0,1023.91,778.87
2016,4,30,9,45,909.0,119.5,4.5,19.5,844.5,1030.11,780.19
2016,4,30,10,0,925.0,117.0,4.5,20.0,881.0,1032.88,779.28
2016,4,30,10,15,931.0,118.5,4.5,20.0,909.0,1026.62,773.96
2016,4,30,10,30,937.0,120.0,4.5,20.0,937.0,1016.81,766.47
2016,4,30,10,45,940.0,122.0,4.5,20.5,956.5,1001.17,753.69
2016,4,30,11,0,943.0,124.0,4.5,21.0,976.0,982.13,738.81
2016,4,30,11,15,945.0,124.5,4.5,21.0,988.5,957.48,721.69
2016,4,30,11,30,947.0,125.0,4.5,21.0,1001.0,929.75,702.53
2016,4,30,11,45,947.5,125.0,4.5,21.5,1005.0,897.37,678.85
2016,4,30,12,0,948.0,125.0,4.5,22.0,1009.0,862.31,653.36
2016,4,30,12,15,947.0,125.0,4.45,22.0,1005.0,823.6,626.26
2016,4,30,12,30,946.0,125.0,4.4,22.0,1001.0,782.63,596.95
2016,4,30,12,45,945.0,123.0,4.4,22.5,989.0,737.95,562.4
2016,4,30,13,0,944.0,121.0,4.4,23.0,977.0,691.42,525.91
2016,4,30,13,15,939.5,120.0,4.4,23.0,957.0,641.95,487.52
2016,4,30,13,30,935.0,119.0,4.4,23.0,937.0,591.27,447.22
2016,4,30,13,45,931.5,116.0,4.4,23.0,910.5,538.5,404.28
2016,4,30,14,0,928.0,113.0,4.4,23.0,884.0,484.84,359.46
2016,4,30,14,15,919.5,111.0,4.35,23.0,849.5,429.37,312.08
2016,4,30,14,30,911.0,109.0,4.3,23.0,815.0,373.91,263.8
2016,4,30,14,45,903.5,105.0,4.3,23.0,775.0,317.5,214.46
2016,4,30,15,0,896.0,101.0,4.3,23.0,735.0,261.46,166.02
2016,4,30,15,15,881.0,98.0,4.2,22.5,689.0,205.55,120.83
2016,4,30,15,30,866.0,95.0,4.1,22.0,643.0,151.2,82.77
2016,4,30,15,45,849.5,91.0,4.1,22.0,593.5,88.27,49.12
2016,4,30,16,0,833.0,87.0,4.1,22.0,544.0,60.93,46.56
2016,4,30,16,15,807.0,83.0,3.95,21.5,490.5,59.64,45.75
2016,4,30,16,30,781.0,79.0,3.8,21.0,437.0,58.25,44.83
2016,4,30,16,45,748.0,74.0,3.65,21.0,382.5,55.95,43.0
2016,4,30,17,0,715.0,69.0,3.5,21.0,328.0,53.53,41.04
2016,4,30,17,15,665.0,63.5,3.1,20.0,273.5,46.11,34.82
2016,4,30,17,30,615.0,58.0,2.7,19.0,219.0,43.28,32.47
2016,4,30,17,45,538.5,50.0,2.35,18.0,168.0,38.2,27.98
2016,4,30,18,0,462.0,42.0,2.0,17.0,117.0,32.96,23.13
2016,4,30,18,15,337.0,31.0,1.9,16.0,75.0,24.75,15.36
2016,4,30,18,30,212.0,20.0,1.8,15.0,33.0,16.24,2.95
2016,4,30,18,45,106.0,10.0,1.7,14.5,16.5,9.1,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,90.5,9.0,0.9,12.5,13.5,58.03,0.0
2016,5,1,5,30,181.0,18.0,0.9,13.0,27.0,156.34,40.83
2016,5,1,5,45,312.0,29.5,0.95,14.0,68.0,275.33,216.44
2016,5,1,6,0,443.0,41.0,1.0,15.0,109.0,391.34,317.62
2016,5,1,6,15,522.5,49.0,1.2,15.5,159.5,476.1,388.49
2016,5,1,6,30,602.0,57.0,1.4,16.0,210.0,565.96,459.39
2016,5,1,6,45,652.5,63.0,1.6,17.0,263.5,634.16,509.9
2016,5,1,7,0,703.0,69.0,1.8,18.0,317.0,699.12,555.89
2016,5,1,7,15,738.5,74.0,1.9,18.5,371.5,756.08,594.68
2016,5,1,7,30,774.0,79.0,2.0,19.0,426.0,812.51,631.98
2016,5,1,7,45,799.0,83.0,2.15,20.0,479.0,857.17,659.33
2016,5,1,8,0,824.0,87.0,2.3,21.0,532.0,900.07,684.96
2016,5,1,8,15,843.0,90.0,2.4,21.5,582.0,933.93,704.91
2016,5,1,8,30,862.0,93.0,2.5,22.0,632.0,955.33,716.42
2016,5,1,8,45,875.5,96.0,2.65,23.0,678.0,978.45,728.27
2016,5,1,9,0,889.0,99.0,2.8,24.0,724.0,998.55,738.02
2016,5,1,9,15,900.0,101.0,2.9,24.0,764.5,1011.81,745.79
2016,5,1,9,30,911.0,103.0,3.0,24.0,805.0,1021.74,751.56
2016,5,1,9,45,916.5,106.0,3.1,24.5,839.0,1023.89,750.94
2016,5,1,10,0,922.0,109.0,3.2,25.0,873.0,1022.5,748.22
2016,5,1,10,15,928.0,110.5,3.3,25.0,900.5,1016.45,744.08
2016,5,1,10,30,934.0,112.0,3.4,25.0,928.0,1006.88,737.79
2016,5,1,10,45,936.0,114.5,3.55,25.0,947.5,991.07,727.85
2016,5,1,11,0,938.0,117.0,3.7,25.0,967.0,971.89,715.73
2016,5,1,11,15,940.0,117.5,3.75,25.0,979.5,947.54,699.56
2016,5,1,11,30,942.0,118.0,3.8,25.0,992.0,920.12,681.37
2016,5,1,11,45,940.5,120.0,3.9,25.5,995.5,888.23,659.1
2016,5,1,12,0,939.0,122.0,4.0,26.0,999.0,853.72,635.02
2016,5,1,12,15,938.0,122.0,4.0,26.0,995.5,815.44,609.07
2016,5,1,12,30,937.0,122.0,4.0,26.0,992.0,774.93,581.02
2016,5,1,12,45,932.0,123.0,4.0,26.0,979.5,730.52,548.3
2016,5,1,13,0,927.0,124.0,4.0,26.0,967.0,684.52,513.78
2016,5,1,13,15,684.0,243.5,3.95,26.0,858.5,592.07,442.97
2016,5,1,13,30,441.0,363.0,3.9,26.0,750.0,518.83,386.56
2016,5,1,13,45,253.0,373.0,3.85,26.0,594.0,412.99,308.21
2016,5,1,14,0,65.0,383.0,3.8,26.0,438.0,336.58,252.18
2016,5,1,14,15,265.0,340.0,3.7,25.5,548.5,354.55,263.16
2016,5,1,14,30,465.0,297.0,3.6,25.0,659.0,360.11,261.35
2016,5,1,14,45,528.5,258.0,3.55,25.0,649.5,318.94,225.24
2016,5,1,15,0,592.0,219.0,3.5,25.0,640.0,270.27,182.88
2016,5,1,15,15,585.5,206.0,3.4,24.5,600.0,224.63,146.9
2016,5,1,15,30,579.0,193.0,3.3,24.0,560.0,178.72,114.39
2016,5,1,15,45,569.0,179.0,3.2,24.0,516.5,133.2,89.42
2016,5,1,16,0,559.0,165.0,3.1,24.0,473.0,105.87,83.86
2016,5,1,16,15,407.5,179.0,2.9,23.5,392.0,116.28,93.08
2016,5,1,16,30,256.0,193.0,2.7,23.0,311.0,133.17,107.76
2016,5,1,16,45,259.0,165.0,2.55,22.5,272.0,116.85,94.54
2016,5,1,17,0,262.0,137.0,2.4,22.0,233.0,99.65,80.38
2016,5,1,17,15,412.5,102.0,2.1,21.0,224.5,73.33,58.22
2016,5,1,17,30,563.0,67.0,1.8,20.0,216.0,50.25,38.4
2016,5,1,17,45,486.0,58.0,1.5,19.0,165.5,44.67,33.52
2016,5,1,18,0,409.0,49.0,1.2,18.0,115.0,38.9,28.22
2016,5,1,18,15,287.0,36.0,1.2,17.0,74.0,29.11,19.05
2016,5,1,18,30,165.0,23.0,1.2,16.0,33.0,18.09,4.92
2016,5,1,18,45,82.5,11.5,1.2,15.5,16.5,10.46,0.0
2016,5,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.5,0.2,11.5,13.0,37.45,0.0
2016,5,2,5,30,101.0,21.0,0.2,12.0,26.0,111.92,40.76
2016,5,2,5,45,210.0,37.0,0.2,12.5,64.5,218.1,171.97
2016,5,2,6,0,319.0,53.0,0.2,13.0,103.0,319.76,259.91
2016,5,2,6,15,397.5,65.0,0.25,13.5,151.0,402.21,328.12
2016,5,2,6,30,476.0,77.0,0.3,14.0,199.0,495.06,401.0
2016,5,2,6,45,531.5,85.5,0.35,14.5,251.0,566.91,453.88
2016,5,2,7,0,587.0,94.0,0.4,15.0,303.0,640.52,505.72
2016,5,2,7,15,626.5,100.5,0.5,16.0,356.0,699.24,544.61
2016,5,2,7,30,666.0,107.0,0.6,17.0,409.0,757.88,582.31
2016,5,2,7,45,697.5,112.0,0.75,18.0,461.0,806.86,613.15
2016,5,2,8,0,729.0,117.0,0.9,19.0,513.0,854.6,642.61
2016,5,2,8,15,751.0,121.5,1.0,20.0,562.0,891.08,663.25
2016,5,2,8,30,773.0,126.0,1.1,21.0,611.0,919.29,678.33
2016,5,2,8,45,792.5,128.0,1.25,22.0,657.0,946.05,693.23
2016,5,2,9,0,812.0,130.0,1.4,23.0,703.0,969.98,706.18
2016,5,2,9,15,824.5,133.0,1.45,23.5,743.0,985.08,713.33
2016,5,2,9,30,837.0,136.0,1.5,24.0,783.0,996.95,718.61
2016,5,2,9,45,856.5,132.0,1.55,24.5,819.5,1004.64,721.41
2016,5,2,10,0,876.0,128.0,1.6,25.0,856.0,998.6,715.74
2016,5,2,10,15,883.0,130.0,1.65,25.0,883.0,994.12,712.74
2016,5,2,10,30,890.0,132.0,1.7,25.0,910.0,986.22,707.68
2016,5,2,10,45,893.5,133.5,1.75,25.5,930.0,971.16,696.85
2016,5,2,11,0,897.0,135.0,1.8,26.0,950.0,952.85,684.13
2016,5,2,11,15,899.5,136.0,1.85,26.0,962.0,930.05,669.93
2016,5,2,11,30,902.0,137.0,1.9,26.0,974.0,904.26,653.83
2016,5,2,11,45,900.0,139.0,1.95,26.5,977.5,872.79,632.74
2016,5,2,12,0,898.0,141.0,2.0,27.0,981.0,838.86,610.03
2016,5,2,12,15,897.0,140.5,2.0,27.0,977.0,801.35,585.61
2016,5,2,12,30,896.0,140.0,2.0,27.0,973.0,761.78,558.71
2016,5,2,12,45,887.5,143.0,2.0,27.0,960.0,718.06,527.67
2016,5,2,13,0,879.0,146.0,2.0,27.0,947.0,673.11,495.12
2016,5,2,13,15,874.0,145.0,2.0,27.0,927.5,626.14,460.42
2016,5,2,13,30,869.0,144.0,2.0,27.0,908.0,578.14,424.05
2016,5,2,13,45,858.5,144.5,2.05,27.0,880.0,524.92,383.15
2016,5,2,14,0,848.0,145.0,2.1,27.0,852.0,473.46,342.28
2016,5,2,14,15,838.0,142.5,2.15,26.5,818.5,420.07,299.46
2016,5,2,14,30,828.0,140.0,2.2,26.0,785.0,367.08,255.76
2016,5,2,14,45,540.0,235.0,2.3,26.0,647.0,307.23,214.34
2016,5,2,15,0,252.0,330.0,2.4,26.0,509.0,283.69,204.56
2016,5,2,15,15,247.5,310.0,2.45,25.5,477.0,250.14,179.49
2016,5,2,15,30,243.0,290.0,2.5,25.0,445.0,228.33,164.84
2016,5,2,15,45,478.0,206.5,2.6,25.0,481.0,148.03,101.94
2016,5,2,16,0,713.0,123.0,2.7,25.0,517.0,77.01,59.39
2016,5,2,16,15,684.0,117.5,2.7,24.5,465.5,76.03,58.97
2016,5,2,16,30,655.0,112.0,2.7,24.0,414.0,74.92,58.38
2016,5,2,16,45,498.0,120.0,2.75,23.5,333.5,82.74,65.37
2016,5,2,17,0,341.0,128.0,2.8,23.0,253.0,89.24,71.25
2016,5,2,17,15,296.0,114.5,2.6,22.0,210.5,85.38,68.35
2016,5,2,17,30,251.0,101.0,2.4,21.0,168.0,76.12,60.62
2016,5,2,17,45,280.0,79.5,2.25,20.0,138.5,59.27,46.03
2016,5,2,18,0,309.0,58.0,2.1,19.0,109.0,44.26,32.72
2016,5,2,18,15,207.0,41.0,1.95,18.0,70.0,31.73,21.22
2016,5,2,18,30,105.0,24.0,1.8,17.0,31.0,18.79,6.12
2016,5,2,18,45,52.5,12.0,1.65,16.5,15.5,10.91,0.0
2016,5,2,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,41.5,11.0,0.65,13.5,13.5,33.0,0.0
2016,5,3,5,30,83.0,22.0,0.7,14.0,27.0,92.25,40.51
2016,5,3,5,45,174.5,40.5,0.75,14.5,64.0,200.87,158.45
2016,5,3,6,0,266.0,59.0,0.8,15.0,101.0,292.45,238.26
2016,5,3,6,15,341.0,73.0,0.95,15.5,148.0,372.88,306.01
2016,5,3,6,30,416.0,87.0,1.1,16.0,195.0,458.75,375.43
2016,5,3,6,45,339.5,111.0,1.25,16.5,212.5,440.5,359.56
2016,5,3,7,0,263.0,135.0,1.4,17.0,230.0,398.37,324.97
