Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,379.0,137.0,1.4,17.5,297.0,523.21,421.75
2016,5,3,7,30,495.0,139.0,1.4,18.0,364.0,636.67,504.82
2016,5,3,7,45,334.5,190.0,1.45,18.5,350.5,541.7,428.01
2016,5,3,8,0,174.0,241.0,1.5,19.0,337.0,438.21,344.94
2016,5,3,8,15,140.0,263.5,1.65,20.0,345.0,430.36,336.54
2016,5,3,8,30,106.0,286.0,1.8,21.0,353.0,402.3,312.58
2016,5,3,8,45,180.0,306.0,1.95,22.0,429.5,511.87,393.89
2016,5,3,9,0,254.0,326.0,2.1,23.0,506.0,621.67,471.47
2016,5,3,9,15,372.5,306.0,2.25,23.5,586.5,711.39,535.7
2016,5,3,9,30,491.0,286.0,2.4,24.0,667.0,818.31,609.57
2016,5,3,9,45,391.0,340.0,2.6,25.0,652.0,753.84,559.81
2016,5,3,10,0,291.0,394.0,2.8,26.0,637.0,704.23,520.86
2016,5,3,10,15,249.0,416.5,2.85,26.0,629.5,676.56,500.16
2016,5,3,10,30,207.0,439.0,2.9,26.0,622.0,635.0,469.83
2016,5,3,10,45,325.0,411.0,3.0,26.5,704.5,718.11,529.57
2016,5,3,11,0,443.0,383.0,3.1,27.0,787.0,791.96,580.78
2016,5,3,11,15,446.5,390.5,3.05,27.0,802.0,782.03,572.63
2016,5,3,11,30,450.0,398.0,3.0,27.0,817.0,769.92,563.61
2016,5,3,11,45,450.0,401.0,3.0,27.0,822.0,748.93,548.86
2016,5,3,12,0,450.0,404.0,3.0,27.0,827.0,726.4,533.03
2016,5,3,12,15,272.0,433.0,2.9,26.5,688.5,590.45,436.0
2016,5,3,12,30,94.0,462.0,2.8,26.0,550.0,469.55,347.7
2016,5,3,12,45,274.5,423.0,2.75,26.0,674.5,544.52,404.59
2016,5,3,13,0,455.0,384.0,2.7,26.0,799.0,602.94,446.61
2016,5,3,13,15,343.0,411.5,2.65,25.5,720.5,534.16,396.08
2016,5,3,13,30,231.0,439.0,2.6,25.0,642.0,477.45,354.73
2016,5,3,13,45,325.5,393.0,2.55,25.0,670.5,463.31,343.92
2016,5,3,14,0,420.0,347.0,2.5,25.0,699.0,440.2,324.96
2016,5,3,14,15,372.5,350.5,2.5,24.5,653.5,403.32,296.85
2016,5,3,14,30,325.0,354.0,2.5,24.0,608.0,364.03,267.19
2016,5,3,14,45,371.5,320.0,2.5,24.0,596.0,329.86,238.41
2016,5,3,15,0,418.0,286.0,2.5,24.0,584.0,282.36,198.93
2016,5,3,15,15,468.5,247.5,2.55,23.5,562.0,236.35,161.09
2016,5,3,15,30,519.0,209.0,2.6,23.0,540.0,185.71,122.08
2016,5,3,15,45,567.0,175.5,2.7,22.5,511.5,133.68,89.06
2016,5,3,16,0,615.0,142.0,2.8,22.0,483.0,88.96,70.24
2016,5,3,16,15,618.5,133.5,2.8,21.0,448.0,86.74,68.94
2016,5,3,16,30,622.0,125.0,2.8,20.0,413.0,84.2,67.3
2016,5,3,16,45,349.0,136.0,2.85,19.5,294.0,92.38,74.74
2016,5,3,17,0,76.0,147.0,2.9,19.0,175.0,114.43,94.13
2016,5,3,17,15,61.0,125.5,2.8,18.5,145.5,98.79,80.94
2016,5,3,17,30,46.0,104.0,2.7,18.0,116.0,82.86,67.24
2016,5,3,17,45,33.5,81.5,2.6,17.5,89.0,66.01,52.41
2016,5,3,18,0,21.0,59.0,2.5,17.0,62.0,48.81,36.98
2016,5,3,18,15,10.5,38.5,2.3,16.5,40.0,32.64,22.21
2016,5,3,18,30,0.0,18.0,2.1,16.0,18.0,15.86,4.92
2016,5,3,18,45,0.0,9.0,1.9,15.5,9.0,8.19,0.0
2016,5,3,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.5,1.8,12.0,9.5,8.64,0.0
2016,5,4,5,30,0.0,19.0,1.9,12.0,19.0,16.98,3.92
2016,5,4,5,45,37.0,40.5,2.0,12.5,46.5,74.02,56.15
2016,5,4,6,0,74.0,62.0,2.1,13.0,74.0,138.02,112.39
2016,5,4,6,15,103.0,85.0,2.05,13.0,108.5,188.99,157.13
2016,5,4,6,30,132.0,108.0,2.0,13.0,143.0,240.77,201.57
2016,5,4,6,45,170.5,125.0,1.95,13.5,180.5,292.44,244.62
2016,5,4,7,0,209.0,142.0,1.9,14.0,218.0,362.74,300.97
2016,5,4,7,15,240.5,162.5,1.9,14.0,263.0,418.08,344.28
2016,5,4,7,30,272.0,183.0,1.9,14.0,308.0,474.08,387.06
2016,5,4,7,45,166.5,206.5,1.9,14.5,286.0,390.29,316.74
2016,5,4,8,0,61.0,230.0,1.9,15.0,264.0,300.58,241.51
2016,5,4,8,15,168.5,254.5,1.95,15.5,359.0,446.55,357.44
2016,5,4,8,30,276.0,279.0,2.0,16.0,454.0,595.62,468.97
2016,5,4,8,45,316.5,291.5,2.1,16.5,505.5,647.35,504.73
2016,5,4,9,0,357.0,304.0,2.2,17.0,557.0,698.36,540.08
2016,5,4,9,15,447.0,289.0,2.2,17.5,624.5,783.67,599.63
2016,5,4,9,30,537.0,274.0,2.2,18.0,692.0,851.49,645.49
2016,5,4,9,45,492.0,304.5,2.2,18.5,699.5,831.63,627.29
2016,5,4,10,0,447.0,335.0,2.2,19.0,707.0,808.99,608.22
2016,5,4,10,15,366.0,380.5,2.2,19.0,692.0,752.47,566.23
2016,5,4,10,30,285.0,426.0,2.2,19.0,677.0,709.15,533.13
2016,5,4,10,45,362.0,405.5,2.25,19.5,731.5,747.39,560.86
2016,5,4,11,0,439.0,385.0,2.3,20.0,786.0,790.6,590.65
2016,5,4,11,15,430.5,393.5,2.4,20.0,791.0,771.05,576.64
2016,5,4,11,30,422.0,402.0,2.5,20.0,796.0,749.96,562.02
2016,5,4,11,45,232.0,407.0,2.65,20.5,624.0,571.29,431.91
2016,5,4,12,0,42.0,412.0,2.8,21.0,452.0,402.82,304.93
2016,5,4,12,15,422.5,306.5,2.85,21.0,701.5,597.56,456.7
2016,5,4,12,30,803.0,201.0,2.9,21.0,951.0,752.23,570.38
2016,5,4,12,45,601.0,300.5,3.0,21.5,858.0,660.06,498.8
2016,5,4,13,0,399.0,400.0,3.1,22.0,765.0,584.34,440.22
2016,5,4,13,15,414.0,384.5,3.15,22.0,756.5,550.62,415.59
2016,5,4,13,30,429.0,369.0,3.2,22.0,748.0,518.95,391.53
2016,5,4,13,45,444.0,351.0,3.25,22.0,733.0,483.99,364.37
2016,5,4,14,0,459.0,333.0,3.3,22.0,718.0,447.61,335.37
2016,5,4,14,15,480.5,310.5,3.35,21.5,699.5,409.06,304.42
2016,5,4,14,30,502.0,288.0,3.4,21.0,681.0,368.51,270.89
2016,5,4,14,45,490.0,274.0,3.45,21.0,642.0,322.8,233.14
2016,5,4,15,0,478.0,260.0,3.5,21.0,603.0,278.61,196.83
2016,5,4,15,15,424.0,260.5,3.5,20.5,550.5,238.97,167.33
2016,5,4,15,30,370.0,261.0,3.5,20.0,498.0,214.64,152.45
2016,5,4,15,45,325.0,247.5,3.5,20.0,444.5,178.48,131.22
2016,5,4,16,0,280.0,234.0,3.5,20.0,391.0,154.76,126.37
2016,5,4,16,15,252.0,213.5,3.45,19.5,344.5,144.05,118.05
2016,5,4,16,30,224.0,193.0,3.4,19.0,298.0,140.33,115.55
2016,5,4,16,45,255.0,165.5,3.4,18.5,271.0,117.04,96.23
2016,5,4,17,0,286.0,138.0,3.4,18.0,244.0,100.4,82.35
2016,5,4,17,15,242.5,123.5,3.25,17.5,203.5,90.99,74.5
2016,5,4,17,30,199.0,109.0,3.1,17.0,163.0,81.22,66.1
2016,5,4,17,45,163.5,87.5,3.0,16.5,125.5,66.4,52.99
2016,5,4,18,0,128.0,66.0,2.9,16.0,88.0,51.06,39.13
2016,5,4,18,15,77.0,45.0,2.75,15.5,57.0,36.58,25.74
2016,5,4,18,30,26.0,24.0,2.6,15.0,26.0,20.2,8.48
2016,5,4,18,45,13.0,12.0,2.5,14.5,13.0,10.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,11.0,11.0,0.9,11.0,12.0,16.14,0.0
2016,5,5,5,30,22.0,22.0,1.0,11.0,24.0,37.99,18.17
2016,5,5,5,45,75.0,42.0,1.15,11.5,53.5,111.49,88.08
2016,5,5,6,0,128.0,62.0,1.3,12.0,83.0,187.47,154.85
2016,5,5,6,15,162.0,83.0,1.35,12.0,119.5,241.97,202.48
2016,5,5,6,30,196.0,104.0,1.4,12.0,156.0,298.0,250.08
2016,5,5,6,45,234.0,120.5,1.45,12.5,196.0,352.35,294.52
2016,5,5,7,0,272.0,137.0,1.5,13.0,236.0,408.72,339.06
2016,5,5,7,15,311.0,154.0,1.55,13.5,284.5,468.13,384.56
2016,5,5,7,30,350.0,171.0,1.6,14.0,333.0,528.62,429.48
2016,5,5,7,45,256.0,208.0,1.65,14.5,333.5,492.46,396.57
2016,5,5,8,0,162.0,245.0,1.7,15.0,334.0,431.71,345.66
2016,5,5,8,15,152.5,269.0,1.75,15.5,359.0,448.79,356.9
2016,5,5,8,30,143.0,293.0,1.8,16.0,384.0,464.55,366.52
2016,5,5,8,45,117.0,310.5,1.9,16.5,388.5,455.22,357.0
2016,5,5,9,0,91.0,328.0,2.0,17.0,393.0,426.62,333.4
2016,5,5,9,15,76.5,339.5,2.0,17.0,396.0,420.27,327.41
2016,5,5,9,30,62.0,351.0,2.0,17.0,399.0,413.66,321.18
2016,5,5,9,45,64.5,369.0,2.05,17.5,421.0,430.58,332.74
2016,5,5,10,0,67.0,387.0,2.1,18.0,443.0,446.86,343.63
2016,5,5,10,15,464.5,268.5,2.1,18.0,676.5,747.19,571.66
2016,5,5,10,30,862.0,150.0,2.1,18.0,910.0,990.52,737.43
2016,5,5,10,45,482.5,302.5,2.15,18.5,730.0,770.12,579.99
2016,5,5,11,0,103.0,455.0,2.2,19.0,550.0,523.7,395.49
2016,5,5,11,15,146.5,466.5,2.2,19.0,603.0,573.75,433.72
2016,5,5,11,30,190.0,478.0,2.2,19.0,656.0,609.96,459.82
2016,5,5,11,45,104.5,402.5,2.25,19.0,500.5,457.61,348.29
2016,5,5,12,0,19.0,327.0,2.3,19.0,345.0,305.78,233.95
2016,5,5,12,15,20.5,335.0,2.3,19.0,354.5,311.71,238.99
2016,5,5,12,30,22.0,343.0,2.3,19.0,364.0,317.27,243.17
2016,5,5,12,45,19.0,319.0,2.3,19.5,337.5,292.07,223.64
2016,5,5,13,0,16.0,295.0,2.3,20.0,311.0,267.48,204.67
2016,5,5,13,15,43.0,356.0,2.3,20.0,395.5,326.46,249.72
2016,5,5,13,30,70.0,417.0,2.3,20.0,480.0,382.13,291.09
2016,5,5,13,45,49.0,374.0,2.3,20.0,417.5,331.06,252.67
2016,5,5,14,0,28.0,331.0,2.3,20.0,355.0,283.13,216.79
2016,5,5,14,15,14.0,230.0,2.3,19.5,242.0,203.04,156.04
2016,5,5,14,30,0.0,129.0,2.3,19.0,129.0,113.43,86.24
2016,5,5,14,45,0.0,76.5,2.3,19.0,76.5,67.89,49.84
2016,5,5,15,0,0.0,24.0,2.3,19.0,24.0,21.23,11.84
2016,5,5,15,15,0.0,19.0,2.25,18.5,19.0,16.8,8.26
2016,5,5,15,30,0.0,14.0,2.2,18.0,14.0,12.36,4.64
2016,5,5,15,45,106.5,129.5,2.2,18.0,189.0,104.95,78.28
2016,5,5,16,0,213.0,245.0,2.2,18.0,364.0,170.79,140.72
2016,5,5,16,15,261.5,213.5,2.2,17.5,345.5,144.08,118.74
2016,5,5,16,30,310.0,182.0,2.2,17.0,327.0,126.8,104.68
2016,5,5,16,45,278.5,162.5,2.2,17.0,281.5,115.32,95.21
2016,5,5,17,0,247.0,143.0,2.2,17.0,236.0,103.33,85.14
2016,5,5,17,15,217.0,125.0,2.05,16.5,197.5,91.81,75.45
2016,5,5,17,30,187.0,107.0,1.9,16.0,159.0,79.84,65.12
2016,5,5,17,45,155.5,86.0,1.8,15.5,123.0,65.37,52.31
2016,5,5,18,0,124.0,65.0,1.7,15.0,87.0,50.37,38.74
2016,5,5,18,15,78.5,45.0,1.65,14.5,57.0,36.67,26.02
2016,5,5,18,30,33.0,25.0,1.6,14.0,27.0,21.0,9.65
2016,5,5,18,45,16.5,12.5,1.55,14.0,13.5,11.37,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,11.0,10.5,9.55,0.0
2016,5,6,5,30,0.0,21.0,1.9,11.0,21.0,19.27,7.03
2016,5,6,5,45,30.0,41.5,2.05,11.0,46.5,69.67,53.11
2016,5,6,6,0,60.0,62.0,2.2,11.0,72.0,126.94,103.85
2016,5,6,6,15,80.5,84.5,2.2,11.5,103.0,170.58,142.2
2016,5,6,6,30,101.0,107.0,2.2,12.0,134.0,214.47,179.83
2016,5,6,6,45,123.5,127.5,2.2,12.5,168.0,257.61,215.84
2016,5,6,7,0,146.0,148.0,2.2,13.0,202.0,301.65,251.56
2016,5,6,7,15,176.5,170.5,2.2,13.5,246.0,356.06,294.79
2016,5,6,7,30,207.0,193.0,2.2,14.0,290.0,411.24,337.4
2016,5,6,7,45,248.0,212.0,2.2,14.5,340.5,490.16,397.21
2016,5,6,8,0,289.0,231.0,2.2,15.0,391.0,552.24,442.64
2016,5,6,8,15,326.0,246.0,2.2,15.5,442.0,605.83,480.69
2016,5,6,8,30,363.0,261.0,2.2,16.0,493.0,659.15,517.71
2016,5,6,8,45,282.0,299.5,2.2,17.0,487.0,623.03,484.96
2016,5,6,9,0,201.0,338.0,2.2,18.0,481.0,564.89,437.33
2016,5,6,9,15,154.5,356.0,2.2,18.0,470.0,533.83,412.37
2016,5,6,9,30,108.0,374.0,2.2,18.0,459.0,484.37,373.81
2016,5,6,9,45,206.5,384.0,2.2,18.5,554.5,603.36,462.17
2016,5,6,10,0,305.0,394.0,2.2,19.0,650.0,718.45,543.28
2016,5,6,10,15,288.0,412.5,2.25,19.0,660.5,710.57,535.6
2016,5,6,10,30,271.0,431.0,2.3,19.0,671.0,701.24,528.02
2016,5,6,10,45,167.5,430.5,2.35,19.0,580.0,579.51,439.08
2016,5,6,11,0,64.0,430.0,2.4,19.0,489.0,463.85,352.69
2016,5,6,11,15,59.5,430.5,2.45,18.5,486.5,453.76,346.26
2016,5,6,11,30,55.0,431.0,2.5,18.0,484.0,443.72,339.29
2016,5,6,11,45,85.0,454.0,2.55,18.0,535.0,482.73,368.74
2016,5,6,12,0,115.0,477.0,2.6,18.0,586.0,521.62,397.46
2016,5,6,12,15,164.0,477.5,2.65,18.0,631.5,546.91,416.66
2016,5,6,12,30,213.0,478.0,2.7,18.0,677.0,567.98,432.55
2016,5,6,12,45,123.5,430.0,2.75,18.0,545.5,452.1,346.27
2016,5,6,13,0,34.0,382.0,2.8,18.0,414.0,347.86,267.45
2016,5,6,13,15,32.0,369.5,2.75,17.5,399.0,330.96,255.51
2016,5,6,13,30,30.0,357.0,2.7,17.0,384.0,314.55,243.54
2016,5,6,13,45,18.0,267.5,2.7,17.0,283.5,239.41,185.8
2016,5,6,14,0,6.0,178.0,2.7,17.0,183.0,158.03,122.18
2016,5,6,14,15,8.5,204.0,2.65,16.5,210.5,179.74,139.93
2016,5,6,14,30,11.0,230.0,2.6,16.0,238.0,200.25,156.54
2016,5,6,14,45,5.5,183.5,2.55,16.0,187.5,159.77,124.6
2016,5,6,15,0,0.0,137.0,2.5,16.0,137.0,119.66,92.77
2016,5,6,15,15,0.0,123.0,2.45,16.0,123.0,107.76,83.37
2016,5,6,15,30,0.0,109.0,2.4,16.0,109.0,95.9,73.91
2016,5,6,15,45,0.0,107.5,2.35,16.0,107.5,94.4,72.92
2016,5,6,16,0,0.0,106.0,2.3,16.0,106.0,92.84,75.29
2016,5,6,16,15,0.0,67.5,2.2,15.5,67.5,59.7,46.88
2016,5,6,16,30,0.0,29.0,2.1,15.0,29.0,25.57,17.07
2016,5,6,16,45,0.0,31.5,2.05,15.0,31.5,27.76,19.11
2016,5,6,17,0,0.0,34.0,2.0,15.0,34.0,29.96,21.14
2016,5,6,17,15,0.0,28.5,1.85,14.5,28.5,25.09,16.89
2016,5,6,17,30,0.0,23.0,1.7,14.0,23.0,20.23,12.57
2016,5,6,17,45,0.0,17.5,1.55,14.0,17.5,15.38,8.16
2016,5,6,18,0,0.0,12.0,1.4,14.0,12.0,10.53,3.72
2016,5,6,18,15,0.0,8.0,1.2,13.5,8.0,7.02,0.46
2016,5,6,18,30,0.0,4.0,1.0,13.0,4.0,3.5,0.0
2016,5,6,18,45,0.0,2.0,0.8,12.5,2.0,1.82,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.4,9.0,6.0,5.46,0.0
2016,5,7,5,30,0.0,12.0,1.4,9.0,12.0,10.55,1.68
2016,5,7,5,45,0.0,24.5,1.45,9.5,24.5,21.58,12.55
2016,5,7,6,0,0.0,37.0,1.5,10.0,37.0,32.64,22.47
2016,5,7,6,15,0.0,53.0,1.5,10.5,53.0,47.77,35.79
2016,5,7,6,30,0.0,69.0,1.5,11.0,69.0,63.39,49.32
2016,5,7,6,45,0.0,85.5,1.5,11.5,85.5,79.34,62.88
2016,5,7,7,0,0.0,102.0,1.5,12.0,102.0,95.13,76.0
2016,5,7,7,15,6.0,131.0,1.5,12.0,134.0,129.72,105.09
2016,5,7,7,30,12.0,160.0,1.5,12.0,166.0,164.4,133.7
2016,5,7,7,45,8.5,166.5,1.55,12.5,171.5,165.64,133.75
2016,5,7,8,0,5.0,173.0,1.6,13.0,177.0,167.14,134.11
2016,5,7,8,15,14.0,205.0,1.6,13.5,214.5,207.33,166.32
2016,5,7,8,30,23.0,237.0,1.6,14.0,252.0,247.5,197.74
2016,5,7,8,45,86.5,288.5,1.6,14.5,350.0,381.24,303.07
2016,5,7,9,0,150.0,340.0,1.6,15.0,448.0,516.69,404.19
2016,5,7,9,15,148.5,360.5,1.6,15.5,472.0,532.89,413.1
2016,5,7,9,30,147.0,381.0,1.6,16.0,496.0,548.02,422.09
2016,5,7,9,45,147.5,398.5,1.65,16.5,518.5,560.77,429.7
2016,5,7,10,0,148.0,416.0,1.7,17.0,541.0,572.44,436.55
2016,5,7,10,15,283.5,394.5,1.7,17.0,642.5,687.85,521.64
2016,5,7,10,30,419.0,373.0,1.7,17.0,744.0,795.22,597.35
2016,5,7,10,45,460.0,376.0,1.7,17.5,791.5,820.88,612.56
2016,5,7,11,0,501.0,379.0,1.7,18.0,839.0,842.85,625.91
2016,5,7,11,15,295.5,420.5,1.65,18.0,693.5,671.0,502.76
2016,5,7,11,30,90.0,462.0,1.6,18.0,548.0,502.67,378.93
2016,5,7,11,45,163.0,470.0,1.55,18.5,625.0,567.0,426.67
2016,5,7,12,0,236.0,478.0,1.5,19.0,702.0,618.64,462.54
2016,5,7,12,15,210.0,479.5,1.5,19.0,678.0,583.6,436.64
2016,5,7,12,30,184.0,481.0,1.5,19.0,654.0,549.94,412.32
2016,5,7,12,45,113.5,441.5,1.5,19.5,547.5,454.85,342.63
2016,5,7,13,0,43.0,402.0,1.5,20.0,441.0,369.9,279.57
2016,5,7,13,15,23.0,276.0,1.55,20.0,297.0,249.98,190.53
2016,5,7,13,30,3.0,150.0,1.6,20.0,153.0,133.81,101.23
2016,5,7,13,45,20.0,250.5,1.7,20.0,268.0,221.26,169.67
2016,5,7,14,0,37.0,351.0,1.8,20.0,383.0,302.19,231.02
2016,5,7,14,15,27.5,312.0,1.9,20.0,335.5,264.03,202.06
2016,5,7,14,30,18.0,273.0,2.0,20.0,288.0,236.57,181.58
2016,5,7,14,45,129.0,304.5,2.1,20.0,399.0,266.78,201.76
2016,5,7,15,0,240.0,336.0,2.2,20.0,510.0,298.67,221.44
2016,5,7,15,15,297.0,301.5,2.2,19.5,503.5,256.49,186.31
2016,5,7,15,30,354.0,267.0,2.2,19.0,497.0,219.43,156.55
2016,5,7,15,45,243.5,258.5,2.25,19.0,411.0,183.24,136.42
2016,5,7,16,0,133.0,250.0,2.3,19.0,325.0,172.7,141.57
2016,5,7,16,15,416.5,174.5,2.25,18.5,377.5,112.6,91.56
2016,5,7,16,30,700.0,99.0,2.2,18.0,430.0,65.36,51.46
2016,5,7,16,45,451.5,124.5,2.2,18.0,328.0,84.98,68.73
2016,5,7,17,0,203.0,150.0,2.2,18.0,226.0,112.66,92.89
2016,5,7,17,15,180.5,130.0,2.05,17.5,190.0,98.92,81.3
2016,5,7,17,30,158.0,110.0,1.9,17.0,154.0,84.78,69.18
2016,5,7,17,45,134.0,88.0,1.8,16.5,120.0,68.99,55.3
2016,5,7,18,0,110.0,66.0,1.7,16.0,86.0,52.78,40.74
2016,5,7,18,15,70.5,46.0,1.55,15.5,57.5,37.49,26.73
2016,5,7,18,30,31.0,26.0,1.4,15.0,29.0,21.85,11.06
2016,5,7,18,45,15.5,13.0,1.25,14.5,14.5,11.82,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,81.5,13.0,0.45,10.5,19.0,57.63,0.0
2016,5,8,5,30,163.0,26.0,0.5,11.0,38.0,164.53,112.6
2016,5,8,5,45,274.5,39.0,0.6,11.5,78.5,261.92,212.52
2016,5,8,6,0,386.0,52.0,0.7,12.0,119.0,369.46,304.54
2016,5,8,6,15,458.0,61.0,0.7,12.5,167.0,449.1,370.07
2016,5,8,6,30,530.0,70.0,0.7,13.0,215.0,532.94,434.81
2016,5,8,6,45,583.5,76.0,0.75,14.0,267.5,601.63,484.26
2016,5,8,7,0,637.0,82.0,0.8,15.0,320.0,672.03,532.72
2016,5,8,7,15,484.5,130.0,0.8,15.5,326.5,608.15,482.7
2016,5,8,7,30,332.0,178.0,0.8,16.0,333.0,521.9,414.17
2016,5,8,7,45,332.0,201.5,0.85,17.0,371.5,554.64,436.16
2016,5,8,8,0,332.0,225.0,0.9,18.0,410.0,585.64,455.17
2016,5,8,8,15,567.5,166.5,1.0,18.5,517.0,772.1,589.59
2016,5,8,8,30,803.0,108.0,1.1,19.0,624.0,932.42,693.1
2016,5,8,8,45,818.5,111.0,1.2,19.5,669.0,956.72,705.2
2016,5,8,9,0,834.0,114.0,1.3,20.0,714.0,978.13,717.29
2016,5,8,9,15,846.0,116.5,1.4,20.5,753.5,981.72,718.0
2016,5,8,9,30,858.0,119.0,1.5,21.0,793.0,992.88,723.89
2016,5,8,9,45,870.0,119.0,1.6,21.5,827.0,998.09,725.94
2016,5,8,10,0,882.0,119.0,1.7,22.0,861.0,999.99,726.04
2016,5,8,10,15,888.0,120.5,1.8,22.0,888.0,994.23,722.75
2016,5,8,10,30,894.0,122.0,1.9,22.0,915.0,985.1,717.44
2016,5,8,10,45,898.5,123.0,2.05,22.5,934.5,970.72,708.02
2016,5,8,11,0,903.0,124.0,2.2,23.0,954.0,953.1,696.48
2016,5,8,11,15,905.5,124.5,2.3,23.0,966.0,930.06,682.18
2016,5,8,11,30,908.0,125.0,2.4,23.0,978.0,904.07,665.9
2016,5,8,11,45,908.0,126.0,2.55,23.5,982.0,873.62,645.67
2016,5,8,12,0,908.0,127.0,2.7,24.0,986.0,840.65,623.58
2016,5,8,12,15,907.5,127.0,2.8,23.5,982.5,804.08,600.88
2016,5,8,12,30,907.0,127.0,2.9,23.0,979.0,765.39,576.12
2016,5,8,12,45,901.0,128.5,3.0,23.0,966.5,722.22,544.96
2016,5,8,13,0,895.0,130.0,3.1,23.0,954.0,677.64,512.02
2016,5,8,13,15,890.5,129.0,3.15,23.0,934.5,630.8,476.43
2016,5,8,13,30,886.0,128.0,3.2,23.0,915.0,582.85,439.05
2016,5,8,13,45,877.5,127.5,3.3,23.0,888.5,532.4,398.89
2016,5,8,14,0,869.0,127.0,3.4,23.0,862.0,481.59,357.28
2016,5,8,14,15,440.5,180.0,3.4,22.5,552.0,299.33,222.3
2016,5,8,14,30,12.0,233.0,3.4,22.0,242.0,203.1,155.12
2016,5,8,14,45,10.5,222.5,3.45,22.0,230.0,192.45,147.28
2016,5,8,15,0,9.0,212.0,3.5,22.0,218.0,182.01,139.45
2016,5,8,15,15,7.5,200.0,3.45,21.5,205.0,170.59,131.11
2016,5,8,15,30,6.0,188.0,3.4,21.0,192.0,159.38,122.92
2016,5,8,15,45,3.5,174.5,3.4,21.0,177.0,147.18,113.73
2016,5,8,16,0,1.0,161.0,3.4,21.0,162.0,135.44,109.67
2016,5,8,16,15,353.0,129.0,3.35,20.5,297.0,82.82,65.65
2016,5,8,16,30,705.0,97.0,3.3,20.0,432.0,63.9,49.81
2016,5,8,16,45,671.0,91.5,3.25,20.0,380.0,62.11,48.46
2016,5,8,17,0,637.0,86.0,3.2,20.0,328.0,60.2,46.96
2016,5,8,17,15,589.0,79.0,3.05,19.5,276.0,56.91,44.31
2016,5,8,17,30,541.0,72.0,2.9,19.0,224.0,53.46,41.41
2016,5,8,17,45,472.0,63.0,2.8,18.5,175.5,48.08,36.65
2016,5,8,18,0,403.0,54.0,2.7,18.0,127.0,42.49,31.49
2016,5,8,18,15,298.5,41.0,2.55,17.0,85.5,31.71,21.64
2016,5,8,18,30,194.0,28.0,2.4,16.0,44.0,21.92,11.36
2016,5,8,18,45,97.0,14.0,2.25,15.5,22.0,12.73,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,110.0,13.0,1.2,11.0,21.5,73.81,0.0
2016,5,9,5,30,220.0,26.0,1.2,11.0,43.0,202.82,144.12
2016,5,9,5,45,332.0,37.0,1.3,11.5,84.5,300.63,245.55
2016,5,9,6,0,444.0,48.0,1.4,12.0,126.0,405.77,336.53
2016,5,9,6,15,222.0,52.5,1.3,12.5,91.5,255.82,214.59
2016,5,9,6,30,0.0,57.0,1.2,13.0,57.0,50.35,37.56
2016,5,9,6,45,0.0,70.5,1.2,14.0,70.5,63.02,48.41
2016,5,9,7,0,0.0,84.0,1.2,15.0,84.0,75.8,58.87
2016,5,9,7,15,0.5,115.5,1.2,15.5,115.5,107.79,85.24
2016,5,9,7,30,1.0,147.0,1.2,16.0,147.0,139.92,111.12
2016,5,9,7,45,8.5,171.5,1.3,17.0,176.0,170.8,135.55
2016,5,9,8,0,16.0,196.0,1.4,18.0,205.0,201.75,159.5
2016,5,9,8,15,50.5,242.0,1.45,18.5,274.0,299.75,236.51
2016,5,9,8,30,85.0,288.0,1.5,19.0,343.0,383.27,299.57
2016,5,9,8,45,473.5,196.5,1.6,20.0,534.5,713.23,548.84
2016,5,9,9,0,862.0,105.0,1.7,21.0,726.0,985.63,728.26
2016,5,9,9,15,873.0,107.5,1.75,21.5,765.5,999.23,731.47
2016,5,9,9,30,884.0,110.0,1.8,22.0,805.0,1009.59,735.82
2016,5,9,9,45,895.5,109.5,1.9,22.5,839.5,1013.83,737.08
2016,5,9,10,0,907.0,109.0,2.0,23.0,874.0,1014.72,736.36
2016,5,9,10,15,913.0,110.5,2.1,23.0,901.0,1008.92,732.9
2016,5,9,10,30,919.0,112.0,2.2,23.0,928.0,999.67,727.37
2016,5,9,10,45,924.5,112.0,2.3,23.5,948.0,985.03,717.04
2016,5,9,11,0,930.0,112.0,2.4,24.0,968.0,967.08,704.66
2016,5,9,11,15,932.5,112.5,2.45,24.0,980.0,943.67,689.65
2016,5,9,11,30,935.0,113.0,2.5,24.0,992.0,917.22,672.68
2016,5,9,11,45,937.0,112.5,2.65,24.5,997.0,886.55,652.37
2016,5,9,12,0,939.0,112.0,2.8,25.0,1002.0,853.2,630.11
2016,5,9,12,15,938.5,112.0,2.9,25.0,998.5,815.83,605.83
2016,5,9,12,30,938.0,112.0,3.0,25.0,995.0,776.25,579.77
2016,5,9,12,45,934.0,113.0,3.15,25.5,983.0,733.05,548.29
2016,5,9,13,0,930.0,114.0,3.3,26.0,971.0,688.21,514.61
2016,5,9,13,15,926.5,113.0,3.4,25.5,952.5,640.62,479.89
2016,5,9,13,30,923.0,112.0,3.5,25.0,934.0,591.75,443.05
2016,5,9,13,45,918.0,110.5,3.65,25.0,907.5,540.68,402.62
2016,5,9,14,0,913.0,109.0,3.8,25.0,881.0,488.87,360.36
2016,5,9,14,15,905.5,107.5,3.85,24.5,848.5,435.55,316.24
2016,5,9,14,30,898.0,106.0,3.9,24.0,816.0,382.15,270.87
2016,5,9,14,45,887.0,104.5,4.0,24.0,777.0,327.89,223.75
2016,5,9,15,0,876.0,103.0,4.1,24.0,738.0,274.34,177.43
2016,5,9,15,15,863.0,100.0,4.1,23.5,694.0,220.31,132.86
2016,5,9,15,30,850.0,97.0,4.1,23.0,650.0,167.61,93.66
2016,5,9,15,45,831.5,94.5,4.1,23.0,601.5,106.93,56.79
2016,5,9,16,0,813.0,92.0,4.1,23.0,553.0,63.43,48.4
2016,5,9,16,15,789.5,88.5,4.05,22.0,501.5,62.69,48.18
2016,5,9,16,30,766.0,85.0,4.0,21.0,450.0,61.88,47.87
2016,5,9,16,45,733.5,80.5,3.95,20.5,396.5,60.16,46.67
2016,5,9,17,0,701.0,76.0,3.9,20.0,343.0,53.12,40.81
2016,5,9,17,15,655.5,70.0,3.75,19.0,290.0,50.25,38.57
2016,5,9,17,30,610.0,64.0,3.6,18.0,237.0,47.24,36.12
2016,5,9,17,45,541.5,56.5,3.45,17.5,186.5,42.79,32.16
2016,5,9,18,0,473.0,49.0,3.3,17.0,136.0,38.19,27.89
2016,5,9,18,15,364.0,38.5,3.1,16.0,92.5,30.67,20.88
2016,5,9,18,30,255.0,28.0,2.9,15.0,49.0,22.87,12.43
2016,5,9,18,45,127.5,14.0,2.75,14.5,24.5,12.73,0.0
2016,5,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,94.0,14.0,1.05,10.5,21.5,65.83,0.0
2016,5,10,5,30,188.0,28.0,1.1,11.0,43.0,185.57,134.51
2016,5,10,5,45,300.0,41.0,1.15,11.5,85.5,281.78,230.45
2016,5,10,6,0,412.0,54.0,1.2,12.0,128.0,390.87,323.96
2016,5,10,6,15,214.5,77.0,1.2,12.5,116.5,270.12,225.71
2016,5,10,6,30,17.0,100.0,1.2,13.0,105.0,113.37,91.45
2016,5,10,6,45,24.5,120.5,1.25,13.5,129.0,151.71,123.99
2016,5,10,7,0,32.0,141.0,1.3,14.0,153.0,179.66,146.75
2016,5,10,7,15,40.0,164.5,1.3,14.5,182.0,212.02,172.58
2016,5,10,7,30,48.0,188.0,1.3,15.0,211.0,244.26,197.71
2016,5,10,7,45,67.5,216.0,1.3,16.0,252.0,292.63,235.01
2016,5,10,8,0,87.0,244.0,1.3,17.0,293.0,341.07,271.21
2016,5,10,8,15,448.0,180.5,1.25,17.5,466.5,666.03,520.83
2016,5,10,8,30,809.0,117.0,1.2,18.0,640.0,950.26,710.34
2016,5,10,8,45,824.5,120.0,1.2,19.0,685.0,974.55,717.66
2016,5,10,9,0,840.0,123.0,1.2,20.0,730.0,995.91,726.56
2016,5,10,9,15,851.5,125.5,1.15,20.5,769.5,1009.59,731.09
2016,5,10,9,30,863.0,128.0,1.1,21.0,809.0,1020.01,733.7
2016,5,10,9,45,866.0,133.5,1.1,22.0,841.0,1010.8,723.77
2016,5,10,10,0,869.0,139.0,1.1,23.0,873.0,1009.26,719.09
2016,5,10,10,15,875.5,141.0,1.05,23.5,900.0,1004.21,712.74
2016,5,10,10,30,882.0,143.0,1.0,24.0,927.0,995.8,704.52
2016,5,10,10,45,887.5,143.0,1.0,24.5,947.0,981.2,693.63
2016,5,10,11,0,893.0,143.0,1.0,25.0,967.0,963.39,680.98
2016,5,10,11,15,895.5,144.0,1.0,25.0,978.5,940.68,666.73
2016,5,10,11,30,898.0,145.0,1.0,25.0,990.0,915.04,650.73
2016,5,10,11,45,898.0,145.5,1.0,25.5,994.0,884.09,630.17
2016,5,10,12,0,898.0,146.0,1.0,26.0,998.0,850.7,608.11
2016,5,10,12,15,897.0,145.5,1.1,26.0,994.0,813.44,586.04
2016,5,10,12,30,896.0,145.0,1.2,26.0,990.0,774.18,561.61
2016,5,10,12,45,887.5,148.0,1.35,26.5,976.5,730.71,532.01
2016,5,10,13,0,879.0,151.0,1.5,27.0,963.0,686.06,500.65
2016,5,10,13,15,874.0,149.5,1.65,27.0,943.0,639.12,467.67
2016,5,10,13,30,869.0,148.0,1.8,27.0,923.0,591.18,432.72
2016,5,10,13,45,860.0,147.5,2.0,27.0,895.5,538.62,393.41
2016,5,10,14,0,851.0,147.0,2.2,27.0,868.0,487.36,353.51
2016,5,10,14,15,841.0,145.0,2.3,27.0,834.5,434.62,310.93
2016,5,10,14,30,831.0,143.0,2.4,27.0,801.0,382.26,267.55
2016,5,10,14,45,819.5,139.5,2.55,27.0,762.0,328.96,222.88
2016,5,10,15,0,808.0,136.0,2.7,27.0,723.0,276.64,178.97
2016,5,10,15,15,791.5,132.5,2.8,26.5,678.5,224.65,137.22
2016,5,10,15,30,775.0,129.0,2.9,26.0,634.0,174.58,100.63
2016,5,10,15,45,756.0,124.0,3.0,26.0,586.0,117.35,65.79
2016,5,10,16,0,737.0,119.0,3.1,26.0,538.0,73.53,56.2
2016,5,10,16,15,709.5,114.0,3.15,25.5,487.0,72.78,55.93
2016,5,10,16,30,682.0,109.0,3.2,25.0,436.0,71.91,55.53
2016,5,10,16,45,650.5,101.5,3.25,24.5,384.0,69.05,53.42
2016,5,10,17,0,619.0,94.0,3.3,24.0,332.0,65.95,51.08
2016,5,10,17,15,569.5,86.5,3.15,23.0,279.5,62.52,48.48
2016,5,10,17,30,520.0,79.0,3.0,22.0,227.0,58.93,45.61
2016,5,10,17,45,455.0,68.5,2.95,21.0,178.5,52.51,40.12
2016,5,10,18,0,390.0,58.0,2.9,20.0,130.0,44.14,32.69
2016,5,10,18,15,286.5,44.5,2.75,19.0,88.5,34.32,23.75
2016,5,10,18,30,183.0,31.0,2.6,18.0,47.0,24.22,13.54
2016,5,10,18,45,91.5,15.5,2.5,17.5,23.5,14.1,0.0
2016,5,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,14.5,0.8,11.5,23.0,71.22,0.0
2016,5,11,5,30,205.0,29.0,0.8,12.0,46.0,198.87,146.22
2016,5,11,5,45,313.5,41.5,0.8,12.5,88.5,294.23,239.19
2016,5,11,6,0,422.0,54.0,0.8,13.0,131.0,398.41,327.38
2016,5,11,6,15,233.5,80.5,0.7,14.0,125.0,289.4,239.02
2016,5,11,6,30,45.0,107.0,0.6,15.0,119.0,155.37,125.96
2016,5,11,6,45,54.5,128.5,0.5,16.0,146.5,186.91,151.94
2016,5,11,7,0,64.0,150.0,0.4,17.0,174.0,218.54,176.33
2016,5,11,7,15,141.5,174.0,0.45,17.5,238.0,329.34,264.42
2016,5,11,7,30,219.0,198.0,0.5,18.0,302.0,428.13,339.15
2016,5,11,7,45,407.0,174.5,0.55,19.0,394.5,610.71,473.06
2016,5,11,8,0,595.0,151.0,0.6,20.0,487.0,774.62,583.59
2016,5,11,8,15,705.5,132.5,0.7,20.5,565.0,867.18,641.34
2016,5,11,8,30,816.0,114.0,0.8,21.0,643.0,954.23,694.83
2016,5,11,8,45,826.5,119.5,0.9,22.0,687.0,976.58,705.16
2016,5,11,9,0,837.0,125.0,1.0,23.0,731.0,995.86,714.46
2016,5,11,9,15,848.5,127.5,1.05,23.5,770.5,1009.52,720.73
2016,5,11,9,30,860.0,130.0,1.1,24.0,810.0,1019.93,725.15
2016,5,11,9,45,875.5,128.0,1.15,25.0,845.0,1015.11,718.94
2016,5,11,10,0,891.0,126.0,1.2,26.0,880.0,1018.23,717.95
2016,5,11,10,15,897.0,127.5,1.15,26.0,907.0,1012.25,712.43
2016,5,11,10,30,903.0,129.0,1.1,26.0,934.0,1002.88,705.08
2016,5,11,10,45,906.0,131.0,1.05,26.5,953.0,987.8,693.05
2016,5,11,11,0,909.0,133.0,1.0,27.0,972.0,969.48,679.27
2016,5,11,11,15,911.0,133.5,1.0,27.0,983.5,945.72,664.52
2016,5,11,11,30,913.0,134.0,1.0,27.0,995.0,919.04,648.04
2016,5,11,11,45,916.5,131.5,1.0,27.5,999.5,888.19,627.73
2016,5,11,12,0,920.0,129.0,1.0,28.0,1004.0,854.72,605.8
2016,5,11,12,15,919.0,129.0,1.05,28.0,1000.0,817.44,583.27
2016,5,11,12,30,918.0,129.0,1.1,28.0,996.0,778.07,559.02
2016,5,11,12,45,913.5,129.0,1.2,28.5,983.5,734.36,529.26
2016,5,11,13,0,909.0,129.0,1.3,29.0,971.0,689.17,497.65
2016,5,11,13,15,904.5,128.0,1.4,29.0,951.0,641.88,464.6
2016,5,11,13,30,900.0,127.0,1.5,29.0,931.0,593.47,429.57
2016,5,11,13,45,895.5,124.5,1.6,29.0,904.5,542.98,391.81
2016,5,11,14,0,891.0,122.0,1.7,29.0,878.0,491.77,352.16
2016,5,11,14,15,882.5,120.0,1.8,28.5,845.0,438.82,310.56
2016,5,11,14,30,874.0,118.0,1.9,28.0,812.0,385.92,267.62
2016,5,11,14,45,862.5,115.5,2.0,28.0,772.5,332.08,222.64
2016,5,11,15,0,851.0,113.0,2.1,28.0,733.0,279.02,178.24
2016,5,11,15,15,836.5,110.5,2.15,27.5,688.5,217.99,129.54
2016,5,11,15,30,822.0,108.0,2.2,27.0,644.0,166.5,91.75
2016,5,11,15,45,803.0,104.5,2.25,27.0,595.5,115.84,62.31
2016,5,11,16,0,784.0,101.0,2.3,27.0,547.0,69.26,52.39
2016,5,11,16,15,759.0,96.5,2.35,26.5,496.0,68.06,51.74
2016,5,11,16,30,734.0,92.0,2.4,26.0,445.0,66.75,50.94
2016,5,11,16,45,700.5,87.0,2.45,25.5,392.5,58.83,44.54
2016,5,11,17,0,667.0,82.0,2.5,25.0,340.0,57.11,43.34
2016,5,11,17,15,620.5,75.5,2.45,24.0,287.5,54.06,41.02
2016,5,11,17,30,574.0,69.0,2.4,23.0,235.0,50.87,38.48
2016,5,11,17,45,506.0,60.5,2.35,22.0,185.0,45.77,34.14
2016,5,11,18,0,438.0,52.0,2.3,21.0,135.0,40.48,29.42
2016,5,11,18,15,333.5,40.5,2.15,20.0,92.5,32.18,21.87
2016,5,11,18,30,229.0,29.0,2.0,19.0,50.0,23.55,13.16
2016,5,11,18,45,114.5,14.5,1.9,18.5,25.0,11.43,0.0
2016,5,11,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,90.0,15.0,1.1,12.5,22.5,64.71,0.0
2016,5,12,5,30,180.0,30.0,1.2,13.0,45.0,184.98,137.45
2016,5,12,5,45,275.0,44.5,1.35,13.5,86.0,270.96,220.82
2016,5,12,6,0,370.0,59.0,1.5,14.0,127.0,365.48,302.28
2016,5,12,6,15,185.0,68.5,1.5,14.5,102.5,235.2,195.93
2016,5,12,6,30,0.0,78.0,1.5,15.0,78.0,72.93,56.38
2016,5,12,6,45,0.0,96.0,1.55,15.5,96.0,90.45,71.19
2016,5,12,7,0,0.0,114.0,1.6,16.0,114.0,107.76,85.29
2016,5,12,7,15,8.0,141.5,1.55,17.0,145.5,142.47,113.53
2016,5,12,7,30,16.0,169.0,1.5,18.0,177.0,177.32,141.11
2016,5,12,7,45,24.0,194.0,1.45,19.0,207.0,209.42,165.81
2016,5,12,8,0,32.0,219.0,1.4,20.0,237.0,258.31,202.94
2016,5,12,8,15,405.5,173.0,1.35,20.5,435.5,616.66,480.57
2016,5,12,8,30,779.0,127.0,1.3,21.0,634.0,933.63,693.4
2016,5,12,8,45,795.5,130.0,1.3,22.0,678.5,958.58,700.97
2016,5,12,9,0,812.0,133.0,1.3,23.0,723.0,980.68,710.37
2016,5,12,9,15,824.0,136.0,1.3,23.5,762.5,995.25,716.4
2016,5,12,9,30,836.0,139.0,1.3,24.0,802.0,1006.63,720.59
2016,5,12,9,45,841.5,143.5,1.35,25.0,834.0,1009.85,719.27
2016,5,12,10,0,847.0,148.0,1.4,26.0,866.0,1009.68,716.06
2016,5,12,10,15,854.0,150.0,1.5,26.5,893.0,1004.94,712.36
2016,5,12,10,30,861.0,152.0,1.6,27.0,920.0,996.81,706.65
2016,5,12,10,45,865.5,153.5,1.7,28.0,939.5,971.85,689.12
2016,5,12,11,0,870.0,155.0,1.8,29.0,959.0,954.81,676.73
2016,5,12,11,15,873.0,155.5,1.9,29.0,971.5,932.46,663.58
2016,5,12,11,30,876.0,156.0,2.0,29.0,984.0,907.25,648.54
2016,5,12,11,45,878.0,155.5,2.15,29.5,988.5,877.65,629.74
2016,5,12,12,0,880.0,155.0,2.3,30.0,993.0,845.58,609.15
2016,5,12,12,15,879.5,155.0,2.35,30.0,989.5,809.71,586.31
2016,5,12,12,30,879.0,155.0,2.4,30.0,986.0,771.84,561.12
2016,5,12,12,45,886.5,147.5,2.5,30.5,977.5,731.72,532.61
2016,5,12,13,0,894.0,140.0,2.6,31.0,969.0,689.35,501.88
2016,5,12,13,15,890.0,139.0,2.6,31.0,950.0,642.96,467.98
2016,5,12,13,30,886.0,138.0,2.6,31.0,931.0,595.44,432.41
2016,5,12,13,45,882.0,135.0,2.65,31.0,905.0,545.47,394.29
2016,5,12,14,0,878.0,132.0,2.7,31.0,879.0,494.75,354.48
2016,5,12,14,15,869.5,130.0,2.75,30.5,846.0,442.42,313.01
2016,5,12,14,30,861.0,128.0,2.8,30.0,813.0,390.16,270.41
2016,5,12,14,45,851.0,125.0,2.85,30.0,774.5,330.16,220.88
2016,5,12,15,0,841.0,122.0,2.9,30.0,736.0,277.02,176.39
2016,5,12,15,15,826.5,119.0,2.95,29.5,692.0,224.07,133.89
2016,5,12,15,30,812.0,116.0,3.0,29.0,648.0,172.78,96.23
2016,5,12,15,45,793.0,112.0,3.05,28.5,599.5,122.32,66.76
2016,5,12,16,0,774.0,108.0,3.1,28.0,551.0,74.38,56.41
2016,5,12,16,15,748.5,103.5,3.15,27.5,499.5,65.88,49.69
2016,5,12,16,30,723.0,99.0,3.2,27.0,448.0,65.02,49.28
2016,5,12,16,45,687.5,94.0,3.25,26.5,395.0,63.63,48.39
2016,5,12,17,0,652.0,89.0,3.3,26.0,342.0,62.14,47.4
2016,5,12,17,15,604.5,82.0,3.25,24.5,289.5,58.92,45.09
2016,5,12,17,30,557.0,75.0,3.2,23.0,237.0,55.55,42.52
2016,5,12,17,45,484.5,66.5,3.15,22.0,186.5,50.66,38.36
2016,5,12,18,0,412.0,58.0,3.1,21.0,136.0,45.6,33.84
2016,5,12,18,15,310.5,45.0,3.0,20.0,93.5,34.69,24.03
2016,5,12,18,30,209.0,32.0,2.9,19.0,51.0,24.99,14.48
2016,5,12,18,45,104.5,16.0,2.85,18.0,25.5,12.61,0.0
2016,5,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,94.5,15.5,1.65,11.5,24.0,90.84,0.0
2016,5,13,5,30,189.0,31.0,1.8,12.0,48.0,191.9,145.18
2016,5,13,5,45,296.0,44.5,1.95,12.5,90.5,284.71,233.97
2016,5,13,6,0,403.0,58.0,2.1,13.0,133.0,390.33,325.06
2016,5,13,6,15,226.5,84.0,2.15,13.5,128.5,289.28,242.24
2016,5,13,6,30,50.0,110.0,2.2,14.0,124.0,162.9,133.89
2016,5,13,6,45,61.0,131.5,2.3,14.5,152.5,195.77,161.53
2016,5,13,7,0,72.0,153.0,2.4,15.0,181.0,228.83,188.31
2016,5,13,7,15,143.0,176.5,2.4,15.5,242.0,333.64,273.97
2016,5,13,7,30,214.0,200.0,2.4,16.0,303.0,426.04,346.73
