Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,45,355.5,192.0,2.4,17.0,385.0,565.18,453.72
2016,5,13,8,0,497.0,184.0,2.4,18.0,467.0,713.1,561.22
2016,5,13,8,15,516.5,195.5,2.3,18.5,511.5,750.65,583.65
2016,5,13,8,30,536.0,207.0,2.2,19.0,556.0,786.63,605.32
2016,5,13,8,45,688.0,165.0,2.15,20.0,645.0,899.66,679.41
2016,5,13,9,0,840.0,123.0,2.1,21.0,734.0,997.75,738.6
2016,5,13,9,15,851.5,125.5,2.05,21.5,773.5,1011.46,742.83
2016,5,13,9,30,863.0,128.0,2.0,22.0,813.0,1010.77,738.78
2016,5,13,9,45,884.5,122.5,1.95,22.5,850.0,1019.5,741.08
2016,5,13,10,0,906.0,117.0,1.9,23.0,887.0,1024.94,741.27
2016,5,13,10,15,912.0,118.5,1.95,23.5,913.5,1019.03,735.73
2016,5,13,10,30,918.0,120.0,2.0,24.0,940.0,1009.7,728.28
2016,5,13,10,45,922.0,121.0,2.1,24.5,959.5,994.58,717.87
2016,5,13,11,0,926.0,122.0,2.2,25.0,979.0,976.18,705.45
2016,5,13,11,15,928.0,122.5,2.35,25.5,991.0,952.31,690.02
2016,5,13,11,30,930.0,123.0,2.5,26.0,1003.0,925.48,672.57
2016,5,13,11,45,932.5,122.0,2.65,26.5,1007.5,894.89,652.53
2016,5,13,12,0,935.0,121.0,2.8,27.0,1012.0,861.65,630.57
2016,5,13,12,15,934.5,120.5,2.9,27.0,1008.0,824.04,606.38
2016,5,13,12,30,934.0,120.0,3.0,27.0,1004.0,784.26,580.48
2016,5,13,12,45,928.5,121.5,3.2,27.0,991.5,740.7,550.4
2016,5,13,13,0,923.0,123.0,3.4,27.0,979.0,695.64,518.06
2016,5,13,13,15,919.5,122.0,3.55,27.0,960.0,648.51,483.13
2016,5,13,13,30,916.0,121.0,3.7,27.0,941.0,600.13,446.24
2016,5,13,13,45,911.5,118.5,3.85,27.0,915.5,549.05,406.25
2016,5,13,14,0,907.0,116.0,4.0,27.0,890.0,497.23,364.46
2016,5,13,14,15,899.5,114.5,4.1,26.5,857.0,444.39,321.29
2016,5,13,14,30,892.0,113.0,4.2,26.0,824.0,391.48,276.84
2016,5,13,14,45,883.0,110.0,4.35,25.5,785.0,337.2,230.58
2016,5,13,15,0,874.0,107.0,4.5,25.0,746.0,283.43,184.63
2016,5,13,15,15,860.5,104.5,4.55,24.5,702.0,229.93,140.3
2016,5,13,15,30,847.0,102.0,4.6,24.0,658.0,168.75,93.67
2016,5,13,15,45,830.5,98.0,4.65,23.5,609.5,116.64,61.97
2016,5,13,16,0,814.0,94.0,4.7,23.0,561.0,66.74,51.18
2016,5,13,16,15,790.5,90.5,4.65,22.0,509.5,63.8,49.1
2016,5,13,16,30,767.0,87.0,4.6,21.0,458.0,63.05,48.85
2016,5,13,16,45,737.0,82.0,4.6,20.5,405.5,61.02,47.38
2016,5,13,17,0,707.0,77.0,4.6,20.0,353.0,53.56,41.17
2016,5,13,17,15,663.0,71.0,4.45,19.0,299.5,50.72,38.97
2016,5,13,17,30,619.0,65.0,4.3,18.0,246.0,47.73,36.55
2016,5,13,17,45,557.5,57.5,4.15,17.5,195.5,43.32,32.66
2016,5,13,18,0,496.0,50.0,4.0,17.0,145.0,38.75,28.45
2016,5,13,18,15,393.0,40.0,3.8,16.0,101.0,31.68,21.9
2016,5,13,18,30,290.0,30.0,3.6,15.0,57.0,24.37,14.43
2016,5,13,18,45,145.0,15.0,3.4,14.5,28.5,12.02,0.0
2016,5,13,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,15.0,1.8,9.5,26.5,113.09,0.0
2016,5,14,5,30,257.0,30.0,1.9,10.0,53.0,233.67,180.68
2016,5,14,5,45,363.0,41.0,2.05,10.5,96.5,327.51,271.39
2016,5,14,6,0,469.0,52.0,2.2,11.0,140.0,430.55,360.91
2016,5,14,6,15,535.0,59.5,2.25,11.5,190.5,507.29,424.76
2016,5,14,6,30,601.0,67.0,2.3,12.0,241.0,587.62,487.92
2016,5,14,6,45,588.5,80.0,2.4,13.0,278.5,614.08,506.09
2016,5,14,7,0,576.0,93.0,2.5,14.0,316.0,637.68,521.36
2016,5,14,7,15,668.0,89.5,2.6,14.5,384.0,729.39,588.06
2016,5,14,7,30,760.0,86.0,2.7,15.0,452.0,819.21,650.59
2016,5,14,7,45,785.0,89.5,2.8,16.0,503.5,862.84,677.09
2016,5,14,8,0,810.0,93.0,2.9,17.0,555.0,904.76,702.2
2016,5,14,8,15,827.5,96.0,2.9,17.5,603.0,936.81,720.61
2016,5,14,8,30,845.0,99.0,2.9,18.0,651.0,966.35,737.17
2016,5,14,8,45,860.5,100.0,2.95,19.0,695.5,978.52,740.86
2016,5,14,9,0,876.0,101.0,3.0,20.0,740.0,998.12,749.78
2016,5,14,9,15,886.0,103.5,2.95,20.5,779.0,1010.88,754.65
2016,5,14,9,30,896.0,106.0,2.9,21.0,818.0,1020.38,757.49
2016,5,14,9,45,891.5,114.5,2.9,21.5,848.0,1018.54,753.46
2016,5,14,10,0,887.0,123.0,2.9,22.0,878.0,1013.1,747.36
2016,5,14,10,15,893.0,124.5,2.9,22.5,904.5,1007.29,741.21
2016,5,14,10,30,899.0,126.0,2.9,23.0,931.0,998.13,733.03
2016,5,14,10,45,703.0,254.0,2.95,23.5,891.5,936.41,690.48
2016,5,14,11,0,507.0,382.0,3.0,24.0,852.0,854.22,628.37
2016,5,14,11,15,710.0,255.5,3.1,24.0,922.5,897.58,664.17
2016,5,14,11,30,913.0,129.0,3.2,24.0,993.0,916.98,677.98
2016,5,14,11,45,916.0,127.0,3.3,24.0,997.5,886.39,657.76
2016,5,14,12,0,919.0,125.0,3.4,24.0,1002.0,853.2,636.03
2016,5,14,12,15,918.5,125.0,3.5,24.0,998.5,816.57,611.76
2016,5,14,12,30,918.0,125.0,3.6,24.0,995.0,777.82,585.81
2016,5,14,12,45,915.5,124.5,3.75,24.5,984.0,735.32,554.28
2016,5,14,13,0,913.0,124.0,3.9,25.0,973.0,691.17,520.75
2016,5,14,13,15,909.5,123.5,3.95,25.0,954.5,644.94,485.62
2016,5,14,13,30,906.0,123.0,4.0,25.0,936.0,597.48,448.66
2016,5,14,13,45,900.0,122.0,4.1,25.0,910.0,547.33,408.82
2016,5,14,14,0,894.0,121.0,4.2,25.0,884.0,496.56,367.37
2016,5,14,14,15,886.0,119.0,4.25,24.5,851.5,443.84,323.93
2016,5,14,14,30,878.0,117.0,4.3,24.0,819.0,391.13,279.31
2016,5,14,14,45,865.0,116.5,4.4,24.0,779.5,338.23,233.48
2016,5,14,15,0,852.0,116.0,4.5,24.0,740.0,278.44,182.48
2016,5,14,15,15,838.0,113.0,4.55,23.5,696.5,225.11,138.1
2016,5,14,15,30,824.0,110.0,4.6,23.0,653.0,173.36,98.53
2016,5,14,15,45,802.5,108.0,4.7,22.5,604.5,123.57,68.13
2016,5,14,16,0,781.0,106.0,4.8,22.0,556.0,76.55,59.7
2016,5,14,16,15,756.5,101.5,4.8,21.5,504.5,71.44,55.71
2016,5,14,16,30,732.0,97.0,4.8,21.0,453.0,63.53,49.25
2016,5,14,16,45,699.0,91.5,4.8,20.5,400.5,61.73,47.99
2016,5,14,17,0,666.0,86.0,4.8,20.0,348.0,59.78,46.57
2016,5,14,17,15,620.0,79.5,4.6,19.5,295.5,56.86,44.24
2016,5,14,17,30,574.0,73.0,4.4,19.0,243.0,53.79,41.7
2016,5,14,17,45,509.5,64.5,4.2,18.5,193.0,48.84,37.36
2016,5,14,18,0,445.0,56.0,4.0,18.0,143.0,43.68,32.65
2016,5,14,18,15,343.0,44.5,3.65,17.0,99.5,35.5,25.13
2016,5,14,18,30,241.0,33.0,3.3,16.0,56.0,25.78,15.65
2016,5,14,18,45,120.5,16.5,2.95,15.5,28.0,12.99,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,97.5,17.0,2.4,11.0,26.0,96.39,0.0
2016,5,15,5,30,195.0,34.0,2.5,11.0,52.0,200.22,155.13
2016,5,15,5,45,305.0,46.5,2.7,11.5,95.5,293.75,243.49
2016,5,15,6,0,415.0,59.0,2.9,12.0,139.0,400.75,336.48
2016,5,15,6,15,485.0,68.5,2.95,12.5,189.0,481.4,404.51
2016,5,15,6,30,555.0,78.0,3.0,13.0,239.0,565.88,471.77
2016,5,15,6,45,605.0,84.5,3.05,13.5,292.0,633.67,523.05
2016,5,15,7,0,655.0,91.0,3.1,14.0,345.0,702.76,573.39
2016,5,15,7,15,433.5,146.5,3.1,14.5,325.0,586.16,479.51
2016,5,15,7,30,212.0,202.0,3.1,15.0,305.0,426.64,348.39
2016,5,15,7,45,495.0,156.0,3.1,15.5,430.0,671.07,542.0
2016,5,15,8,0,778.0,110.0,3.1,16.0,555.0,895.37,701.26
2016,5,15,8,15,797.5,113.5,3.1,16.5,603.5,929.4,719.7
2016,5,15,8,30,817.0,117.0,3.1,17.0,652.0,960.98,737.88
2016,5,15,8,45,834.0,118.5,3.15,18.0,697.0,985.1,749.79
2016,5,15,9,0,851.0,120.0,3.2,19.0,742.0,1006.33,759.73
2016,5,15,9,15,862.0,122.5,3.25,19.5,781.0,1019.63,765.82
2016,5,15,9,30,873.0,125.0,3.3,20.0,820.0,1018.66,762.55
2016,5,15,9,45,900.5,115.0,3.35,20.5,858.0,1028.6,766.85
2016,5,15,10,0,928.0,105.0,3.4,21.0,896.0,1035.22,768.95
2016,5,15,10,15,933.5,106.5,3.45,21.5,922.5,1028.9,762.66
2016,5,15,10,30,939.0,108.0,3.5,22.0,949.0,1019.11,754.33
2016,5,15,10,45,940.5,110.0,3.55,22.5,968.0,1002.59,741.7
2016,5,15,11,0,942.0,112.0,3.6,23.0,987.0,982.78,727.07
2016,5,15,11,15,944.0,112.5,3.7,23.0,998.5,958.83,711.48
2016,5,15,11,30,946.0,113.0,3.8,23.0,1010.0,931.85,693.84
2016,5,15,11,45,946.5,113.0,3.9,23.5,1014.0,900.29,671.72
2016,5,15,12,0,947.0,113.0,4.0,24.0,1018.0,866.13,647.8
2016,5,15,12,15,946.0,113.0,4.15,24.0,1014.0,828.38,622.75
2016,5,15,12,30,945.0,113.0,4.3,24.0,1010.0,788.46,595.93
2016,5,15,12,45,945.5,110.5,4.45,24.5,999.0,745.5,564.26
2016,5,15,13,0,946.0,108.0,4.6,25.0,988.0,700.62,530.16
2016,5,15,13,15,942.5,107.0,4.7,24.5,969.0,652.77,494.81
2016,5,15,13,30,939.0,106.0,4.8,24.0,950.0,603.63,457.31
2016,5,15,13,45,933.0,105.0,4.9,24.0,923.5,552.13,415.96
2016,5,15,14,0,927.0,104.0,5.0,24.0,897.0,499.96,372.89
2016,5,15,14,15,919.5,102.5,5.05,24.0,864.0,446.36,327.49
2016,5,15,14,30,912.0,101.0,5.1,24.0,831.0,392.66,280.98
2016,5,15,14,45,900.5,100.0,5.2,24.0,791.5,338.28,233.43
2016,5,15,15,0,889.0,99.0,5.3,24.0,752.0,284.63,186.55
2016,5,15,15,15,876.5,96.5,5.25,23.5,708.0,230.69,141.19
2016,5,15,15,30,864.0,94.0,5.2,23.0,664.0,178.02,100.53
2016,5,15,15,45,848.0,91.0,5.2,22.5,616.0,126.21,68.27
2016,5,15,16,0,832.0,88.0,5.2,22.0,568.0,66.59,51.25
2016,5,15,16,15,810.0,84.5,5.15,21.5,517.0,59.56,45.56
2016,5,15,16,30,788.0,81.0,5.1,21.0,466.0,58.62,45.02
2016,5,15,16,45,756.5,77.5,5.05,20.5,412.5,57.53,44.35
2016,5,15,17,0,725.0,74.0,5.0,20.0,359.0,56.39,43.62
2016,5,15,17,15,682.5,68.5,4.8,19.0,306.0,48.81,37.29
2016,5,15,17,30,640.0,63.0,4.6,18.0,253.0,46.12,35.13
2016,5,15,17,45,572.0,57.0,4.45,17.5,201.5,42.81,32.22
2016,5,15,18,0,504.0,51.0,4.3,17.0,150.0,39.44,29.09
2016,5,15,18,15,403.0,41.0,4.0,16.0,105.5,32.41,22.59
2016,5,15,18,30,302.0,31.0,3.7,15.0,61.0,25.12,15.31
2016,5,15,18,45,151.0,15.5,3.45,14.5,30.5,12.35,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,10.5,27.0,106.07,0.0
2016,5,16,5,30,234.0,32.0,2.6,11.0,54.0,220.31,172.47
2016,5,16,5,45,326.5,45.0,2.6,11.5,96.5,308.33,255.72
2016,5,16,6,0,419.0,58.0,2.6,12.0,139.0,402.96,337.98
2016,5,16,6,15,487.5,67.0,2.5,12.5,189.0,481.96,404.04
2016,5,16,6,30,556.0,76.0,2.4,13.0,239.0,564.7,468.84
2016,5,16,6,45,598.0,84.0,2.35,13.5,290.5,627.75,515.54
2016,5,16,7,0,640.0,92.0,2.3,14.0,342.0,691.7,560.99
2016,5,16,7,15,674.5,97.5,2.25,14.5,394.5,746.33,597.81
2016,5,16,7,30,709.0,103.0,2.2,15.0,447.0,800.57,633.16
2016,5,16,7,45,736.0,107.5,2.15,16.0,498.5,845.78,659.82
2016,5,16,8,0,763.0,112.0,2.1,17.0,550.0,883.92,680.84
2016,5,16,8,15,782.0,115.5,2.15,18.0,598.0,917.21,699.1
2016,5,16,8,30,801.0,119.0,2.2,19.0,646.0,948.1,715.51
2016,5,16,8,45,819.0,120.5,2.3,20.0,690.5,973.06,728.32
2016,5,16,9,0,837.0,122.0,2.4,21.0,735.0,995.19,739.24
2016,5,16,9,15,848.5,124.5,2.45,21.5,773.5,1008.94,745.57
2016,5,16,9,30,860.0,127.0,2.5,22.0,812.0,1008.34,742.72
2016,5,16,9,45,882.5,120.5,2.65,22.5,849.0,1017.12,747.28
2016,5,16,10,0,905.0,114.0,2.8,23.0,886.0,1022.64,749.69
2016,5,16,10,15,910.5,115.0,2.9,23.5,912.0,1015.88,743.76
2016,5,16,10,30,916.0,116.0,3.0,24.0,938.0,1005.76,735.85
2016,5,16,10,45,920.5,116.5,3.1,25.0,957.5,990.84,723.51
2016,5,16,11,0,925.0,117.0,3.2,26.0,977.0,972.66,709.19
2016,5,16,11,15,927.0,117.5,3.3,26.0,989.0,949.05,694.15
2016,5,16,11,30,929.0,118.0,3.4,26.0,1001.0,922.48,677.14
2016,5,16,11,45,930.0,118.0,3.55,26.5,1004.5,891.8,656.31
2016,5,16,12,0,931.0,118.0,3.7,27.0,1008.0,858.54,633.65
2016,5,16,12,15,930.0,118.0,3.8,27.0,1004.5,821.33,609.16
2016,5,16,12,30,929.0,118.0,3.9,27.0,1001.0,782.01,583.0
2016,5,16,12,45,922.5,120.0,4.05,27.0,988.5,738.58,552.38
2016,5,16,13,0,916.0,122.0,4.2,27.0,976.0,693.75,519.51
2016,5,16,13,15,912.0,121.0,4.3,27.0,956.5,646.85,484.24
2016,5,16,13,30,908.0,120.0,4.4,27.0,937.0,598.77,447.16
2016,5,16,13,45,904.0,117.5,4.55,27.0,911.5,548.55,407.66
2016,5,16,14,0,900.0,115.0,4.7,27.0,886.0,497.54,366.41
2016,5,16,14,15,892.0,113.5,4.75,26.5,853.0,445.08,323.35
2016,5,16,14,30,884.0,112.0,4.8,26.0,820.0,392.59,279.11
2016,5,16,14,45,877.5,107.5,4.85,26.0,782.0,338.59,232.39
2016,5,16,15,0,871.0,103.0,4.9,26.0,744.0,284.86,185.86
2016,5,16,15,15,858.0,100.5,4.9,25.5,700.5,231.81,141.68
2016,5,16,15,30,845.0,98.0,4.9,25.0,657.0,180.08,101.98
2016,5,16,15,45,827.5,95.0,4.9,25.0,609.0,119.7,62.51
2016,5,16,16,0,810.0,92.0,4.9,25.0,561.0,70.75,45.33
2016,5,16,16,15,787.5,88.5,4.8,24.5,510.5,62.1,47.12
2016,5,16,16,30,765.0,85.0,4.7,24.0,460.0,61.29,46.72
2016,5,16,16,45,731.0,81.0,4.6,23.5,407.0,59.94,45.84
2016,5,16,17,0,697.0,77.0,4.5,23.0,354.0,53.25,40.36
2016,5,16,17,15,654.5,71.5,4.25,22.0,301.5,50.8,38.53
2016,5,16,17,30,612.0,66.0,4.0,21.0,249.0,48.23,36.52
2016,5,16,17,45,547.0,59.0,3.75,20.5,198.5,44.24,33.06
2016,5,16,18,0,482.0,52.0,3.5,20.0,148.0,40.13,29.32
2016,5,16,18,15,384.0,42.0,3.2,19.0,104.0,33.15,22.95
2016,5,16,18,30,286.0,32.0,2.9,18.0,60.0,25.92,15.85
2016,5,16,18,45,143.0,16.0,2.65,17.5,30.0,12.74,0.0
2016,5,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,15.5,1.05,11.5,29.0,124.35,6.01
2016,5,17,5,30,285.0,31.0,1.2,12.0,58.0,252.69,197.57
2016,5,17,5,45,390.0,40.5,1.4,13.0,102.5,345.73,283.43
2016,5,17,6,0,495.0,50.0,1.6,14.0,147.0,447.54,369.46
2016,5,17,6,15,560.5,57.0,1.65,15.0,198.0,524.18,430.28
2016,5,17,6,30,626.0,64.0,1.7,16.0,249.0,604.44,490.48
2016,5,17,6,45,672.5,69.0,1.75,17.0,302.5,669.43,536.26
2016,5,17,7,0,719.0,74.0,1.8,18.0,356.0,731.03,577.63
2016,5,17,7,15,751.0,78.5,2.0,19.0,410.0,784.8,613.09
2016,5,17,7,30,783.0,83.0,2.2,20.0,464.0,837.83,647.1
2016,5,17,7,45,809.0,85.5,2.45,21.0,516.5,881.65,674.35
2016,5,17,8,0,835.0,88.0,2.7,22.0,569.0,923.76,699.99
2016,5,17,8,15,852.5,91.0,2.75,22.5,618.0,946.31,711.78
2016,5,17,8,30,870.0,94.0,2.8,23.0,667.0,976.17,728.59
2016,5,17,8,45,885.5,95.5,2.9,24.0,712.5,999.56,739.94
2016,5,17,9,0,901.0,97.0,3.0,25.0,758.0,1020.02,749.38
2016,5,17,9,15,911.5,99.0,2.95,25.5,798.0,1032.92,754.09
2016,5,17,9,30,922.0,101.0,2.9,26.0,838.0,1042.5,756.79
2016,5,17,9,45,929.0,103.0,2.9,26.5,871.5,1045.15,755.65
2016,5,17,10,0,936.0,105.0,2.9,27.0,905.0,1044.32,752.5
2016,5,17,10,15,941.5,106.5,2.85,27.5,932.0,1037.96,745.57
2016,5,17,10,30,947.0,108.0,2.8,28.0,959.0,1028.12,736.63
2016,5,17,10,45,951.5,108.5,2.75,28.5,979.0,1012.85,724.45
2016,5,17,11,0,956.0,109.0,2.7,29.0,999.0,994.23,710.34
2016,5,17,11,15,958.0,109.0,2.65,29.0,1011.0,969.61,693.97
2016,5,17,11,30,960.0,109.0,2.6,29.0,1023.0,941.95,675.77
2016,5,17,11,45,961.5,109.0,2.6,29.0,1027.0,910.98,655.86
2016,5,17,12,0,963.0,109.0,2.6,29.0,1031.0,877.3,634.16
2016,5,17,12,15,962.0,109.0,2.65,29.0,1027.0,839.15,609.77
2016,5,17,12,30,961.0,109.0,2.7,29.0,1023.0,798.8,583.72
2016,5,17,12,45,958.5,108.5,2.75,29.5,1011.5,754.96,552.87
2016,5,17,13,0,956.0,108.0,2.8,30.0,1000.0,709.37,519.32
2016,5,17,13,15,952.0,107.0,2.85,30.0,980.0,660.89,484.03
2016,5,17,13,30,948.0,106.0,2.9,30.0,960.0,611.16,446.84
2016,5,17,13,45,941.5,105.0,3.0,30.0,933.5,559.1,407.02
2016,5,17,14,0,935.0,104.0,3.1,30.0,907.0,506.4,365.49
2016,5,17,14,15,927.5,102.5,3.15,30.0,873.5,452.51,321.76
2016,5,17,14,30,920.0,101.0,3.2,30.0,840.0,398.52,276.84
2016,5,17,14,45,908.5,99.5,3.3,30.0,800.0,343.46,230.5
2016,5,17,15,0,897.0,98.0,3.4,30.0,760.0,289.14,184.64
2016,5,17,15,15,884.0,96.0,3.4,29.5,715.5,235.14,140.53
2016,5,17,15,30,871.0,94.0,3.4,29.0,671.0,182.44,100.72
2016,5,17,15,45,853.0,91.0,3.45,29.0,622.0,130.17,68.25
2016,5,17,16,0,835.0,88.0,3.5,29.0,573.0,70.32,42.77
2016,5,17,16,15,812.5,84.5,3.45,28.5,521.5,59.44,44.09
2016,5,17,16,30,790.0,81.0,3.4,28.0,470.0,58.49,43.57
2016,5,17,16,45,759.5,77.0,3.35,27.5,416.5,57.02,42.6
2016,5,17,17,0,729.0,73.0,3.3,27.0,363.0,55.47,41.54
2016,5,17,17,15,687.0,68.0,3.0,26.0,310.0,52.96,39.71
2016,5,17,17,30,645.0,63.0,2.7,25.0,257.0,46.0,33.98
2016,5,17,17,45,583.5,56.0,2.4,24.0,206.0,41.9,30.55
2016,5,17,18,0,522.0,49.0,2.1,23.0,155.0,37.64,26.83
2016,5,17,18,15,425.0,40.0,1.9,22.0,110.0,31.41,21.2
2016,5,17,18,30,328.0,31.0,1.7,21.0,65.0,24.99,14.96
2016,5,17,18,45,164.0,15.5,1.55,20.0,32.5,12.26,0.0
2016,5,17,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,139.0,15.5,1.3,15.5,29.5,123.07,18.33
2016,5,18,5,30,278.0,31.0,1.4,16.0,59.0,248.54,192.57
2016,5,18,5,45,377.0,42.0,1.55,17.0,103.0,339.16,274.52
2016,5,18,6,0,476.0,53.0,1.7,18.0,147.0,438.21,356.99
2016,5,18,6,15,541.0,60.5,1.7,19.0,197.0,514.59,416.89
2016,5,18,6,30,606.0,68.0,1.7,20.0,247.0,594.51,475.81
2016,5,18,6,45,651.0,73.5,1.75,21.0,300.0,658.33,520.17
2016,5,18,7,0,696.0,79.0,1.8,22.0,353.0,723.22,563.39
2016,5,18,7,15,728.0,84.0,1.85,22.5,406.5,771.76,594.57
2016,5,18,7,30,760.0,89.0,1.9,23.0,460.0,824.83,628.16
2016,5,18,7,45,783.0,93.0,2.0,24.0,511.0,867.23,652.86
2016,5,18,8,0,806.0,97.0,2.1,25.0,562.0,907.82,675.92
2016,5,18,8,15,824.0,100.5,2.15,25.5,610.5,940.89,694.47
2016,5,18,8,30,842.0,104.0,2.2,26.0,659.0,971.46,711.29
2016,5,18,8,45,854.5,107.0,2.25,27.0,703.0,982.67,714.12
2016,5,18,9,0,867.0,110.0,2.3,28.0,747.0,1001.43,722.04
2016,5,18,9,15,878.0,112.0,2.4,28.5,786.5,1014.47,728.24
2016,5,18,9,30,889.0,114.0,2.5,29.0,826.0,1024.31,732.55
2016,5,18,9,45,899.0,114.5,2.6,29.5,859.5,1028.21,733.24
2016,5,18,10,0,909.0,115.0,2.7,30.0,893.0,1028.76,731.99
2016,5,18,10,15,915.0,116.5,2.8,30.0,920.0,1022.99,728.35
2016,5,18,10,30,921.0,118.0,2.9,30.0,947.0,1013.82,722.7
2016,5,18,10,45,924.5,119.5,3.05,30.5,966.0,998.87,712.45
2016,5,18,11,0,928.0,121.0,3.2,31.0,985.0,980.64,700.15
2016,5,18,11,15,930.0,121.5,3.25,31.0,997.0,956.94,685.06
2016,5,18,11,30,932.0,122.0,3.3,31.0,1009.0,930.27,668.08
2016,5,18,11,45,931.5,123.0,3.4,31.5,1013.0,899.13,647.15
2016,5,18,12,0,931.0,124.0,3.5,32.0,1017.0,865.47,624.53
2016,5,18,12,15,930.5,123.5,3.6,32.0,1013.0,828.22,600.66
2016,5,18,12,30,930.0,123.0,3.7,32.0,1009.0,788.85,575.16
2016,5,18,12,45,925.5,123.5,3.8,32.0,997.0,745.57,545.27
2016,5,18,13,0,921.0,124.0,3.9,32.0,985.0,700.76,513.18
2016,5,18,13,15,917.0,123.0,3.95,32.0,965.5,653.74,478.61
2016,5,18,13,30,913.0,122.0,4.0,32.0,946.0,605.53,442.29
2016,5,18,13,45,905.5,121.5,4.1,32.0,919.0,554.93,403.36
2016,5,18,14,0,898.0,121.0,4.2,32.0,892.0,503.84,362.97
2016,5,18,14,15,889.5,119.5,4.25,31.5,859.0,451.33,321.04
2016,5,18,14,30,881.0,118.0,4.3,31.0,826.0,398.85,277.97
2016,5,18,14,45,869.5,116.0,4.35,31.0,787.0,345.37,232.93
2016,5,18,15,0,858.0,114.0,4.4,31.0,748.0,292.65,188.45
2016,5,18,15,15,844.0,111.0,4.4,30.5,704.0,231.37,139.05
2016,5,18,15,30,830.0,108.0,4.4,30.0,660.0,179.46,99.75
2016,5,18,15,45,813.0,104.0,4.45,29.5,612.0,128.37,67.64
2016,5,18,16,0,796.0,100.0,4.5,29.0,564.0,79.54,49.25
2016,5,18,16,15,772.5,96.0,4.4,28.5,513.0,67.18,50.52
2016,5,18,16,30,749.0,92.0,4.3,28.0,462.0,66.23,50.03
2016,5,18,16,45,721.0,86.5,4.2,27.5,410.0,58.04,43.45
2016,5,18,17,0,693.0,81.0,4.1,27.0,358.0,55.95,41.94
2016,5,18,17,15,650.0,75.0,3.65,26.0,305.5,53.24,39.94
2016,5,18,17,30,607.0,69.0,3.2,25.0,253.0,50.39,37.74
2016,5,18,17,45,547.0,61.5,2.8,24.5,203.0,46.11,34.1
2016,5,18,18,0,487.0,54.0,2.4,24.0,153.0,41.67,30.16
2016,5,18,18,15,391.5,43.5,2.1,23.0,108.5,34.31,23.57
2016,5,18,18,30,296.0,33.0,1.8,22.0,64.0,26.67,16.34
2016,5,18,18,45,148.0,16.5,1.55,21.0,32.0,13.07,0.2
2016,5,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,140.0,16.5,3.1,12.0,30.5,125.9,30.46
2016,5,19,5,30,280.0,33.0,3.1,12.0,61.0,252.02,200.11
2016,5,19,5,45,381.5,43.5,3.1,12.5,106.0,344.16,285.54
2016,5,19,6,0,483.0,54.0,3.1,13.0,151.0,444.7,372.24
2016,5,19,6,15,258.0,82.5,3.2,13.5,136.0,309.88,261.07
2016,5,19,6,30,33.0,111.0,3.3,14.0,121.0,149.09,122.02
2016,5,19,6,45,40.5,132.0,3.45,15.0,146.5,178.02,146.07
2016,5,19,7,0,48.0,153.0,3.6,16.0,172.0,206.97,169.22
2016,5,19,7,15,99.5,181.0,3.8,16.5,228.0,283.9,232.67
2016,5,19,7,30,151.0,209.0,4.0,17.0,284.0,379.84,309.24
2016,5,19,7,45,487.5,152.5,4.25,18.0,428.0,660.65,532.7
2016,5,19,8,0,824.0,96.0,4.5,19.0,572.0,924.15,721.55
2016,5,19,8,15,841.5,99.0,4.4,19.0,621.0,956.43,739.39
2016,5,19,8,30,859.0,102.0,4.3,19.0,670.0,986.16,757.17
2016,5,19,8,45,872.5,105.0,4.25,19.5,714.5,998.65,761.88
2016,5,19,9,0,886.0,108.0,4.2,20.0,759.0,1018.58,771.88
2016,5,19,9,15,895.0,110.0,4.2,20.5,798.0,1029.74,776.19
2016,5,19,9,30,904.0,112.0,4.2,21.0,837.0,1037.62,778.48
2016,5,19,9,45,902.5,119.0,4.2,21.5,867.5,1037.0,775.22
2016,5,19,10,0,901.0,126.0,4.2,22.0,898.0,1032.82,769.81
2016,5,19,10,15,906.5,127.0,4.3,22.0,924.0,1025.93,764.89
2016,5,19,10,30,912.0,128.0,4.4,22.0,950.0,1015.69,757.85
2016,5,19,10,45,917.0,128.0,4.55,22.5,969.5,1000.67,746.76
2016,5,19,11,0,922.0,128.0,4.7,23.0,989.0,982.41,733.81
2016,5,19,11,15,925.5,129.0,4.75,23.0,1002.0,960.54,719.08
2016,5,19,11,30,929.0,130.0,4.8,23.0,1015.0,935.63,702.31
2016,5,19,11,45,934.5,127.5,4.9,23.5,1021.0,906.42,681.56
2016,5,19,12,0,940.0,125.0,5.0,24.0,1027.0,874.45,658.87
2016,5,19,12,15,940.5,125.0,5.1,23.5,1024.5,838.09,635.6
2016,5,19,12,30,941.0,125.0,5.2,23.0,1022.0,799.52,610.44
2016,5,19,12,45,940.0,124.5,5.3,23.0,1012.0,757.41,579.8
2016,5,19,13,0,939.0,124.0,5.4,23.0,1002.0,713.49,546.59
2016,5,19,13,15,779.0,216.0,5.45,22.5,935.0,644.1,492.78
2016,5,19,13,30,619.0,308.0,5.5,22.0,868.0,584.57,446.13
2016,5,19,13,45,774.0,213.0,5.6,22.0,892.5,554.17,422.09
2016,5,19,14,0,929.0,118.0,5.7,22.0,917.0,517.03,390.26
2016,5,19,14,15,922.0,116.5,5.7,21.5,884.5,463.62,345.16
2016,5,19,14,30,915.0,115.0,5.7,21.0,852.0,410.05,298.82
2016,5,19,14,45,910.5,110.5,5.75,20.5,814.0,355.14,250.56
2016,5,19,15,0,906.0,106.0,5.8,20.0,776.0,300.27,202.07
2016,5,19,15,15,893.0,103.5,5.85,19.5,731.5,245.43,154.97
2016,5,19,15,30,880.0,101.0,5.9,19.0,687.0,191.89,112.27
2016,5,19,15,45,732.5,131.0,6.0,18.5,595.0,135.08,78.75
2016,5,19,16,0,585.0,161.0,6.1,18.0,503.0,110.06,78.06
2016,5,19,16,15,601.5,139.5,5.85,17.5,463.5,88.29,71.14
2016,5,19,16,30,618.0,118.0,5.6,17.0,424.0,76.64,61.43
2016,5,19,16,45,679.5,98.5,5.4,16.5,400.5,66.08,52.55
2016,5,19,17,0,741.0,79.0,5.2,16.0,377.0,60.21,47.68
2016,5,19,17,15,697.0,74.0,5.25,15.0,322.5,52.71,41.36
2016,5,19,17,30,653.0,69.0,5.3,14.0,268.0,50.56,39.68
2016,5,19,17,45,577.0,63.5,5.4,13.5,214.5,47.81,37.26
2016,5,19,18,0,501.0,58.0,5.5,13.0,161.0,45.09,34.68
2016,5,19,18,15,400.0,47.5,5.35,12.5,115.0,37.83,27.82
2016,5,19,18,30,299.0,37.0,5.2,12.0,69.0,30.31,20.32
2016,5,19,18,45,149.5,18.5,5.05,11.5,34.5,14.52,2.0
2016,5,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.45,9.0,30.5,108.9,33.93
2016,5,20,5,30,214.0,39.0,4.5,9.0,61.0,218.95,176.2
2016,5,20,5,45,322.0,51.0,4.55,9.5,105.5,311.84,262.81
2016,5,20,6,0,430.0,63.0,4.6,10.0,150.0,417.38,355.74
2016,5,20,6,15,499.0,72.0,4.6,10.0,201.0,497.67,425.24
2016,5,20,6,30,568.0,81.0,4.6,10.0,252.0,581.54,494.05
2016,5,20,6,45,625.5,85.5,4.6,10.5,306.5,653.61,549.81
2016,5,20,7,0,683.0,90.0,4.6,11.0,361.0,727.29,604.76
2016,5,20,7,15,459.0,147.0,4.55,11.5,340.0,610.16,508.37
2016,5,20,7,30,235.0,204.0,4.5,12.0,319.0,467.5,387.37
2016,5,20,7,45,264.5,223.5,4.5,12.5,366.0,519.87,427.91
2016,5,20,8,0,294.0,243.0,4.5,13.0,413.0,572.29,466.87
2016,5,20,8,15,235.0,274.5,4.5,13.5,418.0,534.08,432.97
2016,5,20,8,30,176.0,306.0,4.5,14.0,423.0,511.08,411.03
2016,5,20,8,45,301.0,298.0,4.5,14.5,513.5,641.1,511.97
2016,5,20,9,0,426.0,290.0,4.5,15.0,604.0,771.47,608.75
2016,5,20,9,15,440.0,300.5,4.5,15.0,640.0,793.35,622.75
2016,5,20,9,30,454.0,311.0,4.5,15.0,676.0,813.12,635.85
2016,5,20,9,45,696.5,209.0,4.55,15.5,794.0,946.5,734.61
2016,5,20,10,0,939.0,107.0,4.6,16.0,912.0,1051.07,804.34
2016,5,20,10,15,944.0,108.0,4.65,16.0,938.5,1043.72,797.96
2016,5,20,10,30,949.0,109.0,4.7,16.0,965.0,1032.92,790.2
2016,5,20,10,45,494.0,254.5,4.8,16.5,700.5,742.37,579.45
2016,5,20,11,0,39.0,400.0,4.9,17.0,436.0,412.11,319.45
2016,5,20,11,15,500.5,255.5,4.95,17.0,732.5,712.63,559.35
2016,5,20,11,30,962.0,111.0,5.0,17.0,1029.0,947.9,730.71
2016,5,20,11,45,962.5,111.0,5.05,17.5,1033.0,916.13,705.6
2016,5,20,12,0,963.0,111.0,5.1,18.0,1037.0,881.73,680.33
2016,5,20,12,15,962.5,111.0,5.1,18.0,1033.5,844.1,653.71
2016,5,20,12,30,962.0,111.0,5.1,18.0,1030.0,804.25,625.36
2016,5,20,12,45,950.0,117.5,5.1,18.0,1015.5,759.69,592.22
2016,5,20,13,0,938.0,124.0,5.1,18.0,1001.0,713.96,556.56
2016,5,20,13,15,934.0,123.0,5.1,17.5,982.0,666.29,519.9
2016,5,20,13,30,930.0,122.0,5.1,17.0,963.0,617.41,481.27
2016,5,20,13,45,931.0,116.5,5.15,17.0,938.5,566.62,439.34
2016,5,20,14,0,932.0,111.0,5.2,17.0,914.0,514.55,395.2
2016,5,20,14,15,924.5,109.0,5.15,17.0,880.5,460.55,348.25
2016,5,20,14,30,917.0,107.0,5.1,17.0,847.0,406.46,300.23
2016,5,20,14,45,913.5,102.0,5.1,17.0,809.5,351.52,250.79
2016,5,20,15,0,910.0,97.0,5.1,17.0,772.0,296.52,201.17
2016,5,20,15,15,897.5,94.5,5.05,16.5,728.0,241.72,153.49
2016,5,20,15,30,885.0,92.0,5.0,16.0,684.0,188.17,110.14
2016,5,20,15,45,872.5,88.0,4.95,16.0,636.0,135.06,73.95
2016,5,20,16,0,860.0,84.0,4.9,16.0,588.0,83.59,52.1
2016,5,20,16,15,838.5,81.0,4.8,15.5,536.5,57.06,44.48
2016,5,20,16,30,817.0,78.0,4.7,15.0,485.0,56.35,44.13
2016,5,20,16,45,788.0,74.5,4.6,14.5,431.5,55.16,43.34
2016,5,20,17,0,759.0,71.0,4.5,14.0,378.0,53.9,42.47
2016,5,20,17,15,719.0,66.0,4.3,13.5,324.0,51.31,40.37
2016,5,20,17,30,679.0,61.0,4.1,13.0,270.0,48.62,38.12
2016,5,20,17,45,611.0,56.0,3.95,12.5,217.5,41.81,32.04
2016,5,20,18,0,543.0,51.0,3.8,12.0,165.0,39.16,29.55
2016,5,20,18,15,447.0,42.5,3.55,11.5,118.5,33.41,24.07
2016,5,20,18,30,351.0,34.0,3.3,11.0,72.0,27.5,18.1
2016,5,20,18,45,175.5,17.0,3.1,11.0,36.0,13.43,2.13
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,150.5,16.5,1.4,9.0,32.0,133.36,50.71
2016,5,21,5,30,301.0,33.0,1.6,9.0,64.0,265.5,213.74
2016,5,21,5,45,404.0,42.0,1.8,9.5,109.0,357.83,298.72
2016,5,21,6,0,507.0,51.0,2.0,10.0,154.0,458.48,385.55
2016,5,21,6,15,569.0,58.0,2.0,10.5,205.0,533.1,446.16
2016,5,21,6,30,631.0,65.0,2.0,11.0,256.0,611.06,506.32
2016,5,21,6,45,426.0,111.0,2.0,11.5,251.0,514.85,428.19
2016,5,21,7,0,221.0,157.0,2.0,12.0,246.0,391.91,325.12
2016,5,21,7,15,279.0,172.5,2.0,12.5,300.0,464.83,383.18
2016,5,21,7,30,337.0,188.0,2.0,13.0,354.0,540.06,440.06
2016,5,21,7,45,272.5,222.0,2.05,13.5,365.5,525.46,424.1
2016,5,21,8,0,208.0,256.0,2.1,14.0,377.0,487.55,391.36
2016,5,21,8,15,532.5,176.5,2.15,14.5,521.5,745.63,590.42
2016,5,21,8,30,857.0,97.0,2.2,15.0,666.0,968.62,741.94
2016,5,21,8,45,438.0,180.0,2.3,15.5,471.5,661.67,519.8
2016,5,21,9,0,19.0,263.0,2.4,16.0,277.0,265.4,207.89
2016,5,21,9,15,232.5,288.5,2.5,16.0,475.0,554.86,436.93
2016,5,21,9,30,446.0,314.0,2.6,16.0,673.0,808.44,621.81
2016,5,21,9,45,679.0,214.0,2.75,16.5,785.0,934.66,711.52
2016,5,21,10,0,912.0,114.0,2.9,17.0,897.0,1032.23,775.04
2016,5,21,10,15,564.5,282.5,3.0,17.0,772.0,864.77,657.48
2016,5,21,10,30,217.0,451.0,3.1,17.0,647.0,658.71,502.51
2016,5,21,10,45,574.0,284.5,3.25,17.5,818.0,846.82,646.9
2016,5,21,11,0,931.0,118.0,3.4,18.0,989.0,982.54,740.68
2016,5,21,11,15,933.5,119.0,3.45,18.0,1001.0,959.88,724.09
2016,5,21,11,30,936.0,120.0,3.5,18.0,1013.0,934.2,706.8
2016,5,21,11,45,936.5,120.0,3.6,18.5,1017.5,903.08,684.76
2016,5,21,12,0,937.0,120.0,3.7,19.0,1022.0,869.42,660.93
2016,5,21,12,15,936.5,120.0,3.75,19.0,1018.0,832.61,635.78
2016,5,21,12,30,936.0,120.0,3.8,19.0,1014.0,793.67,608.96
2016,5,21,12,45,925.0,125.5,3.9,19.0,1000.5,749.91,577.27
2016,5,21,13,0,914.0,131.0,4.0,19.0,987.0,705.0,543.31
2016,5,21,13,15,910.0,130.0,4.05,18.5,968.0,658.41,508.26
2016,5,21,13,30,906.0,129.0,4.1,18.0,949.0,610.64,471.27
2016,5,21,13,45,901.0,127.0,4.15,18.0,923.0,560.63,430.62
2016,5,21,14,0,896.0,125.0,4.2,18.0,897.0,509.91,388.28
2016,5,21,14,15,887.5,123.0,4.2,18.0,864.5,457.27,343.34
2016,5,21,14,30,879.0,121.0,4.2,18.0,832.0,404.68,297.41
2016,5,21,14,45,870.0,118.0,4.25,18.0,793.5,351.47,250.35
2016,5,21,15,0,861.0,115.0,4.3,18.0,755.0,298.77,203.55
2016,5,21,15,15,847.0,112.5,4.2,17.5,711.5,237.87,151.7
2016,5,21,15,30,833.0,110.0,4.1,17.0,668.0,186.26,110.17
2016,5,21,15,45,815.0,106.5,4.1,17.0,620.0,135.36,75.51
2016,5,21,16,0,797.0,103.0,4.1,17.0,572.0,86.8,54.3
2016,5,21,16,15,773.5,99.0,4.0,16.5,521.0,69.11,54.76
2016,5,21,16,30,750.0,95.0,3.9,16.0,470.0,68.24,54.33
2016,5,21,16,45,718.5,90.0,3.85,15.5,417.5,60.2,47.59
2016,5,21,17,0,687.0,85.0,3.8,15.0,365.0,58.56,46.41
2016,5,21,17,15,644.0,79.0,3.65,14.5,312.0,55.97,44.35
2016,5,21,17,30,601.0,73.0,3.5,14.0,259.0,53.26,42.1
2016,5,21,17,45,538.5,65.5,3.35,14.0,209.0,49.1,38.35
2016,5,21,18,0,476.0,58.0,3.2,14.0,159.0,44.79,34.31
2016,5,21,18,15,382.0,47.5,2.95,13.5,114.0,37.56,27.54
2016,5,21,18,30,288.0,37.0,2.7,13.0,69.0,30.06,20.19
2016,5,21,18,45,144.0,18.5,2.5,12.5,34.5,14.49,3.3
2016,5,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,8.5,33.0,132.65,57.08
2016,5,22,5,30,291.0,35.0,1.8,9.0,66.0,261.41,211.15
2016,5,22,5,45,386.0,46.0,1.85,9.5,110.5,350.69,292.97
2016,5,22,6,0,481.0,57.0,1.9,10.0,155.0,447.67,376.3
2016,5,22,6,15,544.5,65.0,1.85,10.5,206.0,524.07,438.52
2016,5,22,6,30,608.0,73.0,1.8,11.0,257.0,603.78,499.67
2016,5,22,6,45,650.5,79.0,1.75,11.5,309.5,666.44,544.86
2016,5,22,7,0,693.0,85.0,1.7,12.0,362.0,729.92,588.75
2016,5,22,7,15,724.5,90.0,1.65,12.5,415.0,782.77,623.16
2016,5,22,7,30,756.0,95.0,1.6,13.0,468.0,829.86,652.38
2016,5,22,7,45,782.0,98.0,1.55,14.0,520.0,873.8,677.32
2016,5,22,8,0,808.0,101.0,1.5,15.0,572.0,916.04,700.34
2016,5,22,8,15,825.5,104.5,1.5,15.5,620.0,948.66,718.33
2016,5,22,8,30,843.0,108.0,1.5,16.0,668.0,978.77,734.55
2016,5,22,8,45,857.0,110.0,1.5,16.5,712.5,1000.88,745.41
2016,5,22,9,0,871.0,112.0,1.5,17.0,757.0,1009.3,747.47
2016,5,22,9,15,881.5,114.5,1.55,17.5,795.5,1022.44,753.7
2016,5,22,9,30,892.0,117.0,1.6,18.0,834.0,1032.36,757.87
2016,5,22,9,45,908.5,113.0,1.65,18.5,869.5,1037.99,759.45
2016,5,22,10,0,925.0,109.0,1.7,19.0,905.0,1040.33,759.11
2016,5,22,10,15,930.5,110.5,1.8,19.5,931.5,1034.17,754.23
2016,5,22,10,30,936.0,112.0,1.9,20.0,958.0,1024.57,747.32
2016,5,22,10,45,941.5,111.5,2.05,20.5,977.5,1009.57,737.63
2016,5,22,11,0,947.0,111.0,2.2,21.0,997.0,991.27,725.79
2016,5,22,11,15,949.0,111.0,2.35,21.0,1009.0,967.04,711.37
2016,5,22,11,30,951.0,111.0,2.5,21.0,1021.0,939.82,694.82
2016,5,22,11,45,953.0,110.0,2.65,21.0,1025.0,908.85,675.57
2016,5,22,12,0,955.0,109.0,2.8,21.0,1029.0,875.24,654.28
2016,5,22,12,15,954.0,109.0,2.9,21.0,1025.0,837.67,629.67
2016,5,22,12,30,953.0,109.0,3.0,21.0,1021.0,797.94,603.31
2016,5,22,12,45,946.5,111.0,3.2,21.5,1008.0,754.03,572.18
2016,5,22,13,0,940.0,113.0,3.4,22.0,995.0,708.67,538.09
2016,5,22,13,15,936.0,112.5,3.55,22.0,976.0,661.59,502.72
2016,5,22,13,30,932.0,112.0,3.7,22.0,957.0,613.27,465.38
2016,5,22,13,45,925.5,110.5,3.85,22.0,930.0,561.85,424.63
2016,5,22,14,0,919.0,109.0,4.0,22.0,903.0,509.84,382.18
2016,5,22,14,15,911.0,107.5,4.1,21.5,870.0,456.82,338.31
2016,5,22,14,30,903.0,106.0,4.2,21.0,837.0,403.76,293.13
2016,5,22,14,45,892.5,104.0,4.35,21.0,798.0,349.76,245.91
2016,5,22,15,0,882.0,102.0,4.5,21.0,759.0,296.4,198.99
2016,5,22,15,15,725.0,152.5,4.5,20.5,672.0,237.63,154.93
2016,5,22,15,30,568.0,203.0,4.5,20.0,585.0,210.93,139.88
2016,5,22,15,45,571.0,184.5,4.55,19.5,544.5,164.8,107.17
2016,5,22,16,0,574.0,166.0,4.6,19.0,504.0,117.1,81.21
2016,5,22,16,15,427.5,184.0,4.55,18.5,423.5,116.88,95.26
2016,5,22,16,30,281.0,202.0,4.5,18.0,343.0,137.84,113.72
2016,5,22,16,45,254.5,181.5,4.5,17.5,298.5,126.29,104.4
2016,5,22,17,0,228.0,161.0,4.5,17.0,254.0,114.19,94.49
2016,5,22,17,15,430.5,113.5,4.4,16.5,258.5,79.94,65.02
2016,5,22,17,30,633.0,66.0,4.3,16.0,263.0,47.88,36.97
2016,5,22,17,45,571.5,59.5,4.2,15.5,212.5,44.27,33.83
2016,5,22,18,0,510.0,53.0,4.1,15.0,162.0,40.55,30.43
2016,5,22,18,15,420.5,43.5,3.85,14.5,117.0,34.04,24.35
2016,5,22,18,30,331.0,34.0,3.6,14.0,72.0,27.28,17.77
2016,5,22,18,45,194.0,21.5,3.35,13.5,41.0,17.39,5.65
2016,5,22,19,0,57.0,9.0,3.1,13.0,10.0,8.19,0.0
2016,5,22,19,15,28.5,4.5,3.05,12.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
