Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,18.5,2.35,9.0,32.0,118.12,55.04
2016,5,23,5,30,249.0,37.0,2.4,9.0,64.0,236.66,191.81
2016,5,23,5,45,347.5,48.0,2.45,9.5,107.5,327.3,274.65
2016,5,23,6,0,446.0,59.0,2.5,10.0,151.0,425.33,359.57
2016,5,23,6,15,508.5,68.0,2.5,10.5,200.5,500.94,422.54
2016,5,23,6,30,571.0,77.0,2.5,11.0,250.0,579.87,484.49
2016,5,23,6,45,619.5,82.0,2.55,11.5,302.5,645.03,533.27
2016,5,23,7,0,668.0,87.0,2.6,12.0,355.0,711.39,581.21
2016,5,23,7,15,699.5,92.5,2.55,12.5,407.0,764.18,616.84
2016,5,23,7,30,731.0,98.0,2.5,13.0,459.0,816.4,651.02
2016,5,23,7,45,758.5,100.5,2.5,14.0,510.5,855.11,673.73
2016,5,23,8,0,786.0,103.0,2.5,15.0,562.0,897.74,698.75
2016,5,23,8,15,803.5,106.5,2.5,15.5,609.5,929.99,717.34
2016,5,23,8,30,821.0,110.0,2.5,16.0,657.0,959.81,734.13
2016,5,23,8,45,836.5,112.0,2.5,16.5,700.5,983.19,746.44
2016,5,23,9,0,852.0,114.0,2.5,17.0,744.0,992.87,749.58
2016,5,23,9,15,862.5,116.0,2.6,17.5,782.5,1005.39,755.9
2016,5,23,9,30,873.0,118.0,2.7,18.0,821.0,1014.78,760.19
2016,5,23,9,45,889.0,114.5,2.8,18.5,855.5,1020.55,762.2
2016,5,23,10,0,905.0,111.0,2.9,19.0,890.0,1023.08,762.22
2016,5,23,10,15,910.5,112.5,2.95,19.0,916.5,1017.14,757.76
2016,5,23,10,30,916.0,114.0,3.0,19.0,943.0,1007.82,751.27
2016,5,23,10,45,918.0,116.0,3.15,19.5,961.5,992.32,740.2
2016,5,23,11,0,920.0,118.0,3.3,20.0,980.0,973.62,727.04
2016,5,23,11,15,922.0,118.5,3.35,20.0,991.5,950.4,711.53
2016,5,23,11,30,924.0,119.0,3.4,20.0,1003.0,924.26,694.07
2016,5,23,11,45,922.0,121.0,3.5,20.5,1006.5,893.29,672.29
2016,5,23,12,0,920.0,123.0,3.6,21.0,1010.0,859.9,648.82
2016,5,23,12,15,919.5,123.0,3.65,21.0,1007.0,823.76,624.32
2016,5,23,12,30,919.0,123.0,3.7,21.0,1004.0,785.55,598.19
2016,5,23,12,45,891.0,140.0,3.8,21.0,986.0,739.86,565.0
2016,5,23,13,0,863.0,157.0,3.9,21.0,968.0,693.92,530.36
2016,5,23,13,15,859.0,156.0,3.95,21.0,949.5,649.87,496.61
2016,5,23,13,30,855.0,155.0,4.0,21.0,931.0,603.08,460.02
2016,5,23,13,45,857.0,148.0,4.05,21.0,907.0,556.15,422.38
2016,5,23,14,0,859.0,141.0,4.1,21.0,883.0,507.18,382.11
2016,5,23,14,15,850.5,138.5,4.1,20.5,851.0,451.34,336.27
2016,5,23,14,30,842.0,136.0,4.1,20.0,819.0,399.38,292.1
2016,5,23,14,45,663.5,202.5,4.2,20.0,725.0,340.58,245.73
2016,5,23,15,0,485.0,269.0,4.3,20.0,631.0,305.45,220.17
2016,5,23,15,15,465.5,259.0,4.3,19.5,590.0,264.05,186.72
2016,5,23,15,30,446.0,249.0,4.3,19.0,549.0,225.02,156.7
2016,5,23,15,45,614.0,177.0,4.3,19.0,558.5,162.71,103.77
2016,5,23,16,0,782.0,105.0,4.3,19.0,568.0,91.03,55.65
2016,5,23,16,15,391.0,83.0,4.2,18.5,314.5,48.45,36.46
2016,5,23,16,30,0.0,61.0,4.1,18.0,61.0,53.92,41.46
2016,5,23,16,45,61.0,114.5,4.1,18.0,139.5,94.98,77.27
2016,5,23,17,0,122.0,168.0,4.1,18.0,218.0,123.65,102.28
2016,5,23,17,15,111.5,146.0,3.95,17.5,187.0,109.2,90.21
2016,5,23,17,30,101.0,124.0,3.8,17.0,156.0,94.28,77.54
2016,5,23,17,45,88.5,102.0,3.65,16.5,126.0,78.91,64.19
2016,5,23,18,0,76.0,80.0,3.5,16.0,96.0,63.09,50.14
2016,5,23,18,15,55.5,59.5,3.1,15.0,69.5,47.83,36.39
2016,5,23,18,30,35.0,39.0,2.7,14.0,43.0,33.02,22.75
2016,5,23,18,45,17.5,22.5,2.35,13.5,24.5,19.51,7.61
2016,5,23,19,0,0.0,6.0,2.0,13.0,6.0,5.46,0.0
2016,5,23,19,15,0.0,3.0,1.95,12.5,3.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,138.5,18.0,2.4,10.0,33.0,125.5,62.92
2016,5,24,5,30,277.0,36.0,2.5,10.0,66.0,253.96,205.76
2016,5,24,5,45,372.0,46.5,2.65,10.5,110.0,342.26,286.47
2016,5,24,6,0,467.0,57.0,2.8,11.0,154.0,438.14,369.51
2016,5,24,6,15,529.5,65.0,2.8,11.5,204.0,513.22,431.61
2016,5,24,6,30,592.0,73.0,2.8,12.0,254.0,591.6,492.93
2016,5,24,6,45,316.0,113.0,2.85,12.5,212.0,427.09,357.59
2016,5,24,7,0,40.0,153.0,2.9,13.0,170.0,199.24,163.56
2016,5,24,7,15,29.0,164.5,2.9,13.5,177.5,199.69,163.19
2016,5,24,7,30,18.0,176.0,2.9,14.0,185.0,185.67,150.35
2016,5,24,7,45,12.0,178.0,2.9,14.5,184.0,179.79,144.51
2016,5,24,8,0,6.0,180.0,2.9,15.0,183.0,174.29,139.02
2016,5,24,8,15,19.0,220.5,2.9,15.5,233.0,227.26,181.51
2016,5,24,8,30,32.0,261.0,2.9,16.0,283.0,298.29,237.12
2016,5,24,8,45,30.0,273.5,2.95,16.5,295.0,306.88,242.43
2016,5,24,9,0,28.0,286.0,3.0,17.0,307.0,315.31,247.82
2016,5,24,9,15,187.5,322.0,3.05,17.5,473.0,529.01,414.6
2016,5,24,9,30,347.0,358.0,3.1,18.0,639.0,740.93,569.38
2016,5,24,9,45,417.0,347.5,3.15,18.5,698.0,807.01,614.13
2016,5,24,10,0,487.0,337.0,3.2,19.0,757.0,856.64,647.95
2016,5,24,10,15,691.5,234.5,3.25,19.0,850.5,945.93,713.78
2016,5,24,10,30,896.0,132.0,3.3,19.0,944.0,1006.9,753.75
2016,5,24,10,45,901.0,132.5,3.4,19.5,963.5,992.77,742.41
2016,5,24,11,0,906.0,133.0,3.5,20.0,983.0,975.43,729.66
2016,5,24,11,15,908.0,134.0,3.55,20.0,994.5,952.71,714.4
2016,5,24,11,30,910.0,135.0,3.6,20.0,1006.0,927.09,697.21
2016,5,24,11,45,912.5,133.5,3.65,20.0,1010.5,896.97,676.93
2016,5,24,12,0,915.0,132.0,3.7,20.0,1015.0,864.34,654.87
2016,5,24,12,15,914.5,132.0,3.75,20.0,1011.5,828.27,630.29
2016,5,24,12,30,914.0,132.0,3.8,20.0,1008.0,790.15,604.11
2016,5,24,12,45,915.5,128.5,3.85,20.0,997.5,748.71,574.04
2016,5,24,13,0,917.0,125.0,3.9,20.0,987.0,705.4,541.49
2016,5,24,13,15,714.5,245.0,3.9,20.0,908.5,632.92,484.05
2016,5,24,13,30,512.0,365.0,3.9,20.0,830.0,575.47,438.01
2016,5,24,13,45,343.5,398.0,3.9,20.0,706.0,487.99,371.56
2016,5,24,14,0,175.0,431.0,3.9,20.0,582.0,418.37,318.93
2016,5,24,14,15,179.0,411.0,3.9,19.5,561.0,390.48,298.04
2016,5,24,14,30,183.0,391.0,3.9,19.0,540.0,362.56,276.57
2016,5,24,14,45,250.5,361.5,3.9,19.0,555.0,337.33,254.67
2016,5,24,15,0,318.0,332.0,3.9,19.0,570.0,315.5,234.23
2016,5,24,15,15,318.5,310.5,3.9,18.5,537.0,278.98,204.88
2016,5,24,15,30,319.0,289.0,3.9,18.0,504.0,242.89,176.74
2016,5,24,15,45,565.5,192.0,3.9,18.0,540.0,171.54,112.79
2016,5,24,16,0,812.0,95.0,3.9,18.0,576.0,86.66,50.83
2016,5,24,16,15,790.0,91.5,3.85,17.5,525.5,63.65,49.79
2016,5,24,16,30,768.0,88.0,3.8,17.0,475.0,62.93,49.47
2016,5,24,16,45,740.0,83.0,3.8,17.0,423.0,60.93,47.92
2016,5,24,17,0,712.0,78.0,3.8,17.0,371.0,58.8,46.22
2016,5,24,17,15,671.5,73.0,3.65,16.5,319.0,51.43,39.97
2016,5,24,17,30,631.0,68.0,3.5,16.0,267.0,49.27,38.22
2016,5,24,17,45,575.5,60.5,3.4,15.5,216.5,44.95,34.44
2016,5,24,18,0,520.0,53.0,3.3,15.0,166.0,40.43,30.35
2016,5,24,18,15,432.0,44.0,2.95,14.5,121.0,34.34,24.67
2016,5,24,18,30,344.0,35.0,2.6,14.0,76.0,28.04,18.54
2016,5,24,18,45,172.0,23.5,2.3,13.5,44.0,18.43,7.33
2016,5,24,19,0,0.0,12.0,2.0,13.0,12.0,10.91,0.0
2016,5,24,19,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,154.0,17.0,2.45,10.0,34.5,138.44,73.93
2016,5,25,5,30,308.0,34.0,2.5,10.0,69.0,271.47,220.52
2016,5,25,5,45,400.5,44.0,2.55,10.5,113.0,358.56,300.05
2016,5,25,6,0,493.0,54.0,2.6,11.0,157.0,453.13,381.58
2016,5,25,6,15,553.5,61.0,2.6,11.5,207.0,526.26,441.4
2016,5,25,6,30,614.0,68.0,2.6,12.0,257.0,602.56,500.66
2016,5,25,6,45,401.5,115.0,2.65,12.5,248.0,500.13,416.74
2016,5,25,7,0,189.0,162.0,2.7,13.0,239.0,354.28,294.42
2016,5,25,7,15,474.5,125.0,2.7,13.5,352.5,596.83,491.44
2016,5,25,7,30,760.0,88.0,2.7,14.0,466.0,825.74,658.21
2016,5,25,7,45,783.5,91.5,2.75,15.0,517.0,868.0,682.13
2016,5,25,8,0,807.0,95.0,2.8,16.0,568.0,908.52,705.94
2016,5,25,8,15,824.5,98.0,2.85,16.5,615.5,940.58,724.8
2016,5,25,8,30,842.0,101.0,2.9,17.0,663.0,970.18,741.88
2016,5,25,8,45,855.5,103.5,3.0,18.0,707.0,982.07,745.86
2016,5,25,9,0,869.0,106.0,3.1,19.0,751.0,1001.48,755.15
2016,5,25,9,15,879.0,108.0,3.2,19.5,789.0,1013.76,761.04
2016,5,25,9,30,889.0,110.0,3.3,20.0,827.0,1022.87,764.97
2016,5,25,9,45,905.0,106.5,3.45,20.5,862.0,1028.75,767.28
2016,5,25,10,0,921.0,103.0,3.6,21.0,897.0,1031.37,767.54
2016,5,25,10,15,926.0,104.0,3.7,21.0,923.0,1024.5,762.73
2016,5,25,10,30,931.0,105.0,3.8,21.0,949.0,1014.26,755.84
2016,5,25,10,45,934.5,106.0,3.9,21.5,968.0,999.24,744.42
2016,5,25,11,0,938.0,107.0,4.0,22.0,987.0,980.95,730.92
2016,5,25,11,15,940.0,107.5,4.05,22.0,999.0,957.65,715.24
2016,5,25,11,30,942.0,108.0,4.1,22.0,1011.0,931.37,697.57
2016,5,25,11,45,942.5,108.0,4.2,22.5,1015.0,900.53,675.72
2016,5,25,12,0,943.0,108.0,4.3,23.0,1019.0,867.14,652.1
2016,5,25,12,15,942.5,108.0,4.35,23.0,1015.5,830.58,627.23
2016,5,25,12,30,942.0,108.0,4.4,23.0,1012.0,791.87,600.71
2016,5,25,12,45,923.5,118.5,4.5,23.0,996.5,747.19,569.1
2016,5,25,13,0,905.0,129.0,4.6,23.0,981.0,701.75,535.07
2016,5,25,13,15,901.0,128.0,4.6,23.0,962.5,655.84,499.77
2016,5,25,13,30,897.0,127.0,4.6,23.0,944.0,608.78,462.78
2016,5,25,13,45,894.5,124.0,4.7,23.0,919.0,560.0,423.88
2016,5,25,14,0,892.0,121.0,4.8,23.0,894.0,510.31,383.12
2016,5,25,14,15,884.0,119.0,4.85,22.5,862.0,458.34,340.12
2016,5,25,14,30,876.0,117.0,4.9,22.0,830.0,406.37,295.91
2016,5,25,14,45,869.5,113.5,4.95,22.0,793.0,353.98,249.92
2016,5,25,15,0,863.0,110.0,5.0,22.0,756.0,301.84,203.9
2016,5,25,15,15,850.0,107.0,5.0,21.5,713.0,249.19,158.89
2016,5,25,15,30,837.0,104.0,5.0,21.0,670.0,188.95,110.43
2016,5,25,15,45,822.5,100.0,5.05,21.0,623.0,137.91,74.76
2016,5,25,16,0,808.0,96.0,5.1,21.0,576.0,88.83,51.23
2016,5,25,16,15,786.0,92.5,5.05,20.5,526.0,64.24,49.69
2016,5,25,16,30,764.0,89.0,5.0,20.0,476.0,63.55,49.4
2016,5,25,16,45,737.0,84.0,4.95,19.5,424.5,61.6,48.0
2016,5,25,17,0,710.0,79.0,4.9,19.0,373.0,59.51,46.45
2016,5,25,17,15,670.0,73.5,4.75,18.5,320.5,51.72,39.88
2016,5,25,17,30,630.0,68.0,4.6,18.0,268.0,49.19,37.82
2016,5,25,17,45,574.5,61.0,4.45,17.5,218.0,45.27,34.43
2016,5,25,18,0,519.0,54.0,4.3,17.0,168.0,41.19,30.75
2016,5,25,18,15,430.5,45.0,4.05,16.0,123.0,35.13,25.2
2016,5,25,18,30,342.0,36.0,3.8,15.0,78.0,28.86,19.19
2016,5,25,18,45,206.5,23.5,3.6,14.5,45.5,19.02,8.09
2016,5,25,19,0,71.0,11.0,3.4,14.0,13.0,10.01,0.0
2016,5,25,19,15,35.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,137.5,19.0,2.4,10.5,34.0,127.55,70.7
2016,5,26,5,30,275.0,38.0,2.4,11.0,68.0,254.03,205.71
2016,5,26,5,45,366.5,49.0,2.4,11.5,112.0,341.56,284.72
2016,5,26,6,0,458.0,60.0,2.4,12.0,156.0,435.51,365.23
2016,5,26,6,15,520.5,68.0,2.35,12.5,205.5,510.46,426.61
2016,5,26,6,30,583.0,76.0,2.3,13.0,255.0,588.61,486.86
2016,5,26,6,45,627.0,82.0,2.25,13.5,307.0,651.71,532.84
2016,5,26,7,0,671.0,88.0,2.2,14.0,359.0,715.78,577.68
2016,5,26,7,15,702.5,93.0,2.15,14.5,411.0,768.03,612.18
2016,5,26,7,30,734.0,98.0,2.1,15.0,463.0,819.7,645.23
2016,5,26,7,45,759.0,101.5,2.1,16.0,514.0,857.42,666.76
2016,5,26,8,0,784.0,105.0,2.1,17.0,565.0,898.91,690.48
2016,5,26,8,15,802.0,108.5,2.15,17.5,612.5,931.65,709.54
2016,5,26,8,30,820.0,112.0,2.2,18.0,660.0,961.97,726.88
2016,5,26,8,45,835.5,114.0,2.25,19.0,703.5,985.39,738.13
2016,5,26,9,0,851.0,116.0,2.3,20.0,747.0,995.0,740.28
2016,5,26,9,15,861.0,118.0,2.4,20.5,786.0,1007.06,746.24
2016,5,26,9,30,871.0,120.0,2.5,21.0,825.0,1015.99,750.21
2016,5,26,9,45,876.5,123.5,2.6,22.0,857.0,1018.76,748.84
2016,5,26,10,0,882.0,127.0,2.7,23.0,889.0,1018.2,745.47
2016,5,26,10,15,888.0,128.5,2.75,23.0,915.0,1012.75,741.48
2016,5,26,10,30,894.0,130.0,2.8,23.0,941.0,1003.99,735.5
2016,5,26,10,45,897.0,132.0,2.85,23.5,960.0,989.57,724.54
2016,5,26,11,0,900.0,134.0,2.9,24.0,979.0,971.97,711.66
2016,5,26,11,15,902.5,134.5,2.95,24.5,991.0,949.46,695.67
2016,5,26,11,30,905.0,135.0,3.0,25.0,1003.0,924.06,677.86
2016,5,26,11,45,904.5,136.5,3.1,25.5,1006.5,894.26,657.5
2016,5,26,12,0,904.0,138.0,3.2,26.0,1010.0,862.05,635.49
2016,5,26,12,15,903.0,137.5,3.25,26.0,1007.0,825.57,611.44
2016,5,26,12,30,902.0,137.0,3.3,26.0,1004.0,787.14,585.89
2016,5,26,12,45,902.0,135.0,3.4,26.5,993.0,746.41,556.25
2016,5,26,13,0,902.0,133.0,3.5,27.0,982.0,703.94,524.48
2016,5,26,13,15,898.0,132.0,3.55,27.0,963.5,658.17,490.48
2016,5,26,13,30,894.0,131.0,3.6,27.0,945.0,611.26,454.78
2016,5,26,13,45,887.5,130.0,3.7,27.0,919.5,562.09,416.59
2016,5,26,14,0,881.0,129.0,3.8,27.0,894.0,512.36,376.88
2016,5,26,14,15,873.0,127.0,3.85,26.5,862.0,460.93,335.42
2016,5,26,14,30,865.0,125.0,3.9,26.0,830.0,409.5,292.77
2016,5,26,14,45,853.5,123.0,3.95,26.0,791.5,357.18,248.1
2016,5,26,15,0,842.0,121.0,4.0,26.0,753.0,298.15,198.17
2016,5,26,15,15,828.5,118.5,4.05,25.5,710.5,246.25,154.73
2016,5,26,15,30,815.0,116.0,4.1,25.0,668.0,195.85,114.8
2016,5,26,15,45,797.0,112.5,4.15,25.0,620.5,145.99,80.52
2016,5,26,16,0,779.0,109.0,4.2,25.0,573.0,98.48,57.83
2016,5,26,16,15,756.0,105.0,4.2,24.5,523.0,72.88,56.12
2016,5,26,16,30,733.0,101.0,4.2,24.0,473.0,65.17,49.93
2016,5,26,16,45,701.0,96.0,4.2,23.5,421.0,63.83,49.1
2016,5,26,17,0,669.0,91.0,4.2,23.0,369.0,62.38,48.14
2016,5,26,17,15,627.0,85.0,4.1,22.0,317.0,60.0,46.43
2016,5,26,17,30,585.0,79.0,4.0,21.0,265.0,57.49,44.55
2016,5,26,17,45,525.0,71.0,3.9,20.5,215.0,53.12,40.83
2016,5,26,18,0,465.0,63.0,3.8,20.0,165.0,48.58,36.8
2016,5,26,18,15,375.5,52.0,3.55,19.0,120.5,41.08,30.03
2016,5,26,18,30,286.0,41.0,3.3,18.0,76.0,31.78,21.45
2016,5,26,18,45,165.0,26.0,3.1,17.5,44.5,20.36,9.24
2016,5,26,19,0,44.0,11.0,2.9,17.0,13.0,10.01,0.0
2016,5,26,19,15,22.0,5.5,2.85,16.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.0,19.5,1.75,11.5,34.5,123.9,70.75
2016,5,27,5,30,258.0,39.0,1.8,12.0,69.0,244.91,197.38
2016,5,27,5,45,356.0,50.5,1.9,12.5,113.5,336.18,278.66
2016,5,27,6,0,454.0,62.0,2.0,13.0,158.0,435.01,362.53
2016,5,27,6,15,264.0,92.0,1.95,13.5,151.5,327.72,274.21
2016,5,27,6,30,74.0,122.0,1.9,14.0,145.0,195.37,161.33
2016,5,27,6,45,85.5,143.5,1.85,15.0,174.5,229.36,189.13
2016,5,27,7,0,97.0,165.0,1.8,16.0,204.0,263.55,215.74
2016,5,27,7,15,210.0,179.0,1.7,17.0,279.0,394.55,320.63
2016,5,27,7,30,323.0,193.0,1.6,18.0,354.0,533.58,425.28
2016,5,27,7,45,555.5,150.0,1.5,19.0,461.5,730.68,567.93
2016,5,27,8,0,788.0,107.0,1.4,20.0,569.0,905.29,680.34
2016,5,27,8,15,806.0,110.0,1.3,21.0,617.0,937.51,693.27
2016,5,27,8,30,824.0,113.0,1.2,22.0,665.0,967.31,705.88
2016,5,27,8,45,838.5,115.5,1.15,23.0,708.5,990.38,714.74
2016,5,27,9,0,853.0,118.0,1.1,24.0,752.0,1010.56,721.72
2016,5,27,9,15,863.5,120.5,1.05,24.5,790.5,1012.6,718.87
2016,5,27,9,30,874.0,123.0,1.0,25.0,829.0,1022.55,721.25
2016,5,27,9,45,884.5,123.0,1.0,26.0,862.5,1026.6,719.59
2016,5,27,10,0,895.0,123.0,1.0,27.0,896.0,1027.38,716.16
2016,5,27,10,15,900.5,124.5,1.1,27.5,922.0,1021.42,712.17
2016,5,27,10,30,906.0,126.0,1.2,28.0,948.0,1012.14,706.26
2016,5,27,10,45,911.5,126.0,1.3,28.5,967.5,998.08,697.48
2016,5,27,11,0,917.0,126.0,1.4,29.0,987.0,980.81,686.75
2016,5,27,11,15,919.0,126.5,1.5,29.0,999.0,957.67,673.72
2016,5,27,11,30,921.0,127.0,1.6,29.0,1011.0,931.62,658.77
2016,5,27,11,45,923.5,126.0,1.75,29.5,1015.5,901.92,640.64
2016,5,27,12,0,926.0,125.0,1.9,30.0,1020.0,869.66,620.6
2016,5,27,12,15,925.0,125.0,2.0,30.0,1016.5,833.11,598.27
2016,5,27,12,30,924.0,125.0,2.1,30.0,1013.0,794.52,574.3
2016,5,27,12,45,921.5,124.0,2.25,30.0,1001.5,752.18,546.82
2016,5,27,13,0,919.0,123.0,2.4,30.0,990.0,708.22,516.6
2016,5,27,13,15,915.0,122.5,2.55,30.0,971.5,662.26,483.99
2016,5,27,13,30,911.0,122.0,2.7,30.0,953.0,615.12,449.48
2016,5,27,13,45,905.0,120.5,2.85,30.0,927.0,565.16,411.84
2016,5,27,14,0,899.0,119.0,3.0,30.0,901.0,514.59,372.51
2016,5,27,14,15,891.0,117.5,3.1,29.5,868.5,462.76,331.62
2016,5,27,14,30,883.0,116.0,3.2,29.0,836.0,410.9,289.41
2016,5,27,14,45,872.0,114.5,3.3,29.0,798.0,358.28,245.19
2016,5,27,15,0,861.0,113.0,3.4,29.0,760.0,306.35,201.17
2016,5,27,15,15,848.0,110.0,3.45,28.5,716.5,253.84,157.79
2016,5,27,15,30,835.0,107.0,3.5,28.0,673.0,193.86,110.91
2016,5,27,15,45,817.5,104.0,3.6,28.0,626.0,143.38,76.41
2016,5,27,16,0,800.0,101.0,3.7,28.0,579.0,95.17,53.3
2016,5,27,16,15,777.5,97.0,3.7,27.5,528.5,67.21,50.69
2016,5,27,16,30,755.0,93.0,3.7,27.0,478.0,66.29,50.23
2016,5,27,16,45,726.5,88.0,3.75,26.5,426.0,64.44,48.98
2016,5,27,17,0,698.0,83.0,3.8,26.0,374.0,56.73,42.73
2016,5,27,17,15,657.5,77.5,3.65,25.0,322.0,54.46,41.12
2016,5,27,17,30,617.0,72.0,3.5,24.0,270.0,52.06,39.33
2016,5,27,17,45,559.5,65.0,3.35,23.5,220.0,48.27,36.14
2016,5,27,18,0,502.0,58.0,3.2,23.0,170.0,44.33,32.68
2016,5,27,18,15,415.5,48.0,2.85,22.0,125.0,37.54,26.63
2016,5,27,18,30,329.0,38.0,2.5,21.0,80.0,30.48,20.1
2016,5,27,18,45,201.0,25.0,2.15,20.0,47.0,20.25,9.34
2016,5,27,19,0,73.0,12.0,1.8,19.0,14.0,10.91,0.0
2016,5,27,19,15,36.5,6.0,1.7,18.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,22.0,4.5,0.75,13.5,5.0,0.0,0.0
2016,5,28,5,0,44.0,9.0,0.8,14.0,10.0,31.72,0.0
2016,5,28,5,15,174.0,22.5,0.95,14.5,40.5,156.31,91.89
2016,5,28,5,30,304.0,36.0,1.1,15.0,71.0,271.32,215.81
2016,5,28,5,45,395.0,46.5,1.25,16.0,115.5,358.11,291.52
2016,5,28,6,0,486.0,57.0,1.4,17.0,160.0,452.17,369.06
2016,5,28,6,15,546.5,64.0,1.3,17.5,210.0,525.22,425.69
2016,5,28,6,30,607.0,71.0,1.2,18.0,260.0,601.35,481.12
2016,5,28,6,45,648.5,77.0,1.2,19.0,312.0,663.11,522.99
2016,5,28,7,0,690.0,83.0,1.2,20.0,364.0,725.71,563.59
2016,5,28,7,15,720.5,88.0,1.1,21.0,416.0,777.62,593.85
2016,5,28,7,30,751.0,93.0,1.0,22.0,468.0,824.12,619.1
2016,5,28,7,45,773.0,97.0,0.95,23.0,518.5,865.43,640.64
2016,5,28,8,0,795.0,101.0,0.9,24.0,569.0,904.95,660.35
2016,5,28,8,15,812.5,104.5,0.9,24.5,616.5,937.43,677.23
2016,5,28,8,30,830.0,108.0,0.9,25.0,664.0,967.47,692.46
2016,5,28,8,45,842.5,111.0,0.95,26.0,707.5,989.27,702.06
2016,5,28,9,0,855.0,114.0,1.0,27.0,751.0,997.27,703.27
2016,5,28,9,15,865.5,116.5,1.1,27.5,789.5,1010.5,710.27
2016,5,28,9,30,876.0,119.0,1.2,28.0,828.0,1020.56,715.33
2016,5,28,9,45,883.0,121.0,1.3,28.5,860.5,1023.33,716.03
2016,5,28,10,0,890.0,123.0,1.4,29.0,893.0,1022.79,714.87
2016,5,28,10,15,896.0,124.5,1.5,29.0,919.0,1017.43,712.28
2016,5,28,10,30,902.0,126.0,1.6,29.0,945.0,1008.74,707.73
2016,5,28,10,45,904.5,128.0,1.7,29.5,964.0,993.88,698.03
2016,5,28,11,0,907.0,130.0,1.8,30.0,983.0,975.85,686.42
2016,5,28,11,15,909.0,130.5,1.9,30.0,994.5,952.91,673.09
2016,5,28,11,30,911.0,131.0,2.0,30.0,1006.0,927.09,657.88
2016,5,28,11,45,910.0,132.5,2.15,30.5,1009.5,896.87,638.91
2016,5,28,12,0,909.0,134.0,2.3,31.0,1013.0,864.26,618.19
2016,5,28,12,15,908.0,133.5,2.4,31.0,1009.0,827.79,595.57
2016,5,28,12,30,907.0,133.0,2.5,31.0,1005.0,789.35,571.38
2016,5,28,12,45,712.0,260.5,2.7,31.0,940.5,722.14,522.97
2016,5,28,13,0,517.0,388.0,2.9,31.0,876.0,661.8,478.48
2016,5,28,13,15,515.5,377.5,3.05,31.0,856.0,621.51,450.69
2016,5,28,13,30,514.0,367.0,3.2,31.0,836.0,581.05,421.96
2016,5,28,13,45,691.0,251.0,3.35,31.0,863.0,550.27,400.25
2016,5,28,14,0,868.0,135.0,3.5,31.0,890.0,513.13,371.25
2016,5,28,14,15,859.5,133.0,3.6,30.5,858.0,462.19,331.08
2016,5,28,14,30,851.0,131.0,3.7,30.0,826.0,411.31,289.81
2016,5,28,14,45,837.0,130.0,3.85,30.0,787.5,353.2,241.94
2016,5,28,15,0,823.0,129.0,4.0,30.0,749.0,301.98,198.81
2016,5,28,15,15,809.0,126.0,4.05,29.5,706.0,250.64,156.55
2016,5,28,15,30,795.0,123.0,4.1,29.0,663.0,200.88,117.61
2016,5,28,15,45,772.5,120.5,4.2,28.5,615.0,152.41,84.77
2016,5,28,16,0,750.0,118.0,4.3,28.0,567.0,98.98,56.65
2016,5,28,16,15,725.5,113.5,4.3,27.5,517.5,70.67,53.56
2016,5,28,16,30,701.0,109.0,4.3,27.0,468.0,70.13,53.44
2016,5,28,16,45,664.0,105.0,4.3,26.5,415.5,69.73,53.42
2016,5,28,17,0,627.0,101.0,4.3,26.0,363.0,69.31,53.38
2016,5,28,17,15,583.5,94.0,4.1,25.0,312.0,66.49,51.37
2016,5,28,17,30,540.0,87.0,3.9,24.0,261.0,63.51,49.14
2016,5,28,17,45,475.5,78.5,3.7,23.5,211.5,59.01,45.38
2016,5,28,18,0,411.0,70.0,3.5,23.0,162.0,52.46,39.67
2016,5,28,18,15,326.5,57.5,3.15,22.0,118.5,43.74,31.95
2016,5,28,18,30,242.0,45.0,2.8,21.0,75.0,34.74,23.72
2016,5,28,18,45,138.0,28.5,2.5,20.0,44.0,22.26,11.09
2016,5,28,19,0,34.0,12.0,2.2,19.0,13.0,10.91,0.0
2016,5,28,19,15,17.0,6.0,2.05,18.5,6.5,5.46,0.0
2016,5,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,4,45,12.0,4.0,1.3,12.5,4.5,0.0,0.0
2016,5,29,5,0,24.0,8.0,1.4,13.0,9.0,20.12,0.0
2016,5,29,5,15,129.0,24.0,1.5,13.5,38.5,133.3,79.97
2016,5,29,5,30,234.0,40.0,1.6,14.0,68.0,231.19,185.05
2016,5,29,5,45,326.0,52.0,1.75,15.0,111.0,315.44,259.24
2016,5,29,6,0,418.0,64.0,1.9,16.0,154.0,411.7,339.67
2016,5,29,6,15,266.5,94.0,1.9,16.5,157.0,332.34,274.92
2016,5,29,6,30,115.0,124.0,1.9,17.0,160.0,244.34,200.49
2016,5,29,6,45,130.5,145.0,1.9,18.0,193.0,283.19,231.41
2016,5,29,7,0,146.0,166.0,1.9,19.0,226.0,322.38,261.17
2016,5,29,7,15,422.0,136.5,1.8,19.5,341.5,565.0,452.14
2016,5,29,7,30,698.0,107.0,1.7,20.0,457.0,798.72,616.98
2016,5,29,7,45,723.5,111.5,1.6,21.0,507.0,842.38,639.07
2016,5,29,8,0,749.0,116.0,1.5,22.0,557.0,884.58,661.27
2016,5,29,8,15,767.5,120.0,1.5,22.5,604.0,912.05,675.67
2016,5,29,8,30,786.0,124.0,1.5,23.0,651.0,942.98,692.35
2016,5,29,8,45,801.0,127.0,1.55,24.0,694.5,966.74,703.54
2016,5,29,9,0,816.0,130.0,1.6,25.0,738.0,987.7,712.96
2016,5,29,9,15,827.0,132.5,1.65,25.5,776.0,1001.1,719.02
2016,5,29,9,30,838.0,135.0,1.7,26.0,814.0,1011.38,723.29
2016,5,29,9,45,852.5,133.5,1.75,26.5,848.0,1006.2,718.02
2016,5,29,10,0,867.0,132.0,1.8,27.0,882.0,1009.55,718.4
2016,5,29,10,15,873.0,133.5,1.95,27.5,908.0,1004.28,714.67
2016,5,29,10,30,879.0,135.0,2.1,28.0,934.0,995.76,708.98
2016,5,29,10,45,882.5,136.5,2.25,28.5,953.0,981.61,699.74
2016,5,29,11,0,886.0,138.0,2.4,29.0,972.0,964.34,688.53
2016,5,29,11,15,888.5,138.5,2.5,29.0,983.5,942.22,675.09
2016,5,29,11,30,891.0,139.0,2.6,29.0,995.0,917.27,659.79
2016,5,29,11,45,891.5,139.5,2.75,29.5,999.0,887.93,640.64
2016,5,29,12,0,892.0,140.0,2.9,30.0,1003.0,856.21,619.78
2016,5,29,12,15,891.0,140.0,2.95,30.0,1000.0,820.7,596.88
2016,5,29,12,30,890.0,140.0,3.0,30.0,997.0,783.27,572.53
2016,5,29,12,45,882.0,143.0,3.15,30.0,984.5,741.5,544.01
2016,5,29,13,0,874.0,146.0,3.3,30.0,972.0,698.56,513.63
2016,5,29,13,15,870.5,145.0,3.4,30.0,954.0,654.37,481.47
2016,5,29,13,30,867.0,144.0,3.5,30.0,936.0,609.05,447.63
2016,5,29,13,45,861.0,142.5,3.6,30.0,911.0,561.1,410.95
2016,5,29,14,0,855.0,141.0,3.7,30.0,886.0,512.58,372.81
2016,5,29,14,15,847.0,139.0,3.75,29.5,854.5,457.94,329.85
2016,5,29,14,30,839.0,137.0,3.8,29.0,823.0,406.99,288.31
2016,5,29,14,45,828.0,134.5,3.85,29.0,785.5,355.07,244.68
2016,5,29,15,0,817.0,132.0,3.9,29.0,748.0,304.0,201.42
2016,5,29,15,15,803.5,128.5,3.9,28.5,705.5,252.74,159.04
2016,5,29,15,30,790.0,125.0,3.9,28.0,663.0,202.99,119.88
2016,5,29,15,45,771.5,121.5,3.9,28.0,616.5,154.45,86.31
2016,5,29,16,0,753.0,118.0,3.9,28.0,570.0,100.56,57.16
2016,5,29,16,15,729.5,113.5,3.85,27.5,520.5,70.62,53.51
2016,5,29,16,30,706.0,109.0,3.8,27.0,471.0,70.08,53.39
2016,5,29,16,45,674.5,103.5,3.75,26.5,419.5,68.65,52.5
2016,5,29,17,0,643.0,98.0,3.7,26.0,368.0,67.09,51.49
2016,5,29,17,15,601.0,91.5,3.55,25.0,317.0,64.56,49.72
2016,5,29,17,30,559.0,85.0,3.4,24.0,266.0,61.89,47.75
2016,5,29,17,45,501.5,76.0,3.3,23.5,217.0,56.91,43.57
2016,5,29,18,0,444.0,67.0,3.2,23.0,168.0,51.69,39.02
2016,5,29,18,15,358.0,55.5,2.9,22.0,123.5,42.28,30.73
2016,5,29,18,30,272.0,44.0,2.6,21.0,79.0,34.0,23.14
2016,5,29,18,45,161.0,28.5,2.35,20.0,47.0,22.27,11.35
2016,5,29,19,0,50.0,13.0,2.1,19.0,15.0,11.82,0.0
2016,5,29,19,15,25.0,6.5,2.1,18.5,7.5,5.91,0.0
2016,5,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,5.0,0.7,12.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,10.0,0.7,13.0,10.0,27.83,0.0
2016,5,30,5,15,157.5,24.5,0.7,13.5,41.0,151.06,93.04
2016,5,30,5,30,280.0,39.0,0.7,14.0,72.0,258.19,205.9
2016,5,30,5,45,375.5,49.5,0.75,15.0,116.5,348.49,283.51
2016,5,30,6,0,471.0,60.0,0.8,16.0,161.0,445.14,362.12
2016,5,30,6,15,532.5,67.5,0.75,16.5,211.0,519.19,419.11
2016,5,30,6,30,594.0,75.0,0.7,17.0,261.0,596.36,474.81
2016,5,30,6,45,639.5,80.5,0.7,18.0,313.5,660.41,517.72
2016,5,30,7,0,685.0,86.0,0.7,19.0,366.0,725.52,559.43
2016,5,30,7,15,716.5,91.0,0.75,20.0,418.0,778.19,591.58
2016,5,30,7,30,748.0,96.0,0.8,21.0,470.0,825.18,619.04
2016,5,30,7,45,772.5,99.5,0.85,22.5,521.0,868.2,641.97
2016,5,30,8,0,797.0,103.0,0.9,24.0,572.0,909.52,663.19
2016,5,30,8,15,814.5,106.0,0.95,25.0,620.0,941.46,679.26
2016,5,30,8,30,832.0,109.0,1.0,26.0,668.0,970.97,693.7
2016,5,30,8,45,846.5,111.5,1.05,27.0,712.0,994.23,704.15
2016,5,30,9,0,861.0,114.0,1.1,28.0,756.0,1003.73,706.19
2016,5,30,9,15,871.5,116.0,1.2,28.5,794.5,1016.48,712.79
2016,5,30,9,30,882.0,118.0,1.3,29.0,833.0,1026.09,717.47
2016,5,30,9,45,893.0,118.5,1.45,30.0,867.0,1031.35,718.96
2016,5,30,10,0,904.0,119.0,1.6,31.0,901.0,1033.3,718.47
2016,5,30,10,15,909.5,120.0,1.7,31.0,927.0,1026.96,715.13
2016,5,30,10,30,915.0,121.0,1.8,31.0,953.0,1017.29,709.9
2016,5,30,10,45,918.5,122.5,1.95,31.5,972.5,1002.89,700.99
2016,5,30,11,0,922.0,124.0,2.1,32.0,992.0,985.25,690.06
2016,5,30,11,15,924.0,124.5,2.2,32.0,1004.0,962.19,676.53
2016,5,30,11,30,926.0,125.0,2.3,32.0,1016.0,936.2,661.13
2016,5,30,11,45,926.0,126.0,2.4,32.5,1020.0,906.18,641.74
2016,5,30,12,0,926.0,127.0,2.5,33.0,1024.0,873.68,620.68
2016,5,30,12,15,925.0,126.5,2.6,33.0,1020.5,836.84,597.9
2016,5,30,12,30,924.0,126.0,2.7,33.0,1017.0,797.99,573.56
2016,5,30,12,45,919.5,127.0,2.85,33.5,1005.0,756.01,545.06
2016,5,30,13,0,915.0,128.0,3.0,34.0,993.0,712.54,514.02
2016,5,30,13,15,911.0,127.0,3.1,33.5,974.5,666.49,482.31
2016,5,30,13,30,907.0,126.0,3.2,33.0,956.0,619.27,448.7
2016,5,30,13,45,900.5,125.0,3.35,33.0,930.5,569.75,411.6
2016,5,30,14,0,894.0,124.0,3.5,33.0,905.0,519.64,372.92
2016,5,30,14,15,886.5,122.5,3.6,32.5,872.5,468.37,332.84
2016,5,30,14,30,879.0,121.0,3.7,32.0,840.0,417.02,291.46
2016,5,30,14,45,868.0,119.0,3.8,32.0,802.0,364.33,247.66
2016,5,30,15,0,857.0,117.0,3.9,32.0,764.0,312.32,204.03
2016,5,30,15,15,844.0,114.5,3.95,31.5,721.0,252.29,155.38
2016,5,30,15,30,831.0,112.0,4.0,31.0,678.0,201.25,115.43
2016,5,30,15,45,813.5,108.5,4.1,31.0,631.0,150.66,80.51
2016,5,30,16,0,796.0,105.0,4.2,31.0,584.0,102.33,56.23
2016,5,30,16,15,773.5,101.0,4.2,30.0,534.0,69.81,52.27
2016,5,30,16,30,751.0,97.0,4.2,29.0,484.0,69.01,52.04
2016,5,30,16,45,722.0,92.5,4.2,28.5,432.0,61.26,45.88
2016,5,30,17,0,693.0,88.0,4.2,28.0,380.0,60.06,45.15
2016,5,30,17,15,652.5,82.0,4.0,27.0,328.0,57.57,43.38
2016,5,30,17,30,612.0,76.0,3.8,26.0,276.0,54.93,41.42
2016,5,30,17,45,555.0,68.5,3.65,25.5,225.5,50.86,38.04
2016,5,30,18,0,498.0,61.0,3.5,25.0,175.0,46.62,34.37
2016,5,30,18,15,412.0,51.5,3.1,23.5,130.0,40.36,28.91
2016,5,30,18,30,326.0,42.0,2.7,22.0,85.0,33.89,22.97
2016,5,30,18,45,201.0,28.0,2.35,21.0,51.0,21.91,11.22
2016,5,30,19,0,76.0,14.0,2.0,20.0,17.0,12.73,0.0
2016,5,30,19,15,38.0,7.0,1.9,19.5,8.5,6.37,0.0
2016,5,30,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,4,45,35.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,5,31,5,0,70.0,10.0,0.5,17.0,12.0,46.58,0.0
2016,5,31,5,15,210.0,22.5,0.45,17.5,44.0,181.52,112.55
2016,5,31,5,30,350.0,35.0,0.4,18.0,76.0,299.17,234.02
2016,5,31,5,45,438.5,44.0,0.4,19.0,121.5,384.36,305.5
2016,5,31,6,0,527.0,53.0,0.4,20.0,167.0,476.48,377.79
2016,5,31,6,15,585.5,59.5,0.3,21.0,217.5,548.74,429.2
2016,5,31,6,30,644.0,66.0,0.2,22.0,268.0,624.0,479.41
2016,5,31,6,45,682.5,71.5,0.15,23.0,320.0,683.85,516.55
2016,5,31,7,0,721.0,77.0,0.1,24.0,372.0,739.76,549.33
2016,5,31,7,15,750.5,81.0,0.25,25.0,424.5,790.8,580.27
2016,5,31,7,30,780.0,85.0,0.4,26.0,477.0,841.0,610.31
2016,5,31,7,45,801.0,89.0,0.55,27.0,527.5,882.07,634.07
2016,5,31,8,0,822.0,93.0,0.7,28.0,578.0,921.28,656.41
2016,5,31,8,15,838.5,96.0,0.75,28.5,625.5,952.73,673.05
2016,5,31,8,30,855.0,99.0,0.8,29.0,673.0,971.38,681.82
2016,5,31,8,45,867.5,102.0,0.85,30.0,717.0,993.56,691.57
2016,5,31,9,0,880.0,105.0,0.9,31.0,761.0,1012.82,699.47
2016,5,31,9,15,890.0,107.0,1.0,31.5,799.5,1025.35,705.79
2016,5,31,9,30,900.0,109.0,1.1,32.0,838.0,1034.68,710.34
2016,5,31,9,45,910.0,109.0,1.25,32.5,872.0,1038.55,712.63
2016,5,31,10,0,920.0,109.0,1.4,33.0,906.0,1039.1,712.96
2016,5,31,10,15,926.0,110.0,1.55,33.5,932.5,1033.34,709.51
2016,5,31,10,30,932.0,111.0,1.7,34.0,959.0,1024.2,704.04
2016,5,31,10,45,935.0,112.5,1.9,34.5,978.5,1009.32,695.69
2016,5,31,11,0,938.0,114.0,2.1,35.0,998.0,991.17,685.18
2016,5,31,11,15,940.5,114.5,2.25,35.0,1010.0,968.46,672.58
2016,5,31,11,30,943.0,115.0,2.4,35.0,1022.0,942.75,657.98
2016,5,31,11,45,943.0,115.5,2.55,35.5,1026.0,912.06,638.73
2016,5,31,12,0,943.0,116.0,2.7,36.0,1030.0,878.85,617.73
2016,5,31,12,15,942.5,116.0,2.8,36.0,1027.0,842.48,595.44
2016,5,31,12,30,942.0,116.0,2.9,36.0,1024.0,803.99,571.52
2016,5,31,12,45,938.5,116.5,3.05,36.0,1012.5,761.8,544.58
2016,5,31,13,0,935.0,117.0,3.2,36.0,1001.0,718.0,514.57
2016,5,31,13,15,931.5,116.0,3.3,36.0,982.5,671.56,481.76
2016,5,31,13,30,928.0,115.0,3.4,36.0,964.0,623.85,447.14
2016,5,31,13,45,922.0,114.0,3.5,36.0,938.5,573.75,409.84
2016,5,31,14,0,916.0,113.0,3.6,36.0,913.0,523.0,370.96
2016,5,31,14,15,908.5,111.5,3.65,35.5,881.0,470.77,330.51
2016,5,31,14,30,901.0,110.0,3.7,35.0,849.0,418.45,288.76
2016,5,31,14,45,891.0,108.5,3.75,35.0,811.0,365.43,245.05
2016,5,31,15,0,881.0,107.0,3.8,35.0,773.0,312.97,201.39
2016,5,31,15,15,868.5,104.5,3.8,34.5,730.0,260.04,158.37
2016,5,31,15,30,856.0,102.0,3.8,34.0,687.0,208.34,118.28
2016,5,31,15,45,839.5,99.0,3.8,34.0,639.5,148.02,76.26
2016,5,31,16,0,823.0,96.0,3.8,34.0,592.0,98.76,51.48
2016,5,31,16,15,801.5,92.5,3.75,33.5,542.0,63.99,46.73
2016,5,31,16,30,780.0,89.0,3.7,33.0,492.0,63.29,46.46
2016,5,31,16,45,751.0,85.0,3.65,32.5,439.5,62.06,45.73
2016,5,31,17,0,722.0,81.0,3.6,32.0,387.0,60.76,44.93
2016,5,31,17,15,683.0,76.0,3.3,31.0,334.5,53.25,39.01
2016,5,31,17,30,644.0,71.0,3.0,30.0,282.0,51.16,37.54
2016,5,31,17,45,587.0,64.5,2.75,29.0,231.0,47.71,34.8
2016,5,31,18,0,530.0,58.0,2.5,28.0,180.0,44.13,31.82
2016,5,31,18,15,444.5,49.0,2.2,26.5,134.0,38.19,26.7
2016,5,31,18,30,359.0,40.0,1.9,25.0,88.0,32.04,21.15
2016,5,31,18,45,227.5,27.5,1.6,24.0,53.0,22.31,11.52
2016,5,31,19,0,96.0,15.0,1.3,23.0,18.0,13.64,0.0
2016,5,31,19,15,48.0,7.5,1.25,22.5,9.0,6.82,0.0
2016,5,31,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,45,29.0,5.5,1.2,16.5,6.0,0.0,0.0
2016,6,1,5,0,58.0,11.0,1.2,17.0,12.0,41.07,0.0
2016,6,1,5,15,197.5,24.0,1.5,17.5,44.5,176.26,111.19
2016,6,1,5,30,337.0,37.0,1.8,18.0,77.0,293.18,232.25
2016,6,1,5,45,429.0,46.5,2.1,19.0,122.5,381.05,308.5
2016,6,1,6,0,521.0,56.0,2.4,20.0,168.0,476.03,386.79
2016,6,1,6,15,581.0,62.5,2.4,20.5,219.0,549.35,443.87
2016,6,1,6,30,641.0,69.0,2.4,21.0,270.0,625.69,500.41
2016,6,1,6,45,682.0,74.5,2.4,22.0,323.0,687.54,542.71
2016,6,1,7,0,723.0,80.0,2.4,23.0,376.0,745.16,580.19
2016,6,1,7,15,752.5,84.5,2.4,24.0,429.0,796.94,612.12
2016,6,1,7,30,782.0,89.0,2.4,25.0,482.0,847.85,642.38
2016,6,1,7,45,804.0,92.5,2.4,26.0,533.0,889.29,665.34
2016,6,1,8,0,826.0,96.0,2.4,27.0,584.0,928.9,686.57
2016,6,1,8,15,843.0,99.5,2.35,27.5,632.5,961.53,703.69
2016,6,1,8,30,860.0,103.0,2.3,28.0,681.0,981.15,712.22
2016,6,1,8,45,872.5,105.5,2.3,29.0,725.0,1002.75,721.2
2016,6,1,9,0,885.0,108.0,2.3,30.0,769.0,1021.43,728.24
2016,6,1,9,15,895.5,110.5,2.3,30.5,808.0,1035.01,733.59
2016,6,1,9,30,906.0,113.0,2.3,31.0,847.0,1045.35,737.05
2016,6,1,9,45,914.0,114.5,2.3,32.0,880.5,1048.75,734.87
2016,6,1,10,0,922.0,116.0,2.3,33.0,914.0,1048.78,730.82
2016,6,1,10,15,928.0,117.0,2.35,33.0,941.0,1042.9,726.86
2016,6,1,10,30,934.0,118.0,2.4,33.0,968.0,1033.62,720.98
2016,6,1,10,45,936.0,120.5,2.45,33.5,987.5,1018.6,710.24
2016,6,1,11,0,938.0,123.0,2.5,34.0,1007.0,1000.3,697.62
2016,6,1,11,15,940.5,123.5,2.6,34.0,1019.5,977.43,684.11
2016,6,1,11,30,943.0,124.0,2.7,34.0,1032.0,951.56,668.68
2016,6,1,11,45,941.5,126.0,2.8,34.5,1036.0,920.76,648.7
2016,6,1,12,0,940.0,128.0,2.9,35.0,1040.0,887.48,627.09
2016,6,1,12,15,939.5,128.0,3.0,35.0,1037.0,851.04,604.57
2016,6,1,12,30,939.0,128.0,3.1,35.0,1034.0,812.51,580.46
2016,6,1,12,45,921.0,138.0,3.25,35.5,1018.5,767.66,549.9
2016,6,1,13,0,903.0,148.0,3.4,36.0,1003.0,722.06,517.32
2016,6,1,13,15,898.5,147.0,3.5,35.5,984.5,676.1,485.88
2016,6,1,13,30,894.0,146.0,3.6,35.0,966.0,629.05,452.64
2016,6,1,13,45,884.5,146.5,3.75,35.0,939.0,579.55,415.82
2016,6,1,14,0,875.0,147.0,3.9,35.0,912.0,529.75,377.71
2016,6,1,14,15,866.5,145.0,3.95,34.5,879.5,474.34,335.15
2016,6,1,14,30,858.0,143.0,4.0,34.0,847.0,422.26,293.71
2016,6,1,14,45,750.5,179.5,4.05,34.0,775.0,361.45,246.66
2016,6,1,15,0,643.0,216.0,4.1,34.0,703.0,316.24,212.02
2016,6,1,15,15,627.5,210.5,4.05,33.5,663.5,271.43,176.48
2016,6,1,15,30,612.0,205.0,4.0,33.0,624.0,228.58,143.89
2016,6,1,15,45,687.0,166.0,4.0,32.5,605.5,172.98,101.43
2016,6,1,16,0,762.0,127.0,4.0,32.0,587.0,111.09,62.35
2016,6,1,16,15,738.0,122.0,3.85,31.5,536.5,76.04,57.0
2016,6,1,16,30,714.0,117.0,3.7,31.0,486.0,75.39,56.82
2016,6,1,16,45,683.5,111.0,3.6,30.5,434.5,73.84,55.88
2016,6,1,17,0,653.0,105.0,3.5,30.0,383.0,72.14,54.78
2016,6,1,17,15,610.0,98.0,3.2,29.0,330.5,69.42,52.92
2016,6,1,17,30,567.0,91.0,2.9,28.0,278.0,66.54,50.84
2016,6,1,17,45,510.5,81.5,2.6,27.0,227.5,61.32,46.66
2016,6,1,18,0,454.0,72.0,2.3,26.0,177.0,55.85,42.07
2016,6,1,18,15,367.0,60.0,2.0,25.0,131.5,45.63,33.21
2016,6,1,18,30,280.0,48.0,1.7,24.0,86.0,37.05,25.47
2016,6,1,18,45,140.0,33.0,1.45,23.0,52.0,25.73,14.4
2016,6,1,19,0,0.0,18.0,1.2,22.0,18.0,15.46,0.0
2016,6,1,19,15,0.0,9.0,1.15,21.5,9.0,8.19,0.0
2016,6,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
