Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.8,16.0,12.0,10.91,0.0
2016,6,2,5,15,140.0,27.0,0.85,16.5,44.0,146.09,92.7
2016,6,2,5,30,280.0,42.0,0.9,17.0,76.0,262.69,207.85
2016,6,2,5,45,374.0,53.5,1.0,18.0,121.0,351.59,283.64
2016,6,2,6,0,468.0,65.0,1.1,19.0,166.0,448.55,362.09
2016,6,2,6,15,531.5,73.5,1.1,19.5,217.0,525.59,421.68
2016,6,2,6,30,595.0,82.0,1.1,20.0,268.0,605.77,479.93
2016,6,2,6,45,641.0,88.0,1.1,20.5,321.5,671.17,524.74
2016,6,2,7,0,687.0,94.0,1.1,21.0,375.0,737.55,568.45
2016,6,2,7,15,719.0,99.0,1.05,22.0,428.5,790.82,599.7
2016,6,2,7,30,751.0,104.0,1.0,23.0,482.0,843.47,629.34
2016,6,2,7,45,777.0,107.5,0.95,24.5,534.0,882.02,647.37
2016,6,2,8,0,803.0,111.0,0.9,26.0,586.0,924.97,667.63
2016,6,2,8,15,821.5,114.5,0.95,27.0,634.5,958.64,684.46
2016,6,2,8,30,840.0,118.0,1.0,28.0,683.0,989.85,699.64
2016,6,2,8,45,855.0,120.5,1.05,29.0,727.5,1013.72,710.19
2016,6,2,9,0,870.0,123.0,1.1,30.0,772.0,1034.65,718.99
2016,6,2,9,15,880.5,125.0,1.2,30.5,811.5,1036.04,718.47
2016,6,2,9,30,891.0,127.0,1.3,31.0,851.0,1045.58,723.18
2016,6,2,9,45,902.0,127.5,1.4,32.0,885.0,1050.75,723.75
2016,6,2,10,0,913.0,128.0,1.5,33.0,919.0,1052.59,722.44
2016,6,2,10,15,786.5,206.0,1.6,33.5,902.0,1013.39,698.07
2016,6,2,10,30,660.0,284.0,1.7,34.0,885.0,950.99,658.38
2016,6,2,10,45,795.0,209.0,1.8,34.5,948.0,980.92,677.95
2016,6,2,11,0,930.0,134.0,1.9,35.0,1011.0,1003.73,690.8
2016,6,2,11,15,932.0,134.5,1.95,35.0,1023.0,980.39,676.57
2016,6,2,11,30,934.0,135.0,2.0,35.0,1035.0,954.11,660.99
2016,6,2,11,45,934.0,135.5,2.15,35.5,1039.0,923.34,642.21
2016,6,2,12,0,934.0,136.0,2.3,36.0,1043.0,890.1,621.67
2016,6,2,12,15,933.0,136.0,2.4,36.0,1039.5,853.39,599.57
2016,6,2,12,30,932.0,136.0,2.5,36.0,1036.0,814.65,575.9
2016,6,2,12,45,939.5,128.5,2.6,36.0,1027.0,774.04,549.94
2016,6,2,13,0,947.0,121.0,2.7,36.0,1018.0,731.09,520.94
2016,6,2,13,15,767.5,225.5,2.8,36.0,944.0,658.17,468.58
2016,6,2,13,30,588.0,330.0,2.9,36.0,870.0,598.93,425.34
2016,6,2,13,45,760.0,222.0,3.0,36.0,900.0,568.86,404.52
2016,6,2,14,0,932.0,114.0,3.1,36.0,930.0,533.71,377.45
2016,6,2,14,15,925.0,112.5,3.1,35.5,897.5,480.96,336.76
2016,6,2,14,30,918.0,111.0,3.1,35.0,865.0,428.04,294.78
2016,6,2,14,45,910.5,108.0,3.15,35.0,827.0,373.91,250.42
2016,6,2,15,0,903.0,105.0,3.2,35.0,789.0,320.1,205.82
2016,6,2,15,15,890.5,102.5,3.2,34.5,745.5,266.08,161.99
2016,6,2,15,30,878.0,100.0,3.2,34.0,702.0,213.28,120.96
2016,6,2,15,45,864.0,96.5,3.2,34.0,654.5,161.04,84.75
2016,6,2,16,0,850.0,93.0,3.2,34.0,607.0,100.97,51.28
2016,6,2,16,15,829.5,89.5,3.2,33.5,556.0,62.06,45.15
2016,6,2,16,30,809.0,86.0,3.2,33.0,505.0,61.26,44.78
2016,6,2,16,45,783.5,81.5,3.2,32.5,452.5,59.58,43.67
2016,6,2,17,0,758.0,77.0,3.2,32.0,400.0,57.77,42.44
2016,6,2,17,15,720.5,72.0,2.95,31.0,346.5,55.36,40.77
2016,6,2,17,30,683.0,67.0,2.7,30.0,293.0,48.23,35.07
2016,6,2,17,45,630.5,61.0,2.45,29.0,241.5,45.03,32.55
2016,6,2,18,0,578.0,55.0,2.2,28.0,190.0,41.71,29.79
2016,6,2,18,15,495.5,47.0,1.95,26.5,142.5,36.49,25.3
2016,6,2,18,30,413.0,39.0,1.7,25.0,95.0,31.12,20.44
2016,6,2,18,45,279.5,27.5,1.45,24.0,58.5,22.26,11.77
2016,6,2,19,0,146.0,16.0,1.2,23.0,22.0,13.05,0.0
2016,6,2,19,15,73.0,8.0,1.15,22.5,11.0,7.28,0.0
2016,6,2,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,7.0,0.4,19.5,7.0,0.0,0.0
2016,6,3,5,0,0.0,14.0,0.4,20.0,14.0,12.73,0.0
2016,6,3,5,15,192.0,25.0,0.35,21.0,48.0,172.75,109.39
2016,6,3,5,30,384.0,36.0,0.3,22.0,82.0,321.56,247.53
2016,6,3,5,45,473.0,44.0,0.3,23.0,128.5,407.42,317.6
2016,6,3,6,0,562.0,52.0,0.3,24.0,175.0,500.02,388.18
2016,6,3,6,15,619.0,58.5,0.35,24.5,226.5,572.5,440.67
2016,6,3,6,30,676.0,65.0,0.4,25.0,278.0,647.83,492.6
2016,6,3,6,45,714.5,70.0,0.45,26.0,331.0,703.47,527.65
2016,6,3,7,0,753.0,75.0,0.5,27.0,384.0,764.71,565.08
2016,6,3,7,15,781.0,79.0,0.55,28.0,437.0,815.35,594.09
2016,6,3,7,30,809.0,83.0,0.6,29.0,490.0,865.02,621.65
2016,6,3,7,45,829.0,86.5,0.65,30.0,541.0,905.25,642.56
2016,6,3,8,0,849.0,90.0,0.7,31.0,592.0,943.52,661.91
2016,6,3,8,15,865.0,93.0,0.65,31.5,640.0,964.98,670.08
2016,6,3,8,30,881.0,96.0,0.6,32.0,688.0,993.81,682.75
2016,6,3,8,45,892.0,98.5,0.55,33.0,731.5,1014.34,688.8
2016,6,3,9,0,903.0,101.0,0.5,34.0,775.0,1031.86,693.13
2016,6,3,9,15,912.0,103.0,0.35,34.5,814.0,1043.65,693.26
2016,6,3,9,30,921.0,105.0,0.2,35.0,853.0,1052.18,691.84
2016,6,3,9,45,933.0,103.5,0.1,35.5,887.0,1056.56,689.73
2016,6,3,10,0,945.0,102.0,0.0,36.0,921.0,1057.59,686.72
2016,6,3,10,15,950.0,103.0,0.15,36.5,947.5,1050.88,682.68
2016,6,3,10,30,955.0,104.0,0.3,37.0,974.0,1040.75,678.15
2016,6,3,10,45,954.5,107.0,0.45,37.5,992.5,1023.94,670.3
2016,6,3,11,0,954.0,110.0,0.6,38.0,1011.0,1003.87,660.64
2016,6,3,11,15,956.0,110.5,0.7,38.0,1022.5,980.57,649.31
2016,6,3,11,30,958.0,111.0,0.8,38.0,1034.0,954.26,636.06
2016,6,3,11,45,954.0,114.5,0.95,38.0,1037.0,922.64,620.29
2016,6,3,12,0,950.0,118.0,1.1,38.0,1040.0,888.57,602.58
2016,6,3,12,15,949.0,118.0,1.15,38.0,1036.5,851.68,581.35
2016,6,3,12,30,948.0,118.0,1.2,38.0,1033.0,812.7,558.58
2016,6,3,12,45,934.0,125.0,1.3,38.0,1018.5,768.25,531.97
2016,6,3,13,0,920.0,132.0,1.4,38.0,1004.0,722.83,502.64
2016,6,3,13,15,916.0,131.0,1.45,38.0,985.5,676.73,471.73
2016,6,3,13,30,912.0,130.0,1.5,38.0,967.0,629.44,439.06
2016,6,3,13,45,902.5,130.5,1.6,38.0,940.0,579.38,403.75
2016,6,3,14,0,893.0,131.0,1.7,38.0,913.0,528.98,366.99
2016,6,3,14,15,885.0,129.0,1.8,38.0,880.5,477.29,328.09
2016,6,3,14,30,877.0,127.0,1.9,38.0,848.0,425.58,287.95
2016,6,3,14,45,865.0,125.0,2.0,38.0,809.5,372.75,246.11
2016,6,3,15,0,853.0,123.0,2.1,38.0,771.0,313.42,199.13
2016,6,3,15,15,839.5,120.0,2.15,37.5,728.0,260.76,157.46
2016,6,3,15,30,826.0,117.0,2.2,37.0,685.0,209.57,118.46
2016,6,3,15,45,809.0,113.5,2.3,36.5,637.5,159.32,84.3
2016,6,3,16,0,792.0,110.0,2.4,36.0,590.0,111.28,59.55
2016,6,3,16,15,769.5,106.0,2.45,35.5,540.0,73.09,53.58
2016,6,3,16,30,747.0,102.0,2.5,35.0,490.0,65.34,47.67
2016,6,3,16,45,718.0,96.5,2.55,35.0,438.0,63.7,46.53
2016,6,3,17,0,689.0,91.0,2.6,35.0,386.0,61.9,45.23
2016,6,3,17,15,649.0,85.0,2.35,34.0,334.0,59.5,43.61
2016,6,3,17,30,609.0,79.0,2.1,33.0,282.0,56.96,41.81
2016,6,3,17,45,553.0,71.5,1.9,32.0,231.5,52.99,38.72
2016,6,3,18,0,497.0,64.0,1.7,31.0,181.0,48.85,35.33
2016,6,3,18,15,415.0,54.0,1.5,29.5,135.5,42.25,29.76
2016,6,3,18,30,333.0,44.0,1.3,28.0,90.0,35.4,23.7
2016,6,3,18,45,215.5,30.0,1.15,27.0,55.0,23.44,12.61
2016,6,3,19,0,98.0,16.0,1.0,26.0,20.0,12.6,0.0
2016,6,3,19,15,49.0,8.0,0.95,25.5,10.0,7.28,0.0
2016,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,22.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,22.0,7.0,6.37,0.0
2016,6,4,5,15,21.0,24.0,0.7,22.5,26.5,39.48,20.94
2016,6,4,5,30,42.0,41.0,0.7,23.0,46.0,85.07,62.93
2016,6,4,5,45,64.0,61.5,0.7,24.0,73.5,126.61,98.07
2016,6,4,6,0,86.0,82.0,0.7,25.0,101.0,168.29,132.44
2016,6,4,6,15,100.0,104.0,0.9,25.5,131.5,206.96,163.72
2016,6,4,6,30,114.0,126.0,1.1,26.0,162.0,245.73,194.24
2016,6,4,6,45,127.5,147.0,1.3,26.5,194.0,282.89,222.72
2016,6,4,7,0,141.0,168.0,1.5,27.0,226.0,320.27,250.68
2016,6,4,7,15,393.5,139.5,1.5,27.0,331.0,543.32,421.43
2016,6,4,7,30,646.0,111.0,1.5,27.0,436.0,756.33,569.84
2016,6,4,7,45,592.5,144.0,1.55,27.5,465.5,758.89,566.86
2016,6,4,8,0,539.0,177.0,1.6,28.0,495.0,747.63,556.63
2016,6,4,8,15,366.5,243.0,1.65,28.5,467.5,643.26,478.89
2016,6,4,8,30,194.0,309.0,1.7,29.0,440.0,531.92,395.19
2016,6,4,8,45,179.5,332.0,1.8,29.5,459.0,540.66,399.97
2016,6,4,9,0,165.0,355.0,1.9,30.0,478.0,548.0,402.97
2016,6,4,9,15,192.5,373.0,1.95,30.0,524.0,590.79,432.42
2016,6,4,9,30,220.0,391.0,2.0,30.0,570.0,632.56,460.59
2016,6,4,9,45,142.0,394.5,2.05,30.5,512.0,551.55,401.21
2016,6,4,10,0,64.0,398.0,2.1,31.0,454.0,454.98,331.01
2016,6,4,10,15,41.5,355.0,2.2,31.5,392.0,383.9,280.04
2016,6,4,10,30,19.0,312.0,2.3,32.0,330.0,303.66,221.59
2016,6,4,10,45,132.0,391.0,2.4,32.5,516.0,509.92,370.24
2016,6,4,11,0,245.0,470.0,2.5,33.0,702.0,693.51,494.31
2016,6,4,11,15,338.5,445.0,2.55,33.5,769.5,740.28,525.16
2016,6,4,11,30,432.0,420.0,2.6,34.0,837.0,786.81,556.01
2016,6,4,11,45,499.0,398.5,2.7,34.5,882.0,802.6,566.32
2016,6,4,12,0,566.0,377.0,2.8,35.0,927.0,813.31,573.33
2016,6,4,12,15,735.0,258.0,2.8,35.5,969.5,812.84,575.5
2016,6,4,12,30,904.0,139.0,2.8,36.0,1012.0,797.82,567.1
2016,6,4,12,45,915.5,129.0,2.85,36.5,1005.5,759.28,540.59
2016,6,4,13,0,927.0,119.0,2.9,37.0,999.0,718.15,511.38
2016,6,4,13,15,924.0,118.5,2.9,37.0,981.0,672.96,479.39
2016,6,4,13,30,921.0,118.0,2.9,37.0,963.0,626.46,445.72
2016,6,4,13,45,915.0,117.0,2.9,37.0,938.0,576.87,409.03
2016,6,4,14,0,909.0,116.0,2.9,37.0,913.0,526.61,370.86
2016,6,4,14,15,902.0,114.0,2.85,36.5,881.5,474.73,331.11
2016,6,4,14,30,895.0,112.0,2.8,36.0,850.0,422.7,290.07
2016,6,4,14,45,884.5,110.5,2.8,36.0,812.0,369.96,247.13
2016,6,4,15,0,874.0,109.0,2.8,36.0,774.0,317.82,204.21
2016,6,4,15,15,861.5,106.5,2.8,35.5,731.5,265.35,161.88
2016,6,4,15,30,849.0,104.0,2.8,35.0,689.0,214.1,122.16
2016,6,4,15,45,830.5,102.0,2.85,35.0,641.5,154.77,80.52
2016,6,4,16,0,812.0,100.0,2.9,35.0,594.0,106.58,55.25
2016,6,4,16,15,613.0,142.0,2.95,34.5,497.0,88.06,65.9
2016,6,4,16,30,414.0,184.0,3.0,34.0,400.0,118.56,90.88
2016,6,4,16,45,366.0,171.5,3.05,33.5,348.0,120.69,93.09
2016,6,4,17,0,318.0,159.0,3.1,33.0,296.0,113.32,87.63
2016,6,4,17,15,294.5,142.5,2.95,32.0,256.5,103.25,80.04
2016,6,4,17,30,271.0,126.0,2.8,31.0,217.0,92.75,71.89
2016,6,4,17,45,390.5,94.0,2.65,30.0,200.0,68.4,51.96
2016,6,4,18,0,510.0,62.0,2.5,29.0,183.0,47.12,34.21
2016,6,4,18,15,431.0,52.0,2.3,27.5,137.5,40.47,28.55
2016,6,4,18,30,352.0,42.0,2.1,26.0,92.0,33.53,22.39
2016,6,4,18,45,233.0,29.0,1.95,25.0,56.5,23.43,12.84
2016,6,4,19,0,114.0,16.0,1.8,24.0,21.0,12.6,0.0
2016,6,4,19,15,57.0,8.0,1.75,23.5,10.5,7.28,0.0
2016,6,4,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,42.5,5.5,0.7,16.5,6.5,0.0,0.0
2016,6,5,5,0,85.0,11.0,0.7,17.0,13.0,55.52,0.0
2016,6,5,5,15,213.5,24.0,0.8,17.5,46.0,186.65,122.11
2016,6,5,5,30,342.0,37.0,0.9,18.0,79.0,296.2,233.68
2016,6,5,5,45,429.0,46.5,1.0,19.0,124.0,380.86,305.76
2016,6,5,6,0,516.0,56.0,1.1,20.0,169.0,472.25,379.3
2016,6,5,6,15,573.5,63.5,1.15,20.5,219.5,544.77,434.57
2016,6,5,6,30,631.0,71.0,1.2,21.0,270.0,620.2,489.25
2016,6,5,6,45,672.5,76.0,1.25,22.0,322.5,681.49,530.34
2016,6,5,7,0,714.0,81.0,1.3,23.0,375.0,743.57,570.31
2016,6,5,7,15,743.0,85.5,1.35,24.0,427.0,789.63,597.8
2016,6,5,7,30,772.0,90.0,1.4,25.0,479.0,839.89,627.4
2016,6,5,7,45,794.5,93.5,1.45,26.0,530.0,881.64,650.52
2016,6,5,8,0,817.0,97.0,1.5,27.0,581.0,921.62,672.04
2016,6,5,8,15,834.0,100.5,1.5,27.5,628.5,954.19,689.1
2016,6,5,8,30,851.0,104.0,1.5,28.0,676.0,984.28,704.46
2016,6,5,8,45,863.5,106.5,1.55,29.0,720.0,995.37,707.18
2016,6,5,9,0,876.0,109.0,1.6,30.0,764.0,1014.11,714.94
2016,6,5,9,15,886.0,111.0,1.65,30.5,802.5,1026.73,720.29
2016,6,5,9,30,896.0,113.0,1.7,31.0,841.0,1036.18,723.86
2016,6,5,9,45,911.0,110.5,1.75,31.5,876.0,1042.55,725.7
2016,6,5,10,0,926.0,108.0,1.8,32.0,911.0,1045.64,725.69
2016,6,5,10,15,931.0,109.0,1.85,32.5,937.5,1039.11,720.0
2016,6,5,10,30,936.0,110.0,1.9,33.0,964.0,1029.2,712.49
2016,6,5,10,45,935.0,114.5,2.0,34.0,982.0,1013.66,700.86
2016,6,5,11,0,934.0,119.0,2.1,35.0,1000.0,994.85,687.33
2016,6,5,11,15,936.0,119.5,2.25,35.0,1012.0,971.93,674.63
2016,6,5,11,30,938.0,120.0,2.4,35.0,1024.0,946.04,659.94
2016,6,5,11,45,933.5,123.5,2.6,35.5,1027.0,914.45,640.54
2016,6,5,12,0,929.0,127.0,2.8,36.0,1030.0,880.52,619.39
2016,6,5,12,15,928.0,127.0,2.9,36.0,1027.0,844.31,597.15
2016,6,5,12,30,927.0,127.0,3.0,36.0,1024.0,806.08,573.34
2016,6,5,12,45,916.0,132.5,3.2,36.0,1010.5,763.28,545.92
2016,6,5,13,0,905.0,138.0,3.4,36.0,997.0,719.37,515.92
2016,6,5,13,15,901.0,136.5,3.5,35.5,978.5,673.58,484.6
2016,6,5,13,30,897.0,135.0,3.6,35.0,960.0,626.65,451.47
2016,6,5,13,45,888.5,135.5,3.7,35.0,934.0,577.86,415.04
2016,6,5,14,0,880.0,136.0,3.8,35.0,908.0,528.65,377.29
2016,6,5,14,15,872.0,134.0,3.85,34.5,876.0,477.64,337.85
2016,6,5,14,30,864.0,132.0,3.9,34.0,844.0,426.62,297.22
2016,6,5,14,45,854.0,129.0,3.95,34.0,806.5,368.01,249.68
2016,6,5,15,0,844.0,126.0,4.0,34.0,769.0,315.7,206.2
2016,6,5,15,15,831.0,123.0,4.0,33.5,726.5,263.64,163.71
2016,6,5,15,30,818.0,120.0,4.0,33.0,684.0,213.01,123.96
2016,6,5,15,45,804.0,115.5,4.0,33.0,638.0,162.79,88.35
2016,6,5,16,0,790.0,111.0,4.0,33.0,592.0,114.47,61.97
2016,6,5,16,15,768.0,106.5,3.95,32.5,542.0,73.29,54.49
2016,6,5,16,30,746.0,102.0,3.9,32.0,492.0,65.19,48.2
2016,6,5,16,45,721.5,96.0,3.9,31.5,441.0,63.25,46.89
2016,6,5,17,0,697.0,90.0,3.9,31.0,390.0,61.11,45.39
2016,6,5,17,15,658.5,84.0,3.7,30.0,338.0,58.68,43.72
2016,6,5,17,30,620.0,78.0,3.5,29.0,286.0,56.1,41.85
2016,6,5,17,45,570.0,70.0,3.35,28.5,236.0,51.71,38.26
2016,6,5,18,0,520.0,62.0,3.2,28.0,186.0,47.1,34.35
2016,6,5,18,15,440.5,52.5,2.9,26.5,140.0,40.86,29.02
2016,6,5,18,30,361.0,43.0,2.6,25.0,94.0,34.39,23.24
2016,6,5,18,45,180.5,33.0,2.3,24.0,58.5,25.7,14.81
2016,6,5,19,0,0.0,23.0,2.0,23.0,23.0,19.32,0.0
2016,6,5,19,15,0.0,11.5,2.0,22.5,11.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,6,6,5,0,89.0,11.0,1.5,15.0,14.0,57.66,0.0
2016,6,6,5,15,221.5,23.5,1.55,15.5,46.5,190.9,127.0
2016,6,6,5,30,354.0,36.0,1.6,16.0,79.0,302.56,241.8
2016,6,6,5,45,442.0,45.0,1.65,16.5,124.5,387.65,316.04
2016,6,6,6,0,530.0,54.0,1.7,17.0,170.0,479.58,392.01
2016,6,6,6,15,586.5,60.5,1.65,18.0,220.5,550.48,445.84
2016,6,6,6,30,643.0,67.0,1.6,19.0,271.0,624.22,498.79
2016,6,6,6,45,684.0,72.0,1.6,20.0,323.5,685.44,540.17
2016,6,6,7,0,725.0,77.0,1.6,21.0,376.0,742.97,577.12
2016,6,6,7,15,754.0,81.0,1.55,22.0,428.0,793.74,607.41
2016,6,6,7,30,783.0,85.0,1.5,23.0,480.0,843.66,635.96
2016,6,6,7,45,805.5,88.5,1.5,24.5,531.0,885.68,657.59
2016,6,6,8,0,828.0,92.0,1.5,26.0,582.0,925.92,677.42
2016,6,6,8,15,844.5,94.5,1.55,26.5,629.5,957.02,694.27
2016,6,6,8,30,861.0,97.0,1.6,27.0,677.0,975.42,703.02
2016,6,6,8,45,874.0,99.5,1.65,28.0,721.0,997.81,713.05
2016,6,6,9,0,887.0,102.0,1.7,29.0,765.0,1017.31,721.18
2016,6,6,9,15,897.0,104.0,1.75,29.5,803.5,1030.16,726.67
2016,6,6,9,30,907.0,106.0,1.8,30.0,842.0,1039.8,730.36
2016,6,6,9,45,912.5,108.5,1.85,31.0,874.5,1042.15,728.25
2016,6,6,10,0,918.0,111.0,1.9,32.0,907.0,1041.12,724.28
2016,6,6,10,15,923.5,112.0,1.95,32.5,933.5,1035.14,718.93
2016,6,6,10,30,929.0,113.0,2.0,33.0,960.0,1025.81,711.71
2016,6,6,10,45,933.0,113.5,2.15,33.5,979.5,1011.21,702.55
2016,6,6,11,0,937.0,114.0,2.3,34.0,999.0,993.37,691.39
2016,6,6,11,15,939.0,114.5,2.4,34.0,1011.0,970.54,678.01
2016,6,6,11,30,941.0,115.0,2.5,34.0,1023.0,944.75,662.73
2016,6,6,11,45,730.0,260.5,2.65,34.5,967.0,876.66,618.35
2016,6,6,12,0,519.0,406.0,2.8,35.0,911.0,800.54,563.36
2016,6,6,12,15,577.5,368.5,2.9,35.0,928.5,787.24,556.68
2016,6,6,12,30,636.0,331.0,3.0,35.0,946.0,764.95,543.39
2016,6,6,12,45,781.0,225.5,3.1,35.5,973.0,749.08,534.63
2016,6,6,13,0,926.0,120.0,3.2,36.0,1000.0,720.1,516.2
2016,6,6,13,15,727.0,242.5,3.25,35.5,925.5,649.94,465.45
2016,6,6,13,30,528.0,365.0,3.3,35.0,851.0,593.91,424.43
2016,6,6,13,45,716.5,241.0,3.4,35.0,881.5,564.27,404.18
2016,6,6,14,0,905.0,117.0,3.5,35.0,912.0,527.65,376.26
2016,6,6,14,15,897.0,115.5,3.55,34.5,880.0,475.98,336.26
2016,6,6,14,30,889.0,114.0,3.6,34.0,848.0,424.26,295.05
2016,6,6,14,45,879.5,112.0,3.7,34.0,810.5,371.83,251.85
2016,6,6,15,0,870.0,110.0,3.8,34.0,773.0,319.91,208.55
2016,6,6,15,15,857.0,107.5,3.8,33.5,730.0,267.58,165.74
2016,6,6,15,30,844.0,105.0,3.8,33.0,687.0,207.74,118.92
2016,6,6,15,45,828.5,101.5,3.85,33.0,640.5,156.77,82.65
2016,6,6,16,0,813.0,98.0,3.9,33.0,594.0,107.81,55.76
2016,6,6,16,15,792.0,94.5,3.85,32.0,544.5,64.93,47.78
2016,6,6,16,30,771.0,91.0,3.8,31.0,495.0,64.29,47.67
2016,6,6,16,45,743.5,86.5,3.8,30.5,443.5,62.77,46.69
2016,6,6,17,0,716.0,82.0,3.8,30.0,392.0,61.13,45.6
2016,6,6,17,15,678.5,77.0,3.7,29.0,340.0,53.59,39.63
2016,6,6,17,30,641.0,72.0,3.6,28.0,288.0,51.54,38.18
2016,6,6,17,45,588.5,65.5,3.55,27.5,238.0,48.13,35.41
2016,6,6,18,0,536.0,59.0,3.5,27.0,188.0,44.59,32.39
2016,6,6,18,15,456.5,50.5,3.35,25.5,142.0,39.11,27.68
2016,6,6,18,30,377.0,42.0,3.2,24.0,96.0,33.45,22.58
2016,6,6,18,45,257.5,30.0,3.1,23.0,60.0,24.27,13.83
2016,6,6,19,0,138.0,18.0,3.0,22.0,24.0,14.2,0.0
2016,6,6,19,15,69.0,9.0,3.0,21.5,12.0,8.19,0.0
2016,6,6,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,5.5,1.6,14.0,6.5,0.0,0.0
2016,6,7,5,0,70.0,11.0,1.6,14.0,13.0,47.47,0.0
2016,6,7,5,15,195.0,24.5,1.55,14.5,45.0,173.79,116.26
2016,6,7,5,30,320.0,38.0,1.5,15.0,77.0,283.29,227.24
2016,6,7,5,45,410.0,47.0,1.45,15.5,121.0,368.53,301.46
2016,6,7,6,0,500.0,56.0,1.4,16.0,165.0,460.63,377.45
2016,6,7,6,15,303.5,90.5,1.35,17.0,162.0,370.54,303.67
2016,6,7,6,30,107.0,125.0,1.3,18.0,159.0,238.53,193.95
2016,6,7,6,45,118.0,146.5,1.3,19.0,190.5,274.15,222.16
2016,6,7,7,0,129.0,168.0,1.3,20.0,222.0,309.8,248.75
2016,6,7,7,15,444.5,128.0,1.3,21.0,346.5,573.9,454.26
2016,6,7,7,30,760.0,88.0,1.3,22.0,471.0,826.31,626.86
2016,6,7,7,45,782.5,91.5,1.35,23.0,521.5,867.82,647.81
2016,6,7,8,0,805.0,95.0,1.4,24.0,572.0,907.61,669.61
2016,6,7,8,15,822.0,98.0,1.45,25.0,619.5,939.43,685.85
2016,6,7,8,30,839.0,101.0,1.5,26.0,667.0,968.84,700.4
2016,6,7,8,45,852.0,104.0,1.6,27.0,710.0,981.14,704.73
2016,6,7,9,0,865.0,107.0,1.7,28.0,753.0,1001.0,714.04
2016,6,7,9,15,875.0,109.0,1.85,28.5,791.5,1013.71,720.87
2016,6,7,9,30,885.0,111.0,2.0,29.0,830.0,1023.29,725.84
2016,6,7,9,45,900.5,108.0,2.2,30.0,865.0,1029.79,728.07
2016,6,7,10,0,916.0,105.0,2.4,31.0,900.0,1033.07,728.28
2016,6,7,10,15,921.5,106.5,2.5,31.5,926.5,1027.82,723.64
2016,6,7,10,30,927.0,108.0,2.6,32.0,953.0,1019.2,717.09
2016,6,7,10,45,929.0,109.5,2.75,32.5,972.0,1003.88,706.89
2016,6,7,11,0,931.0,111.0,2.9,33.0,991.0,985.36,694.73
2016,6,7,11,15,933.5,112.0,3.0,33.0,1003.5,963.73,681.61
2016,6,7,11,30,936.0,113.0,3.1,33.0,1016.0,939.09,666.56
2016,6,7,11,45,936.5,113.5,3.25,33.5,1020.5,909.45,647.21
2016,6,7,12,0,937.0,114.0,3.4,34.0,1025.0,877.27,626.14
2016,6,7,12,15,936.5,113.5,3.5,34.0,1022.0,841.1,603.31
2016,6,7,12,30,936.0,113.0,3.6,34.0,1019.0,802.84,578.89
2016,6,7,12,45,929.0,116.0,3.7,34.5,1007.5,760.88,550.34
2016,6,7,13,0,922.0,119.0,3.8,35.0,996.0,717.53,518.81
2016,6,7,13,15,918.5,118.5,3.85,34.5,978.0,672.4,487.37
2016,6,7,13,30,915.0,118.0,3.9,34.0,960.0,626.01,454.1
2016,6,7,13,45,908.5,117.5,3.95,34.0,935.0,576.95,417.04
2016,6,7,14,0,902.0,117.0,4.0,34.0,910.0,527.27,378.53
2016,6,7,14,15,895.0,115.5,4.05,33.5,879.0,476.22,338.68
2016,6,7,14,30,888.0,114.0,4.1,33.0,848.0,425.01,297.51
2016,6,7,14,45,877.0,113.0,4.15,33.0,810.0,372.89,254.22
2016,6,7,15,0,866.0,112.0,4.2,33.0,772.0,321.41,211.0
2016,6,7,15,15,853.5,109.5,4.2,32.5,730.0,269.4,168.16
2016,6,7,15,30,841.0,107.0,4.2,32.0,688.0,209.89,121.28
2016,6,7,15,45,823.0,104.5,4.2,31.5,641.5,159.49,85.38
2016,6,7,16,0,805.0,102.0,4.2,31.0,595.0,111.37,58.81
2016,6,7,16,15,784.0,98.5,4.15,30.5,545.5,67.6,50.29
2016,6,7,16,30,763.0,95.0,4.1,30.0,496.0,67.09,50.19
2016,6,7,16,45,733.0,91.0,4.1,29.5,444.0,66.05,49.62
2016,6,7,17,0,703.0,87.0,4.1,29.0,392.0,58.89,43.93
2016,6,7,17,15,665.0,82.0,4.0,28.0,340.5,57.11,42.78
2016,6,7,17,30,627.0,77.0,3.9,27.0,289.0,55.24,41.48
2016,6,7,17,45,571.5,70.0,3.8,26.0,238.5,51.58,38.59
2016,6,7,18,0,516.0,63.0,3.7,25.0,188.0,47.79,35.42
2016,6,7,18,15,435.5,54.0,3.55,24.0,142.5,42.02,30.36
2016,6,7,18,30,355.0,45.0,3.4,23.0,97.0,36.06,24.9
2016,6,7,18,45,234.5,32.0,3.25,22.5,61.0,24.97,14.51
2016,6,7,19,0,114.0,19.0,3.1,22.0,25.0,14.96,0.0
2016,6,7,19,15,57.0,9.5,3.0,21.0,12.5,8.64,0.0
2016,6,7,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,33.5,6.0,2.25,14.0,7.0,0.0,0.0
2016,6,8,5,0,67.0,12.0,2.3,14.0,14.0,46.76,0.0
2016,6,8,5,15,196.5,25.5,2.35,14.5,46.5,176.59,118.68
2016,6,8,5,30,326.0,39.0,2.4,15.0,79.0,287.94,231.88
2016,6,8,5,45,420.0,48.5,2.45,15.5,124.5,376.87,310.03
2016,6,8,6,0,514.0,58.0,2.5,16.0,170.0,472.94,390.52
2016,6,8,6,15,315.5,92.0,2.5,16.5,167.0,381.46,315.66
2016,6,8,6,30,117.0,126.0,2.5,17.0,164.0,247.82,203.67
2016,6,8,6,45,130.5,147.0,2.55,18.0,195.5,285.11,233.49
2016,6,8,7,0,144.0,168.0,2.6,19.0,227.0,322.62,262.06
2016,6,8,7,15,107.0,188.0,2.6,19.5,235.5,314.15,252.63
2016,6,8,7,30,70.0,208.0,2.6,20.0,244.0,285.96,227.91
2016,6,8,7,45,315.0,188.5,2.65,21.0,372.5,523.53,416.01
2016,6,8,8,0,560.0,169.0,2.7,22.0,501.0,758.05,586.96
2016,6,8,8,15,440.5,228.0,2.75,22.5,502.0,716.95,550.17
2016,6,8,8,30,321.0,287.0,2.8,23.0,503.0,650.5,497.34
2016,6,8,8,45,394.0,280.5,2.9,24.0,563.5,714.48,542.2
2016,6,8,9,0,467.0,274.0,3.0,25.0,624.0,797.39,597.65
2016,6,8,9,15,431.0,307.0,3.05,25.5,642.0,793.54,590.77
2016,6,8,9,30,395.0,340.0,3.1,26.0,660.0,771.25,572.44
2016,6,8,9,45,499.0,316.0,3.2,26.5,738.0,859.62,633.2
2016,6,8,10,0,603.0,292.0,3.3,27.0,816.0,931.53,681.11
2016,6,8,10,15,552.0,330.5,3.35,27.5,821.0,906.2,660.12
2016,6,8,10,30,501.0,369.0,3.4,28.0,826.0,880.07,639.43
2016,6,8,10,45,466.5,386.5,3.5,28.5,819.0,847.65,615.72
2016,6,8,11,0,432.0,404.0,3.6,29.0,812.0,813.93,591.14
2016,6,8,11,15,686.0,262.0,3.7,29.0,919.5,894.93,652.56
2016,6,8,11,30,940.0,120.0,3.8,29.0,1027.0,949.58,689.26
2016,6,8,11,45,696.0,275.0,3.9,29.5,949.0,861.53,627.68
2016,6,8,12,0,452.0,430.0,4.0,30.0,871.0,766.68,556.55
2016,6,8,12,15,480.5,418.0,4.1,30.0,885.5,753.27,548.46
2016,6,8,12,30,509.0,406.0,4.2,30.0,900.0,737.17,537.83
2016,6,8,12,45,699.5,278.0,4.3,30.0,948.5,735.68,540.65
2016,6,8,13,0,890.0,150.0,4.4,30.0,997.0,721.19,533.25
2016,6,8,13,15,886.5,149.0,4.45,29.5,979.0,676.75,501.38
2016,6,8,13,30,883.0,148.0,4.5,29.0,961.0,631.14,467.9
2016,6,8,13,45,877.0,146.5,4.6,29.0,936.0,582.83,430.8
2016,6,8,14,0,871.0,145.0,4.7,29.0,911.0,533.93,392.23
2016,6,8,14,15,863.0,143.0,4.75,29.0,879.5,479.22,348.34
2016,6,8,14,30,855.0,141.0,4.8,29.0,848.0,427.75,305.73
2016,6,8,14,45,822.0,145.5,4.85,29.0,800.5,373.29,260.59
2016,6,8,15,0,789.0,150.0,4.9,29.0,753.0,321.93,217.68
2016,6,8,15,15,797.0,140.0,4.85,28.5,720.0,272.18,175.46
2016,6,8,15,30,805.0,130.0,4.8,28.0,687.0,221.7,134.01
2016,6,8,15,45,722.0,141.0,4.8,27.5,615.5,167.45,97.02
2016,6,8,16,0,639.0,152.0,4.8,27.0,544.0,129.26,78.38
2016,6,8,16,15,505.0,174.0,4.7,26.5,468.0,109.75,86.19
2016,6,8,16,30,371.0,196.0,4.6,26.0,392.0,134.44,107.17
2016,6,8,16,45,342.0,184.5,4.6,25.5,350.5,128.35,102.67
2016,6,8,17,0,313.0,173.0,4.6,25.0,309.0,121.91,97.85
2016,6,8,17,15,297.0,152.0,4.5,24.0,268.0,109.26,87.87
2016,6,8,17,30,281.0,131.0,4.4,23.0,227.0,96.04,77.17
2016,6,8,17,45,255.5,111.5,4.3,22.5,187.5,83.19,66.39
2016,6,8,18,0,230.0,92.0,4.2,22.0,148.0,69.86,54.92
2016,6,8,18,15,187.5,73.0,4.0,21.0,111.5,56.34,43.11
2016,6,8,18,30,145.0,54.0,3.8,20.0,75.0,42.4,30.68
2016,6,8,18,45,72.5,36.5,3.6,19.5,47.0,29.96,18.88
2016,6,8,19,0,0.0,19.0,3.4,19.0,19.0,16.49,0.0
2016,6,8,19,15,0.0,9.5,3.3,18.0,9.5,8.64,0.0
2016,6,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,37.5,6.5,2.8,12.0,7.5,0.0,0.0
2016,6,9,5,0,75.0,13.0,2.9,12.0,15.0,51.94,0.0
2016,6,9,5,15,204.0,26.0,2.95,12.5,47.5,181.87,123.65
2016,6,9,5,30,333.0,39.0,3.0,13.0,80.0,292.23,237.55
2016,6,9,5,45,423.5,48.0,3.05,13.5,125.0,378.51,314.53
2016,6,9,6,0,514.0,57.0,3.1,14.0,170.0,471.56,393.69
2016,6,9,6,15,324.5,91.5,3.05,14.5,169.5,387.47,323.92
2016,6,9,6,30,135.0,126.0,3.0,15.0,169.0,261.99,217.67
2016,6,9,6,45,149.0,146.5,3.0,15.5,202.0,299.63,248.36
2016,6,9,7,0,163.0,167.0,3.0,16.0,235.0,337.52,277.95
2016,6,9,7,15,273.0,175.0,2.9,16.5,305.5,461.81,377.18
2016,6,9,7,30,383.0,183.0,2.8,17.0,376.0,593.88,477.5
2016,6,9,7,45,605.5,137.0,2.75,18.0,478.5,762.74,601.0
2016,6,9,8,0,828.0,91.0,2.7,19.0,581.0,924.51,708.96
2016,6,9,8,15,844.0,93.5,2.65,19.5,628.0,945.14,717.63
2016,6,9,8,30,860.0,96.0,2.6,20.0,675.0,973.28,732.61
2016,6,9,8,45,875.5,97.0,2.55,21.0,719.5,996.53,742.69
2016,6,9,9,0,891.0,98.0,2.5,22.0,764.0,1017.01,750.84
2016,6,9,9,15,900.5,99.5,2.45,22.5,802.5,1029.01,754.92
2016,6,9,9,30,910.0,101.0,2.4,23.0,841.0,1037.83,757.09
2016,6,9,9,45,918.5,102.0,2.4,24.0,874.0,1041.81,755.38
2016,6,9,10,0,927.0,103.0,2.4,25.0,907.0,1042.44,751.72
2016,6,9,10,15,932.0,104.0,2.4,25.5,933.5,1036.21,745.35
2016,6,9,10,30,937.0,105.0,2.4,26.0,960.0,1026.62,737.08
2016,6,9,10,45,940.5,105.5,2.45,27.0,979.0,1011.74,724.72
2016,6,9,11,0,944.0,106.0,2.5,28.0,998.0,993.63,710.49
2016,6,9,11,15,946.0,106.5,2.55,28.0,1010.5,970.99,696.3
2016,6,9,11,30,948.0,107.0,2.6,28.0,1023.0,945.35,680.2
2016,6,9,11,45,948.5,107.5,2.7,28.5,1027.5,915.59,660.49
2016,6,9,12,0,949.0,108.0,2.8,29.0,1032.0,883.26,639.02
2016,6,9,12,15,948.5,108.0,2.9,29.0,1029.0,847.3,616.3
2016,6,9,12,30,948.0,108.0,3.0,29.0,1026.0,809.21,591.91
2016,6,9,12,45,802.5,207.5,3.2,29.5,979.0,750.12,549.32
2016,6,9,13,0,657.0,307.0,3.4,30.0,932.0,694.69,507.31
2016,6,9,13,15,658.5,298.0,3.55,29.5,915.0,652.98,478.98
2016,6,9,13,30,660.0,289.0,3.7,29.0,898.0,610.51,449.12
2016,6,9,13,45,583.0,317.0,3.85,29.0,844.0,557.12,409.24
2016,6,9,14,0,506.0,345.0,4.0,29.0,790.0,505.72,370.62
2016,6,9,14,15,526.0,320.5,4.1,28.5,769.0,465.05,339.79
2016,6,9,14,30,546.0,296.0,4.2,28.0,748.0,422.6,306.49
2016,6,9,14,45,514.0,287.0,4.3,28.0,697.5,372.14,266.76
2016,6,9,15,0,482.0,278.0,4.4,28.0,647.0,325.1,229.54
2016,6,9,15,15,404.0,287.5,4.45,27.5,585.0,283.84,199.15
2016,6,9,15,30,326.0,297.0,4.5,27.0,523.0,259.6,183.19
2016,6,9,15,45,318.5,276.5,4.55,26.5,485.0,223.49,157.07
2016,6,9,16,0,311.0,256.0,4.6,26.0,447.0,188.7,134.7
2016,6,9,16,15,311.0,232.5,4.55,25.0,410.0,153.73,123.06
2016,6,9,16,30,311.0,209.0,4.5,24.0,373.0,141.55,113.89
2016,6,9,16,45,246.5,194.0,4.5,23.5,315.5,133.22,107.56
2016,6,9,17,0,182.0,179.0,4.5,23.0,258.0,131.19,106.45
2016,6,9,17,15,171.0,157.5,4.4,22.5,224.5,117.23,95.16
2016,6,9,17,30,160.0,136.0,4.3,22.0,191.0,102.83,83.29
2016,6,9,17,45,147.5,114.5,4.25,21.5,158.5,87.99,70.78
2016,6,9,18,0,135.0,93.0,4.2,21.0,126.0,72.72,57.62
2016,6,9,18,15,114.5,72.5,4.0,20.0,96.0,57.67,44.46
2016,6,9,18,30,94.0,52.0,3.8,19.0,66.0,42.25,30.71
2016,6,9,18,45,49.0,35.0,3.65,18.5,42.0,28.9,18.18
2016,6,9,19,0,4.0,18.0,3.5,18.0,18.0,15.75,0.0
2016,6,9,19,15,2.0,9.0,3.35,17.5,9.0,8.19,0.0
2016,6,9,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,13.0,12.0,10.91,0.0
2016,6,10,5,15,87.0,27.0,2.2,13.0,37.5,102.69,67.52
2016,6,10,5,30,174.0,42.0,2.3,13.0,63.0,195.25,157.52
2016,6,10,5,45,215.0,59.5,2.4,13.5,98.0,236.46,196.17
2016,6,10,6,0,256.0,77.0,2.5,14.0,133.0,294.44,246.67
2016,6,10,6,15,282.0,95.0,2.55,14.5,171.5,344.31,288.52
2016,6,10,6,30,308.0,113.0,2.6,15.0,210.0,395.18,329.64
2016,6,10,6,45,332.5,128.5,2.7,15.5,250.5,442.24,366.47
2016,6,10,7,0,357.0,144.0,2.8,16.0,291.0,508.03,416.37
2016,6,10,7,15,271.5,179.0,2.85,16.5,299.5,465.56,378.97
2016,6,10,7,30,186.0,214.0,2.9,17.0,308.0,416.57,336.73
2016,6,10,7,45,477.0,157.5,2.95,17.5,432.0,657.69,526.5
2016,6,10,8,0,768.0,101.0,3.0,18.0,556.0,879.36,683.27
2016,6,10,8,15,814.0,98.0,2.95,18.5,615.0,931.53,713.92
2016,6,10,8,30,860.0,95.0,2.9,19.0,674.0,972.07,737.41
2016,6,10,8,45,872.0,97.5,2.9,20.0,717.5,993.65,746.89
2016,6,10,9,0,884.0,100.0,2.9,21.0,761.0,1012.33,754.56
2016,6,10,9,15,761.5,171.5,2.85,21.5,762.0,987.13,734.25
2016,6,10,9,30,639.0,243.0,2.8,22.0,763.0,936.04,696.87
2016,6,10,9,45,656.5,241.5,2.75,22.5,794.0,945.44,701.02
2016,6,10,10,0,674.0,240.0,2.7,23.0,825.0,951.91,702.54
2016,6,10,10,15,617.0,290.5,2.65,23.5,838.5,932.49,684.92
2016,6,10,10,30,560.0,341.0,2.6,24.0,852.0,910.72,666.01
2016,6,10,10,45,751.5,223.5,2.6,24.5,924.5,964.83,704.12
2016,6,10,11,0,943.0,106.0,2.6,25.0,997.0,993.15,720.06
2016,6,10,11,15,780.5,222.5,2.65,25.0,966.5,944.88,688.5
2016,6,10,11,30,618.0,339.0,2.7,25.0,936.0,881.09,642.95
2016,6,10,11,45,521.5,382.5,2.8,25.5,888.0,810.52,593.02
2016,6,10,12,0,425.0,426.0,2.9,26.0,840.0,741.92,543.81
2016,6,10,12,15,405.5,427.5,2.95,26.0,822.0,702.92,517.05
2016,6,10,12,30,386.0,429.0,3.0,26.0,804.0,665.93,491.15
2016,6,10,12,45,340.0,445.5,3.1,26.0,773.0,623.07,460.43
2016,6,10,13,0,294.0,462.0,3.2,26.0,742.0,582.72,431.24
2016,6,10,13,15,428.5,404.0,3.25,25.5,803.5,595.79,442.97
2016,6,10,13,30,563.0,346.0,3.3,25.0,865.0,602.42,448.61
2016,6,10,13,45,398.5,388.5,3.4,25.0,751.5,519.14,386.63
2016,6,10,14,0,234.0,431.0,3.5,25.0,638.0,452.92,337.56
2016,6,10,14,15,211.0,417.5,3.55,24.5,599.0,415.22,310.13
2016,6,10,14,30,188.0,404.0,3.6,24.0,560.0,379.97,284.17
2016,6,10,14,45,166.5,385.0,3.7,24.0,518.5,344.13,257.17
2016,6,10,15,0,145.0,366.0,3.8,24.0,477.0,310.87,232.16
2016,6,10,15,15,95.5,327.5,3.8,23.5,399.0,272.59,204.93
2016,6,10,15,30,46.0,289.0,3.8,23.0,321.0,229.59,174.45
2016,6,10,15,45,113.0,282.5,3.85,23.0,354.0,215.07,160.99
2016,6,10,16,0,180.0,276.0,3.9,23.0,387.0,203.59,151.72
2016,6,10,16,15,96.0,227.0,3.9,22.5,285.5,170.62,138.15
2016,6,10,16,30,12.0,178.0,3.9,22.0,184.0,146.88,119.15
2016,6,10,16,45,6.0,155.5,3.9,21.5,158.5,129.48,105.18
2016,6,10,17,0,0.0,133.0,3.9,21.0,133.0,111.86,90.8
2016,6,10,17,15,0.0,115.5,3.85,20.5,115.5,97.77,79.21
2016,6,10,17,30,0.0,98.0,3.8,20.0,98.0,83.55,67.3
2016,6,10,17,45,0.0,81.0,3.8,19.5,81.0,69.59,55.37
2016,6,10,18,0,0.0,64.0,3.8,19.0,64.0,55.5,43.1
2016,6,10,18,15,0.0,48.5,3.7,18.5,48.5,42.47,31.53
2016,6,10,18,30,0.0,33.0,3.6,18.0,33.0,29.1,19.53
2016,6,10,18,45,0.0,21.0,3.5,17.5,21.0,18.49,9.71
2016,6,10,19,0,0.0,9.0,3.4,17.0,9.0,7.9,0.0
2016,6,10,19,15,0.0,4.5,3.3,16.5,4.5,4.09,0.0
2016,6,10,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,11.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,12.0,14.0,12.73,0.0
2016,6,11,5,15,143.5,27.5,0.75,12.5,45.0,149.38,100.42
2016,6,11,5,30,287.0,41.0,0.7,13.0,76.0,264.27,212.47
2016,6,11,5,45,367.5,52.5,0.7,13.5,119.0,345.56,282.79
2016,6,11,6,0,448.0,64.0,0.7,14.0,162.0,432.35,354.19
2016,6,11,6,15,504.5,73.0,0.65,15.0,210.5,503.71,409.09
2016,6,11,6,30,561.0,82.0,0.6,16.0,259.0,577.88,462.05
2016,6,11,6,45,633.0,75.5,0.55,17.0,309.5,647.37,508.58
2016,6,11,7,0,705.0,69.0,0.5,18.0,360.0,714.93,551.3
2016,6,11,7,15,722.5,77.0,0.7,18.5,409.0,760.09,581.77
2016,6,11,7,30,740.0,85.0,0.9,19.0,458.0,803.83,610.98
2016,6,11,7,45,708.0,108.0,1.1,20.0,495.0,823.1,621.99
2016,6,11,8,0,676.0,131.0,1.3,21.0,532.0,833.21,626.87
2016,6,11,8,15,638.5,161.0,1.5,21.5,564.0,841.14,631.44
2016,6,11,8,30,601.0,191.0,1.7,22.0,596.0,843.74,632.36
2016,6,11,8,45,646.0,189.5,1.9,23.0,650.0,890.69,661.75
2016,6,11,9,0,691.0,188.0,2.1,24.0,704.0,935.64,688.89
2016,6,11,9,15,706.0,194.5,2.2,24.5,745.5,956.77,700.49
2016,6,11,9,30,721.0,201.0,2.3,25.0,787.0,975.03,710.5
2016,6,11,9,45,453.0,315.0,2.4,25.5,688.5,812.79,596.61
2016,6,11,10,0,185.0,429.0,2.5,26.0,590.0,624.71,460.28
2016,6,11,10,15,118.5,419.0,2.5,26.0,523.0,540.71,400.3
2016,6,11,10,30,52.0,409.0,2.5,26.0,456.0,444.55,329.87
2016,6,11,10,45,162.0,436.5,2.5,26.0,589.0,584.35,432.24
2016,6,11,11,0,272.0,464.0,2.5,26.0,722.0,714.55,522.89
2016,6,11,11,15,226.0,478.5,2.5,26.0,694.5,662.84,485.08
2016,6,11,11,30,180.0,493.0,2.5,26.0,667.0,622.02,455.67
2016,6,11,11,45,127.0,480.5,2.55,26.0,604.0,552.13,406.04
2016,6,11,12,0,74.0,468.0,2.6,26.0,541.0,482.02,355.65
2016,6,11,12,15,287.0,439.5,2.6,26.0,718.5,619.99,457.9
2016,6,11,12,30,500.0,411.0,2.6,26.0,896.0,736.02,539.84
2016,6,11,12,45,285.5,432.0,2.65,26.0,708.0,573.61,423.36
2016,6,11,13,0,71.0,453.0,2.7,26.0,520.0,434.14,321.27
2016,6,11,13,15,63.0,435.5,2.75,26.0,494.5,406.8,302.18
2016,6,11,13,30,55.0,418.0,2.8,26.0,469.0,380.66,283.33
2016,6,11,13,45,161.5,421.5,2.85,26.5,565.0,425.65,316.15
2016,6,11,14,0,268.0,425.0,2.9,27.0,661.0,456.79,337.17
2016,6,11,14,15,301.5,399.5,2.95,27.0,656.5,432.9,318.51
2016,6,11,14,30,335.0,374.0,3.0,27.0,652.0,406.13,297.24
2016,6,11,14,45,243.0,370.5,3.15,27.0,567.0,349.78,256.17
2016,6,11,15,0,151.0,367.0,3.3,27.0,482.0,313.47,230.85
2016,6,11,15,15,291.0,315.5,3.4,26.5,523.0,287.25,206.21
2016,6,11,15,30,431.0,264.0,3.5,26.0,564.0,247.87,170.26
2016,6,11,15,45,267.5,269.0,3.6,26.0,451.0,213.98,151.79
2016,6,11,16,0,104.0,274.0,3.7,26.0,338.0,208.93,156.27
2016,6,11,16,15,52.0,194.5,3.7,25.5,226.5,150.68,120.13
2016,6,11,16,30,0.0,115.0,3.7,25.0,115.0,99.75,78.58
2016,6,11,16,45,93.0,147.0,3.7,24.5,188.0,111.33,88.79
2016,6,11,17,0,186.0,179.0,3.7,24.0,261.0,131.27,106.03
2016,6,11,17,15,380.0,132.0,3.65,23.5,271.5,91.15,72.6
2016,6,11,17,30,574.0,85.0,3.6,23.0,282.0,60.92,47.07
2016,6,11,17,45,513.0,78.0,3.55,22.5,232.5,57.55,44.33
2016,6,11,18,0,452.0,71.0,3.5,22.0,183.0,54.07,41.33
2016,6,11,18,15,377.0,60.5,3.4,21.0,139.0,45.76,34.04
2016,6,11,18,30,302.0,50.0,3.3,20.0,95.0,38.39,27.32
2016,6,11,18,45,197.0,35.0,3.25,19.5,60.5,27.2,16.82
2016,6,11,19,0,92.0,20.0,3.2,19.0,26.0,15.69,0.31
2016,6,11,19,15,46.0,10.0,3.2,18.5,13.0,9.1,0.0
2016,6,11,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
