Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,14.0,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,14.0,13.0,11.82,0.0
2016,6,12,5,15,127.5,27.5,2.4,14.5,43.5,139.98,93.14
2016,6,12,5,30,255.0,42.0,2.5,15.0,74.0,245.77,197.75
2016,6,12,5,45,346.5,53.0,2.65,15.5,117.0,329.15,271.45
2016,6,12,6,0,438.0,64.0,2.8,16.0,160.0,425.05,352.47
2016,6,12,6,15,497.0,73.0,2.8,16.5,208.5,497.88,411.82
2016,6,12,6,30,556.0,82.0,2.8,17.0,257.0,573.74,470.13
2016,6,12,6,45,603.5,87.5,2.85,17.5,308.5,638.41,517.61
2016,6,12,7,0,651.0,93.0,2.9,18.0,360.0,704.27,564.33
2016,6,12,7,15,682.0,98.0,2.8,18.5,411.5,755.7,598.2
2016,6,12,7,30,713.0,103.0,2.7,19.0,463.0,806.62,630.67
2016,6,12,7,45,740.5,106.0,2.65,20.0,513.0,850.85,656.57
2016,6,12,8,0,768.0,109.0,2.6,21.0,563.0,888.73,677.41
2016,6,12,8,15,786.0,112.5,2.55,21.5,610.0,921.6,695.73
2016,6,12,8,30,804.0,116.0,2.5,22.0,657.0,952.16,712.24
2016,6,12,8,45,821.0,117.5,2.45,23.0,701.0,976.85,723.27
2016,6,12,9,0,838.0,119.0,2.4,24.0,745.0,998.82,732.41
2016,6,12,9,15,848.5,121.0,2.4,24.5,783.0,1000.75,730.5
2016,6,12,9,30,859.0,123.0,2.4,25.0,821.0,1010.8,734.19
2016,6,12,9,45,878.0,118.5,2.45,25.5,856.5,1019.39,737.47
2016,6,12,10,0,897.0,114.0,2.5,26.0,892.0,1024.83,738.87
2016,6,12,10,15,902.5,115.0,2.6,26.5,918.5,1019.3,733.93
2016,6,12,10,30,908.0,116.0,2.7,27.0,945.0,1010.49,727.09
2016,6,12,10,45,913.0,116.5,2.8,27.5,965.0,997.45,717.64
2016,6,12,11,0,918.0,117.0,2.9,28.0,985.0,981.19,706.23
2016,6,12,11,15,920.5,117.5,3.0,28.0,997.0,959.5,692.76
2016,6,12,11,30,923.0,118.0,3.1,28.0,1009.0,934.88,677.37
2016,6,12,11,45,923.0,118.5,3.25,28.5,1013.5,905.31,657.69
2016,6,12,12,0,923.0,119.0,3.4,29.0,1018.0,873.28,636.28
2016,6,12,12,15,922.5,119.0,3.5,29.0,1015.5,838.16,613.64
2016,6,12,12,30,922.0,119.0,3.6,29.0,1013.0,800.99,589.42
2016,6,12,12,45,906.0,128.0,3.7,29.0,999.0,758.09,560.57
2016,6,12,13,0,890.0,137.0,3.8,29.0,985.0,714.33,529.04
2016,6,12,13,15,886.5,136.0,3.9,29.0,967.5,670.21,496.79
2016,6,12,13,30,883.0,135.0,4.0,29.0,950.0,624.91,462.84
2016,6,12,13,45,875.0,135.0,4.15,29.0,925.0,576.93,426.13
2016,6,12,14,0,867.0,135.0,4.3,29.0,900.0,528.49,388.06
2016,6,12,14,15,859.0,133.5,4.35,28.5,869.0,478.72,348.53
2016,6,12,14,30,851.0,132.0,4.4,28.0,838.0,428.92,307.82
2016,6,12,14,45,840.5,129.5,4.5,28.0,801.0,371.45,260.08
2016,6,12,15,0,830.0,127.0,4.6,28.0,764.0,320.19,216.38
2016,6,12,15,15,817.0,124.5,4.6,27.5,722.5,269.31,173.57
2016,6,12,15,30,804.0,122.0,4.6,27.0,681.0,219.83,133.25
2016,6,12,15,45,788.5,118.0,4.6,27.0,635.5,170.55,96.54
2016,6,12,16,0,773.0,114.0,4.6,27.0,590.0,123.29,68.38
2016,6,12,16,15,751.5,109.5,4.55,26.5,541.5,77.76,59.61
2016,6,12,16,30,730.0,105.0,4.5,26.0,493.0,66.6,50.62
2016,6,12,16,45,705.5,99.0,4.45,25.5,443.0,64.76,49.37
2016,6,12,17,0,681.0,93.0,4.4,25.0,393.0,62.72,47.93
2016,6,12,17,15,643.5,87.0,4.25,24.0,341.5,60.4,46.31
2016,6,12,17,30,606.0,81.0,4.1,23.0,290.0,57.92,44.51
2016,6,12,17,45,559.0,73.0,3.95,22.5,241.0,53.65,40.96
2016,6,12,18,0,512.0,65.0,3.8,22.0,192.0,49.15,37.08
2016,6,12,18,15,435.5,55.5,3.5,21.0,146.5,43.02,31.69
2016,6,12,18,30,359.0,46.0,3.2,20.0,101.0,36.66,25.85
2016,6,12,18,45,251.0,33.5,2.9,19.5,65.0,26.11,15.97
2016,6,12,19,0,143.0,21.0,2.6,19.0,29.0,16.53,1.26
2016,6,12,19,15,71.5,10.5,2.5,18.5,14.5,9.55,0.0
2016,6,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,2.1,13.0,14.0,51.99,0.0
2016,6,13,5,15,200.0,25.0,2.15,13.5,46.0,177.21,119.55
2016,6,13,5,30,323.0,38.0,2.2,14.0,78.0,284.41,229.7
2016,6,13,5,45,408.0,48.0,2.25,14.5,122.0,367.46,303.21
2016,6,13,6,0,493.0,58.0,2.3,15.0,166.0,457.09,378.75
2016,6,13,6,15,246.5,76.0,2.15,15.5,130.0,307.31,255.79
2016,6,13,6,30,0.0,94.0,2.0,16.0,94.0,89.31,69.84
2016,6,13,6,45,0.5,112.5,1.95,17.0,112.5,107.64,85.01
2016,6,13,7,0,1.0,131.0,1.9,18.0,131.0,125.81,99.37
2016,6,13,7,15,26.5,166.0,1.8,19.0,179.5,198.41,158.36
2016,6,13,7,30,52.0,201.0,1.7,20.0,228.0,260.77,207.1
2016,6,13,7,45,160.0,226.0,1.6,21.0,319.0,406.07,320.18
2016,6,13,8,0,268.0,251.0,1.5,22.0,410.0,556.71,429.96
2016,6,13,8,15,555.0,176.0,1.6,23.0,539.0,776.41,587.91
2016,6,13,8,30,842.0,101.0,1.7,24.0,668.0,961.28,705.7
2016,6,13,8,45,858.5,102.0,1.85,25.0,712.0,985.41,716.47
2016,6,13,9,0,875.0,103.0,2.0,26.0,756.0,1006.84,727.28
2016,6,13,9,15,885.0,105.0,2.25,26.5,795.0,1019.92,735.36
2016,6,13,9,30,895.0,107.0,2.5,27.0,834.0,1029.86,741.43
2016,6,13,9,45,904.0,107.5,2.75,28.0,867.5,1033.92,742.25
2016,6,13,10,0,913.0,108.0,3.0,29.0,901.0,1034.7,740.96
2016,6,13,10,15,919.0,109.5,3.2,29.0,927.5,1030.2,738.84
2016,6,13,10,30,925.0,111.0,3.4,29.0,954.0,1022.35,734.63
2016,6,13,10,45,931.0,110.5,3.6,29.5,974.5,1009.15,725.53
2016,6,13,11,0,937.0,110.0,3.8,30.0,995.0,992.69,714.36
2016,6,13,11,15,939.5,110.5,3.95,30.0,1008.0,970.78,700.75
2016,6,13,11,30,942.0,111.0,4.1,30.0,1021.0,945.86,685.16
2016,6,13,11,45,944.5,110.0,4.3,30.0,1026.5,916.75,666.95
2016,6,13,12,0,947.0,109.0,4.5,30.0,1032.0,885.01,646.82
2016,6,13,12,15,947.0,109.0,4.65,30.0,1029.5,849.69,623.95
2016,6,13,12,30,947.0,109.0,4.8,30.0,1027.0,812.19,599.66
2016,6,13,12,45,942.0,111.0,4.95,30.0,1016.0,770.72,572.31
2016,6,13,13,0,937.0,113.0,5.1,30.0,1005.0,727.69,541.5
2016,6,13,13,15,934.0,112.0,5.2,29.5,988.0,682.14,508.89
2016,6,13,13,30,931.0,111.0,5.3,29.0,971.0,635.26,474.31
2016,6,13,13,45,924.5,111.0,5.45,29.0,946.5,586.11,436.18
2016,6,13,14,0,918.0,111.0,5.6,29.0,922.0,536.3,396.45
2016,6,13,14,15,911.5,109.5,5.6,28.5,891.0,484.89,354.93
2016,6,13,14,30,905.0,108.0,5.6,28.0,860.0,433.25,312.06
2016,6,13,14,45,894.5,107.5,5.6,27.5,823.0,380.96,267.76
2016,6,13,15,0,884.0,107.0,5.6,27.0,786.0,329.22,223.3
2016,6,13,15,15,872.5,104.5,5.55,26.5,744.0,276.6,178.36
2016,6,13,15,30,861.0,102.0,5.5,26.0,702.0,225.06,135.79
2016,6,13,15,45,848.0,98.5,5.45,25.5,656.0,173.93,97.39
2016,6,13,16,0,835.0,95.0,5.4,25.0,610.0,114.91,60.07
2016,6,13,16,15,815.0,91.5,5.3,24.5,560.5,66.88,50.98
2016,6,13,16,30,795.0,88.0,5.2,24.0,511.0,62.02,47.18
2016,6,13,16,45,773.5,83.0,5.1,23.5,460.0,60.07,45.8
2016,6,13,17,0,752.0,78.0,5.0,23.0,409.0,57.96,44.26
2016,6,13,17,15,716.5,73.0,4.9,22.0,356.5,55.59,42.57
2016,6,13,17,30,681.0,68.0,4.8,21.0,304.0,48.46,36.67
2016,6,13,17,45,634.5,62.0,4.7,20.5,253.5,45.31,34.05
2016,6,13,18,0,588.0,56.0,4.6,20.0,203.0,42.02,31.19
2016,6,13,18,15,513.5,48.5,4.45,19.0,155.5,37.26,26.95
2016,6,13,18,30,439.0,41.0,4.3,18.0,108.0,32.35,22.38
2016,6,13,18,45,324.5,30.5,4.15,17.5,70.0,24.49,14.82
2016,6,13,19,0,210.0,20.0,4.0,17.0,32.0,16.33,1.77
2016,6,13,19,15,105.0,10.0,4.0,16.0,16.0,9.1,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,49.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,6,14,5,0,98.0,13.0,2.9,10.0,15.0,64.06,0.0
2016,6,14,5,15,236.5,25.0,2.95,10.5,49.0,200.64,137.21
2016,6,14,5,30,375.0,37.0,3.0,11.0,83.0,315.69,258.36
2016,6,14,5,45,462.5,45.0,3.1,11.5,128.5,400.09,334.63
2016,6,14,6,0,550.0,53.0,3.2,12.0,174.0,491.06,412.56
2016,6,14,6,15,606.0,59.5,3.2,12.5,224.5,562.29,470.02
2016,6,14,6,30,662.0,66.0,3.2,13.0,275.0,636.32,527.01
2016,6,14,6,45,700.5,70.5,3.2,14.0,327.0,690.8,565.53
2016,6,14,7,0,739.0,75.0,3.2,15.0,379.0,751.07,606.84
2016,6,14,7,15,766.5,79.0,3.2,15.5,431.0,801.02,640.17
2016,6,14,7,30,794.0,83.0,3.2,16.0,483.0,850.05,671.99
2016,6,14,7,45,813.5,87.0,3.2,17.0,533.0,890.35,695.55
2016,6,14,8,0,833.0,91.0,3.2,18.0,583.0,928.75,717.28
2016,6,14,8,15,848.5,93.5,3.3,18.5,630.5,949.15,728.3
2016,6,14,8,30,864.0,96.0,3.4,19.0,678.0,977.03,744.6
2016,6,14,8,45,876.0,98.5,3.5,20.0,721.0,998.78,755.16
2016,6,14,9,0,888.0,101.0,3.6,21.0,764.0,1017.64,763.78
2016,6,14,9,15,897.0,103.0,3.7,21.5,802.5,1029.85,769.47
2016,6,14,9,30,906.0,105.0,3.8,22.0,841.0,1038.87,773.2
2016,6,14,9,45,917.0,104.0,3.9,22.5,875.0,1043.37,774.05
2016,6,14,10,0,928.0,103.0,4.0,23.0,909.0,1044.58,772.9
2016,6,14,10,15,933.0,104.5,4.1,23.0,935.5,1039.11,768.96
2016,6,14,10,30,938.0,106.0,4.2,23.0,962.0,1030.26,762.94
2016,6,14,10,45,943.5,105.5,4.35,23.5,982.0,1016.52,752.62
2016,6,14,11,0,949.0,105.0,4.5,24.0,1002.0,999.51,740.14
2016,6,14,11,15,951.0,105.5,4.55,24.0,1014.0,977.03,725.21
2016,6,14,11,30,953.0,106.0,4.6,24.0,1026.0,951.53,708.28
2016,6,14,11,45,954.5,105.5,4.7,24.5,1031.5,921.84,687.48
2016,6,14,12,0,956.0,105.0,4.8,25.0,1037.0,889.53,664.84
2016,6,14,12,15,955.5,104.5,4.9,25.0,1034.0,853.19,640.64
2016,6,14,12,30,955.0,104.0,5.0,25.0,1031.0,814.7,614.72
2016,6,14,12,45,950.0,106.0,5.1,25.0,1020.0,773.04,586.31
2016,6,14,13,0,945.0,108.0,5.2,25.0,1009.0,729.79,554.59
2016,6,14,13,15,941.5,107.5,5.25,24.5,991.5,684.07,520.92
2016,6,14,13,30,938.0,107.0,5.3,24.0,974.0,637.03,485.29
2016,6,14,13,45,934.0,105.0,5.4,24.0,949.5,587.42,445.94
2016,6,14,14,0,930.0,103.0,5.5,24.0,925.0,536.92,404.81
2016,6,14,14,15,923.0,101.5,5.5,23.5,893.5,484.8,361.89
2016,6,14,14,30,916.0,100.0,5.5,23.0,862.0,432.48,317.6
2016,6,14,14,45,908.5,98.0,5.55,23.0,825.5,379.63,271.37
2016,6,14,15,0,901.0,96.0,5.6,23.0,789.0,327.04,224.83
2016,6,14,15,15,889.5,94.0,5.55,22.5,746.5,274.01,178.68
2016,6,14,15,30,878.0,92.0,5.5,22.0,704.0,222.04,134.92
2016,6,14,15,45,865.5,88.5,5.5,21.5,658.0,170.19,95.17
2016,6,14,16,0,853.0,85.0,5.5,21.0,612.0,119.9,64.26
2016,6,14,16,15,834.0,82.0,5.4,20.5,562.5,71.55,55.82
2016,6,14,16,30,815.0,79.0,5.3,20.0,513.0,55.83,42.65
2016,6,14,16,45,792.0,75.0,5.25,19.5,462.0,54.34,41.62
2016,6,14,17,0,769.0,71.0,5.2,19.0,411.0,52.74,40.47
2016,6,14,17,15,735.5,67.0,5.1,18.0,359.0,50.95,39.22
2016,6,14,17,30,702.0,63.0,5.0,17.0,307.0,49.09,37.85
2016,6,14,17,45,654.0,58.0,4.95,16.5,256.0,46.25,35.46
2016,6,14,18,0,606.0,53.0,4.9,16.0,205.0,39.67,29.64
2016,6,14,18,15,535.0,46.0,4.75,15.0,158.0,35.22,25.62
2016,6,14,18,30,464.0,39.0,4.6,14.0,111.0,30.64,21.29
2016,6,14,18,45,342.5,29.5,4.5,13.5,72.0,23.59,14.38
2016,6,14,19,0,221.0,20.0,4.4,13.0,33.0,16.3,2.35
2016,6,14,19,15,110.5,10.0,4.3,12.5,16.5,9.1,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.05,9.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.1,9.0,14.0,45.37,0.0
2016,6,15,5,15,189.0,26.5,3.15,9.5,46.0,173.34,117.95
2016,6,15,5,30,315.0,40.0,3.2,10.0,78.0,280.95,230.78
2016,6,15,5,45,415.5,48.0,3.25,10.5,123.5,372.07,312.81
2016,6,15,6,0,516.0,56.0,3.3,11.0,169.0,470.51,397.54
2016,6,15,6,15,574.0,62.5,3.3,11.5,218.5,542.04,455.97
2016,6,15,6,30,632.0,69.0,3.3,12.0,268.0,616.49,513.91
2016,6,15,6,45,681.5,71.5,3.35,12.5,321.5,680.99,561.88
2016,6,15,7,0,731.0,74.0,3.4,13.0,375.0,742.72,606.08
2016,6,15,7,15,759.0,78.0,3.4,13.5,426.5,792.88,640.06
2016,6,15,7,30,787.0,82.0,3.4,14.0,478.0,842.19,672.56
2016,6,15,7,45,810.5,84.5,3.4,15.0,529.0,884.19,697.74
2016,6,15,8,0,834.0,87.0,3.4,16.0,580.0,924.5,721.17
2016,6,15,8,15,849.5,90.0,3.5,16.5,627.0,945.76,732.91
2016,6,15,8,30,865.0,93.0,3.6,17.0,674.0,974.36,749.89
2016,6,15,8,45,875.0,96.0,3.75,17.5,717.0,994.82,761.47
2016,6,15,9,0,885.0,99.0,3.9,18.0,760.0,1012.33,771.13
2016,6,15,9,15,894.0,101.0,4.0,18.5,798.5,1024.62,776.98
2016,6,15,9,30,903.0,103.0,4.1,19.0,837.0,1033.73,780.81
2016,6,15,9,45,914.5,102.0,4.2,19.5,870.5,1038.83,782.07
2016,6,15,10,0,926.0,101.0,4.3,20.0,904.0,1040.65,781.28
2016,6,15,10,15,931.0,102.0,4.4,20.0,930.5,1034.77,776.94
2016,6,15,10,30,936.0,103.0,4.5,20.0,957.0,1025.55,770.78
2016,6,15,10,45,938.0,105.0,4.65,20.5,976.0,1011.1,760.23
2016,6,15,11,0,940.0,107.0,4.8,21.0,995.0,993.4,747.52
2016,6,15,11,15,942.0,107.5,4.9,21.0,1007.5,971.13,732.77
2016,6,15,11,30,944.0,108.0,5.0,21.0,1020.0,945.87,715.95
2016,6,15,11,45,946.5,107.0,5.1,21.0,1025.0,916.85,696.45
2016,6,15,12,0,949.0,106.0,5.2,21.0,1030.0,885.2,675.02
2016,6,15,12,15,948.5,106.0,5.25,21.0,1028.0,849.55,650.34
2016,6,15,12,30,948.0,106.0,5.3,21.0,1026.0,811.75,623.99
2016,6,15,12,45,942.5,108.5,5.35,21.0,1015.0,770.43,594.92
2016,6,15,13,0,937.0,111.0,5.4,21.0,1004.0,727.55,562.53
2016,6,15,13,15,934.0,110.0,5.4,21.0,987.0,682.09,527.2
2016,6,15,13,30,931.0,109.0,5.4,21.0,970.0,635.3,490.08
2016,6,15,13,45,930.0,106.0,5.45,21.0,947.0,586.87,450.99
2016,6,15,14,0,929.0,103.0,5.5,21.0,924.0,537.28,409.94
2016,6,15,14,15,923.0,101.5,5.45,20.5,893.5,485.67,366.81
2016,6,15,14,30,917.0,100.0,5.4,20.0,863.0,433.75,322.26
2016,6,15,14,45,912.0,97.0,5.4,20.0,827.5,380.96,275.48
2016,6,15,15,0,907.0,94.0,5.4,20.0,792.0,328.19,228.18
2016,6,15,15,15,896.5,92.0,5.3,19.5,750.0,275.09,181.36
2016,6,15,15,30,886.0,90.0,5.2,19.0,708.0,222.96,136.87
2016,6,15,15,45,874.5,86.5,5.15,19.0,662.5,170.82,96.13
2016,6,15,16,0,863.0,83.0,5.1,19.0,617.0,120.14,64.34
2016,6,15,16,15,845.0,80.0,5.05,18.5,568.0,71.31,56.06
2016,6,15,16,30,827.0,77.0,5.0,18.0,519.0,63.68,49.8
2016,6,15,16,45,804.5,73.5,4.95,18.0,467.5,53.35,41.01
2016,6,15,17,0,782.0,70.0,4.9,18.0,416.0,52.06,40.05
2016,6,15,17,15,749.5,66.0,4.75,17.5,364.0,50.24,38.68
2016,6,15,17,30,717.0,62.0,4.6,17.0,312.0,48.34,37.19
2016,6,15,17,45,671.0,57.0,4.45,16.5,260.5,45.46,34.77
2016,6,15,18,0,625.0,52.0,4.3,16.0,209.0,42.51,32.17
2016,6,15,18,15,554.0,45.5,3.95,15.5,161.5,34.85,25.25
2016,6,15,18,30,483.0,39.0,3.6,15.0,114.0,30.66,21.24
2016,6,15,18,45,366.5,29.5,3.25,14.5,74.5,23.6,14.37
2016,6,15,19,0,250.0,20.0,2.9,14.0,35.0,16.3,2.73
2016,6,15,19,15,125.0,10.0,2.7,13.5,17.5,9.1,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,74.5,6.0,0.55,9.5,8.0,0.0,0.0
2016,6,16,5,0,149.0,12.0,0.6,10.0,16.0,90.18,0.0
2016,6,16,5,15,288.0,22.0,0.75,10.5,50.0,226.35,152.74
2016,6,16,5,30,427.0,32.0,0.9,11.0,84.0,341.66,275.9
2016,6,16,5,45,511.0,38.5,1.1,12.0,129.5,423.17,347.95
2016,6,16,6,0,595.0,45.0,1.3,13.0,175.0,506.46,416.78
2016,6,16,6,15,647.0,50.0,1.35,14.0,225.5,574.92,469.29
2016,6,16,6,30,699.0,55.0,1.4,15.0,276.0,645.67,520.72
2016,6,16,6,45,734.0,59.5,1.45,16.0,327.5,703.65,560.27
2016,6,16,7,0,769.0,64.0,1.5,17.0,379.0,761.9,598.4
2016,6,16,7,15,794.5,67.0,1.45,17.5,431.0,809.62,627.79
2016,6,16,7,30,820.0,70.0,1.4,18.0,483.0,847.3,649.39
2016,6,16,7,45,839.0,73.0,1.35,18.5,533.0,886.44,671.45
2016,6,16,8,0,858.0,76.0,1.3,19.0,583.0,923.72,691.68
2016,6,16,8,15,872.5,78.5,1.3,19.5,630.0,953.86,707.61
2016,6,16,8,30,887.0,81.0,1.3,20.0,677.0,981.49,721.81
2016,6,16,8,45,898.0,83.0,1.3,21.0,720.5,1002.31,730.18
2016,6,16,9,0,909.0,85.0,1.3,22.0,764.0,1020.17,736.72
2016,6,16,9,15,918.0,86.5,1.4,22.5,802.5,1032.33,742.89
2016,6,16,9,30,927.0,88.0,1.5,23.0,841.0,1041.27,747.17
2016,6,16,9,45,934.5,89.0,1.6,23.5,873.5,1044.81,748.19
2016,6,16,10,0,942.0,90.0,1.7,24.0,906.0,1044.98,747.25
2016,6,16,10,15,946.5,91.0,1.85,24.0,932.5,1038.76,744.56
2016,6,16,10,30,951.0,92.0,2.0,24.0,959.0,1029.15,739.77
2016,6,16,10,45,956.0,91.5,2.2,24.5,979.0,1015.13,731.3
2016,6,16,11,0,961.0,91.0,2.4,25.0,999.0,997.82,720.6
2016,6,16,11,15,962.5,91.5,2.55,25.0,1011.5,975.03,707.15
2016,6,16,11,30,964.0,92.0,2.7,25.0,1024.0,949.22,691.62
2016,6,16,11,45,965.5,91.5,2.85,25.5,1029.0,919.62,672.1
2016,6,16,12,0,967.0,91.0,3.0,26.0,1034.0,887.33,650.68
2016,6,16,12,15,966.0,91.0,3.15,26.0,1031.0,851.0,627.6
2016,6,16,12,30,965.0,91.0,3.3,26.0,1028.0,812.48,602.74
2016,6,16,12,45,961.5,92.5,3.45,26.5,1017.5,771.38,574.63
2016,6,16,13,0,958.0,94.0,3.6,27.0,1007.0,728.54,543.67
2016,6,16,13,15,954.5,93.0,3.65,27.0,989.5,682.09,509.41
2016,6,16,13,30,951.0,92.0,3.7,27.0,972.0,634.29,473.33
2016,6,16,13,45,946.5,91.0,3.8,27.0,947.5,584.79,435.14
2016,6,16,14,0,942.0,90.0,3.9,27.0,923.0,534.4,395.17
2016,6,16,14,15,935.5,89.0,3.95,26.5,892.0,482.45,353.51
2016,6,16,14,30,929.0,88.0,4.0,26.0,861.0,430.23,310.34
2016,6,16,14,45,921.0,86.5,4.1,26.0,824.5,377.05,264.85
2016,6,16,15,0,913.0,85.0,4.2,26.0,788.0,324.17,218.96
2016,6,16,15,15,902.0,83.0,4.2,25.5,746.0,270.75,173.21
2016,6,16,15,30,891.0,81.0,4.2,25.0,704.0,218.34,129.65
2016,6,16,15,45,877.5,78.5,4.25,25.0,658.0,166.49,90.13
2016,6,16,16,0,864.0,76.0,4.3,25.0,612.0,116.3,59.39
2016,6,16,16,15,846.5,73.5,4.3,24.5,563.0,67.86,51.78
2016,6,16,16,30,829.0,71.0,4.3,24.0,514.0,59.64,45.15
2016,6,16,16,45,805.5,68.0,4.3,23.5,463.0,57.75,43.81
2016,6,16,17,0,782.0,65.0,4.3,23.0,412.0,48.34,36.01
2016,6,16,17,15,750.0,61.5,4.2,22.5,360.0,46.75,34.85
2016,6,16,17,30,718.0,58.0,4.1,22.0,308.0,45.11,33.61
2016,6,16,17,45,672.5,53.5,4.1,21.5,257.5,42.52,31.47
2016,6,16,18,0,627.0,49.0,4.1,21.0,207.0,39.87,29.19
2016,6,16,18,15,558.0,43.0,3.85,20.0,160.0,35.75,25.54
2016,6,16,18,30,489.0,37.0,3.6,19.0,113.0,28.93,19.37
2016,6,16,18,45,374.5,28.0,3.4,18.5,74.0,22.26,12.98
2016,6,16,19,0,260.0,19.0,3.2,18.0,35.0,15.37,2.44
2016,6,16,19,15,130.0,9.5,3.0,17.5,17.5,8.64,0.0
2016,6,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,70.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,141.0,11.0,1.0,13.0,15.0,84.93,0.0
2016,6,17,5,15,274.5,21.0,1.0,13.5,48.0,216.77,143.85
2016,6,17,5,30,408.0,31.0,1.0,14.0,81.0,328.21,262.56
2016,6,17,5,45,490.5,38.0,1.0,15.0,125.5,408.5,332.24
2016,6,17,6,0,573.0,45.0,1.0,16.0,170.0,490.55,398.39
2016,6,17,6,15,624.5,50.0,0.85,16.5,219.0,557.75,448.48
2016,6,17,6,30,676.0,55.0,0.7,17.0,268.0,627.27,496.95
2016,6,17,6,45,713.0,58.5,0.6,18.0,319.0,684.73,533.34
2016,6,17,7,0,750.0,62.0,0.5,19.0,370.0,742.67,567.96
2016,6,17,7,15,776.0,65.5,0.55,20.0,420.5,790.96,596.77
2016,6,17,7,30,802.0,69.0,0.6,21.0,471.0,829.35,618.24
2016,6,17,7,45,822.0,71.5,0.7,22.0,520.5,868.39,640.65
2016,6,17,8,0,842.0,74.0,0.8,23.0,570.0,905.71,661.51
2016,6,17,8,15,856.5,76.0,0.95,23.5,616.5,935.03,679.2
2016,6,17,8,30,871.0,78.0,1.1,24.0,663.0,961.92,695.31
2016,6,17,8,45,883.0,79.5,1.25,24.5,706.0,983.07,707.73
2016,6,17,9,0,895.0,81.0,1.4,25.0,749.0,1001.37,718.38
2016,6,17,9,15,904.0,82.5,1.5,25.5,787.0,1013.61,724.48
2016,6,17,9,30,913.0,84.0,1.6,26.0,825.0,1022.68,728.74
2016,6,17,9,45,916.0,88.0,1.75,26.5,856.5,1025.21,729.74
2016,6,17,10,0,919.0,92.0,1.9,27.0,888.0,1024.33,728.69
2016,6,17,10,15,924.0,93.0,2.0,27.5,914.5,1018.84,724.18
2016,6,17,10,30,929.0,94.0,2.1,28.0,941.0,1010.02,717.7
2016,6,17,10,45,931.5,95.5,2.25,28.5,960.0,995.99,708.58
2016,6,17,11,0,934.0,97.0,2.4,29.0,979.0,978.75,697.42
2016,6,17,11,15,936.0,97.5,2.5,29.0,991.5,956.94,684.25
2016,6,17,11,30,938.0,98.0,2.6,29.0,1004.0,932.17,669.14
2016,6,17,11,45,937.5,99.0,2.75,29.0,1008.5,902.88,651.38
2016,6,17,12,0,937.0,100.0,2.9,29.0,1013.0,871.05,631.75
2016,6,17,12,15,936.5,100.0,3.05,29.0,1010.5,836.01,609.75
2016,6,17,12,30,936.0,100.0,3.2,29.0,1008.0,798.84,586.03
2016,6,17,12,45,917.0,111.0,3.35,29.5,993.5,755.5,556.68
2016,6,17,13,0,898.0,122.0,3.5,30.0,979.0,711.39,524.39
2016,6,17,13,15,894.0,121.5,3.6,29.5,961.5,667.34,493.41
2016,6,17,13,30,890.0,121.0,3.7,29.0,944.0,622.1,460.62
2016,6,17,13,45,886.5,118.5,3.85,29.0,920.5,574.59,424.41
2016,6,17,14,0,883.0,116.0,4.0,29.0,897.0,526.22,386.49
2016,6,17,14,15,875.5,114.5,4.1,28.5,866.5,476.16,346.83
2016,6,17,14,30,868.0,113.0,4.2,28.0,836.0,425.98,305.87
2016,6,17,14,45,860.5,109.5,4.3,28.0,800.0,374.45,262.31
2016,6,17,15,0,853.0,106.0,4.4,28.0,764.0,323.22,218.41
2016,6,17,15,15,841.0,103.5,4.4,27.5,723.0,272.15,175.23
2016,6,17,15,30,829.0,101.0,4.4,27.0,682.0,222.21,134.21
2016,6,17,15,45,815.5,97.5,4.45,27.0,637.0,163.5,89.57
2016,6,17,16,0,802.0,94.0,4.5,27.0,592.0,115.32,59.89
2016,6,17,16,15,782.5,91.0,4.45,26.5,544.0,69.29,52.54
2016,6,17,16,30,763.0,88.0,4.4,26.0,496.0,61.56,46.38
2016,6,17,16,45,739.0,83.5,4.35,25.5,446.5,59.99,45.33
2016,6,17,17,0,715.0,79.0,4.3,25.0,397.0,58.29,44.15
2016,6,17,17,15,681.0,74.5,4.2,24.0,346.5,51.35,38.56
2016,6,17,17,30,647.0,70.0,4.1,23.0,296.0,49.6,37.33
2016,6,17,17,45,601.0,63.5,4.0,22.5,247.0,46.16,34.49
2016,6,17,18,0,555.0,57.0,3.9,22.0,198.0,42.54,31.38
2016,6,17,18,15,484.0,49.5,3.75,21.0,152.5,37.85,27.25
2016,6,17,18,30,413.0,42.0,3.6,20.0,107.0,33.01,22.78
2016,6,17,18,45,305.5,31.5,3.5,19.5,70.0,25.22,15.4
2016,6,17,19,0,198.0,21.0,3.4,19.0,33.0,17.12,3.63
2016,6,17,19,15,99.0,10.5,3.25,18.5,16.5,9.55,0.0
2016,6,17,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,6.0,1.75,11.5,7.5,0.0,0.0
2016,6,18,5,0,130.0,12.0,1.9,12.0,15.0,79.92,0.0
2016,6,18,5,15,264.0,22.0,2.0,12.5,47.5,211.7,140.39
2016,6,18,5,30,398.0,32.0,2.1,13.0,80.0,323.16,261.29
2016,6,18,5,45,480.0,39.5,2.25,13.5,124.5,403.44,333.51
2016,6,18,6,0,562.0,47.0,2.4,14.0,169.0,490.23,406.83
2016,6,18,6,15,615.0,52.5,2.45,15.0,218.0,553.53,456.49
2016,6,18,6,30,668.0,58.0,2.5,16.0,267.0,624.6,509.54
2016,6,18,6,45,704.0,62.0,2.6,17.0,318.0,681.72,549.85
2016,6,18,7,0,740.0,66.0,2.7,18.0,369.0,739.22,588.9
2016,6,18,7,15,767.0,69.5,2.65,18.5,420.0,788.12,620.63
2016,6,18,7,30,794.0,73.0,2.6,19.0,471.0,836.16,650.83
2016,6,18,7,45,814.0,76.0,2.6,20.0,521.0,866.51,667.0
2016,6,18,8,0,834.0,79.0,2.6,21.0,571.0,904.22,688.02
2016,6,18,8,15,849.0,81.5,2.55,21.5,617.5,934.43,704.38
2016,6,18,8,30,864.0,84.0,2.5,22.0,664.0,962.23,718.95
2016,6,18,8,45,876.0,86.0,2.45,23.0,707.0,983.82,727.86
2016,6,18,9,0,888.0,88.0,2.4,24.0,750.0,1002.54,734.85
2016,6,18,9,15,897.5,90.0,2.3,24.5,788.5,1015.73,739.14
2016,6,18,9,30,907.0,92.0,2.2,25.0,827.0,1025.73,741.45
2016,6,18,9,45,909.0,96.5,2.1,25.5,858.5,1027.66,738.7
2016,6,18,10,0,911.0,101.0,2.0,26.0,890.0,1026.18,734.0
2016,6,18,10,15,916.5,102.0,1.9,26.5,917.0,1021.09,727.18
2016,6,18,10,30,922.0,103.0,1.8,27.0,944.0,1012.69,718.47
2016,6,18,10,45,926.0,104.0,1.7,27.5,964.0,999.55,706.98
2016,6,18,11,0,930.0,105.0,1.6,28.0,984.0,983.16,693.67
2016,6,18,11,15,932.5,105.5,1.55,28.5,996.5,961.76,678.1
2016,6,18,11,30,935.0,106.0,1.5,29.0,1009.0,937.38,660.86
2016,6,18,11,45,936.5,105.5,1.45,29.5,1014.5,908.38,640.87
2016,6,18,12,0,938.0,105.0,1.4,30.0,1020.0,876.81,619.38
2016,6,18,12,15,937.5,105.0,1.45,30.0,1017.5,841.68,598.05
2016,6,18,12,30,937.0,105.0,1.5,30.0,1015.0,804.41,575.14
2016,6,18,12,45,938.5,102.5,1.6,30.0,1006.0,764.52,550.69
2016,6,18,13,0,940.0,100.0,1.7,30.0,997.0,722.65,523.05
2016,6,18,13,15,937.0,99.0,1.8,30.0,980.0,677.28,491.63
2016,6,18,13,30,934.0,98.0,1.9,30.0,963.0,630.56,458.26
2016,6,18,13,45,930.0,97.0,2.05,30.5,939.5,582.11,421.92
2016,6,18,14,0,926.0,96.0,2.2,31.0,916.0,532.75,383.76
2016,6,18,14,15,920.0,94.5,2.25,30.5,885.5,481.41,344.14
2016,6,18,14,30,914.0,93.0,2.3,30.0,855.0,429.75,302.94
2016,6,18,14,45,905.5,92.0,2.35,30.0,819.0,377.52,259.61
2016,6,18,15,0,897.0,91.0,2.4,30.0,783.0,325.63,215.85
2016,6,18,15,15,887.0,89.0,2.4,29.5,742.0,273.21,172.11
2016,6,18,15,30,877.0,87.0,2.4,29.0,701.0,221.7,130.24
2016,6,18,15,45,862.5,85.0,2.4,29.0,655.5,170.72,92.15
2016,6,18,16,0,848.0,83.0,2.4,29.0,610.0,121.47,62.38
2016,6,18,16,15,830.5,80.0,2.4,28.5,561.5,73.38,46.29
2016,6,18,16,30,813.0,77.0,2.4,28.0,513.0,54.32,39.93
2016,6,18,16,45,789.5,74.0,2.4,28.0,462.5,53.5,39.4
2016,6,18,17,0,766.0,71.0,2.4,28.0,412.0,52.61,38.81
2016,6,18,17,15,734.0,67.0,2.35,27.0,360.5,50.83,37.62
2016,6,18,17,30,702.0,63.0,2.3,26.0,309.0,48.98,36.32
2016,6,18,17,45,657.0,58.0,2.3,25.5,258.5,46.15,34.03
2016,6,18,18,0,612.0,53.0,2.3,25.0,208.0,39.59,28.44
2016,6,18,18,15,542.5,46.0,2.15,24.0,161.0,35.14,24.57
2016,6,18,18,30,473.0,39.0,2.0,23.0,114.0,30.55,20.4
2016,6,18,18,45,361.5,29.5,1.95,22.5,75.0,23.51,13.79
2016,6,18,19,0,250.0,20.0,1.9,22.0,36.0,16.23,3.3
2016,6,18,19,15,125.0,10.0,1.85,21.5,18.0,9.1,0.0
2016,6,18,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,6.0,1.0,16.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,12.0,1.0,17.0,15.0,83.54,0.0
2016,6,19,5,15,276.0,22.0,1.15,17.5,49.0,218.15,140.21
2016,6,19,5,30,415.0,32.0,1.3,18.0,83.0,333.5,263.03
2016,6,19,5,45,499.5,39.5,1.5,18.5,128.5,416.16,335.36
2016,6,19,6,0,584.0,47.0,1.7,19.0,174.0,505.5,408.6
2016,6,19,6,15,637.5,52.5,1.75,19.5,224.0,570.03,458.31
2016,6,19,6,30,691.0,58.0,1.8,20.0,274.0,642.34,511.41
2016,6,19,6,45,729.5,61.5,1.85,21.0,326.5,701.68,551.62
2016,6,19,7,0,768.0,65.0,1.9,22.0,379.0,761.49,590.5
2016,6,19,7,15,794.5,68.5,1.85,22.5,431.0,810.8,620.91
2016,6,19,7,30,821.0,72.0,1.8,23.0,483.0,850.09,643.56
2016,6,19,7,45,843.0,74.0,1.8,24.0,534.0,890.8,665.89
2016,6,19,8,0,865.0,76.0,1.8,25.0,585.0,929.84,686.51
2016,6,19,8,15,880.0,78.5,1.6,25.5,633.0,960.7,700.17
2016,6,19,8,30,895.0,81.0,1.4,26.0,681.0,989.05,711.62
2016,6,19,8,45,908.0,82.0,1.25,27.0,725.0,1010.87,717.82
2016,6,19,9,0,921.0,83.0,1.1,28.0,769.0,1029.79,721.93
2016,6,19,9,15,930.0,84.5,0.9,28.5,808.0,1042.18,722.21
2016,6,19,9,30,939.0,86.0,0.7,29.0,847.0,1051.31,720.27
2016,6,19,9,45,947.5,86.0,0.5,30.0,880.5,1054.9,713.44
2016,6,19,10,0,956.0,86.0,0.3,31.0,914.0,1055.11,704.84
2016,6,19,10,15,961.0,87.0,0.35,31.5,941.0,1049.49,700.48
2016,6,19,10,30,966.0,88.0,0.4,32.0,968.0,1040.42,694.39
2016,6,19,10,45,969.5,89.0,0.45,32.5,988.0,1026.47,685.68
2016,6,19,11,0,973.0,90.0,0.5,33.0,1008.0,1009.17,675.18
2016,6,19,11,15,974.5,90.0,0.65,33.5,1021.0,985.79,663.37
2016,6,19,11,30,976.0,90.0,0.8,34.0,1034.0,959.36,649.54
2016,6,19,11,45,975.5,91.5,0.95,34.5,1038.5,929.69,633.42
2016,6,19,12,0,975.0,93.0,1.1,35.0,1043.0,897.34,615.27
2016,6,19,12,15,974.0,93.0,1.25,35.0,1040.5,860.8,595.33
2016,6,19,12,30,973.0,93.0,1.4,35.0,1038.0,822.04,573.47
2016,6,19,12,45,961.5,99.0,1.6,35.5,1025.5,778.71,547.44
2016,6,19,13,0,950.0,105.0,1.8,36.0,1013.0,734.11,518.42
2016,6,19,13,15,946.0,104.5,1.9,36.0,995.0,688.03,487.29
2016,6,19,13,30,942.0,104.0,2.0,36.0,977.0,640.66,454.29
2016,6,19,13,45,938.0,102.0,2.15,36.0,952.0,591.01,418.85
2016,6,19,14,0,934.0,100.0,2.3,36.0,927.0,540.45,381.49
2016,6,19,14,15,927.0,98.5,2.4,35.5,895.5,488.23,342.23
2016,6,19,14,30,920.0,97.0,2.5,35.0,864.0,435.8,301.4
2016,6,19,14,45,911.0,95.0,2.65,35.0,827.0,382.31,258.13
2016,6,19,15,0,902.0,93.0,2.8,35.0,790.0,329.23,214.38
2016,6,19,15,15,890.5,91.0,2.9,34.5,747.5,276.17,171.03
2016,6,19,15,30,879.0,89.0,3.0,34.0,705.0,224.17,129.58
2016,6,19,15,45,863.5,86.5,3.1,34.0,658.5,172.58,91.68
2016,6,19,16,0,848.0,84.0,3.2,34.0,612.0,122.83,61.96
2016,6,19,16,15,829.0,81.5,3.25,33.5,563.0,75.0,46.13
2016,6,19,16,30,810.0,79.0,3.3,33.0,514.0,55.65,40.13
2016,6,19,16,45,785.0,75.5,3.4,32.5,462.5,54.51,39.45
2016,6,19,17,0,760.0,72.0,3.5,32.0,411.0,53.28,38.68
2016,6,19,17,15,727.0,68.0,3.5,31.0,359.5,51.54,37.54
2016,6,19,17,30,694.0,64.0,3.5,30.0,308.0,49.72,36.29
2016,6,19,17,45,647.0,59.0,3.5,29.5,257.5,46.92,34.07
2016,6,19,18,0,600.0,54.0,3.5,29.0,207.0,40.3,28.51
2016,6,19,18,15,531.0,47.0,3.35,27.5,160.0,35.9,24.8
2016,6,19,18,30,462.0,40.0,3.2,26.0,113.0,31.35,20.78
2016,6,19,18,45,350.0,30.5,3.05,25.0,74.5,24.36,14.31
2016,6,19,19,0,238.0,21.0,2.9,24.0,36.0,17.12,3.93
2016,6,19,19,15,119.0,10.5,2.85,23.5,18.0,9.55,0.0
2016,6,19,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,5.5,1.55,16.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,11.0,1.7,17.0,15.0,78.84,0.0
2016,6,20,5,15,263.5,21.5,1.8,17.5,47.5,209.82,133.65
2016,6,20,5,30,397.0,32.0,1.9,18.0,80.0,322.08,254.97
2016,6,20,5,45,481.0,39.5,2.05,19.0,124.5,403.58,326.23
2016,6,20,6,0,565.0,47.0,2.2,20.0,169.0,491.75,398.29
2016,6,20,6,15,618.0,52.5,2.25,20.5,218.5,555.1,447.56
2016,6,20,6,30,671.0,58.0,2.3,21.0,268.0,626.28,500.37
2016,6,20,6,45,708.5,62.0,2.4,22.0,319.5,684.77,540.75
2016,6,20,7,0,746.0,66.0,2.5,23.0,371.0,743.73,579.89
2016,6,20,7,15,772.5,69.5,2.6,24.0,422.0,792.41,610.4
2016,6,20,7,30,799.0,73.0,2.7,25.0,473.0,840.19,639.46
2016,6,20,7,45,819.5,76.0,2.8,26.0,523.0,871.18,656.34
2016,6,20,8,0,840.0,79.0,2.9,27.0,573.0,909.55,678.02
2016,6,20,8,15,855.5,81.5,2.9,28.0,620.0,940.43,693.52
2016,6,20,8,30,871.0,84.0,2.9,29.0,667.0,968.89,707.23
2016,6,20,8,45,884.0,85.5,2.95,30.0,710.5,991.03,717.11
2016,6,20,9,0,897.0,87.0,3.0,31.0,754.0,1010.34,725.15
2016,6,20,9,15,906.0,88.5,3.0,31.5,793.0,1022.59,729.8
2016,6,20,9,30,915.0,90.0,3.0,32.0,832.0,1031.66,732.58
2016,6,20,9,45,906.5,101.5,3.0,33.0,861.5,1030.81,727.79
2016,6,20,10,0,898.0,113.0,3.0,34.0,891.0,1026.2,720.89
2016,6,20,10,15,904.5,114.0,3.0,34.5,918.0,1022.05,715.96
2016,6,20,10,30,911.0,115.0,3.0,35.0,945.0,1014.61,709.11
2016,6,20,10,45,916.0,116.0,3.0,35.5,965.5,1002.4,699.48
2016,6,20,11,0,921.0,117.0,3.0,36.0,986.0,986.96,688.02
2016,6,20,11,15,924.0,117.5,3.05,36.0,999.5,966.02,675.04
2016,6,20,11,30,927.0,118.0,3.1,36.0,1013.0,942.1,660.24
2016,6,20,11,45,929.5,117.5,3.15,36.5,1019.0,914.01,641.47
2016,6,20,12,0,932.0,117.0,3.2,37.0,1025.0,883.31,621.06
2016,6,20,12,15,932.5,117.0,3.3,37.0,1023.5,849.0,599.85
2016,6,20,12,30,933.0,117.0,3.4,37.0,1022.0,812.53,577.05
2016,6,20,12,45,936.5,113.0,3.5,37.5,1014.0,772.89,550.79
2016,6,20,13,0,940.0,109.0,3.6,38.0,1006.0,731.18,521.39
2016,6,20,13,15,937.0,108.5,3.7,37.5,989.5,686.15,490.86
2016,6,20,13,30,934.0,108.0,3.8,37.0,973.0,639.74,458.4
2016,6,20,13,45,929.0,107.5,3.9,37.0,949.0,591.06,422.39
2016,6,20,14,0,924.0,107.0,4.0,37.0,925.0,541.55,384.75
2016,6,20,14,15,917.5,105.5,4.05,36.5,894.5,490.0,345.24
2016,6,20,14,30,911.0,104.0,4.1,36.0,864.0,438.18,304.29
2016,6,20,14,45,902.5,102.5,4.2,36.0,828.0,385.62,261.25
2016,6,20,15,0,894.0,101.0,4.3,36.0,792.0,333.4,217.84
2016,6,20,15,15,883.0,98.5,4.3,35.5,750.0,280.43,174.39
2016,6,20,15,30,872.0,96.0,4.3,35.0,708.0,228.48,132.89
2016,6,20,15,45,856.5,94.0,4.35,35.0,662.0,177.49,95.4
2016,6,20,16,0,841.0,92.0,4.4,35.0,616.0,128.32,66.0
2016,6,20,16,15,822.0,89.0,4.35,34.5,566.5,70.65,42.2
2016,6,20,16,30,803.0,86.0,4.3,34.0,517.0,60.45,43.86
2016,6,20,16,45,775.5,83.0,4.25,33.5,465.5,59.87,43.66
2016,6,20,17,0,748.0,80.0,4.2,33.0,414.0,59.24,43.41
2016,6,20,17,15,714.0,75.0,4.05,32.0,362.0,56.95,41.86
2016,6,20,17,30,680.0,70.0,3.9,31.0,310.0,49.73,36.14
2016,6,20,17,45,629.5,64.5,3.8,30.5,259.0,47.01,33.99
2016,6,20,18,0,579.0,59.0,3.7,30.0,208.0,44.19,31.66
2016,6,20,18,15,508.0,51.5,3.35,28.5,160.5,39.55,27.76
2016,6,20,18,30,437.0,44.0,3.0,27.0,113.0,34.76,23.53
2016,6,20,18,45,326.0,33.0,2.7,26.0,74.5,26.54,16.03
2016,6,20,19,0,215.0,22.0,2.4,25.0,36.0,18.0,4.59
2016,6,20,19,15,107.5,11.0,2.4,24.5,18.0,10.01,0.0
2016,6,20,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,21,4,45,70.5,5.5,0.8,17.5,7.0,0.0,0.0
2016,6,21,5,0,141.0,11.0,0.8,18.0,14.0,84.56,0.0
2016,6,21,5,15,276.5,21.5,0.95,19.0,47.5,216.79,135.16
2016,6,21,5,30,412.0,32.0,1.1,20.0,81.0,331.15,258.38
2016,6,21,5,45,495.5,39.0,1.3,21.0,126.0,412.22,328.33
2016,6,21,6,0,579.0,46.0,1.5,22.0,171.0,494.65,394.85
2016,6,21,6,15,632.5,51.5,1.55,23.0,221.0,564.31,446.98
2016,6,21,6,30,686.0,57.0,1.6,24.0,271.0,636.4,498.09
2016,6,21,6,45,723.5,61.0,1.7,25.0,323.5,695.41,537.71
2016,6,21,7,0,761.0,65.0,1.8,26.0,376.0,754.86,576.09
2016,6,21,7,15,788.5,68.5,1.9,27.0,428.0,804.89,606.65
2016,6,21,7,30,816.0,72.0,2.0,28.0,480.0,854.05,635.77
2016,6,21,7,45,836.0,75.0,2.15,29.0,530.5,885.06,652.61
2016,6,21,8,0,856.0,78.0,2.3,30.0,581.0,923.34,674.1
2016,6,21,8,15,871.5,80.5,2.35,31.0,629.0,954.56,689.65
2016,6,21,8,30,887.0,83.0,2.4,32.0,677.0,983.32,703.47
2016,6,21,8,45,898.5,85.0,2.5,33.0,720.5,1004.8,713.07
2016,6,21,9,0,910.0,87.0,2.6,34.0,764.0,1023.34,720.85
2016,6,21,9,15,919.0,89.0,2.6,34.5,803.0,1036.27,725.71
2016,6,21,9,30,928.0,91.0,2.6,35.0,842.0,1045.94,728.7
2016,6,21,9,45,933.0,93.0,2.65,36.0,874.5,1048.24,726.29
2016,6,21,10,0,938.0,95.0,2.7,37.0,907.0,1047.15,722.02
2016,6,21,10,15,942.5,96.0,2.75,37.0,933.5,1041.09,717.89
2016,6,21,10,30,947.0,97.0,2.8,37.0,960.0,1031.65,711.85
2016,6,21,10,45,947.5,99.5,2.85,37.5,979.0,1016.52,700.99
2016,6,21,11,0,948.0,102.0,2.9,38.0,998.0,998.13,688.28
2016,6,21,11,15,949.5,102.5,2.95,38.0,1010.0,975.59,674.54
2016,6,21,11,30,951.0,103.0,3.0,38.0,1022.0,950.07,658.96
2016,6,21,11,45,949.5,104.5,3.1,38.5,1026.0,920.01,639.52
2016,6,21,12,0,948.0,106.0,3.2,39.0,1030.0,887.43,618.45
2016,6,21,12,15,947.0,106.0,3.3,39.0,1027.5,851.62,596.5
2016,6,21,12,30,946.0,106.0,3.4,39.0,1025.0,813.69,572.97
2016,6,21,12,45,939.5,109.0,3.5,39.5,1014.0,772.3,545.8
2016,6,21,13,0,933.0,112.0,3.6,40.0,1003.0,729.42,515.82
2016,6,21,13,15,929.5,111.0,3.65,39.5,985.5,683.96,485.13
2016,6,21,13,30,926.0,110.0,3.7,39.0,968.0,637.2,452.62
2016,6,21,13,45,921.0,109.5,3.8,39.0,944.0,588.89,417.23
2016,6,21,14,0,916.0,109.0,3.9,39.0,920.0,539.76,380.23
2016,6,21,14,15,909.5,107.5,4.0,38.5,889.5,488.59,341.45
2016,6,21,14,30,903.0,106.0,4.1,38.0,859.0,437.16,301.24
2016,6,21,14,45,893.5,104.5,4.2,38.0,822.5,384.65,258.66
2016,6,21,15,0,884.0,103.0,4.3,38.0,786.0,332.6,215.8
2016,6,21,15,15,873.0,100.5,4.4,37.5,745.0,280.13,173.16
2016,6,21,15,30,862.0,98.0,4.5,37.0,704.0,228.67,132.39
2016,6,21,15,45,847.5,95.5,4.6,36.5,658.0,177.95,95.49
2016,6,21,16,0,833.0,93.0,4.7,36.0,612.0,119.43,59.05
2016,6,21,16,15,814.0,90.0,4.75,35.5,563.0,71.71,42.55
2016,6,21,16,30,795.0,87.0,4.8,35.0,514.0,61.06,44.16
2016,6,21,16,45,771.5,82.5,4.85,34.5,463.5,59.44,43.11
