Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,748.0,78.0,4.9,34.0,413.0,57.69,41.94
2016,6,21,17,15,714.5,73.5,4.8,33.0,361.5,55.74,40.67
2016,6,21,17,30,681.0,69.0,4.7,32.0,310.0,48.98,35.34
2016,6,21,17,45,636.5,63.0,4.6,31.0,259.5,45.87,32.96
2016,6,21,18,0,592.0,57.0,4.5,30.0,209.0,42.62,30.33
2016,6,21,18,15,522.5,49.5,4.2,28.5,162.0,37.9,26.38
2016,6,21,18,30,453.0,42.0,3.9,27.0,115.0,33.02,22.08
2016,6,21,18,45,346.0,32.0,3.6,26.0,76.0,25.66,15.32
2016,6,21,19,0,239.0,22.0,3.3,25.0,37.0,18.01,4.76
2016,6,21,19,15,119.5,11.0,3.15,24.0,18.5,10.01,0.0
2016,6,21,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,81.5,5.5,2.1,14.5,7.5,0.0,0.0
2016,6,22,5,0,163.0,11.0,2.3,15.0,15.0,96.09,0.0
2016,6,22,5,15,309.5,21.0,2.4,15.5,50.0,234.57,147.15
2016,6,22,5,30,456.0,31.0,2.5,16.0,85.0,349.48,278.98
2016,6,22,5,45,542.5,37.5,2.65,17.0,132.0,435.32,355.07
2016,6,22,6,0,629.0,44.0,2.8,18.0,179.0,527.17,430.24
2016,6,22,6,15,681.0,48.5,2.85,18.5,230.5,596.26,484.39
2016,6,22,6,30,733.0,53.0,2.9,19.0,282.0,667.58,537.59
2016,6,22,6,45,770.0,56.5,3.0,20.0,335.0,727.08,578.84
2016,6,22,7,0,807.0,60.0,3.1,21.0,388.0,786.93,618.69
2016,6,22,7,15,832.5,63.0,3.15,22.0,441.0,827.24,642.94
2016,6,22,7,30,858.0,66.0,3.2,23.0,494.0,874.96,671.77
2016,6,22,7,45,877.0,68.5,3.3,24.0,545.5,914.63,694.55
2016,6,22,8,0,896.0,71.0,3.4,25.0,597.0,952.37,715.61
2016,6,22,8,15,910.5,73.0,3.45,26.0,645.0,982.9,731.15
2016,6,22,8,30,925.0,75.0,3.5,27.0,693.0,1010.83,744.82
2016,6,22,8,45,935.5,77.0,3.55,28.0,737.5,1031.95,753.92
2016,6,22,9,0,946.0,79.0,3.6,29.0,782.0,1050.0,761.05
2016,6,22,9,15,954.0,80.5,3.65,29.5,821.0,1061.71,765.69
2016,6,22,9,30,962.0,82.0,3.7,30.0,860.0,1070.07,768.35
2016,6,22,9,45,966.0,84.5,3.75,31.0,893.0,1072.09,765.57
2016,6,22,10,0,970.0,87.0,3.8,32.0,926.0,1070.59,760.76
2016,6,22,10,15,974.5,88.0,3.85,32.5,953.0,1064.45,754.74
2016,6,22,10,30,979.0,89.0,3.9,33.0,980.0,1054.83,746.71
2016,6,22,10,45,981.5,90.0,3.95,33.5,1000.0,1039.82,735.43
2016,6,22,11,0,984.0,91.0,4.0,34.0,1020.0,1021.46,722.18
2016,6,22,11,15,986.0,91.5,4.05,34.0,1033.0,998.86,707.83
2016,6,22,11,30,988.0,92.0,4.1,34.0,1046.0,973.14,691.51
2016,6,22,11,45,988.5,92.5,4.15,34.5,1051.5,943.13,671.05
2016,6,22,12,0,989.0,93.0,4.2,35.0,1057.0,910.38,648.85
2016,6,22,12,15,988.5,93.0,4.25,35.0,1054.5,873.84,625.46
2016,6,22,12,30,988.0,93.0,4.3,35.0,1052.0,835.01,600.43
2016,6,22,12,45,981.5,96.0,4.4,35.5,1041.0,792.24,571.57
2016,6,22,13,0,975.0,99.0,4.5,36.0,1030.0,747.85,540.21
2016,6,22,13,15,972.0,98.0,4.5,35.5,1013.0,701.05,507.62
2016,6,22,13,30,969.0,97.0,4.5,35.0,996.0,652.81,473.11
2016,6,22,13,45,963.5,97.0,4.55,35.0,971.0,602.74,435.45
2016,6,22,14,0,958.0,97.0,4.6,35.0,946.0,551.83,396.15
2016,6,22,14,15,952.0,95.5,4.6,34.5,915.0,498.9,355.0
2016,6,22,14,30,946.0,94.0,4.6,34.0,884.0,445.62,312.34
2016,6,22,14,45,937.5,92.5,4.6,34.0,847.0,391.35,267.32
2016,6,22,15,0,929.0,91.0,4.6,34.0,810.0,337.39,221.94
2016,6,22,15,15,918.5,89.0,4.55,33.5,768.0,283.13,176.84
2016,6,22,15,30,908.0,87.0,4.5,33.0,726.0,229.82,133.69
2016,6,22,15,45,894.0,85.0,4.5,32.5,679.5,177.21,94.62
2016,6,22,16,0,880.0,83.0,4.5,32.0,633.0,126.27,63.7
2016,6,22,16,15,862.5,80.5,4.45,31.5,583.0,76.75,46.51
2016,6,22,16,30,845.0,78.0,4.4,31.0,533.0,64.47,47.76
2016,6,22,16,45,821.5,74.5,4.35,30.5,481.0,54.06,39.43
2016,6,22,17,0,798.0,71.0,4.3,30.0,429.0,52.79,38.61
2016,6,22,17,15,766.0,67.0,4.2,29.0,376.0,50.98,37.41
2016,6,22,17,30,734.0,63.0,4.1,28.0,323.0,49.1,36.09
2016,6,22,17,45,688.5,58.0,4.0,27.0,271.0,46.24,33.88
2016,6,22,18,0,643.0,53.0,3.9,26.0,219.0,43.31,31.48
2016,6,22,18,15,574.5,46.5,3.75,24.5,170.0,35.59,24.9
2016,6,22,18,30,506.0,40.0,3.6,23.0,121.0,31.42,21.15
2016,6,22,18,45,394.0,30.5,3.45,22.0,80.5,24.39,14.6
2016,6,22,19,0,282.0,21.0,3.3,21.0,40.0,17.12,4.54
2016,6,22,19,15,141.0,10.5,3.25,20.5,20.0,9.55,0.0
2016,6,22,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,2.3,13.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,2.5,14.0,15.0,92.28,0.0
2016,6,23,5,15,300.5,21.0,2.55,14.5,49.0,228.82,141.67
2016,6,23,5,30,445.0,31.0,2.6,15.0,83.0,349.76,279.85
2016,6,23,5,45,530.0,37.5,2.65,15.5,129.0,426.65,350.02
2016,6,23,6,0,615.0,44.0,2.7,16.0,175.0,516.89,425.16
2016,6,23,6,15,667.0,49.0,2.8,17.0,226.0,586.08,479.16
2016,6,23,6,30,719.0,54.0,2.9,18.0,277.0,657.56,532.14
2016,6,23,6,45,755.5,57.5,3.05,19.5,329.5,716.18,572.21
2016,6,23,7,0,792.0,61.0,3.2,21.0,382.0,775.15,610.8
2016,6,23,7,15,817.0,64.0,3.3,21.5,434.5,814.58,636.11
2016,6,23,7,30,842.0,67.0,3.4,22.0,487.0,861.42,666.19
2016,6,23,7,45,861.0,69.5,3.5,23.0,537.5,900.72,689.03
2016,6,23,8,0,880.0,72.0,3.6,24.0,588.0,938.14,710.16
2016,6,23,8,15,894.5,74.0,3.7,25.0,636.0,968.4,726.11
2016,6,23,8,30,909.0,76.0,3.8,26.0,684.0,996.11,740.21
2016,6,23,8,45,919.5,78.5,3.9,27.0,727.5,1017.69,750.14
2016,6,23,9,0,930.0,81.0,4.0,28.0,771.0,1036.21,758.07
2016,6,23,9,15,938.5,82.5,4.05,28.5,810.5,1048.36,763.09
2016,6,23,9,30,947.0,84.0,4.1,29.0,850.0,1057.22,766.12
2016,6,23,9,45,950.5,87.0,4.2,30.0,883.0,1059.33,763.72
2016,6,23,10,0,954.0,90.0,4.3,31.0,916.0,1057.96,759.27
2016,6,23,10,15,959.5,91.0,4.35,31.5,943.0,1052.94,753.87
2016,6,23,10,30,965.0,92.0,4.4,32.0,970.0,1044.47,746.43
2016,6,23,10,45,967.5,93.5,4.5,33.0,990.5,1030.17,734.2
2016,6,23,11,0,970.0,95.0,4.6,34.0,1011.0,1012.52,720.0
2016,6,23,11,15,972.5,95.5,4.65,34.0,1024.0,990.65,705.89
2016,6,23,11,30,975.0,96.0,4.7,34.0,1037.0,965.67,689.82
2016,6,23,11,45,975.5,96.5,4.8,34.5,1042.5,935.97,669.64
2016,6,23,12,0,976.0,97.0,4.9,35.0,1048.0,903.57,647.83
2016,6,23,12,15,975.5,97.0,4.95,35.0,1046.0,867.43,624.52
2016,6,23,12,30,975.0,97.0,5.0,35.0,1044.0,829.04,599.55
2016,6,23,12,45,970.5,98.5,5.1,35.0,1033.5,786.9,572.11
2016,6,23,13,0,966.0,100.0,5.2,35.0,1023.0,743.08,541.95
2016,6,23,13,15,963.0,99.5,5.25,35.0,1005.5,697.07,508.58
2016,6,23,13,30,960.0,99.0,5.3,35.0,988.0,649.64,473.38
2016,6,23,13,45,955.5,97.5,5.4,35.0,963.5,599.35,435.4
2016,6,23,14,0,951.0,96.0,5.5,35.0,939.0,548.16,395.7
2016,6,23,14,15,944.0,95.0,5.55,34.5,908.0,495.54,354.49
2016,6,23,14,30,937.0,94.0,5.6,34.0,877.0,442.65,311.84
2016,6,23,14,45,929.0,92.0,5.65,34.0,840.0,388.64,266.73
2016,6,23,15,0,921.0,90.0,5.7,34.0,803.0,334.91,221.24
2016,6,23,15,15,910.0,88.0,5.7,33.0,760.5,280.96,176.51
2016,6,23,15,30,899.0,86.0,5.7,32.0,718.0,228.01,133.62
2016,6,23,15,45,885.5,83.5,5.7,31.5,671.5,175.57,94.27
2016,6,23,16,0,872.0,81.0,5.7,31.0,625.0,124.78,63.04
2016,6,23,16,15,854.0,78.0,5.6,30.5,575.5,75.35,45.42
2016,6,23,16,30,836.0,75.0,5.5,30.0,526.0,62.37,46.24
2016,6,23,16,45,815.0,71.0,5.45,29.5,474.5,51.5,37.47
2016,6,23,17,0,794.0,67.0,5.4,29.0,423.0,49.78,36.26
2016,6,23,17,15,763.0,63.5,5.25,28.0,371.0,48.25,35.27
2016,6,23,17,30,732.0,60.0,5.1,27.0,319.0,46.66,34.18
2016,6,23,17,45,692.5,54.5,4.95,26.0,268.0,43.33,31.54
2016,6,23,18,0,653.0,49.0,4.8,25.0,217.0,39.86,28.66
2016,6,23,18,15,586.5,43.0,4.5,24.0,169.0,35.72,25.07
2016,6,23,18,30,520.0,37.0,4.2,23.0,121.0,31.5,21.21
2016,6,23,18,45,414.5,28.5,3.95,22.0,80.5,22.66,13.17
2016,6,23,19,0,309.0,20.0,3.7,21.0,40.0,16.22,4.11
2016,6,23,19,15,154.5,10.0,3.6,20.5,20.0,9.1,0.0
2016,6,23,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.4,14.0,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.6,14.0,14.0,83.74,0.0
2016,6,24,5,15,286.0,20.5,2.75,14.5,47.5,219.23,132.99
2016,6,24,5,30,432.0,30.0,2.9,15.0,81.0,340.06,272.26
2016,6,24,5,45,517.5,37.0,3.05,16.0,126.5,417.41,342.58
2016,6,24,6,0,603.0,44.0,3.2,17.0,172.0,508.01,417.82
2016,6,24,6,15,657.0,49.0,3.25,17.5,223.0,578.22,473.61
2016,6,24,6,30,711.0,54.0,3.3,18.0,274.0,650.88,528.65
2016,6,24,6,45,747.5,58.0,3.35,19.0,327.0,709.92,570.01
2016,6,24,7,0,784.0,62.0,3.4,20.0,380.0,769.33,609.94
2016,6,24,7,15,811.5,65.5,3.45,20.5,433.0,820.12,643.41
2016,6,24,7,30,839.0,69.0,3.5,21.0,486.0,861.02,669.04
2016,6,24,7,45,858.0,72.0,3.55,22.0,537.5,900.88,692.15
2016,6,24,8,0,877.0,75.0,3.6,23.0,589.0,938.85,713.46
2016,6,24,8,15,893.0,77.5,3.6,23.5,638.0,971.1,731.59
2016,6,24,8,30,909.0,80.0,3.6,24.0,687.0,1000.85,747.88
2016,6,24,8,45,920.5,82.5,3.65,25.0,732.0,1023.37,758.12
2016,6,24,9,0,932.0,85.0,3.7,26.0,777.0,1042.86,766.38
2016,6,24,9,15,942.0,86.5,3.75,26.5,817.5,1056.48,772.37
2016,6,24,9,30,952.0,88.0,3.8,27.0,858.0,1066.81,776.35
2016,6,24,9,45,959.5,90.0,3.9,27.5,892.5,1071.77,777.36
2016,6,24,10,0,967.0,92.0,4.0,28.0,927.0,1073.23,776.29
2016,6,24,10,15,973.0,93.0,4.1,28.5,955.5,1068.57,771.43
2016,6,24,10,30,979.0,94.0,4.2,29.0,984.0,1060.41,764.48
2016,6,24,10,45,982.5,95.5,4.3,30.0,1005.5,1046.83,752.67
2016,6,24,11,0,986.0,97.0,4.4,31.0,1027.0,1029.82,738.83
2016,6,24,11,15,989.0,97.5,4.45,31.0,1041.0,1008.04,724.71
2016,6,24,11,30,992.0,98.0,4.5,31.0,1055.0,983.05,708.56
2016,6,24,11,45,993.0,98.5,4.6,31.5,1061.5,953.28,688.14
2016,6,24,12,0,994.0,99.0,4.7,32.0,1068.0,920.73,665.92
2016,6,24,12,15,994.0,99.0,4.75,32.0,1066.5,884.35,642.36
2016,6,24,12,30,994.0,99.0,4.8,32.0,1065.0,845.64,617.09
2016,6,24,12,45,987.0,103.0,4.9,32.5,1054.0,803.01,588.0
2016,6,24,13,0,980.0,107.0,5.0,33.0,1043.0,758.78,556.2
2016,6,24,13,15,977.0,106.0,5.05,33.0,1025.5,711.68,522.02
2016,6,24,13,30,974.0,105.0,5.1,33.0,1008.0,663.14,485.96
2016,6,24,13,45,969.5,104.0,5.15,33.0,983.5,612.52,447.47
2016,6,24,14,0,965.0,103.0,5.2,33.0,959.0,560.97,407.25
2016,6,24,14,15,958.5,101.5,5.2,32.5,927.5,507.41,365.13
2016,6,24,14,30,952.0,100.0,5.2,32.0,896.0,453.53,321.52
2016,6,24,14,45,943.5,98.5,5.2,32.0,858.0,398.87,275.66
2016,6,24,15,0,935.0,97.0,5.2,32.0,820.0,344.51,229.43
2016,6,24,15,15,924.0,94.5,5.2,31.5,777.5,289.37,183.21
2016,6,24,15,30,913.0,92.0,5.2,31.0,735.0,235.23,138.96
2016,6,24,15,45,898.0,90.0,5.2,31.0,687.5,182.11,98.87
2016,6,24,16,0,883.0,88.0,5.2,31.0,640.0,130.76,67.17
2016,6,24,16,15,864.5,85.0,5.1,30.5,589.0,80.61,49.17
2016,6,24,16,30,846.0,82.0,5.0,30.0,538.0,57.99,42.61
2016,6,24,16,45,820.5,78.5,4.95,29.5,485.0,56.9,41.97
2016,6,24,17,0,795.0,75.0,4.9,29.0,432.0,55.74,41.25
2016,6,24,17,15,761.5,71.0,4.7,28.0,378.5,54.05,40.15
2016,6,24,17,30,728.0,67.0,4.5,27.0,325.0,52.29,38.96
2016,6,24,17,45,678.5,62.0,4.35,26.5,272.0,49.56,36.78
2016,6,24,18,0,629.0,57.0,4.2,26.0,219.0,42.74,31.0
2016,6,24,18,15,557.0,50.0,3.9,25.0,170.0,38.4,27.25
2016,6,24,18,30,485.0,43.0,3.6,24.0,121.0,33.94,23.19
2016,6,24,18,45,365.5,33.0,3.3,23.0,80.0,26.56,16.34
2016,6,24,19,0,246.0,23.0,3.0,22.0,39.0,18.92,5.78
2016,6,24,19,15,123.0,11.5,2.95,21.0,19.5,10.46,0.0
2016,6,24,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,57.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,25,5,0,114.0,11.0,1.2,16.0,13.0,69.95,0.0
2016,6,25,5,15,264.5,22.0,1.35,16.5,47.0,208.1,121.67
2016,6,25,5,30,415.0,33.0,1.5,17.0,81.0,333.2,262.63
2016,6,25,5,45,505.0,40.5,1.7,18.0,127.5,419.38,338.32
2016,6,25,6,0,595.0,48.0,1.9,19.0,174.0,512.62,414.47
2016,6,25,6,15,650.5,53.5,1.95,20.0,225.5,578.62,464.71
2016,6,25,6,30,706.0,59.0,2.0,21.0,277.0,653.05,518.49
2016,6,25,6,45,745.0,63.0,2.1,22.0,330.5,714.11,560.2
2016,6,25,7,0,784.0,67.0,2.2,23.0,384.0,775.64,600.56
2016,6,25,7,15,811.5,70.5,2.4,24.0,437.5,826.46,632.76
2016,6,25,7,30,839.0,74.0,2.6,25.0,491.0,876.34,663.52
2016,6,25,7,45,860.0,77.0,2.85,26.5,543.0,908.89,680.88
2016,6,25,8,0,881.0,80.0,3.1,28.0,595.0,948.72,702.82
2016,6,25,8,15,896.0,82.5,3.25,29.0,643.5,980.0,719.31
2016,6,25,8,30,911.0,85.0,3.4,30.0,692.0,1008.74,734.0
2016,6,25,8,45,923.0,86.5,3.55,31.0,737.0,1030.51,744.09
2016,6,25,9,0,935.0,88.0,3.7,32.0,782.0,1049.3,752.28
2016,6,25,9,15,944.0,90.0,3.75,32.5,822.0,1062.48,757.77
2016,6,25,9,30,953.0,92.0,3.8,33.0,862.0,1072.33,761.28
2016,6,25,9,45,959.5,94.0,3.9,33.5,896.0,1076.23,761.55
2016,6,25,10,0,966.0,96.0,4.0,34.0,930.0,1076.63,759.79
2016,6,25,10,15,971.0,97.0,4.0,34.5,957.5,1070.95,753.69
2016,6,25,10,30,976.0,98.0,4.0,35.0,985.0,1061.78,745.61
2016,6,25,10,45,979.0,99.0,4.05,35.5,1005.5,1047.21,734.66
2016,6,25,11,0,982.0,100.0,4.1,36.0,1026.0,1029.26,721.74
2016,6,25,11,15,984.0,100.5,4.1,36.0,1039.5,1006.61,707.17
2016,6,25,11,30,986.0,101.0,4.1,36.0,1053.0,980.83,690.68
2016,6,25,11,45,985.5,102.0,4.1,36.5,1058.0,950.35,669.84
2016,6,25,12,0,985.0,103.0,4.1,37.0,1063.0,917.18,647.35
2016,6,25,12,15,984.5,103.0,4.1,37.0,1061.0,880.65,624.03
2016,6,25,12,30,984.0,103.0,4.1,37.0,1059.0,841.85,599.12
2016,6,25,12,45,982.0,103.0,4.2,37.0,1049.0,799.85,572.32
2016,6,25,13,0,980.0,103.0,4.3,37.0,1039.0,755.97,542.73
2016,6,25,13,15,977.0,102.0,4.3,37.0,1021.5,708.93,509.22
2016,6,25,13,30,974.0,101.0,4.3,37.0,1004.0,660.45,473.93
2016,6,25,13,45,968.0,101.0,4.35,37.0,979.0,609.84,436.35
2016,6,25,14,0,962.0,101.0,4.4,37.0,954.0,558.42,397.17
2016,6,25,14,15,955.5,99.5,4.4,36.5,923.0,505.03,356.18
2016,6,25,14,30,949.0,98.0,4.4,36.0,892.0,451.32,313.69
2016,6,25,14,45,939.5,97.0,4.45,36.0,854.0,396.85,269.05
2016,6,25,15,0,930.0,96.0,4.5,36.0,816.0,342.78,224.07
2016,6,25,15,15,919.0,94.0,4.5,35.5,773.5,288.26,179.23
2016,6,25,15,30,908.0,92.0,4.5,35.0,731.0,234.72,136.29
2016,6,25,15,45,893.0,90.0,4.5,35.0,684.0,181.84,97.07
2016,6,25,16,0,878.0,88.0,4.5,35.0,637.0,130.73,66.02
2016,6,25,16,15,859.5,85.0,4.45,34.5,586.5,80.81,48.29
2016,6,25,16,30,841.0,82.0,4.4,34.0,536.0,57.93,41.8
2016,6,25,16,45,816.0,78.5,4.4,33.5,483.5,56.85,41.18
2016,6,25,17,0,791.0,75.0,4.4,33.0,431.0,55.69,40.48
2016,6,25,17,15,757.5,71.0,4.25,32.0,377.5,54.01,39.41
2016,6,25,17,30,724.0,67.0,4.1,31.0,324.0,52.26,38.24
2016,6,25,17,45,677.5,61.5,3.95,30.0,271.5,49.11,35.83
2016,6,25,18,0,631.0,56.0,3.8,29.0,219.0,41.94,29.91
2016,6,25,18,15,560.0,49.0,3.4,27.5,170.0,37.57,26.23
2016,6,25,18,30,489.0,42.0,3.0,26.0,121.0,33.07,22.25
2016,6,25,18,45,376.5,32.0,2.65,25.0,80.5,25.67,15.45
2016,6,25,19,0,264.0,22.0,2.3,24.0,40.0,17.99,5.21
2016,6,25,19,15,132.0,11.0,2.2,23.5,20.0,10.01,0.0
2016,6,25,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,4,45,62.5,5.0,0.9,17.5,6.5,0.0,0.0
2016,6,26,5,0,125.0,10.0,0.9,18.0,13.0,74.72,0.0
2016,6,26,5,15,272.0,21.0,1.05,18.5,46.5,210.52,118.59
2016,6,26,5,30,419.0,32.0,1.2,19.0,80.0,334.14,260.44
2016,6,26,5,45,504.0,39.5,1.35,20.0,125.5,417.01,332.75
2016,6,26,6,0,589.0,47.0,1.5,21.0,171.0,506.61,405.07
2016,6,26,6,15,643.5,52.5,1.55,21.5,222.0,571.75,454.9
2016,6,26,6,30,698.0,58.0,1.6,22.0,273.0,645.09,508.25
2016,6,26,6,45,735.5,62.5,1.7,23.0,326.0,705.28,548.99
2016,6,26,7,0,773.0,67.0,1.8,24.0,379.0,765.88,588.4
2016,6,26,7,15,800.0,71.0,1.85,25.0,431.5,816.62,619.12
2016,6,26,7,30,827.0,75.0,1.9,26.0,484.0,866.42,648.28
2016,6,26,7,45,846.5,78.0,2.0,27.0,535.5,897.28,664.59
2016,6,26,8,0,866.0,81.0,2.1,28.0,587.0,935.41,685.54
2016,6,26,8,15,881.0,83.5,2.15,29.0,635.0,966.44,700.95
2016,6,26,8,30,896.0,86.0,2.2,30.0,683.0,994.98,714.61
2016,6,26,8,45,908.0,88.0,2.25,31.0,727.5,1017.2,724.16
2016,6,26,9,0,920.0,90.0,2.3,32.0,772.0,1036.47,731.89
2016,6,26,9,15,929.0,92.0,2.35,32.5,811.5,1049.59,737.34
2016,6,26,9,30,938.0,94.0,2.4,33.0,851.0,1059.43,740.92
2016,6,26,9,45,948.5,93.0,2.5,34.0,885.5,1064.08,740.49
2016,6,26,10,0,959.0,92.0,2.6,35.0,920.0,1065.37,738.14
2016,6,26,10,15,964.0,93.0,2.7,35.5,947.5,1059.89,733.32
2016,6,26,10,30,969.0,94.0,2.8,36.0,975.0,1050.95,726.55
2016,6,26,10,45,973.0,95.0,2.9,37.0,995.5,1037.59,715.69
2016,6,26,11,0,977.0,96.0,3.0,38.0,1016.0,1020.84,702.9
2016,6,26,11,15,979.0,96.0,3.1,38.0,1029.5,997.95,689.34
2016,6,26,11,30,981.0,96.0,3.2,38.0,1043.0,971.97,673.87
2016,6,26,11,45,981.5,96.5,3.3,38.5,1048.5,942.2,654.58
2016,6,26,12,0,982.0,97.0,3.4,39.0,1054.0,909.69,633.54
2016,6,26,12,15,981.5,97.0,3.5,39.0,1052.0,873.41,611.32
2016,6,26,12,30,981.0,97.0,3.6,39.0,1050.0,834.85,587.44
2016,6,26,12,45,966.5,105.5,3.75,39.0,1036.5,791.14,560.16
2016,6,26,13,0,952.0,114.0,3.9,39.0,1023.0,746.27,530.2
2016,6,26,13,15,948.5,113.0,4.05,39.0,1006.0,700.01,498.11
2016,6,26,13,30,945.0,112.0,4.2,39.0,989.0,652.41,464.2
2016,6,26,13,45,940.0,111.0,4.35,39.0,964.5,602.81,427.92
2016,6,26,14,0,935.0,110.0,4.5,39.0,940.0,552.37,389.97
2016,6,26,14,15,928.0,108.5,4.55,38.5,908.5,500.01,350.17
2016,6,26,14,30,921.0,107.0,4.6,38.0,877.0,447.41,308.96
2016,6,26,14,45,912.0,105.5,4.7,38.0,840.0,394.09,265.64
2016,6,26,15,0,903.0,104.0,4.8,38.0,803.0,341.13,222.0
2016,6,26,15,15,891.0,101.5,4.85,37.5,760.5,287.34,178.23
2016,6,26,15,30,879.0,99.0,4.9,37.0,718.0,234.65,136.37
2016,6,26,15,45,863.5,96.5,4.95,37.0,671.5,182.79,98.2
2016,6,26,16,0,848.0,94.0,5.0,37.0,625.0,123.24,60.69
2016,6,26,16,15,828.0,91.0,4.95,36.5,575.0,74.57,43.21
2016,6,26,16,30,808.0,88.0,4.9,36.0,525.0,61.81,44.56
2016,6,26,16,45,781.5,84.5,4.85,35.5,472.5,60.92,44.12
2016,6,26,17,0,755.0,81.0,4.8,35.0,420.0,59.96,43.6
2016,6,26,17,15,720.5,76.0,4.55,34.0,367.5,57.7,42.09
2016,6,26,17,30,686.0,71.0,4.3,33.0,315.0,50.42,36.37
2016,6,26,17,45,638.0,65.0,4.05,32.5,263.5,47.35,33.96
2016,6,26,18,0,590.0,59.0,3.8,32.0,212.0,44.15,31.33
2016,6,26,18,15,518.5,51.5,3.35,30.5,164.5,39.49,27.47
2016,6,26,18,30,447.0,44.0,2.9,29.0,117.0,34.69,23.28
2016,6,26,18,45,338.0,33.5,2.5,28.0,77.5,26.94,16.24
2016,6,26,19,0,229.0,23.0,2.1,27.0,38.0,18.88,5.65
2016,6,26,19,15,114.5,11.5,2.05,26.0,19.0,10.46,0.0
2016,6,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,4,45,50.5,5.0,1.05,19.5,6.0,0.0,0.0
2016,6,27,5,0,101.0,10.0,1.1,20.0,12.0,62.04,0.0
2016,6,27,5,15,241.0,21.0,1.3,20.5,44.0,192.1,103.63
2016,6,27,5,30,381.0,32.0,1.5,21.0,76.0,310.43,240.58
2016,6,27,5,45,468.0,40.0,1.7,22.0,120.5,393.59,313.08
2016,6,27,6,0,555.0,48.0,1.9,23.0,165.0,483.74,386.32
2016,6,27,6,15,610.5,54.0,1.95,24.0,215.0,553.79,439.3
2016,6,27,6,30,666.0,60.0,2.0,25.0,265.0,622.17,488.26
2016,6,27,6,45,704.0,65.0,2.05,26.0,316.5,682.35,528.9
2016,6,27,7,0,742.0,70.0,2.1,27.0,368.0,743.04,568.14
2016,6,27,7,15,769.5,74.0,2.25,28.0,420.0,793.33,599.44
2016,6,27,7,30,797.0,78.0,2.4,29.0,472.0,842.77,629.33
2016,6,27,7,45,816.0,81.5,2.6,30.0,522.0,882.47,652.37
2016,6,27,8,0,835.0,85.0,2.8,31.0,572.0,920.31,673.82
2016,6,27,8,15,850.5,87.5,2.9,32.0,619.5,941.53,683.35
2016,6,27,8,30,866.0,90.0,3.0,33.0,667.0,970.06,697.67
2016,6,27,8,45,876.0,93.5,3.1,34.0,710.0,991.69,707.36
2016,6,27,9,0,886.0,97.0,3.2,35.0,753.0,1010.36,715.2
2016,6,27,9,15,895.0,99.0,3.15,35.5,791.5,1023.22,719.75
2016,6,27,9,30,904.0,101.0,3.1,36.0,830.0,1032.92,722.42
2016,6,27,9,45,901.0,108.5,3.05,37.0,860.5,1033.23,717.92
2016,6,27,10,0,898.0,116.0,3.0,38.0,891.0,1030.03,711.48
2016,6,27,10,15,903.5,117.5,2.95,38.5,918.0,1025.64,706.0
2016,6,27,10,30,909.0,119.0,2.9,39.0,945.0,1017.94,698.66
2016,6,27,10,45,911.0,121.0,2.85,39.5,964.5,1004.05,687.73
2016,6,27,11,0,913.0,123.0,2.8,40.0,984.0,986.99,675.07
2016,6,27,11,15,915.5,124.0,2.8,40.0,997.0,966.35,662.19
2016,6,27,11,30,918.0,125.0,2.8,40.0,1010.0,942.74,647.56
2016,6,27,11,45,917.0,126.0,2.85,40.5,1015.0,913.27,628.36
2016,6,27,12,0,916.0,127.0,2.9,41.0,1020.0,881.36,607.67
2016,6,27,12,15,915.5,127.0,3.05,41.0,1018.0,846.77,587.09
2016,6,27,12,30,915.0,127.0,3.2,41.0,1016.0,810.12,564.94
2016,6,27,12,45,918.0,123.0,3.35,41.0,1007.5,770.85,540.79
2016,6,27,13,0,921.0,119.0,3.5,41.0,999.0,729.57,513.32
2016,6,27,13,15,917.5,118.0,3.65,41.0,982.0,684.61,482.49
2016,6,27,13,30,914.0,117.0,3.8,41.0,965.0,638.36,449.91
2016,6,27,13,45,906.5,117.0,3.95,41.0,940.0,589.57,414.65
2016,6,27,14,0,899.0,117.0,4.1,41.0,915.0,540.21,377.94
2016,6,27,14,15,891.5,115.5,4.2,40.5,884.5,489.35,339.78
2016,6,27,14,30,884.0,114.0,4.3,40.0,854.0,438.34,300.29
2016,6,27,14,45,872.5,113.0,4.45,40.0,817.0,386.35,258.6
2016,6,27,15,0,861.0,112.0,4.6,40.0,780.0,335.01,216.79
2016,6,27,15,15,849.0,109.5,4.65,39.5,738.5,283.33,175.16
2016,6,27,15,30,837.0,107.0,4.7,39.0,697.0,224.17,129.1
2016,6,27,15,45,819.5,105.0,4.8,38.5,650.5,174.12,92.82
2016,6,27,16,0,802.0,103.0,4.9,38.0,604.0,126.23,64.12
2016,6,27,16,15,782.0,99.0,4.85,37.5,555.5,79.2,46.92
2016,6,27,16,30,762.0,95.0,4.8,37.0,507.0,66.36,48.02
2016,6,27,16,45,734.0,91.5,4.8,36.5,456.0,65.71,47.79
2016,6,27,17,0,706.0,88.0,4.8,36.0,405.0,58.94,42.57
2016,6,27,17,15,670.5,82.5,4.6,35.0,354.0,56.83,41.19
2016,6,27,17,30,635.0,77.0,4.4,34.0,303.0,54.59,39.65
2016,6,27,17,45,585.0,70.5,4.2,33.5,253.0,51.35,37.12
2016,6,27,18,0,535.0,64.0,4.0,33.0,203.0,47.97,34.36
2016,6,27,18,15,464.0,55.5,3.45,32.0,157.0,42.68,29.92
2016,6,27,18,30,393.0,47.0,2.9,31.0,111.0,37.2,25.12
2016,6,27,18,45,288.0,35.0,2.4,30.0,73.0,28.21,17.1
2016,6,27,19,0,183.0,23.0,1.9,29.0,35.0,18.09,5.1
2016,6,27,19,15,91.5,11.5,1.8,28.5,17.5,10.46,0.0
2016,6,27,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,45,20.0,4.0,0.8,21.5,4.5,0.0,0.0
2016,6,28,5,0,40.0,8.0,0.8,22.0,9.0,28.21,0.0
2016,6,28,5,15,148.0,23.0,0.8,22.5,38.0,139.02,70.11
2016,6,28,5,30,256.0,38.0,0.8,23.0,67.0,239.09,182.72
2016,6,28,5,45,346.0,49.0,0.85,24.0,109.0,323.41,254.12
2016,6,28,6,0,436.0,60.0,0.9,25.0,151.0,414.75,326.87
2016,6,28,6,15,495.0,68.5,0.85,26.0,199.0,486.56,380.95
2016,6,28,6,30,554.0,77.0,0.8,27.0,247.0,561.5,433.41
2016,6,28,6,45,598.5,83.0,0.75,28.0,297.5,624.17,474.16
2016,6,28,7,0,643.0,89.0,0.7,29.0,348.0,688.0,513.61
2016,6,28,7,15,674.5,94.5,0.55,30.0,398.5,740.53,542.14
2016,6,28,7,30,706.0,100.0,0.4,31.0,449.0,792.67,568.81
2016,6,28,7,45,729.5,104.5,0.3,32.5,498.0,835.34,587.81
2016,6,28,8,0,753.0,109.0,0.2,34.0,547.0,871.41,602.05
2016,6,28,8,15,771.0,113.0,0.2,34.5,594.0,905.18,618.72
2016,6,28,8,30,789.0,117.0,0.2,35.0,641.0,936.7,633.84
2016,6,28,8,45,801.5,121.0,0.25,36.0,684.0,960.28,643.81
2016,6,28,9,0,814.0,125.0,0.3,37.0,727.0,981.09,652.28
2016,6,28,9,15,825.0,127.5,0.45,37.5,765.0,995.76,660.87
2016,6,28,9,30,836.0,130.0,0.6,38.0,803.0,1007.38,667.95
2016,6,28,9,45,863.0,120.5,0.75,39.0,840.5,1007.87,667.3
2016,6,28,10,0,890.0,111.0,0.9,40.0,878.0,1016.81,671.56
2016,6,28,10,15,895.0,112.0,1.05,40.0,904.5,1011.63,670.38
2016,6,28,10,30,900.0,113.0,1.2,40.0,931.0,1003.21,667.38
2016,6,28,10,45,901.5,116.0,1.4,40.5,950.0,990.16,660.92
2016,6,28,11,0,903.0,119.0,1.6,41.0,969.0,973.93,652.35
2016,6,28,11,15,905.0,119.5,1.7,41.0,981.5,952.71,640.78
2016,6,28,11,30,907.0,120.0,1.8,41.0,994.0,928.61,627.42
2016,6,28,11,45,905.5,121.5,1.95,41.0,999.0,899.61,611.46
2016,6,28,12,0,904.0,123.0,2.1,41.0,1004.0,868.2,593.76
2016,6,28,12,15,903.5,123.0,2.25,41.0,1002.0,834.12,574.09
2016,6,28,12,30,903.0,123.0,2.4,41.0,1000.0,798.0,552.81
2016,6,28,12,45,878.5,138.0,2.55,41.0,984.5,754.67,526.14
2016,6,28,13,0,854.0,153.0,2.7,41.0,969.0,710.87,497.0
2016,6,28,13,15,850.5,152.0,2.85,41.0,953.0,668.41,468.35
2016,6,28,13,30,847.0,151.0,3.0,41.0,937.0,624.82,438.07
2016,6,28,13,45,845.0,147.5,3.15,41.0,914.5,579.22,405.52
2016,6,28,14,0,843.0,144.0,3.3,41.0,892.0,532.68,371.3
2016,6,28,14,15,835.5,142.0,3.4,40.5,862.5,480.01,332.49
2016,6,28,14,30,828.0,140.0,3.5,40.0,833.0,430.27,294.45
2016,6,28,14,45,821.0,136.0,3.65,40.0,798.5,379.41,254.05
2016,6,28,15,0,814.0,132.0,3.8,40.0,764.0,328.94,213.27
2016,6,28,15,15,802.0,129.5,3.85,39.5,723.5,278.95,173.27
2016,6,28,15,30,790.0,127.0,3.9,39.0,683.0,230.22,135.15
2016,6,28,15,45,776.5,122.0,3.95,38.5,639.0,180.92,99.45
2016,6,28,16,0,763.0,117.0,4.0,38.0,595.0,133.41,70.7
2016,6,28,16,15,742.5,113.0,3.95,37.5,547.0,80.71,48.36
2016,6,28,16,30,722.0,109.0,3.9,37.0,499.0,68.65,49.84
2016,6,28,16,45,699.0,102.5,3.9,36.5,450.0,66.6,48.49
2016,6,28,17,0,676.0,96.0,3.9,36.0,401.0,64.33,46.94
2016,6,28,17,15,640.0,90.5,3.75,35.0,350.5,62.49,45.82
2016,6,28,17,30,604.0,85.0,3.6,34.0,300.0,60.53,44.54
2016,6,28,17,45,559.0,76.5,3.5,33.5,251.0,56.0,40.96
2016,6,28,18,0,514.0,68.0,3.4,33.0,202.0,51.2,37.04
2016,6,28,18,15,443.0,59.0,3.15,31.5,156.0,45.63,32.45
2016,6,28,18,30,372.0,50.0,2.9,30.0,110.0,39.86,27.43
2016,6,28,18,45,271.0,37.0,2.65,29.0,72.5,28.77,17.64
2016,6,28,19,0,170.0,24.0,2.4,28.0,35.0,18.87,5.61
2016,6,28,19,15,85.0,12.0,2.3,27.0,17.5,10.91,0.0
2016,6,28,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,29,5,15,164.5,17.0,2.25,18.5,35.5,141.65,69.71
2016,6,29,5,30,329.0,34.0,2.3,19.0,71.0,280.17,219.04
2016,6,29,5,45,425.5,42.5,2.4,19.5,115.0,368.18,297.07
2016,6,29,6,0,522.0,51.0,2.5,20.0,159.0,463.89,376.9
2016,6,29,6,15,580.0,57.5,2.55,21.0,208.5,535.27,432.57
2016,6,29,6,30,638.0,64.0,2.6,22.0,258.0,609.75,487.56
2016,6,29,6,45,684.5,67.5,2.7,23.0,311.0,668.75,528.72
2016,6,29,7,0,731.0,71.0,2.8,24.0,364.0,734.18,572.88
2016,6,29,7,15,760.0,75.0,2.85,24.5,416.0,785.52,606.3
2016,6,29,7,30,789.0,79.0,2.9,25.0,468.0,836.11,638.39
2016,6,29,7,45,815.0,80.5,2.95,26.0,519.5,879.62,663.56
2016,6,29,8,0,841.0,82.0,3.0,27.0,571.0,912.01,680.7
2016,6,29,8,15,857.0,85.0,3.0,28.0,619.0,944.27,697.16
2016,6,29,8,30,873.0,88.0,3.0,29.0,667.0,974.13,711.75
2016,6,29,8,45,888.5,88.5,3.05,30.0,712.0,997.87,722.6
2016,6,29,9,0,904.0,89.0,3.1,31.0,757.0,1018.85,731.65
2016,6,29,9,15,914.0,91.0,3.15,31.5,796.5,1033.06,737.89
2016,6,29,9,30,924.0,93.0,3.2,32.0,836.0,1044.05,742.23
2016,6,29,9,45,926.5,97.0,3.3,32.5,869.0,1046.35,741.63
2016,6,29,10,0,929.0,101.0,3.4,33.0,902.0,1045.19,739.06
2016,6,29,10,15,935.0,102.5,3.5,33.5,929.5,1041.42,734.99
2016,6,29,10,30,941.0,104.0,3.6,34.0,957.0,1034.24,728.91
2016,6,29,10,45,946.0,104.0,3.75,34.5,978.0,1021.16,719.59
2016,6,29,11,0,951.0,104.0,3.9,35.0,999.0,1004.78,708.28
2016,6,29,11,15,953.5,104.5,4.0,35.0,1012.5,983.33,694.94
2016,6,29,11,30,956.0,105.0,4.1,35.0,1026.0,958.8,679.66
2016,6,29,11,45,957.5,105.0,4.2,35.5,1032.5,930.02,660.25
2016,6,29,12,0,959.0,105.0,4.3,36.0,1039.0,898.54,639.09
2016,6,29,12,15,959.0,105.0,4.4,35.5,1037.5,863.33,618.03
2016,6,29,12,30,959.0,105.0,4.5,35.0,1036.0,825.88,595.22
2016,6,29,12,45,954.0,107.0,4.6,35.0,1025.5,784.35,568.2
2016,6,29,13,0,949.0,109.0,4.7,35.0,1015.0,741.19,538.38
2016,6,29,13,15,946.5,108.0,4.75,34.5,999.0,695.77,506.8
2016,6,29,13,30,944.0,107.0,4.8,34.0,983.0,648.9,473.25
2016,6,29,13,45,940.0,106.0,4.9,34.0,959.0,599.94,436.39
2016,6,29,14,0,936.0,105.0,5.0,34.0,935.0,550.02,397.76
2016,6,29,14,15,930.0,103.5,5.0,33.5,905.0,498.08,357.11
2016,6,29,14,30,924.0,102.0,5.0,33.0,875.0,445.78,314.98
2016,6,29,14,45,916.5,100.5,5.0,32.5,839.0,392.82,271.28
2016,6,29,15,0,909.0,99.0,5.0,32.0,803.0,340.07,226.95
2016,6,29,15,15,899.0,96.5,4.95,31.5,762.0,286.41,181.91
2016,6,29,15,30,889.0,94.0,4.9,31.0,721.0,233.65,138.72
2016,6,29,15,45,876.5,91.5,4.85,30.5,675.5,181.63,99.46
2016,6,29,16,0,864.0,89.0,4.8,30.0,630.0,131.11,68.04
2016,6,29,16,15,846.5,86.0,4.65,29.0,580.5,81.81,49.96
2016,6,29,16,30,829.0,83.0,4.5,28.0,531.0,58.48,43.38
2016,6,29,16,45,807.5,79.0,4.4,27.5,480.0,57.11,42.51
2016,6,29,17,0,786.0,75.0,4.3,27.0,429.0,55.62,41.51
2016,6,29,17,15,754.0,70.5,4.15,26.0,376.0,53.56,40.09
2016,6,29,17,30,722.0,66.0,4.0,25.0,323.0,51.4,38.54
2016,6,29,17,45,679.0,60.5,3.85,24.0,271.5,48.25,36.06
2016,6,29,18,0,636.0,55.0,3.7,23.0,220.0,41.15,30.05
2016,6,29,18,15,566.5,48.5,3.5,22.0,171.0,37.16,26.56
2016,6,29,18,30,497.0,42.0,3.3,21.0,122.0,33.08,22.79
2016,6,29,18,45,385.5,32.0,3.1,20.5,81.5,25.67,15.82
2016,6,29,19,0,274.0,22.0,2.9,20.0,41.0,18.0,5.41
2016,6,29,19,15,137.0,11.0,2.8,19.5,20.5,10.01,0.0
2016,6,29,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,5,15,202.5,16.0,2.75,14.5,38.0,161.0,76.84
2016,6,30,5,30,405.0,32.0,2.8,15.0,76.0,324.31,257.26
2016,6,30,5,45,497.5,39.5,2.85,15.5,122.5,411.34,336.71
2016,6,30,6,0,590.0,47.0,2.9,16.0,169.0,505.73,416.43
2016,6,30,6,15,409.0,80.0,2.85,17.0,176.0,431.79,356.86
2016,6,30,6,30,228.0,113.0,2.8,18.0,183.0,331.37,273.16
2016,6,30,6,45,242.5,132.5,2.75,19.0,219.0,372.66,305.33
2016,6,30,7,0,257.0,152.0,2.7,20.0,255.0,413.95,335.78
2016,6,30,7,15,393.0,145.5,2.6,20.5,327.5,547.41,438.9
2016,6,30,7,30,529.0,139.0,2.5,21.0,400.0,670.7,529.02
2016,6,30,7,45,704.5,109.0,2.45,22.0,495.0,817.3,628.55
2016,6,30,8,0,880.0,79.0,2.4,23.0,590.0,945.04,709.54
2016,6,30,8,15,895.0,81.5,2.25,24.0,639.0,976.52,722.68
2016,6,30,8,30,910.0,84.0,2.1,25.0,688.0,1005.45,734.62
2016,6,30,8,45,922.5,86.0,2.0,26.0,733.0,1028.54,743.04
2016,6,30,9,0,935.0,88.0,1.9,27.0,778.0,1048.64,749.43
2016,6,30,9,15,944.0,90.0,1.85,28.0,818.0,1062.04,752.27
2016,6,30,9,30,953.0,92.0,1.8,29.0,858.0,1072.11,753.16
2016,6,30,9,45,961.0,93.0,1.8,30.0,893.0,1076.62,751.51
2016,6,30,10,0,969.0,94.0,1.8,31.0,928.0,1077.67,747.95
2016,6,30,10,15,974.0,95.0,1.85,31.5,956.0,1072.2,742.88
2016,6,30,10,30,979.0,96.0,1.9,32.0,984.0,1063.24,735.89
2016,6,30,10,45,982.0,97.0,2.0,33.0,1004.5,1048.85,724.94
2016,6,30,11,0,985.0,98.0,2.1,34.0,1025.0,1031.07,712.02
2016,6,30,11,15,987.5,98.5,2.1,34.5,1038.5,1009.02,696.91
2016,6,30,11,30,990.0,99.0,2.1,35.0,1052.0,983.78,679.99
2016,6,30,11,45,990.5,99.5,2.15,35.5,1058.0,953.77,660.74
2016,6,30,12,0,991.0,100.0,2.2,36.0,1064.0,921.0,639.77
2016,6,30,12,15,990.5,100.0,2.35,36.0,1062.0,884.41,618.46
2016,6,30,12,30,990.0,100.0,2.5,36.0,1060.0,845.51,595.31
2016,6,30,12,45,980.0,105.0,2.65,36.5,1048.0,801.74,567.43
2016,6,30,13,0,970.0,110.0,2.8,37.0,1036.0,756.57,536.93
2016,6,30,13,15,966.5,109.0,2.9,37.0,1018.5,709.57,504.65
2016,6,30,13,30,963.0,108.0,3.0,37.0,1001.0,661.17,470.5
2016,6,30,13,45,957.0,107.5,3.1,37.0,976.0,610.59,433.79
2016,6,30,14,0,951.0,107.0,3.2,37.0,951.0,559.21,395.39
2016,6,30,14,15,944.0,106.0,3.3,36.5,919.5,506.41,355.55
2016,6,30,14,30,937.0,105.0,3.4,36.0,888.0,453.33,314.14
2016,6,30,14,45,926.5,103.5,3.5,36.0,850.0,398.61,269.83
2016,6,30,15,0,916.0,102.0,3.6,36.0,812.0,344.4,225.18
2016,6,30,15,15,904.5,100.0,3.6,35.5,769.5,290.31,180.96
2016,6,30,15,30,893.0,98.0,3.6,35.0,727.0,237.26,138.57
2016,6,30,15,45,876.0,96.0,3.65,35.0,679.5,184.69,99.73
2016,6,30,16,0,859.0,94.0,3.7,35.0,632.0,134.09,68.94
2016,6,30,16,15,839.5,91.0,3.7,34.0,581.5,75.22,43.8
2016,6,30,16,30,820.0,88.0,3.7,33.0,531.0,61.9,45.23
2016,6,30,16,45,792.0,84.5,3.75,32.5,478.0,60.99,44.76
2016,6,30,17,0,764.0,81.0,3.8,32.0,425.0,60.02,44.23
2016,6,30,17,15,729.0,76.5,3.75,31.0,372.0,58.14,43.02
2016,6,30,17,30,694.0,72.0,3.7,30.0,319.0,51.2,37.53
2016,6,30,17,45,641.5,66.5,3.65,29.5,266.5,48.52,35.42
2016,6,30,18,0,589.0,61.0,3.6,29.0,214.0,45.76,33.13
2016,6,30,18,15,515.0,53.5,3.4,27.5,165.5,41.17,29.28
2016,6,30,18,30,441.0,46.0,3.2,26.0,117.0,36.45,25.09
2016,6,30,18,45,322.5,35.0,3.05,25.0,77.5,28.29,17.6
2016,6,30,19,0,204.0,24.0,2.9,24.0,38.0,19.81,6.27
2016,6,30,19,15,102.0,12.0,2.8,23.0,19.0,10.91,0.0
2016,6,30,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,17.5,1.7,16.5,33.5,132.77,57.43
2016,7,1,5,30,299.0,35.0,1.8,17.0,67.0,262.13,205.18
2016,7,1,5,45,391.0,45.0,1.9,17.5,110.5,347.78,281.84
2016,7,1,6,0,483.0,55.0,2.0,18.0,154.0,440.84,359.94
2016,7,1,6,15,544.5,62.5,2.0,19.0,203.5,514.78,418.31
2016,7,1,6,30,606.0,70.0,2.0,20.0,253.0,592.07,475.54
2016,7,1,6,45,648.0,76.0,2.0,21.0,304.5,654.37,518.79
2016,7,1,7,0,690.0,82.0,2.0,22.0,356.0,717.66,560.85
2016,7,1,7,15,721.0,86.5,1.95,23.0,408.0,769.87,592.95
2016,7,1,7,30,752.0,91.0,1.9,24.0,460.0,816.89,620.29
2016,7,1,7,45,775.0,95.0,1.85,25.0,511.0,859.99,644.07
2016,7,1,8,0,798.0,99.0,1.8,26.0,562.0,901.46,666.03
2016,7,1,8,15,816.0,102.5,1.75,27.0,610.0,935.56,682.59
2016,7,1,8,30,834.0,106.0,1.7,28.0,658.0,967.33,697.3
2016,7,1,8,45,848.0,108.5,1.7,29.0,702.5,991.36,707.51
2016,7,1,9,0,862.0,111.0,1.7,30.0,747.0,1001.79,709.25
2016,7,1,9,15,873.0,113.5,1.7,30.5,786.5,1016.98,715.59
2016,7,1,9,30,884.0,116.0,1.7,31.0,826.0,1029.06,720.03
2016,7,1,9,45,892.0,118.0,1.7,32.0,860.0,1034.34,718.98
2016,7,1,10,0,900.0,120.0,1.7,33.0,894.0,1036.34,716.14
2016,7,1,10,15,906.5,121.5,1.7,33.5,922.0,1032.97,711.7
2016,7,1,10,30,913.0,123.0,1.7,34.0,950.0,1026.25,705.45
2016,7,1,10,45,917.5,124.0,1.75,35.0,971.0,1013.76,695.14
2016,7,1,11,0,922.0,125.0,1.8,36.0,992.0,998.02,683.05
2016,7,1,11,15,924.5,125.5,1.85,36.0,1005.5,976.78,670.56
2016,7,1,11,30,927.0,126.0,1.9,36.0,1019.0,952.55,656.28
2016,7,1,11,45,928.0,126.5,2.0,36.5,1025.0,924.17,638.61
2016,7,1,12,0,929.0,127.0,2.1,37.0,1031.0,893.2,619.24
2016,7,1,12,15,928.5,127.0,2.2,37.0,1029.0,858.2,598.47
