Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,928.0,127.0,2.3,37.0,1027.0,821.11,576.12
2016,7,1,12,45,922.0,129.0,2.4,37.5,1016.5,779.67,549.5
2016,7,1,13,0,916.0,131.0,2.5,38.0,1006.0,736.79,519.8
2016,7,1,13,15,912.5,130.0,2.65,37.5,989.0,691.88,490.44
2016,7,1,13,30,909.0,129.0,2.8,37.0,972.0,645.69,459.13
2016,7,1,13,45,903.5,128.0,2.95,37.0,948.0,597.3,424.23
2016,7,1,14,0,898.0,127.0,3.1,37.0,924.0,548.15,387.67
2016,7,1,14,15,890.5,125.5,3.2,36.5,893.5,497.18,349.31
2016,7,1,14,30,883.0,124.0,3.3,36.0,863.0,446.04,309.54
2016,7,1,14,45,873.5,121.5,3.45,36.0,826.0,393.53,267.19
2016,7,1,15,0,864.0,119.0,3.6,36.0,789.0,341.47,224.45
2016,7,1,15,15,851.5,116.5,3.7,35.5,747.0,281.51,176.37
2016,7,1,15,30,839.0,114.0,3.8,35.0,705.0,230.03,135.38
2016,7,1,15,45,823.5,110.5,3.95,34.5,659.0,178.91,97.74
2016,7,1,16,0,808.0,107.0,4.1,34.0,613.0,129.76,67.64
2016,7,1,16,15,787.5,103.5,4.1,33.0,564.0,82.62,50.37
2016,7,1,16,30,767.0,100.0,4.1,32.0,515.0,70.04,52.1
2016,7,1,16,45,741.5,95.0,4.2,31.5,463.5,68.42,51.08
2016,7,1,17,0,716.0,90.0,4.3,31.0,412.0,60.41,44.75
2016,7,1,17,15,680.0,84.5,4.2,30.0,360.0,58.35,43.39
2016,7,1,17,30,644.0,79.0,4.1,29.0,308.0,56.16,41.87
2016,7,1,17,45,596.0,72.0,4.1,28.0,257.5,52.6,39.11
2016,7,1,18,0,548.0,65.0,4.1,27.0,207.0,48.87,36.06
2016,7,1,18,15,475.0,56.5,3.9,26.0,160.0,43.6,31.53
2016,7,1,18,30,402.0,48.0,3.7,25.0,113.0,38.14,26.63
2016,7,1,18,45,294.0,36.0,3.55,24.0,74.5,29.16,18.4
2016,7,1,19,0,186.0,24.0,3.4,23.0,36.0,18.9,5.69
2016,7,1,19,15,93.0,12.0,3.2,22.5,18.0,10.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,18.0,1.9,15.5,31.0,110.53,42.95
2016,7,2,5,30,235.0,36.0,2.0,16.0,62.0,223.05,174.66
2016,7,2,5,45,325.0,48.5,2.1,17.0,104.0,305.53,248.53
2016,7,2,6,0,415.0,61.0,2.2,18.0,146.0,399.62,327.35
2016,7,2,6,15,477.0,70.5,2.25,18.5,194.0,474.08,388.12
2016,7,2,6,30,539.0,80.0,2.3,19.0,242.0,551.94,448.37
2016,7,2,6,45,587.0,86.5,2.35,20.0,293.0,617.73,495.63
2016,7,2,7,0,635.0,93.0,2.4,21.0,344.0,684.89,541.94
2016,7,2,7,15,521.5,131.0,2.35,22.0,356.5,641.74,505.85
2016,7,2,7,30,408.0,169.0,2.3,23.0,369.0,597.51,467.63
2016,7,2,7,45,582.0,140.0,2.3,24.0,459.0,740.32,569.53
2016,7,2,8,0,756.0,111.0,2.3,25.0,549.0,875.52,657.36
2016,7,2,8,15,775.5,115.0,2.3,26.0,596.5,910.94,675.16
2016,7,2,8,30,795.0,119.0,2.3,27.0,644.0,944.14,692.08
2016,7,2,8,45,812.0,121.0,2.3,28.0,688.5,970.09,704.03
2016,7,2,9,0,829.0,123.0,2.3,29.0,733.0,993.34,714.18
2016,7,2,9,15,840.5,126.0,2.3,29.5,772.5,1009.32,721.12
2016,7,2,9,30,852.0,129.0,2.3,30.0,812.0,1022.2,726.23
2016,7,2,9,45,872.0,124.0,2.35,30.5,849.0,1020.57,722.92
2016,7,2,10,0,892.0,119.0,2.4,31.0,886.0,1027.28,725.12
2016,7,2,10,15,898.0,120.5,2.4,31.5,913.5,1023.54,720.32
2016,7,2,10,30,904.0,122.0,2.4,32.0,941.0,1016.5,713.72
2016,7,2,10,45,909.5,122.5,2.45,33.0,962.0,1004.68,703.39
2016,7,2,11,0,915.0,123.0,2.5,34.0,983.0,989.62,691.24
2016,7,2,11,15,917.5,123.5,2.55,34.0,996.5,968.61,678.32
2016,7,2,11,30,920.0,124.0,2.6,34.0,1010.0,944.62,663.59
2016,7,2,11,45,922.0,124.0,2.65,34.5,1016.0,916.93,645.19
2016,7,2,12,0,924.0,124.0,2.7,35.0,1022.0,886.62,625.14
2016,7,2,12,15,923.5,124.0,2.8,35.0,1020.5,851.86,603.79
2016,7,2,12,30,923.0,124.0,2.9,35.0,1019.0,815.0,580.86
2016,7,2,12,45,924.0,121.5,3.0,35.5,1010.5,775.23,554.62
2016,7,2,13,0,925.0,119.0,3.1,36.0,1002.0,733.56,525.27
2016,7,2,13,15,921.5,118.5,3.2,35.5,985.5,688.79,495.03
2016,7,2,13,30,918.0,118.0,3.3,35.0,969.0,642.71,462.89
2016,7,2,13,45,913.5,116.5,3.45,35.0,945.0,594.16,427.21
2016,7,2,14,0,909.0,115.0,3.6,35.0,921.0,544.76,389.8
2016,7,2,14,15,902.0,113.5,3.7,34.5,891.0,493.56,350.61
2016,7,2,14,30,895.0,112.0,3.8,34.0,861.0,442.14,309.97
2016,7,2,14,45,886.0,110.0,3.95,34.0,824.5,389.63,266.93
2016,7,2,15,0,877.0,108.0,4.1,34.0,788.0,337.51,223.48
2016,7,2,15,15,865.5,105.5,4.15,33.5,746.5,285.02,180.16
2016,7,2,15,30,854.0,103.0,4.2,33.0,705.0,233.57,138.69
2016,7,2,15,45,839.0,100.5,4.3,33.0,659.5,173.77,93.87
2016,7,2,16,0,824.0,98.0,4.4,33.0,614.0,124.55,63.44
2016,7,2,16,15,804.5,94.5,4.4,32.0,565.0,76.58,45.79
2016,7,2,16,30,785.0,91.0,4.4,31.0,516.0,63.7,47.12
2016,7,2,16,45,759.0,87.0,4.45,30.5,464.5,62.56,46.46
2016,7,2,17,0,733.0,83.0,4.5,30.0,413.0,61.32,45.71
2016,7,2,17,15,699.0,78.0,4.4,29.0,361.5,53.79,39.76
2016,7,2,17,30,665.0,73.0,4.3,28.0,310.0,51.77,38.35
2016,7,2,17,45,616.5,67.0,4.25,27.0,259.0,48.78,36.04
2016,7,2,18,0,568.0,61.0,4.2,26.0,208.0,45.68,33.51
2016,7,2,18,15,497.0,53.0,4.0,25.0,161.0,40.69,29.2
2016,7,2,18,30,426.0,45.0,3.8,24.0,114.0,35.54,24.54
2016,7,2,18,45,315.5,34.0,3.65,23.0,75.0,27.37,17.0
2016,7,2,19,0,205.0,23.0,3.5,22.0,36.0,18.88,5.62
2016,7,2,19,15,102.5,11.5,3.35,21.5,18.0,10.46,0.0
2016,7,2,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,5,15,142.5,17.0,1.4,15.5,32.0,126.82,44.44
2016,7,3,5,30,285.0,34.0,1.4,16.0,64.0,252.02,196.63
2016,7,3,5,45,376.5,44.5,1.45,17.0,107.0,337.02,272.65
2016,7,3,6,0,468.0,55.0,1.5,18.0,150.0,429.59,349.42
2016,7,3,6,15,435.5,75.0,1.5,19.0,183.0,443.8,360.79
2016,7,3,6,30,403.0,95.0,1.5,20.0,216.0,459.21,371.44
2016,7,3,6,45,449.0,102.5,1.5,21.0,261.0,518.04,415.21
2016,7,3,7,0,495.0,110.0,1.5,22.0,306.0,578.94,457.89
2016,7,3,7,15,617.5,101.5,1.45,23.0,380.0,697.78,539.49
2016,7,3,7,30,740.0,93.0,1.4,24.0,454.0,807.71,609.91
2016,7,3,7,45,764.0,97.0,1.35,25.0,505.0,851.53,633.02
2016,7,3,8,0,788.0,101.0,1.3,26.0,556.0,893.78,655.03
2016,7,3,8,15,806.0,104.5,1.3,26.5,604.0,927.77,673.12
2016,7,3,8,30,824.0,108.0,1.3,27.0,652.0,959.45,689.59
2016,7,3,8,45,838.5,110.5,1.3,28.0,696.0,983.92,699.99
2016,7,3,9,0,853.0,113.0,1.3,29.0,740.0,994.72,701.93
2016,7,3,9,15,864.0,115.5,1.25,29.5,779.5,1009.9,707.37
2016,7,3,9,30,875.0,118.0,1.2,30.0,819.0,1021.99,710.89
2016,7,3,9,45,896.0,112.5,1.2,31.0,856.5,1032.36,712.91
2016,7,3,10,0,917.0,107.0,1.2,32.0,894.0,1039.57,713.13
2016,7,3,10,15,923.0,108.0,1.2,32.5,922.0,1035.39,708.17
2016,7,3,10,30,929.0,109.0,1.2,33.0,950.0,1027.84,701.52
2016,7,3,10,45,933.5,110.0,1.3,34.0,971.0,1015.48,692.45
2016,7,3,11,0,938.0,111.0,1.4,35.0,992.0,999.81,681.48
2016,7,3,11,15,940.5,111.5,1.5,35.0,1006.0,978.58,669.96
2016,7,3,11,30,943.0,112.0,1.6,35.0,1020.0,954.31,656.53
2016,7,3,11,45,945.0,112.0,1.7,35.5,1026.0,926.24,639.32
2016,7,3,12,0,947.0,112.0,1.8,36.0,1032.0,895.47,620.33
2016,7,3,12,15,946.5,112.0,1.9,36.0,1030.5,860.17,599.61
2016,7,3,12,30,946.0,112.0,2.0,36.0,1029.0,822.68,577.22
2016,7,3,12,45,934.0,118.5,2.1,36.5,1017.0,780.16,550.12
2016,7,3,13,0,922.0,125.0,2.2,37.0,1005.0,736.44,520.19
2016,7,3,13,15,918.5,124.0,2.3,37.0,988.5,691.32,489.56
2016,7,3,13,30,915.0,123.0,2.4,37.0,972.0,644.91,457.12
2016,7,3,13,45,910.0,122.0,2.55,37.0,948.0,596.54,422.51
2016,7,3,14,0,905.0,121.0,2.7,37.0,924.0,547.35,386.15
2016,7,3,14,15,898.0,119.0,2.8,36.5,893.5,495.9,347.62
2016,7,3,14,30,891.0,117.0,2.9,36.0,863.0,444.23,307.61
2016,7,3,14,45,882.0,115.0,3.05,36.0,826.5,391.86,265.42
2016,7,3,15,0,873.0,113.0,3.2,36.0,790.0,339.86,222.76
2016,7,3,15,15,861.0,110.5,3.3,35.5,748.5,287.38,180.13
2016,7,3,15,30,849.0,108.0,3.4,35.0,707.0,227.43,132.94
2016,7,3,15,45,834.0,105.0,3.5,34.5,661.0,176.17,95.19
2016,7,3,16,0,819.0,102.0,3.6,34.0,615.0,126.8,65.05
2016,7,3,16,15,799.0,98.5,3.7,33.5,565.5,79.04,47.57
2016,7,3,16,30,779.0,95.0,3.8,33.0,516.0,66.53,49.0
2016,7,3,16,45,753.0,90.5,3.9,32.5,465.0,65.13,48.16
2016,7,3,17,0,727.0,86.0,4.0,32.0,414.0,63.62,47.2
2016,7,3,17,15,691.5,81.0,4.0,31.0,361.5,55.91,41.16
2016,7,3,17,30,656.0,76.0,4.0,30.0,309.0,53.98,39.86
2016,7,3,17,45,607.5,69.5,4.0,29.0,258.5,50.7,37.34
2016,7,3,18,0,559.0,63.0,4.0,28.0,208.0,47.29,34.57
2016,7,3,18,15,487.0,54.5,3.9,26.5,160.5,41.95,30.06
2016,7,3,18,30,415.0,46.0,3.8,25.0,113.0,36.41,25.16
2016,7,3,18,45,305.5,34.5,3.75,24.0,74.5,27.83,17.28
2016,7,3,19,0,196.0,23.0,3.7,23.0,36.0,18.89,5.44
2016,7,3,19,15,98.0,11.5,3.55,22.0,18.0,10.46,0.0
2016,7,3,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,4,5,15,149.0,16.5,1.6,15.5,32.0,129.1,38.72
2016,7,4,5,30,298.0,33.0,1.6,16.0,64.0,258.7,201.45
2016,7,4,5,45,390.0,42.5,1.65,16.5,106.5,343.24,278.37
2016,7,4,6,0,482.0,52.0,1.7,17.0,149.0,435.33,355.9
2016,7,4,6,15,377.5,80.0,1.65,18.0,169.0,407.75,333.53
2016,7,4,6,30,273.0,108.0,1.6,19.0,189.0,359.27,293.38
2016,7,4,6,45,299.5,124.0,1.55,20.0,228.5,407.29,330.19
2016,7,4,7,0,326.0,140.0,1.5,21.0,268.0,456.27,365.65
2016,7,4,7,15,539.0,114.0,1.5,22.0,361.0,643.8,504.45
2016,7,4,7,30,752.0,88.0,1.5,23.0,454.0,812.13,617.04
2016,7,4,7,45,776.0,91.5,1.5,24.0,504.5,855.62,640.05
2016,7,4,8,0,800.0,95.0,1.5,25.0,555.0,897.55,662.72
2016,7,4,8,15,818.0,98.0,1.6,26.0,603.5,931.2,680.78
2016,7,4,8,30,836.0,101.0,1.7,27.0,652.0,962.53,697.19
2016,7,4,8,45,850.0,103.5,1.8,28.0,696.5,976.25,702.26
2016,7,4,9,0,864.0,106.0,1.9,29.0,741.0,997.62,712.37
2016,7,4,9,15,875.0,108.5,1.95,29.5,780.5,1013.03,719.46
2016,7,4,9,30,886.0,111.0,2.0,30.0,820.0,1025.32,724.73
2016,7,4,9,45,890.0,115.0,2.15,31.0,853.0,1028.95,724.49
2016,7,4,10,0,894.0,119.0,2.3,32.0,886.0,1029.21,722.29
2016,7,4,10,15,900.5,120.5,2.4,32.0,914.0,1026.02,720.43
2016,7,4,10,30,907.0,122.0,2.5,32.0,942.0,1019.48,716.61
2016,7,4,10,45,911.0,123.0,2.7,32.5,963.0,1006.71,708.47
2016,7,4,11,0,915.0,124.0,2.9,33.0,984.0,990.72,698.29
2016,7,4,11,15,918.0,125.0,3.05,33.0,998.0,970.65,686.5
2016,7,4,11,30,921.0,126.0,3.2,33.0,1012.0,947.56,672.73
2016,7,4,11,45,922.5,126.0,3.35,33.5,1018.0,919.38,654.25
2016,7,4,12,0,924.0,126.0,3.5,34.0,1024.0,888.61,634.03
2016,7,4,12,15,923.5,126.0,3.6,34.0,1022.5,853.82,612.08
2016,7,4,12,30,923.0,126.0,3.7,34.0,1021.0,816.92,588.56
2016,7,4,12,45,930.5,119.5,3.85,34.0,1014.5,778.55,564.04
2016,7,4,13,0,938.0,113.0,4.0,34.0,1008.0,737.82,536.12
2016,7,4,13,15,935.0,112.5,4.1,34.0,991.5,692.85,503.97
2016,7,4,13,30,932.0,112.0,4.2,34.0,975.0,646.49,470.01
2016,7,4,13,45,927.5,110.5,4.3,34.0,951.5,597.31,433.16
2016,7,4,14,0,923.0,109.0,4.4,34.0,928.0,547.25,394.63
2016,7,4,14,15,917.0,107.5,4.4,33.5,898.0,495.81,354.6
2016,7,4,14,30,911.0,106.0,4.4,33.0,868.0,444.02,313.09
2016,7,4,14,45,904.0,103.5,4.4,33.0,832.0,391.01,269.05
2016,7,4,15,0,897.0,101.0,4.4,33.0,796.0,338.17,224.51
2016,7,4,15,15,886.0,99.0,4.35,32.5,755.0,285.1,180.33
2016,7,4,15,30,875.0,97.0,4.3,32.0,714.0,233.0,138.02
2016,7,4,15,45,863.0,93.5,4.3,31.5,668.5,180.9,98.97
2016,7,4,16,0,851.0,90.0,4.3,31.0,623.0,130.27,67.63
2016,7,4,16,15,832.5,87.0,4.2,30.5,573.5,71.63,42.21
2016,7,4,16,30,814.0,84.0,4.1,30.0,524.0,59.05,43.48
2016,7,4,16,45,792.0,80.0,4.1,29.5,473.0,57.72,42.64
2016,7,4,17,0,770.0,76.0,4.1,29.0,422.0,56.27,41.69
2016,7,4,17,15,737.5,71.5,3.95,28.0,370.0,54.25,40.33
2016,7,4,17,30,705.0,67.0,3.8,27.0,318.0,52.14,38.83
2016,7,4,17,45,660.5,61.0,3.7,26.5,266.5,48.6,35.96
2016,7,4,18,0,616.0,55.0,3.6,26.0,215.0,41.1,29.59
2016,7,4,18,15,547.0,48.0,3.4,25.0,166.5,36.72,25.81
2016,7,4,18,30,478.0,41.0,3.2,24.0,118.0,32.21,21.72
2016,7,4,18,45,367.0,31.0,3.05,23.5,78.0,24.79,14.82
2016,7,4,19,0,256.0,21.0,2.9,23.0,38.0,17.11,4.24
2016,7,4,19,15,128.0,10.5,2.85,22.0,19.0,9.55,0.0
2016,7,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,167.5,15.5,1.75,14.5,32.5,137.33,33.53
2016,7,5,5,30,335.0,31.0,1.8,15.0,65.0,278.88,217.51
2016,7,5,5,45,428.0,40.0,1.9,15.5,109.0,364.7,296.86
2016,7,5,6,0,521.0,49.0,2.0,16.0,153.0,458.26,376.23
2016,7,5,6,15,260.5,66.5,2.0,17.0,118.5,302.33,250.08
2016,7,5,6,30,0.0,84.0,2.0,18.0,84.0,79.18,60.88
2016,7,5,6,45,0.0,101.5,2.05,19.0,101.5,96.09,74.87
2016,7,5,7,0,0.0,119.0,2.1,20.0,119.0,112.81,88.09
2016,7,5,7,15,119.0,158.5,2.1,20.5,216.5,287.69,232.25
2016,7,5,7,30,238.0,198.0,2.1,21.0,314.0,461.4,367.02
2016,7,5,7,45,536.0,141.0,2.15,22.0,438.5,698.04,544.11
2016,7,5,8,0,834.0,84.0,2.2,23.0,563.0,915.64,689.41
2016,7,5,8,15,850.5,86.5,2.3,23.5,611.5,938.15,699.76
2016,7,5,8,30,867.0,89.0,2.4,24.0,660.0,967.97,716.89
2016,7,5,8,45,881.5,90.5,2.5,25.0,704.5,992.03,728.65
2016,7,5,9,0,896.0,92.0,2.6,26.0,749.0,1013.31,738.59
2016,7,5,9,15,905.5,94.0,2.75,26.5,788.5,1027.13,745.69
2016,7,5,9,30,915.0,96.0,2.9,27.0,828.0,1037.75,750.86
2016,7,5,9,45,925.5,95.5,3.05,28.0,862.5,1043.3,751.4
2016,7,5,10,0,936.0,95.0,3.2,29.0,897.0,1045.54,749.93
2016,7,5,10,15,941.0,96.0,3.3,29.0,924.5,1040.53,746.54
2016,7,5,10,30,946.0,97.0,3.4,29.0,952.0,1032.11,741.14
2016,7,5,10,45,950.0,98.0,3.55,29.5,973.0,1019.33,731.95
2016,7,5,11,0,954.0,99.0,3.7,30.0,994.0,1003.21,720.68
2016,7,5,11,15,956.5,99.5,3.8,30.0,1007.5,981.94,707.25
2016,7,5,11,30,959.0,100.0,3.9,30.0,1021.0,957.58,691.82
2016,7,5,11,45,960.0,100.0,4.0,30.5,1027.0,928.49,671.9
2016,7,5,12,0,961.0,100.0,4.1,31.0,1033.0,896.69,650.2
2016,7,5,12,15,960.5,100.0,4.2,31.0,1032.0,861.15,627.24
2016,7,5,12,30,960.0,100.0,4.3,31.0,1031.0,823.36,602.59
2016,7,5,12,45,953.0,103.5,4.4,31.5,1020.0,781.68,573.92
2016,7,5,13,0,946.0,107.0,4.5,32.0,1009.0,738.44,542.68
2016,7,5,13,15,943.0,106.5,4.5,31.5,992.5,693.19,510.61
2016,7,5,13,30,940.0,106.0,4.5,31.0,976.0,646.52,476.63
2016,7,5,13,45,935.0,105.0,4.55,31.0,952.5,597.13,438.89
2016,7,5,14,0,930.0,104.0,4.6,31.0,929.0,546.86,399.59
2016,7,5,14,15,924.0,102.5,4.6,30.5,899.0,495.1,358.73
2016,7,5,14,30,918.0,101.0,4.6,30.0,869.0,442.98,316.35
2016,7,5,14,45,910.0,99.0,4.65,30.0,832.5,389.64,271.5
2016,7,5,15,0,902.0,97.0,4.7,30.0,796.0,336.57,226.18
2016,7,5,15,15,891.5,95.0,4.65,29.5,755.0,283.36,181.2
2016,7,5,15,30,881.0,93.0,4.6,29.0,714.0,231.08,138.1
2016,7,5,15,45,867.5,90.0,4.6,29.0,668.0,178.82,98.28
2016,7,5,16,0,854.0,87.0,4.6,29.0,622.0,128.17,66.57
2016,7,5,16,15,836.0,84.5,4.55,28.5,573.0,79.53,49.07
2016,7,5,16,30,818.0,82.0,4.5,28.0,524.0,57.7,42.74
2016,7,5,16,45,794.0,78.0,4.45,27.5,472.5,56.29,41.83
2016,7,5,17,0,770.0,74.0,4.4,27.0,421.0,54.77,40.8
2016,7,5,17,15,737.5,70.0,4.3,26.0,368.5,53.09,39.69
2016,7,5,17,30,705.0,66.0,4.2,25.0,316.0,51.34,38.49
2016,7,5,17,45,658.5,60.5,4.15,24.5,264.5,48.18,35.92
2016,7,5,18,0,612.0,55.0,4.1,24.0,213.0,41.09,29.86
2016,7,5,18,15,542.0,48.0,3.95,23.0,165.0,36.71,26.04
2016,7,5,18,30,472.0,41.0,3.8,22.0,117.0,32.21,21.92
2016,7,5,18,45,360.0,31.0,3.7,21.0,77.5,24.8,14.99
2016,7,5,19,0,248.0,21.0,3.6,20.0,38.0,17.12,4.18
2016,7,5,19,15,124.0,10.5,3.5,19.5,19.0,9.55,0.0
2016,7,5,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,176.5,15.0,2.8,13.5,33.0,140.95,24.85
2016,7,6,5,30,353.0,30.0,2.8,14.0,66.0,288.43,225.75
2016,7,6,5,45,448.0,38.5,2.85,14.5,110.5,375.48,307.88
2016,7,6,6,0,543.0,47.0,2.9,15.0,155.0,470.49,389.5
2016,7,6,6,15,286.5,77.0,2.85,15.5,135.5,336.32,280.21
2016,7,6,6,30,30.0,107.0,2.8,16.0,116.0,141.41,114.44
2016,7,6,6,45,35.5,127.5,2.8,17.0,140.0,168.1,136.51
2016,7,6,7,0,41.0,148.0,2.8,18.0,164.0,194.71,157.55
2016,7,6,7,15,95.5,176.5,2.75,19.0,221.0,274.52,222.4
2016,7,6,7,30,150.0,205.0,2.7,20.0,278.0,373.44,299.56
2016,7,6,7,45,497.5,143.5,2.7,21.0,422.0,656.24,519.05
2016,7,6,8,0,845.0,82.0,2.7,22.0,566.0,913.57,695.37
2016,7,6,8,15,861.0,84.5,2.75,22.5,614.0,945.52,711.58
2016,7,6,8,30,877.0,87.0,2.8,23.0,662.0,975.08,728.09
2016,7,6,8,45,889.0,89.5,2.85,24.0,706.5,998.05,738.71
2016,7,6,9,0,901.0,92.0,2.9,25.0,751.0,1018.1,747.42
2016,7,6,9,15,910.5,93.5,3.0,25.5,790.5,1031.41,753.7
2016,7,6,9,30,920.0,95.0,3.1,26.0,830.0,1041.51,758.06
2016,7,6,9,45,918.5,102.0,3.25,27.0,862.0,1043.3,756.09
2016,7,6,10,0,917.0,109.0,3.4,28.0,894.0,1041.5,751.99
2016,7,6,10,15,922.5,110.0,3.55,28.5,921.5,1036.86,747.68
2016,7,6,10,30,928.0,111.0,3.7,29.0,949.0,1028.86,741.31
2016,7,6,10,45,932.0,112.0,3.85,29.5,970.0,1016.05,731.94
2016,7,6,11,0,936.0,113.0,4.0,30.0,991.0,999.96,720.53
2016,7,6,11,15,938.0,113.5,4.1,30.0,1004.5,978.32,706.72
2016,7,6,11,30,940.0,114.0,4.2,30.0,1018.0,953.66,690.95
2016,7,6,11,45,941.5,114.0,4.3,30.5,1024.0,925.23,671.32
2016,7,6,12,0,943.0,114.0,4.4,31.0,1030.0,894.12,649.92
2016,7,6,12,15,942.5,114.0,4.5,31.0,1028.0,858.92,627.03
2016,7,6,12,30,942.0,114.0,4.6,31.0,1026.0,821.53,602.5
2016,7,6,12,45,943.5,111.0,4.7,31.0,1017.5,781.05,575.81
2016,7,6,13,0,945.0,108.0,4.8,31.0,1009.0,738.58,546.15
2016,7,6,13,15,941.5,107.0,4.85,30.5,992.0,692.62,513.55
2016,7,6,13,30,938.0,106.0,4.9,30.0,975.0,645.3,479.02
2016,7,6,13,45,933.5,104.5,5.0,30.0,951.0,595.85,441.12
2016,7,6,14,0,929.0,103.0,5.1,30.0,927.0,545.5,401.46
2016,7,6,14,15,921.5,101.5,5.15,29.5,896.0,493.11,359.83
2016,7,6,14,30,914.0,100.0,5.2,29.0,865.0,440.5,316.77
2016,7,6,14,45,906.0,98.0,5.3,29.0,828.5,387.35,271.68
2016,7,6,15,0,898.0,96.0,5.4,29.0,792.0,334.46,226.15
2016,7,6,15,15,886.0,94.0,5.35,28.5,750.0,281.09,180.74
2016,7,6,15,30,874.0,92.0,5.3,28.0,708.0,228.8,137.41
2016,7,6,15,45,860.5,89.0,5.3,27.5,661.5,176.89,97.81
2016,7,6,16,0,847.0,86.0,5.3,27.0,615.0,126.59,66.28
2016,7,6,16,15,827.5,83.0,5.2,26.5,566.0,77.93,48.6
2016,7,6,16,30,808.0,80.0,5.1,26.0,517.0,56.23,41.88
2016,7,6,16,45,784.0,76.0,5.05,25.5,465.5,54.78,40.91
2016,7,6,17,0,760.0,72.0,5.0,25.0,414.0,53.21,39.82
2016,7,6,17,15,727.0,68.0,4.8,24.0,362.0,51.46,38.65
2016,7,6,17,30,694.0,64.0,4.6,23.0,310.0,49.65,37.37
2016,7,6,17,45,648.5,58.5,4.45,22.5,259.5,46.45,34.73
2016,7,6,18,0,603.0,53.0,4.3,22.0,209.0,39.48,28.73
2016,7,6,18,15,534.5,46.5,4.05,21.0,161.5,35.46,25.19
2016,7,6,18,30,466.0,40.0,3.8,20.0,114.0,31.35,21.38
2016,7,6,18,45,357.0,30.0,3.6,19.5,75.0,23.92,14.36
2016,7,6,19,0,248.0,20.0,3.4,19.0,36.0,16.22,3.48
2016,7,6,19,15,124.0,10.0,3.3,18.5,18.0,9.1,0.0
2016,7,6,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,173.0,14.0,2.45,13.5,31.5,136.68,12.59
2016,7,7,5,30,346.0,28.0,2.4,14.0,63.0,281.5,219.18
2016,7,7,5,45,440.5,36.0,2.4,14.5,106.0,366.86,300.22
2016,7,7,6,0,535.0,44.0,2.4,15.0,149.0,460.35,380.32
2016,7,7,6,15,278.5,74.0,2.35,15.5,130.0,326.16,271.27
2016,7,7,6,30,22.0,104.0,2.3,16.0,111.0,131.21,105.6
2016,7,7,6,45,27.5,124.0,2.3,17.0,134.0,157.06,127.04
2016,7,7,7,0,33.0,144.0,2.3,18.0,157.0,182.87,147.49
2016,7,7,7,15,97.0,174.0,2.3,19.0,219.5,272.71,220.78
2016,7,7,7,30,161.0,204.0,2.3,20.0,282.0,382.18,306.15
2016,7,7,7,45,498.0,139.5,2.35,21.0,417.5,651.54,514.1
2016,7,7,8,0,835.0,75.0,2.4,22.0,553.0,894.85,680.29
2016,7,7,8,15,851.0,77.5,2.45,22.5,600.5,926.81,696.59
2016,7,7,8,30,867.0,80.0,2.5,23.0,648.0,956.41,713.19
2016,7,7,8,45,880.0,81.5,2.6,24.0,692.0,979.24,724.27
2016,7,7,9,0,893.0,83.0,2.7,25.0,736.0,999.25,733.52
2016,7,7,9,15,902.5,85.0,2.8,25.5,775.0,1013.33,740.38
2016,7,7,9,30,912.0,87.0,2.9,26.0,814.0,1024.22,745.32
2016,7,7,9,45,919.0,88.0,3.0,27.0,848.0,1028.17,744.43
2016,7,7,10,0,926.0,89.0,3.1,28.0,882.0,1028.8,741.57
2016,7,7,10,15,931.5,90.5,3.25,28.5,909.5,1025.1,737.96
2016,7,7,10,30,937.0,92.0,3.4,29.0,937.0,1017.99,732.27
2016,7,7,10,45,940.0,93.0,3.55,29.5,957.5,1004.55,722.61
2016,7,7,11,0,943.0,94.0,3.7,30.0,978.0,987.85,710.92
2016,7,7,11,15,945.0,94.5,3.8,30.0,991.5,966.52,697.38
2016,7,7,11,30,947.0,95.0,3.9,30.0,1005.0,942.15,681.87
2016,7,7,11,45,947.0,96.0,4.05,30.5,1010.5,913.58,662.49
2016,7,7,12,0,947.0,97.0,4.2,31.0,1016.0,882.35,641.29
2016,7,7,12,15,947.0,97.0,4.25,31.0,1015.0,847.75,618.6
2016,7,7,12,30,947.0,97.0,4.3,31.0,1014.0,810.88,594.26
2016,7,7,12,45,934.5,104.0,4.4,31.5,1002.0,768.7,565.16
2016,7,7,13,0,922.0,111.0,4.5,32.0,990.0,725.29,533.57
2016,7,7,13,15,919.0,110.5,4.5,31.5,974.0,681.0,502.1
2016,7,7,13,30,916.0,110.0,4.5,31.0,958.0,635.33,468.77
2016,7,7,13,45,911.0,109.0,4.55,31.0,934.5,586.97,431.75
2016,7,7,14,0,906.0,108.0,4.6,31.0,911.0,537.78,393.22
2016,7,7,14,15,899.5,107.0,4.6,30.5,881.0,487.28,353.29
2016,7,7,14,30,893.0,106.0,4.6,30.0,851.0,436.47,311.93
2016,7,7,14,45,884.5,104.0,4.65,30.0,815.5,384.15,267.93
2016,7,7,15,0,876.0,102.0,4.7,30.0,780.0,332.15,223.56
2016,7,7,15,15,865.0,99.5,4.7,29.5,739.0,279.73,179.35
2016,7,7,15,30,854.0,97.0,4.7,29.0,698.0,228.29,137.07
2016,7,7,15,45,840.5,94.0,4.7,29.0,653.0,177.34,98.32
2016,7,7,16,0,827.0,91.0,4.7,29.0,608.0,118.42,60.05
2016,7,7,16,15,808.5,88.0,4.65,28.5,559.5,70.52,42.78
2016,7,7,16,30,790.0,85.0,4.6,28.0,511.0,59.56,44.29
2016,7,7,16,45,766.0,81.0,4.55,27.5,460.5,58.26,43.47
2016,7,7,17,0,742.0,77.0,4.5,27.0,410.0,56.85,42.55
2016,7,7,17,15,708.5,72.5,4.4,26.0,359.0,54.88,41.22
2016,7,7,17,30,675.0,68.0,4.3,25.0,308.0,48.2,35.8
2016,7,7,17,45,629.5,62.5,4.25,24.5,257.5,45.45,33.58
2016,7,7,18,0,584.0,57.0,4.2,24.0,207.0,42.6,31.15
2016,7,7,18,15,514.0,49.5,4.0,23.0,160.0,37.9,27.05
2016,7,7,18,30,444.0,42.0,3.8,22.0,113.0,33.05,22.62
2016,7,7,18,45,335.5,31.5,3.65,21.0,74.5,25.25,15.33
2016,7,7,19,0,227.0,21.0,3.5,20.0,36.0,17.14,3.69
2016,7,7,19,15,113.5,10.5,3.35,19.5,18.0,9.55,0.0
2016,7,7,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,182.0,13.5,2.45,13.5,31.5,140.23,0.0
2016,7,8,5,30,364.0,27.0,2.5,14.0,63.0,290.88,225.48
2016,7,8,5,45,455.0,35.0,2.55,14.5,106.0,374.56,306.35
2016,7,8,6,0,546.0,43.0,2.6,15.0,149.0,466.15,385.21
2016,7,8,6,15,286.5,74.0,2.55,15.5,131.0,331.95,276.28
2016,7,8,6,30,27.0,105.0,2.5,16.0,113.0,136.73,110.39
2016,7,8,6,45,32.0,125.0,2.5,17.0,136.5,162.27,131.54
2016,7,8,7,0,37.0,145.0,2.5,18.0,160.0,187.75,151.68
2016,7,8,7,15,417.5,107.0,2.45,19.0,306.5,518.62,422.42
2016,7,8,7,30,798.0,69.0,2.4,20.0,453.0,827.58,644.34
2016,7,8,7,45,818.5,72.0,2.4,21.0,503.5,859.28,658.94
2016,7,8,8,0,839.0,75.0,2.4,22.0,554.0,898.28,680.68
2016,7,8,8,15,854.5,77.5,2.4,22.5,601.5,929.86,698.22
2016,7,8,8,30,870.0,80.0,2.4,23.0,649.0,959.05,714.02
2016,7,8,8,45,882.5,82.0,2.4,24.0,693.5,982.05,724.21
2016,7,8,9,0,895.0,84.0,2.4,25.0,738.0,1002.2,732.52
2016,7,8,9,15,904.5,85.5,2.45,25.5,777.0,1015.71,738.52
2016,7,8,9,30,914.0,87.0,2.5,26.0,816.0,1026.05,742.65
2016,7,8,9,45,922.5,88.0,2.55,27.0,850.0,1031.53,742.35
2016,7,8,10,0,931.0,89.0,2.6,28.0,884.0,1033.67,740.08
2016,7,8,10,15,936.0,90.0,2.7,28.5,911.5,1028.91,735.58
2016,7,8,10,30,941.0,91.0,2.8,29.0,939.0,1020.76,729.09
2016,7,8,10,45,945.5,91.0,2.9,30.0,960.0,1007.72,718.17
2016,7,8,11,0,950.0,91.0,3.0,31.0,981.0,991.39,705.3
2016,7,8,11,15,952.0,91.5,3.1,31.5,994.5,969.99,690.73
2016,7,8,11,30,954.0,92.0,3.2,32.0,1008.0,945.51,674.24
2016,7,8,11,45,955.0,92.5,3.3,32.5,1014.0,917.23,655.3
2016,7,8,12,0,956.0,93.0,3.4,33.0,1020.0,886.21,634.57
2016,7,8,12,15,955.5,92.5,3.5,33.0,1018.0,850.53,611.99
2016,7,8,12,30,955.0,92.0,3.6,33.0,1016.0,812.6,587.71
2016,7,8,12,45,949.0,95.0,3.75,33.5,1006.0,771.55,560.16
2016,7,8,13,0,943.0,98.0,3.9,34.0,996.0,728.86,530.16
2016,7,8,13,15,939.5,97.0,4.0,34.0,979.5,683.07,497.41
2016,7,8,13,30,936.0,96.0,4.1,34.0,963.0,635.91,462.84
2016,7,8,13,45,931.5,95.0,4.2,34.0,939.0,587.01,426.09
2016,7,8,14,0,927.0,94.0,4.3,34.0,915.0,537.19,387.61
2016,7,8,14,15,920.5,93.0,4.35,33.5,885.0,485.75,347.51
2016,7,8,14,30,914.0,92.0,4.4,33.0,855.0,433.99,305.92
2016,7,8,14,45,905.5,90.0,4.45,33.0,818.5,380.68,261.57
2016,7,8,15,0,897.0,88.0,4.5,33.0,782.0,327.69,216.83
2016,7,8,15,15,886.0,86.0,4.55,32.5,741.0,274.62,172.55
2016,7,8,15,30,875.0,84.0,4.6,32.0,700.0,222.53,130.17
2016,7,8,15,45,861.5,81.5,4.7,31.5,654.5,170.93,91.57
2016,7,8,16,0,848.0,79.0,4.8,31.0,609.0,120.95,60.99
2016,7,8,16,15,830.0,76.5,4.8,30.5,560.5,72.64,44.28
2016,7,8,16,30,812.0,74.0,4.8,30.0,512.0,61.47,45.49
2016,7,8,16,45,789.5,70.5,4.85,29.5,461.5,50.94,37.0
2016,7,8,17,0,767.0,67.0,4.9,29.0,411.0,49.59,36.1
2016,7,8,17,15,735.5,63.5,4.8,28.0,359.5,48.08,35.13
2016,7,8,17,30,704.0,60.0,4.7,27.0,308.0,46.53,34.07
2016,7,8,17,45,661.0,54.5,4.65,26.5,258.0,43.21,31.36
2016,7,8,18,0,618.0,49.0,4.6,26.0,208.0,39.76,28.44
2016,7,8,18,15,550.5,43.0,4.3,25.0,161.0,35.66,24.89
2016,7,8,18,30,483.0,37.0,4.0,24.0,114.0,28.87,18.86
2016,7,8,18,45,375.5,28.0,3.75,23.5,75.0,22.24,12.64
2016,7,8,19,0,268.0,19.0,3.5,23.0,36.0,15.38,2.34
2016,7,8,19,15,134.0,9.5,3.35,22.0,18.0,8.64,0.0
2016,7,8,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,1.45,16.5,31.0,144.11,0.0
2016,7,9,5,30,390.0,24.0,1.5,17.0,62.0,295.57,224.61
2016,7,9,5,45,480.5,31.0,1.55,17.5,105.0,379.69,305.2
2016,7,9,6,0,571.0,38.0,1.6,18.0,148.0,471.17,381.73
2016,7,9,6,15,626.0,42.5,1.7,19.0,196.5,539.68,435.47
2016,7,9,6,30,681.0,47.0,1.8,20.0,245.0,611.0,488.44
2016,7,9,6,45,719.0,50.5,1.95,21.0,296.0,669.55,529.69
2016,7,9,7,0,757.0,54.0,2.1,22.0,347.0,720.51,563.81
2016,7,9,7,15,783.5,57.0,2.25,23.0,398.0,769.05,595.03
2016,7,9,7,30,810.0,60.0,2.4,24.0,449.0,816.91,624.84
2016,7,9,7,45,830.0,62.0,2.55,25.0,499.0,856.34,648.12
2016,7,9,8,0,850.0,64.0,2.7,26.0,549.0,894.09,669.86
2016,7,9,8,15,865.0,66.0,2.8,26.5,596.0,925.05,687.67
2016,7,9,8,30,880.0,68.0,2.9,27.0,643.0,953.6,703.79
2016,7,9,8,45,755.5,136.0,3.0,28.0,653.5,929.53,683.78
2016,7,9,9,0,631.0,204.0,3.1,29.0,664.0,891.45,655.09
2016,7,9,9,15,775.5,139.5,3.2,29.5,736.0,958.07,697.22
2016,7,9,9,30,920.0,75.0,3.3,30.0,808.0,1018.07,733.47
2016,7,9,9,45,919.0,81.5,3.45,30.5,840.0,1020.54,732.92
2016,7,9,10,0,918.0,88.0,3.6,31.0,872.0,1019.43,730.67
2016,7,9,10,15,923.5,89.0,3.7,31.0,899.5,1015.33,727.77
2016,7,9,10,30,929.0,90.0,3.8,31.0,927.0,1007.87,722.83
2016,7,9,10,45,932.5,91.0,3.9,31.5,948.0,995.12,713.16
2016,7,9,11,0,936.0,92.0,4.0,32.0,969.0,979.1,701.51
2016,7,9,11,15,939.0,92.5,4.1,32.0,982.5,958.92,688.67
2016,7,9,11,30,942.0,93.0,4.2,32.0,996.0,935.66,673.84
2016,7,9,11,45,943.5,93.0,4.3,32.0,1002.5,907.66,655.88
2016,7,9,12,0,945.0,93.0,4.4,32.0,1009.0,876.95,636.07
2016,7,9,12,15,945.0,93.0,4.5,32.0,1008.0,842.49,613.65
2016,7,9,12,30,945.0,93.0,4.6,32.0,1007.0,805.73,589.53
2016,7,9,12,45,944.0,92.5,4.75,32.0,998.5,765.69,563.33
2016,7,9,13,0,943.0,92.0,4.9,32.0,990.0,723.73,534.58
2016,7,9,13,15,940.5,91.5,4.95,32.0,974.0,679.04,501.76
2016,7,9,13,30,938.0,91.0,5.0,32.0,958.0,632.87,467.07
2016,7,9,13,45,935.0,89.0,5.1,32.0,935.5,583.92,429.65
2016,7,9,14,0,932.0,87.0,5.2,32.0,913.0,533.92,390.37
2016,7,9,14,15,926.5,86.0,5.25,31.5,883.5,482.72,349.7
2016,7,9,14,30,921.0,85.0,5.3,31.0,854.0,431.09,307.45
2016,7,9,14,45,914.5,83.0,5.4,31.0,818.5,378.13,262.62
2016,7,9,15,0,908.0,81.0,5.5,31.0,783.0,325.27,217.21
2016,7,9,15,15,898.5,79.0,5.5,30.5,742.5,272.0,171.98
2016,7,9,15,30,889.0,77.0,5.5,30.0,702.0,219.56,128.64
2016,7,9,15,45,877.5,74.5,5.5,29.5,657.5,167.52,89.19
2016,7,9,16,0,866.0,72.0,5.5,29.0,613.0,116.89,57.93
2016,7,9,16,15,849.5,69.5,5.4,28.0,564.5,67.73,41.13
2016,7,9,16,30,833.0,67.0,5.3,27.0,516.0,56.92,42.29
2016,7,9,16,45,813.0,64.0,5.25,26.5,466.0,55.01,40.93
2016,7,9,17,0,793.0,61.0,5.2,26.0,416.0,52.97,39.46
2016,7,9,17,15,763.0,57.5,5.1,25.0,364.5,43.75,31.9
2016,7,9,17,30,733.0,54.0,5.0,24.0,313.0,41.99,30.62
2016,7,9,17,45,692.0,49.5,4.9,23.5,262.5,39.29,28.41
2016,7,9,18,0,651.0,45.0,4.8,23.0,212.0,36.51,26.02
2016,7,9,18,15,586.0,39.5,4.65,22.0,164.5,32.7,22.67
2016,7,9,18,30,521.0,34.0,4.5,21.0,117.0,28.82,19.08
2016,7,9,18,45,411.5,26.0,4.35,20.5,77.0,22.41,12.96
2016,7,9,19,0,302.0,18.0,4.2,20.0,37.0,15.83,2.33
2016,7,9,19,15,151.0,9.0,4.1,19.5,18.5,8.19,0.0
2016,7,9,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,14.0,3.2,11.5,31.5,143.64,0.0
2016,7,10,5,30,378.0,28.0,3.4,12.0,63.0,300.12,232.12
2016,7,10,5,45,479.5,35.0,3.6,13.0,108.0,389.82,321.03
2016,7,10,6,0,581.0,42.0,3.8,14.0,153.0,482.51,401.6
2016,7,10,6,15,638.0,47.5,3.85,14.5,203.5,554.61,461.22
2016,7,10,6,30,695.0,53.0,3.9,15.0,254.0,629.49,520.06
2016,7,10,6,45,736.0,56.5,3.95,15.5,306.5,691.13,566.07
2016,7,10,7,0,777.0,60.0,4.0,16.0,359.0,753.52,610.83
2016,7,10,7,15,803.5,63.0,4.0,16.5,411.5,802.93,644.23
2016,7,10,7,30,830.0,66.0,4.0,17.0,464.0,842.57,669.58
2016,7,10,7,45,851.0,68.5,4.05,18.0,515.5,883.95,694.61
2016,7,10,8,0,872.0,71.0,4.1,19.0,567.0,923.62,717.82
2016,7,10,8,15,887.5,73.0,4.1,19.5,615.5,955.33,736.15
2016,7,10,8,30,903.0,75.0,4.1,20.0,664.0,984.57,752.63
2016,7,10,8,45,914.5,77.0,4.1,21.0,708.5,1007.14,762.96
2016,7,10,9,0,926.0,79.0,4.1,22.0,753.0,1026.72,771.26
2016,7,10,9,15,935.0,80.5,4.1,22.5,793.0,1040.05,776.87
2016,7,10,9,30,944.0,82.0,4.1,23.0,833.0,1050.1,780.44
2016,7,10,9,45,949.5,84.0,4.2,23.5,867.0,1053.79,780.6
2016,7,10,10,0,955.0,86.0,4.3,24.0,901.0,1054.01,778.65
2016,7,10,10,15,960.5,87.5,4.35,24.5,929.5,1050.17,773.87
2016,7,10,10,30,966.0,89.0,4.4,25.0,958.0,1042.83,766.95
2016,7,10,10,45,969.5,90.0,4.45,25.5,979.5,1029.53,756.28
2016,7,10,11,0,973.0,91.0,4.5,26.0,1001.0,1012.83,743.54
2016,7,10,11,15,975.5,91.5,4.6,26.5,1015.5,991.39,728.12
2016,7,10,11,30,978.0,92.0,4.7,27.0,1030.0,966.77,710.89
2016,7,10,11,45,978.5,93.0,4.8,27.5,1036.5,937.82,690.79
2016,7,10,12,0,979.0,94.0,4.9,28.0,1043.0,906.07,668.77
2016,7,10,12,15,979.5,94.0,4.95,28.0,1042.0,870.81,645.32
2016,7,10,12,30,980.0,94.0,5.0,28.0,1041.0,833.12,620.07
2016,7,10,12,45,971.5,99.0,5.1,28.5,1031.0,790.88,590.53
2016,7,10,13,0,963.0,104.0,5.2,29.0,1021.0,747.07,558.42
2016,7,10,13,15,960.5,103.5,5.2,29.0,1005.0,701.32,524.22
2016,7,10,13,30,958.0,103.0,5.2,29.0,989.0,654.04,488.15
2016,7,10,13,45,956.0,100.5,5.25,29.0,966.0,604.13,449.45
2016,7,10,14,0,954.0,98.0,5.3,29.0,943.0,553.05,408.81
2016,7,10,14,15,948.5,96.5,5.3,29.0,912.5,500.2,365.64
2016,7,10,14,30,943.0,95.0,5.3,29.0,882.0,446.9,321.04
2016,7,10,14,45,937.0,93.0,5.35,29.0,846.0,392.81,274.95
2016,7,10,15,0,931.0,91.0,5.4,29.0,810.0,338.74,228.21
2016,7,10,15,15,921.0,89.0,5.35,28.5,768.5,283.97,181.5
2016,7,10,15,30,911.0,87.0,5.3,28.0,727.0,230.06,136.77
2016,7,10,15,45,899.0,84.0,5.25,28.0,680.5,176.25,95.64
2016,7,10,16,0,887.0,81.0,5.2,28.0,634.0,123.92,63.18
2016,7,10,16,15,869.5,78.5,5.1,27.5,584.0,73.44,46.08
2016,7,10,16,30,852.0,76.0,5.0,27.0,534.0,63.21,47.56
2016,7,10,16,45,830.5,72.0,4.95,26.5,482.0,52.4,38.74
2016,7,10,17,0,809.0,68.0,4.9,26.0,430.0,50.7,37.54
2016,7,10,17,15,778.0,64.5,4.7,25.5,377.0,49.2,36.48
2016,7,10,17,30,747.0,61.0,4.5,25.0,324.0,47.65,35.34
2016,7,10,17,45,703.0,56.0,4.35,24.5,271.5,44.73,32.96
2016,7,10,18,0,659.0,51.0,4.2,24.0,219.0,41.74,30.41
2016,7,10,18,15,590.0,44.5,3.85,23.0,169.5,37.22,26.46
2016,7,10,18,30,521.0,38.0,3.5,22.0,120.0,29.89,19.9
2016,7,10,18,45,405.0,29.0,3.2,21.0,78.5,23.24,13.59
2016,7,10,19,0,289.0,20.0,2.9,20.0,37.0,16.38,2.18
2016,7,10,19,15,144.5,10.0,2.9,19.5,18.5,9.1,0.0
2016,7,10,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,13.5,1.65,13.5,30.5,138.79,0.0
2016,7,11,5,30,366.0,27.0,1.6,14.0,61.0,291.42,220.78
2016,7,11,5,45,470.0,34.5,1.6,15.0,106.0,382.62,309.48
2016,7,11,6,0,574.0,42.0,1.6,16.0,151.0,477.13,388.88
2016,7,11,6,15,633.0,47.5,1.6,17.0,201.5,550.43,446.28
2016,7,11,6,30,692.0,53.0,1.6,18.0,252.0,626.64,502.5
2016,7,11,6,45,734.5,56.5,1.65,19.0,305.0,689.41,546.13
2016,7,11,7,0,777.0,60.0,1.7,20.0,358.0,753.01,588.36
2016,7,11,7,15,804.5,63.5,1.8,21.0,411.0,804.0,620.48
2016,7,11,7,30,832.0,67.0,1.9,22.0,464.0,845.24,644.96
2016,7,11,7,45,853.0,69.0,2.05,23.0,515.5,886.02,669.08
2016,7,11,8,0,874.0,71.0,2.2,24.0,567.0,925.1,691.56
2016,7,11,8,15,889.0,73.5,2.25,25.0,615.5,957.03,707.94
2016,7,11,8,30,904.0,76.0,2.3,26.0,664.0,986.44,722.5
2016,7,11,8,45,915.5,77.5,2.4,27.0,708.5,1008.42,732.65
2016,7,11,9,0,927.0,79.0,2.5,28.0,753.0,1027.42,740.94
2016,7,11,9,15,935.5,81.0,2.55,28.5,793.0,1040.87,746.7
2016,7,11,9,30,944.0,83.0,2.6,29.0,833.0,1051.0,750.52
2016,7,11,9,45,945.0,88.0,2.65,29.5,866.0,1053.53,749.72
2016,7,11,10,0,946.0,93.0,2.7,30.0,899.0,1052.48,746.89
2016,7,11,10,15,951.0,94.0,2.75,30.5,927.0,1047.55,741.8
2016,7,11,10,30,956.0,95.0,2.8,31.0,955.0,1039.16,734.72
2016,7,11,10,45,958.5,96.5,2.9,31.5,975.5,1025.43,724.9
2016,7,11,11,0,961.0,98.0,3.0,32.0,996.0,1008.35,713.09
2016,7,11,11,15,963.0,98.5,3.05,32.0,1009.5,986.55,699.4
2016,7,11,11,30,965.0,99.0,3.1,32.0,1023.0,961.63,683.78
2016,7,11,11,45,965.0,100.0,3.15,32.5,1029.0,932.45,664.06
