Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,965.0,101.0,3.2,33.0,1035.0,900.54,642.61
2016,7,11,12,15,964.5,101.0,3.25,33.0,1033.5,864.79,619.92
2016,7,11,12,30,964.0,101.0,3.3,33.0,1032.0,826.75,595.57
2016,7,11,12,45,961.5,101.0,3.4,33.5,1022.5,785.11,567.7
2016,7,11,13,0,959.0,101.0,3.5,34.0,1013.0,741.63,537.19
2016,7,11,13,15,956.0,100.5,3.55,33.5,996.5,695.74,505.5
2016,7,11,13,30,953.0,100.0,3.6,33.0,980.0,648.38,471.81
2016,7,11,13,45,948.0,99.0,3.65,33.0,956.0,598.25,434.19
2016,7,11,14,0,943.0,98.0,3.7,33.0,932.0,547.21,394.87
2016,7,11,14,15,936.5,97.0,3.8,33.0,901.5,494.81,353.5
2016,7,11,14,30,930.0,96.0,3.9,33.0,871.0,442.06,310.7
2016,7,11,14,45,921.5,94.5,4.0,33.0,834.5,388.12,266.03
2016,7,11,15,0,913.0,93.0,4.1,33.0,798.0,334.46,220.89
2016,7,11,15,15,902.0,91.0,4.1,32.5,756.0,280.35,175.88
2016,7,11,15,30,891.0,89.0,4.1,32.0,714.0,227.21,132.82
2016,7,11,15,45,877.0,86.5,4.2,31.5,668.0,174.5,93.71
2016,7,11,16,0,863.0,84.0,4.3,31.0,622.0,123.45,62.95
2016,7,11,16,15,845.0,81.0,4.3,30.5,572.5,73.81,46.48
2016,7,11,16,30,827.0,78.0,4.3,30.0,523.0,55.13,40.25
2016,7,11,16,45,803.0,75.0,4.35,29.5,471.5,54.33,39.84
2016,7,11,17,0,779.0,72.0,4.4,29.0,420.0,53.46,39.36
2016,7,11,17,15,746.5,67.5,4.3,28.0,367.5,51.33,37.87
2016,7,11,17,30,714.0,63.0,4.2,27.0,315.0,49.08,36.24
2016,7,11,17,45,668.5,58.0,4.1,26.5,263.0,46.26,33.97
2016,7,11,18,0,623.0,53.0,4.0,26.0,211.0,39.7,28.39
2016,7,11,18,15,552.0,46.0,3.75,25.0,163.0,35.25,24.53
2016,7,11,18,30,481.0,39.0,3.5,24.0,115.0,30.67,20.36
2016,7,11,18,45,365.5,29.5,3.25,23.0,75.0,23.65,13.74
2016,7,11,19,0,250.0,20.0,3.0,22.0,35.0,16.38,1.61
2016,7,11,19,15,125.0,10.0,2.95,21.0,17.5,9.1,0.0
2016,7,11,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,197.0,12.5,2.25,13.5,30.5,144.26,0.0
2016,7,12,5,30,394.0,25.0,2.3,14.0,61.0,297.43,224.42
2016,7,12,5,45,494.0,32.5,2.4,14.5,106.0,388.77,316.47
2016,7,12,6,0,594.0,40.0,2.5,15.0,151.0,488.04,401.48
2016,7,12,6,15,651.5,45.0,2.5,16.0,202.0,560.2,459.13
2016,7,12,6,30,709.0,50.0,2.5,17.0,253.0,635.2,515.62
2016,7,12,6,45,749.0,53.5,2.5,18.0,306.0,696.47,558.8
2016,7,12,7,0,789.0,57.0,2.5,19.0,359.0,758.44,600.4
2016,7,12,7,15,815.5,60.5,2.5,20.0,412.0,800.36,625.91
2016,7,12,7,30,842.0,64.0,2.5,21.0,465.0,849.73,655.83
2016,7,12,7,45,862.0,66.0,2.5,22.0,516.0,889.93,678.42
2016,7,12,8,0,882.0,68.0,2.5,23.0,567.0,928.36,699.29
2016,7,12,8,15,896.5,70.5,2.55,24.0,615.5,960.05,715.66
2016,7,12,8,30,911.0,73.0,2.6,25.0,664.0,989.19,730.17
2016,7,12,8,45,922.0,74.5,2.7,26.0,708.5,1010.85,740.14
2016,7,12,9,0,933.0,76.0,2.8,27.0,753.0,1029.5,748.21
2016,7,12,9,15,941.5,78.0,2.9,27.5,793.0,1043.08,754.55
2016,7,12,9,30,950.0,80.0,3.0,28.0,833.0,1053.31,758.9
2016,7,12,9,45,955.0,82.0,3.15,28.5,867.0,1056.58,759.38
2016,7,12,10,0,960.0,84.0,3.3,29.0,901.0,1056.35,757.79
2016,7,12,10,15,965.0,85.0,3.45,29.5,928.5,1051.52,753.38
2016,7,12,10,30,970.0,86.0,3.6,30.0,956.0,1043.19,746.87
2016,7,12,10,45,973.0,86.5,3.75,30.5,977.0,1028.92,736.65
2016,7,12,11,0,976.0,87.0,3.9,31.0,998.0,1011.28,724.37
2016,7,12,11,15,978.0,87.5,4.0,31.0,1012.0,989.41,710.55
2016,7,12,11,30,980.0,88.0,4.1,31.0,1026.0,964.38,694.68
2016,7,12,11,45,980.5,88.5,4.2,31.5,1032.5,935.0,674.58
2016,7,12,12,0,981.0,89.0,4.3,32.0,1039.0,902.81,652.63
2016,7,12,12,15,981.0,89.0,4.35,32.0,1037.5,867.15,629.42
2016,7,12,12,30,981.0,89.0,4.4,32.0,1036.0,829.08,604.46
2016,7,12,12,45,968.0,97.0,4.5,32.0,1024.5,786.16,576.21
2016,7,12,13,0,955.0,105.0,4.6,32.0,1013.0,741.89,545.41
2016,7,12,13,15,952.0,104.5,4.6,32.0,996.5,696.09,511.87
2016,7,12,13,30,949.0,104.0,4.6,32.0,980.0,648.82,476.5
2016,7,12,13,45,946.0,102.0,4.65,32.0,957.0,599.1,438.71
2016,7,12,14,0,943.0,100.0,4.7,32.0,934.0,548.3,399.06
2016,7,12,14,15,937.0,99.0,4.7,31.5,903.5,496.05,357.85
2016,7,12,14,30,931.0,98.0,4.7,31.0,873.0,443.4,315.09
2016,7,12,14,45,924.5,95.0,4.75,31.0,837.0,388.91,269.35
2016,7,12,15,0,918.0,92.0,4.8,31.0,801.0,334.52,223.01
2016,7,12,15,15,907.5,90.0,4.8,30.5,759.5,280.23,177.29
2016,7,12,15,30,897.0,88.0,4.8,30.0,718.0,226.84,133.56
2016,7,12,15,45,885.5,85.0,4.8,30.0,672.5,173.75,93.51
2016,7,12,16,0,874.0,82.0,4.8,30.0,627.0,122.06,62.05
2016,7,12,16,15,856.5,79.5,4.7,29.5,577.0,72.17,54.24
2016,7,12,16,30,839.0,77.0,4.6,29.0,527.0,63.78,47.62
2016,7,12,16,45,818.0,73.0,4.6,28.5,475.5,53.05,38.95
2016,7,12,17,0,797.0,69.0,4.6,28.0,424.0,51.4,37.79
2016,7,12,17,15,765.0,65.0,4.45,27.0,371.0,49.54,36.53
2016,7,12,17,30,733.0,61.0,4.3,26.0,318.0,47.61,35.15
2016,7,12,17,45,689.0,56.0,4.15,25.5,266.0,44.72,32.8
2016,7,12,18,0,645.0,51.0,4.0,25.0,214.0,41.74,30.27
2016,7,12,18,15,574.5,44.5,3.65,24.0,165.0,37.24,26.34
2016,7,12,18,30,504.0,38.0,3.3,23.0,116.0,29.91,19.8
2016,7,12,18,45,386.5,28.5,2.95,22.5,75.5,22.83,13.07
2016,7,12,19,0,269.0,19.0,2.6,22.0,35.0,15.51,0.66
2016,7,12,19,15,134.5,9.5,2.5,21.0,17.5,8.64,0.0
2016,7,12,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,5,15,182.0,13.0,1.65,14.5,29.5,112.56,0.0
2016,7,13,5,30,364.0,26.0,1.7,15.0,59.0,288.53,214.12
2016,7,13,5,45,468.0,34.0,1.75,15.5,103.5,379.96,306.44
2016,7,13,6,0,572.0,42.0,1.8,16.0,148.0,474.65,387.34
2016,7,13,6,15,632.5,47.5,1.75,17.0,199.0,548.99,445.78
2016,7,13,6,30,693.0,53.0,1.7,18.0,250.0,626.34,502.9
2016,7,13,6,45,734.5,57.0,1.65,19.0,303.5,689.04,545.92
2016,7,13,7,0,776.0,61.0,1.6,20.0,357.0,752.51,587.22
2016,7,13,7,15,804.0,64.5,1.55,21.0,410.0,803.95,618.11
2016,7,13,7,30,832.0,68.0,1.5,22.0,463.0,845.64,641.12
2016,7,13,7,45,853.5,71.0,1.5,23.5,515.0,888.21,663.3
2016,7,13,8,0,875.0,74.0,1.5,25.0,567.0,929.06,683.55
2016,7,13,8,15,890.0,76.5,1.5,26.0,616.0,960.98,698.83
2016,7,13,8,30,905.0,79.0,1.5,27.0,665.0,990.39,712.32
2016,7,13,8,45,917.5,80.5,1.5,28.0,710.5,1013.36,721.61
2016,7,13,9,0,930.0,82.0,1.5,29.0,756.0,1033.36,729.06
2016,7,13,9,15,939.0,84.0,1.45,30.0,796.5,1047.3,732.01
2016,7,13,9,30,948.0,86.0,1.4,31.0,837.0,1057.9,733.03
2016,7,13,9,45,946.0,93.0,1.4,32.0,869.5,1059.61,729.68
2016,7,13,10,0,944.0,100.0,1.4,33.0,902.0,1057.62,724.39
2016,7,13,10,15,949.5,101.0,1.45,33.5,930.5,1053.06,720.08
2016,7,13,10,30,955.0,102.0,1.5,34.0,959.0,1045.03,713.86
2016,7,13,10,45,959.0,102.5,1.55,35.0,980.5,1031.58,703.1
2016,7,13,11,0,963.0,103.0,1.6,36.0,1002.0,1014.77,690.52
2016,7,13,11,15,965.0,103.5,1.65,36.0,1015.5,992.8,677.81
2016,7,13,11,30,967.0,104.0,1.7,36.0,1029.0,967.7,663.23
2016,7,13,11,45,968.5,104.0,1.8,36.5,1035.5,938.71,645.47
2016,7,13,12,0,970.0,104.0,1.9,37.0,1042.0,906.93,625.89
2016,7,13,12,15,969.0,104.0,1.95,37.0,1040.5,870.52,604.08
2016,7,13,12,30,968.0,104.0,2.0,37.0,1039.0,831.82,580.65
2016,7,13,12,45,966.5,103.5,2.15,37.5,1029.5,790.21,554.68
2016,7,13,13,0,965.0,103.0,2.3,38.0,1020.0,746.69,525.83
2016,7,13,13,15,961.5,102.5,2.4,38.0,1003.0,700.11,494.23
2016,7,13,13,30,958.0,102.0,2.5,38.0,986.0,652.1,460.7
2016,7,13,13,45,953.0,101.0,2.6,38.0,962.0,601.63,424.44
2016,7,13,14,0,948.0,100.0,2.7,38.0,938.0,550.24,386.36
2016,7,13,14,15,941.5,99.0,2.75,37.5,907.0,497.47,346.69
2016,7,13,14,30,935.0,98.0,2.8,37.0,876.0,444.35,305.41
2016,7,13,14,45,926.0,96.5,2.9,37.0,839.0,389.86,261.49
2016,7,13,15,0,917.0,95.0,3.0,37.0,802.0,335.7,217.08
2016,7,13,15,15,905.5,92.5,3.05,36.5,759.5,280.79,172.53
2016,7,13,15,30,894.0,90.0,3.1,36.0,717.0,226.9,129.92
2016,7,13,15,45,879.0,88.0,3.2,35.5,670.5,174.15,91.76
2016,7,13,16,0,864.0,86.0,3.3,35.0,624.0,123.14,62.04
2016,7,13,16,15,845.5,83.0,3.35,34.5,574.0,73.33,53.98
2016,7,13,16,30,827.0,80.0,3.4,34.0,524.0,56.58,40.71
2016,7,13,16,45,801.5,77.0,3.5,33.5,471.5,55.82,40.35
2016,7,13,17,0,776.0,74.0,3.6,33.0,419.0,55.01,39.93
2016,7,13,17,15,742.0,69.5,3.55,32.0,366.0,52.92,38.53
2016,7,13,17,30,708.0,65.0,3.5,31.0,313.0,50.74,36.99
2016,7,13,17,45,658.5,60.0,3.45,30.0,260.5,47.98,34.88
2016,7,13,18,0,609.0,55.0,3.4,29.0,208.0,41.3,29.35
2016,7,13,18,15,535.5,47.5,3.2,27.5,160.0,36.51,25.29
2016,7,13,18,30,462.0,40.0,3.0,26.0,112.0,31.58,20.9
2016,7,13,18,45,340.0,30.0,2.9,25.0,72.0,24.14,13.91
2016,7,13,19,0,218.0,20.0,2.8,24.0,32.0,16.43,0.27
2016,7,13,19,15,109.0,10.0,2.65,23.5,16.0,9.1,0.0
2016,7,13,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,13.0,0.7,19.5,27.5,101.59,0.0
2016,7,14,5,30,325.0,26.0,0.8,20.0,55.0,264.93,189.71
2016,7,14,5,45,428.0,35.0,0.95,21.0,98.5,355.22,278.73
2016,7,14,6,0,531.0,44.0,1.1,22.0,142.0,454.82,360.62
2016,7,14,6,15,594.0,50.5,1.1,23.0,192.0,529.64,417.9
2016,7,14,6,30,657.0,57.0,1.1,24.0,242.0,603.19,470.67
2016,7,14,6,45,700.0,61.5,1.15,25.0,295.0,666.64,513.7
2016,7,14,7,0,743.0,66.0,1.2,26.0,348.0,730.97,555.29
2016,7,14,7,15,773.0,70.0,1.2,27.0,400.5,783.85,586.76
2016,7,14,7,30,803.0,74.0,1.2,28.0,453.0,836.06,616.61
2016,7,14,7,45,825.0,77.0,1.25,29.0,505.0,878.57,639.82
2016,7,14,8,0,847.0,80.0,1.3,30.0,557.0,909.85,655.38
2016,7,14,8,15,863.5,82.5,1.35,31.0,606.0,942.57,671.69
2016,7,14,8,30,880.0,85.0,1.4,32.0,655.0,972.92,686.24
2016,7,14,8,45,892.5,87.5,1.5,33.0,700.0,996.69,697.33
2016,7,14,9,0,905.0,90.0,1.6,34.0,745.0,1017.53,706.63
2016,7,14,9,15,915.0,92.0,1.7,34.5,785.0,1032.18,713.65
2016,7,14,9,30,925.0,94.0,1.8,35.0,825.0,1043.58,718.85
2016,7,14,9,45,934.0,94.5,1.9,35.5,860.0,1048.95,720.53
2016,7,14,10,0,943.0,95.0,2.0,36.0,895.0,1050.92,720.32
2016,7,14,10,15,948.0,96.0,2.1,36.5,923.5,1046.0,716.1
2016,7,14,10,30,953.0,97.0,2.2,37.0,952.0,1037.63,709.96
2016,7,14,10,45,957.0,98.0,2.3,37.5,973.0,1024.85,701.26
2016,7,14,11,0,961.0,99.0,2.4,38.0,994.0,1008.67,690.6
2016,7,14,11,15,963.0,99.5,2.45,38.0,1008.0,986.84,677.51
2016,7,14,11,30,965.0,100.0,2.5,38.0,1022.0,961.89,662.55
2016,7,14,11,45,965.5,100.5,2.65,38.0,1028.5,932.63,645.72
2016,7,14,12,0,966.0,101.0,2.8,38.0,1035.0,900.61,626.96
2016,7,14,12,15,966.0,101.0,2.9,38.0,1033.5,865.18,605.48
2016,7,14,12,30,966.0,101.0,3.0,38.0,1032.0,827.38,582.27
2016,7,14,12,45,958.5,105.0,3.15,38.0,1021.5,785.32,556.27
2016,7,14,13,0,951.0,109.0,3.3,38.0,1011.0,741.68,527.39
2016,7,14,13,15,947.5,108.0,3.35,38.0,994.5,695.19,494.93
2016,7,14,13,30,944.0,107.0,3.4,38.0,978.0,647.32,460.68
2016,7,14,13,45,939.0,106.0,3.5,38.0,954.0,597.4,424.22
2016,7,14,14,0,934.0,105.0,3.6,38.0,930.0,546.6,386.02
2016,7,14,14,15,927.0,104.0,3.6,37.5,899.0,494.22,346.13
2016,7,14,14,30,920.0,103.0,3.6,37.0,868.0,441.54,304.77
2016,7,14,14,45,911.0,101.0,3.65,37.0,831.5,387.37,260.77
2016,7,14,15,0,902.0,99.0,3.7,37.0,795.0,333.54,216.38
2016,7,14,15,15,891.0,97.0,3.75,36.5,753.0,279.81,172.58
2016,7,14,15,30,880.0,95.0,3.8,36.0,711.0,227.04,130.74
2016,7,14,15,45,865.0,92.5,3.85,35.5,664.5,174.58,92.81
2016,7,14,16,0,850.0,90.0,3.9,35.0,618.0,123.88,63.36
2016,7,14,16,15,831.0,87.0,3.85,34.5,568.5,64.87,47.16
2016,7,14,16,30,812.0,84.0,3.8,34.0,519.0,59.27,42.91
2016,7,14,16,45,786.5,80.5,3.8,33.5,466.5,58.28,42.37
2016,7,14,17,0,761.0,77.0,3.8,33.0,414.0,57.21,41.75
2016,7,14,17,15,726.5,72.5,3.7,32.0,361.5,55.23,40.44
2016,7,14,17,30,692.0,68.0,3.6,31.0,309.0,53.17,39.01
2016,7,14,17,45,642.5,62.0,3.55,30.0,257.0,45.36,32.68
2016,7,14,18,0,593.0,56.0,3.5,29.0,205.0,42.07,30.0
2016,7,14,18,15,518.0,48.5,3.35,27.5,157.0,37.33,25.98
2016,7,14,18,30,443.0,41.0,3.2,26.0,109.0,32.45,21.61
2016,7,14,18,45,321.0,30.5,3.05,25.0,70.0,24.61,14.23
2016,7,14,19,0,199.0,20.0,2.9,24.0,31.0,16.46,0.0
2016,7,14,19,15,99.5,10.0,2.8,23.5,15.5,9.1,0.0
2016,7,14,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,5,15,148.0,13.5,1.6,16.5,26.0,93.88,0.0
2016,7,15,5,30,296.0,27.0,1.7,17.0,52.0,247.57,177.88
2016,7,15,5,45,401.5,36.0,1.85,17.5,94.5,339.16,271.57
2016,7,15,6,0,507.0,45.0,2.0,18.0,137.0,439.29,357.03
2016,7,15,6,15,571.5,51.5,2.05,19.0,186.5,514.25,417.21
2016,7,15,6,30,636.0,58.0,2.1,20.0,236.0,593.04,476.62
2016,7,15,6,45,680.0,63.0,2.15,21.0,288.5,651.96,518.23
2016,7,15,7,0,724.0,68.0,2.2,22.0,341.0,717.13,562.48
2016,7,15,7,15,755.0,72.0,2.2,23.0,393.5,770.34,596.0
2016,7,15,7,30,786.0,76.0,2.2,24.0,446.0,822.96,627.93
2016,7,15,7,45,809.0,79.0,2.2,25.0,497.5,865.98,652.25
2016,7,15,8,0,832.0,82.0,2.2,26.0,549.0,907.37,674.87
2016,7,15,8,15,849.5,84.5,2.2,27.0,597.5,931.18,685.41
2016,7,15,8,30,867.0,87.0,2.2,28.0,646.0,962.27,700.68
2016,7,15,8,45,881.0,89.0,2.25,29.0,691.5,986.74,711.92
2016,7,15,9,0,895.0,91.0,2.3,30.0,737.0,1008.37,721.34
2016,7,15,9,15,905.0,93.0,2.4,30.5,777.0,1022.97,728.33
2016,7,15,9,30,915.0,95.0,2.5,31.0,817.0,1034.35,733.44
2016,7,15,9,45,920.5,98.0,2.65,32.0,851.5,1038.99,733.47
2016,7,15,10,0,926.0,101.0,2.8,33.0,886.0,1040.18,731.47
2016,7,15,10,15,932.0,102.0,2.9,33.5,914.5,1036.27,727.45
2016,7,15,10,30,938.0,103.0,3.0,34.0,943.0,1028.93,721.45
2016,7,15,10,45,942.5,103.5,3.15,34.5,964.5,1016.22,712.62
2016,7,15,11,0,947.0,104.0,3.3,35.0,986.0,1000.16,701.77
2016,7,15,11,15,950.0,104.5,3.4,35.0,1000.5,979.44,689.1
2016,7,15,11,30,953.0,105.0,3.5,35.0,1015.0,955.58,674.45
2016,7,15,11,45,955.0,105.0,3.6,35.5,1022.0,927.37,655.65
2016,7,15,12,0,957.0,105.0,3.7,36.0,1029.0,896.37,635.04
2016,7,15,12,15,956.5,105.0,3.75,36.0,1027.5,860.74,612.42
2016,7,15,12,30,956.0,105.0,3.8,36.0,1026.0,822.8,588.17
2016,7,15,12,45,953.5,105.5,3.9,36.0,1017.0,781.71,561.83
2016,7,15,13,0,951.0,106.0,4.0,36.0,1008.0,738.76,532.55
2016,7,15,13,15,948.0,105.0,4.0,36.0,991.5,692.59,499.5
2016,7,15,13,30,945.0,104.0,4.0,36.0,975.0,644.98,464.68
2016,7,15,13,45,940.5,103.0,4.05,36.0,951.5,595.28,427.61
2016,7,15,14,0,936.0,102.0,4.1,36.0,928.0,544.63,388.82
2016,7,15,14,15,930.0,101.0,4.1,35.5,898.0,492.57,348.57
2016,7,15,14,30,924.0,100.0,4.1,35.0,868.0,440.12,306.79
2016,7,15,14,45,916.5,97.5,4.15,35.0,831.5,385.85,262.11
2016,7,15,15,0,909.0,95.0,4.2,35.0,795.0,331.79,216.94
2016,7,15,15,15,898.0,93.0,4.15,34.5,753.5,277.68,172.3
2016,7,15,15,30,887.0,91.0,4.1,34.0,712.0,224.54,129.73
2016,7,15,15,45,874.0,88.0,4.1,33.5,665.5,171.61,91.09
2016,7,15,16,0,861.0,85.0,4.1,33.0,619.0,120.25,61.1
2016,7,15,16,15,842.5,82.5,4.05,32.5,569.5,70.86,52.47
2016,7,15,16,30,824.0,80.0,4.0,32.0,520.0,56.62,41.12
2016,7,15,16,45,800.5,76.0,4.0,31.5,468.0,55.15,40.18
2016,7,15,17,0,777.0,72.0,4.0,31.0,416.0,53.58,39.11
2016,7,15,17,15,743.5,68.0,3.9,30.0,363.5,51.83,37.97
2016,7,15,17,30,710.0,64.0,3.8,29.0,311.0,50.02,36.72
2016,7,15,17,45,662.0,59.0,3.7,28.0,259.0,47.23,34.56
2016,7,15,18,0,614.0,54.0,3.6,27.0,207.0,40.6,29.02
2016,7,15,18,15,540.0,46.5,3.45,26.0,158.5,35.78,24.83
2016,7,15,18,30,466.0,39.0,3.3,25.0,110.0,30.81,20.32
2016,7,15,18,45,342.5,29.0,3.15,24.0,70.5,23.33,13.22
2016,7,15,19,0,219.0,19.0,3.0,23.0,31.0,15.59,0.0
2016,7,15,19,15,109.5,9.5,2.9,22.5,15.5,8.64,0.0
2016,7,15,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,5,15,152.0,13.0,2.15,15.5,25.5,95.47,0.0
2016,7,16,5,30,304.0,26.0,2.2,16.0,51.0,249.95,177.9
2016,7,16,5,45,409.5,35.0,2.3,16.5,94.0,342.71,275.69
2016,7,16,6,0,515.0,44.0,2.4,17.0,137.0,443.04,362.11
2016,7,16,6,15,580.0,50.5,2.4,18.0,187.0,518.61,423.2
2016,7,16,6,30,645.0,57.0,2.4,19.0,237.0,592.93,479.58
2016,7,16,6,45,690.0,61.5,2.45,20.0,289.5,657.58,525.94
2016,7,16,7,0,735.0,66.0,2.5,21.0,342.0,723.26,570.89
2016,7,16,7,15,765.5,70.0,2.45,21.5,395.0,776.36,605.48
2016,7,16,7,30,796.0,74.0,2.4,22.0,448.0,828.84,638.49
2016,7,16,7,45,819.5,76.5,2.4,23.0,500.0,871.94,663.15
2016,7,16,8,0,843.0,79.0,2.4,24.0,552.0,903.94,679.7
2016,7,16,8,15,860.0,82.0,2.4,25.0,601.0,937.76,697.21
2016,7,16,8,30,877.0,85.0,2.4,26.0,650.0,969.2,712.79
2016,7,16,8,45,890.5,87.0,2.45,27.0,695.5,993.36,723.93
2016,7,16,9,0,904.0,89.0,2.5,28.0,741.0,1014.63,733.21
2016,7,16,9,15,914.0,90.5,2.6,28.5,781.5,1028.76,739.91
2016,7,16,9,30,924.0,92.0,2.7,29.0,822.0,1039.65,744.72
2016,7,16,9,45,931.5,94.0,2.85,30.0,856.5,1045.25,745.28
2016,7,16,10,0,939.0,96.0,3.0,31.0,891.0,1047.4,743.78
2016,7,16,10,15,944.5,97.0,3.1,31.5,919.5,1043.0,739.35
2016,7,16,10,30,950.0,98.0,3.2,32.0,948.0,1035.14,732.91
2016,7,16,10,45,953.5,99.5,3.3,32.5,969.5,1022.4,723.53
2016,7,16,11,0,957.0,101.0,3.4,33.0,991.0,1006.28,712.13
2016,7,16,11,15,959.5,101.5,3.5,33.0,1005.5,984.93,698.94
2016,7,16,11,30,962.0,102.0,3.6,33.0,1020.0,960.44,683.74
2016,7,16,11,45,963.0,102.0,3.7,33.5,1026.5,931.16,664.07
2016,7,16,12,0,964.0,102.0,3.8,34.0,1033.0,899.12,642.6
2016,7,16,12,15,964.0,102.0,3.9,34.0,1032.0,863.68,620.14
2016,7,16,12,30,964.0,102.0,4.0,34.0,1031.0,825.87,595.93
2016,7,16,12,45,958.5,104.5,4.1,34.0,1021.0,783.99,568.76
2016,7,16,13,0,953.0,107.0,4.2,34.0,1011.0,740.41,538.69
2016,7,16,13,15,950.0,106.5,4.25,34.0,994.5,694.5,505.59
2016,7,16,13,30,947.0,106.0,4.3,34.0,978.0,647.13,470.66
2016,7,16,13,45,942.5,105.0,4.35,34.0,954.0,597.26,433.04
2016,7,16,14,0,938.0,104.0,4.4,34.0,930.0,546.44,393.7
2016,7,16,14,15,931.5,102.5,4.4,33.5,899.5,493.61,352.47
2016,7,16,14,30,925.0,101.0,4.4,33.0,869.0,440.44,309.74
2016,7,16,14,45,917.0,99.0,4.45,33.0,832.5,386.26,264.67
2016,7,16,15,0,909.0,97.0,4.5,33.0,796.0,332.32,219.16
2016,7,16,15,15,898.0,95.0,4.45,32.5,754.5,278.13,174.06
2016,7,16,15,30,887.0,93.0,4.4,32.0,713.0,224.91,131.11
2016,7,16,15,45,873.0,90.5,4.4,31.5,666.5,172.13,92.42
2016,7,16,16,0,859.0,88.0,4.4,31.0,620.0,121.01,62.64
2016,7,16,16,15,840.5,85.0,4.35,30.5,570.0,61.43,45.19
2016,7,16,16,30,822.0,82.0,4.3,30.0,520.0,58.04,42.68
2016,7,16,16,45,798.0,78.0,4.25,29.5,468.0,56.63,41.77
2016,7,16,17,0,774.0,74.0,4.2,29.0,416.0,55.11,40.75
2016,7,16,17,15,740.0,69.5,4.05,28.0,363.0,53.03,39.32
2016,7,16,17,30,706.0,65.0,3.9,27.0,310.0,50.86,37.76
2016,7,16,17,45,658.0,59.5,3.8,26.5,258.0,47.68,35.18
2016,7,16,18,0,610.0,54.0,3.7,26.0,206.0,40.63,29.17
2016,7,16,18,15,535.0,47.0,3.5,25.0,157.5,36.23,25.32
2016,7,16,18,30,460.0,40.0,3.3,24.0,109.0,31.73,21.18
2016,7,16,18,45,335.0,29.5,3.1,23.0,69.5,23.83,13.63
2016,7,16,19,0,210.0,19.0,2.9,22.0,30.0,15.64,0.0
2016,7,16,19,15,105.0,9.5,2.85,21.5,15.0,8.64,0.0
2016,7,16,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,174.0,12.0,1.8,13.5,26.0,106.49,0.0
2016,7,17,5,30,348.0,24.0,1.9,14.0,52.0,272.57,191.96
2016,7,17,5,45,455.0,32.0,2.0,14.5,96.0,367.5,296.63
2016,7,17,6,0,562.0,40.0,2.1,15.0,140.0,463.31,380.1
2016,7,17,6,15,325.0,72.5,2.0,16.0,135.0,357.13,295.07
2016,7,17,6,30,88.0,105.0,1.9,17.0,130.0,199.48,163.1
2016,7,17,6,45,95.5,127.0,1.85,18.0,159.0,232.64,190.12
2016,7,17,7,0,103.0,149.0,1.8,19.0,188.0,265.55,215.44
2016,7,17,7,15,262.0,153.0,1.75,20.0,271.0,422.63,340.94
2016,7,17,7,30,421.0,157.0,1.7,21.0,354.0,592.4,467.53
2016,7,17,7,45,648.0,114.0,1.65,22.0,456.5,766.07,588.3
2016,7,17,8,0,875.0,71.0,1.6,23.0,559.0,923.37,688.19
2016,7,17,8,15,890.5,73.5,1.65,24.0,608.5,955.93,703.45
2016,7,17,8,30,906.0,76.0,1.7,25.0,658.0,985.99,718.3
2016,7,17,8,45,919.0,77.5,1.8,26.0,703.5,1009.61,729.58
2016,7,17,9,0,932.0,79.0,1.9,27.0,749.0,1030.26,739.0
2016,7,17,9,15,941.0,80.5,2.05,27.5,789.5,1043.76,746.07
2016,7,17,9,30,950.0,82.0,2.2,28.0,830.0,1053.94,751.17
2016,7,17,9,45,952.5,86.0,2.35,28.5,864.0,1056.98,751.9
2016,7,17,10,0,955.0,90.0,2.5,29.0,898.0,1056.43,750.52
2016,7,17,10,15,960.5,91.0,2.65,29.5,926.5,1052.03,746.8
2016,7,17,10,30,966.0,92.0,2.8,30.0,955.0,1044.11,740.97
2016,7,17,10,45,968.5,94.0,2.95,31.0,976.5,1030.82,730.35
2016,7,17,11,0,971.0,96.0,3.1,32.0,998.0,1014.09,717.66
2016,7,17,11,15,973.0,96.5,3.2,32.0,1012.0,992.08,704.18
2016,7,17,11,30,975.0,97.0,3.3,32.0,1026.0,966.9,688.68
2016,7,17,11,45,975.0,98.0,3.45,32.5,1032.5,937.41,669.31
2016,7,17,12,0,975.0,99.0,3.6,33.0,1039.0,905.12,648.05
2016,7,17,12,15,975.0,99.0,3.75,33.0,1037.5,869.33,625.66
2016,7,17,12,30,975.0,99.0,3.9,33.0,1036.0,831.14,601.43
2016,7,17,12,45,968.5,101.5,4.05,33.0,1026.0,788.13,573.68
2016,7,17,13,0,962.0,104.0,4.2,33.0,1016.0,743.47,543.02
2016,7,17,13,15,959.5,103.5,4.25,33.0,999.5,697.47,509.74
2016,7,17,13,30,957.0,103.0,4.3,33.0,983.0,649.94,474.53
2016,7,17,13,45,952.0,102.0,4.4,33.0,959.0,599.31,436.31
2016,7,17,14,0,947.0,101.0,4.5,33.0,935.0,547.76,396.32
2016,7,17,14,15,940.5,100.0,4.55,32.5,904.5,494.83,354.81
2016,7,17,14,30,934.0,99.0,4.6,32.0,874.0,441.54,311.8
2016,7,17,14,45,926.0,97.0,4.7,32.0,837.5,386.86,266.14
2016,7,17,15,0,918.0,95.0,4.8,32.0,801.0,332.41,219.99
2016,7,17,15,15,907.0,93.0,4.8,31.5,758.5,277.71,174.22
2016,7,17,15,30,896.0,91.0,4.8,31.0,716.0,223.98,130.66
2016,7,17,15,45,882.0,88.5,4.8,30.5,669.5,170.69,91.49
2016,7,17,16,0,868.0,86.0,4.8,30.0,623.0,119.06,61.52
2016,7,17,16,15,849.5,83.0,4.7,29.0,572.5,68.87,51.65
2016,7,17,16,30,831.0,80.0,4.6,28.0,522.0,56.77,42.0
2016,7,17,16,45,807.0,76.5,4.6,27.5,470.0,55.66,41.32
2016,7,17,17,0,783.0,73.0,4.6,27.0,418.0,54.47,40.57
2016,7,17,17,15,748.5,68.5,4.5,26.0,364.5,52.35,39.09
2016,7,17,17,30,714.0,64.0,4.4,25.0,311.0,50.13,37.47
2016,7,17,17,45,667.0,58.5,4.3,24.5,258.5,46.92,34.84
2016,7,17,18,0,620.0,53.0,4.2,24.0,206.0,39.92,28.82
2016,7,17,18,15,544.0,46.0,4.0,23.0,157.5,35.48,24.9
2016,7,17,18,30,468.0,39.0,3.8,22.0,109.0,30.93,20.67
2016,7,17,18,45,344.0,28.5,3.6,21.0,69.5,23.0,13.01
2016,7,17,19,0,220.0,18.0,3.4,20.0,30.0,14.76,0.0
2016,7,17,19,15,110.0,9.0,3.3,19.0,15.0,8.19,0.0
2016,7,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.5,1.85,13.5,25.0,104.75,0.0
2016,7,18,5,30,344.0,23.0,1.9,14.0,50.0,267.61,184.49
2016,7,18,5,45,450.5,31.0,2.0,14.5,94.0,356.19,287.48
2016,7,18,6,0,557.0,39.0,2.1,15.0,138.0,458.2,375.93
2016,7,18,6,15,296.0,69.5,2.1,15.5,124.0,331.77,275.04
2016,7,18,6,30,35.0,100.0,2.1,16.0,110.0,138.54,112.02
2016,7,18,6,45,40.5,120.5,2.1,17.0,134.5,165.38,134.39
2016,7,18,7,0,46.0,141.0,2.1,18.0,159.0,192.13,155.58
2016,7,18,7,15,79.0,168.0,2.05,18.5,203.0,251.2,203.42
2016,7,18,7,30,112.0,195.0,2.0,19.0,247.0,328.05,263.61
2016,7,18,7,45,174.5,216.0,2.0,20.0,308.0,409.19,325.73
2016,7,18,8,0,237.0,237.0,2.0,21.0,369.0,510.82,400.46
2016,7,18,8,15,569.0,156.0,1.95,22.0,511.0,762.05,584.95
2016,7,18,8,30,901.0,75.0,1.9,23.0,653.0,979.41,724.52
2016,7,18,8,45,913.5,76.5,1.9,24.0,698.5,1002.51,732.22
2016,7,18,9,0,926.0,78.0,1.9,25.0,744.0,1022.66,740.15
2016,7,18,9,15,935.5,79.5,1.95,25.5,784.5,1036.66,746.34
2016,7,18,9,30,945.0,81.0,2.0,26.0,825.0,1047.36,750.61
2016,7,18,9,45,949.0,84.5,2.05,26.5,859.0,1051.39,750.85
2016,7,18,10,0,953.0,88.0,2.1,27.0,893.0,1051.85,749.07
2016,7,18,10,15,958.0,89.0,2.2,27.5,921.5,1047.02,744.77
2016,7,18,10,30,963.0,90.0,2.3,28.0,950.0,1038.69,738.42
2016,7,18,10,45,966.5,91.0,2.4,29.0,971.5,1025.42,727.63
2016,7,18,11,0,970.0,92.0,2.5,30.0,993.0,1008.74,714.82
2016,7,18,11,15,972.5,92.5,2.65,30.0,1007.0,987.29,702.39
2016,7,18,11,30,975.0,93.0,2.8,30.0,1021.0,962.65,687.83
2016,7,18,11,45,975.5,93.0,2.95,30.5,1027.0,932.73,668.4
2016,7,18,12,0,976.0,93.0,3.1,31.0,1033.0,900.02,647.04
2016,7,18,12,15,976.0,93.0,3.25,31.0,1032.0,864.29,624.8
2016,7,18,12,30,976.0,93.0,3.4,31.0,1031.0,826.14,600.68
2016,7,18,12,45,974.0,92.5,3.55,31.5,1022.0,783.85,572.3
2016,7,18,13,0,972.0,92.0,3.7,32.0,1013.0,739.63,541.2
2016,7,18,13,15,969.0,91.5,3.8,32.0,996.5,693.0,507.65
2016,7,18,13,30,966.0,91.0,3.9,32.0,980.0,644.85,472.12
2016,7,18,13,45,962.5,90.0,4.0,32.0,956.0,594.69,434.14
2016,7,18,14,0,959.0,89.0,4.1,32.0,932.0,543.44,394.23
2016,7,18,14,15,953.0,87.5,4.1,31.5,901.5,489.82,352.0
2016,7,18,14,30,947.0,86.0,4.1,31.0,871.0,435.79,308.15
2016,7,18,14,45,939.5,84.5,4.2,31.0,834.5,381.04,262.16
2016,7,18,15,0,932.0,83.0,4.3,31.0,798.0,326.47,215.65
2016,7,18,15,15,921.5,81.0,4.3,30.5,756.0,271.22,169.22
2016,7,18,15,30,911.0,79.0,4.3,30.0,714.0,216.89,125.02
2016,7,18,15,45,898.5,76.5,4.35,29.5,667.5,163.08,85.38
2016,7,18,16,0,886.0,74.0,4.4,29.0,621.0,110.8,55.17
2016,7,18,16,15,868.5,71.5,4.35,28.5,571.0,60.15,44.54
2016,7,18,16,30,851.0,69.0,4.3,28.0,521.0,58.54,43.48
2016,7,18,16,45,828.5,66.0,4.25,27.5,469.0,56.6,42.12
2016,7,18,17,0,806.0,63.0,4.2,27.0,417.0,54.54,40.64
2016,7,18,17,15,774.0,59.5,4.1,26.0,364.0,45.58,33.34
2016,7,18,17,30,742.0,56.0,4.0,25.0,311.0,43.87,32.12
2016,7,18,17,45,697.5,51.0,3.95,24.5,259.0,40.81,29.59
2016,7,18,18,0,653.0,46.0,3.9,24.0,207.0,37.66,26.87
2016,7,18,18,15,581.5,40.0,3.75,23.0,158.0,33.44,23.14
2016,7,18,18,30,510.0,34.0,3.6,22.0,109.0,29.15,19.15
2016,7,18,18,45,388.5,25.0,3.45,21.0,69.5,21.78,11.95
2016,7,18,19,0,267.0,16.0,3.3,20.0,30.0,14.17,0.0
2016,7,18,19,15,133.5,8.0,3.2,19.5,15.0,7.28,0.0
2016,7,18,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,190.5,10.5,1.8,13.5,25.0,113.78,0.0
2016,7,19,5,30,381.0,21.0,1.8,14.0,50.0,278.96,187.58
2016,7,19,5,45,485.5,28.0,1.85,14.5,94.0,374.83,301.44
2016,7,19,6,0,590.0,35.0,1.9,15.0,138.0,475.28,388.33
2016,7,19,6,15,650.0,40.0,1.9,15.5,188.5,548.6,448.03
2016,7,19,6,30,710.0,45.0,1.9,16.0,239.0,625.2,506.86
2016,7,19,6,45,750.0,48.0,1.9,17.0,291.5,685.69,549.54
2016,7,19,7,0,790.0,51.0,1.9,18.0,344.0,738.75,584.67
2016,7,19,7,15,817.5,54.0,1.85,19.0,397.0,789.39,616.04
2016,7,19,7,30,845.0,57.0,1.8,20.0,450.0,839.32,645.58
2016,7,19,7,45,865.0,59.0,1.75,21.0,501.5,879.89,667.61
2016,7,19,8,0,885.0,61.0,1.7,22.0,553.0,918.7,687.81
2016,7,19,8,15,900.0,63.0,1.7,23.0,601.5,950.61,703.56
2016,7,19,8,30,915.0,65.0,1.7,24.0,650.0,980.0,717.45
2016,7,19,8,45,926.0,66.5,1.7,25.0,695.0,1002.03,726.46
2016,7,19,9,0,937.0,68.0,1.7,26.0,740.0,1021.04,733.57
2016,7,19,9,15,945.5,69.5,1.75,27.0,780.0,1034.35,737.86
2016,7,19,9,30,954.0,71.0,1.8,28.0,820.0,1044.31,740.19
2016,7,19,9,45,955.5,76.0,1.9,29.0,854.5,1047.82,739.35
2016,7,19,10,0,957.0,81.0,2.0,30.0,889.0,1047.66,736.41
2016,7,19,10,15,962.0,82.0,2.15,30.0,917.5,1042.96,734.35
2016,7,19,10,30,967.0,83.0,2.3,30.0,946.0,1034.74,730.17
2016,7,19,10,45,969.5,84.5,2.45,30.5,967.0,1021.14,721.19
2016,7,19,11,0,972.0,86.0,2.6,31.0,988.0,1004.12,710.09
2016,7,19,11,15,974.0,86.5,2.7,31.5,1002.0,982.3,695.52
2016,7,19,11,30,976.0,87.0,2.8,32.0,1016.0,957.29,678.98
2016,7,19,11,45,976.5,88.0,2.95,32.5,1022.5,928.4,660.31
2016,7,19,12,0,977.0,89.0,3.1,33.0,1029.0,896.66,639.7
2016,7,19,12,15,976.5,89.0,3.2,33.0,1027.5,860.55,617.07
2016,7,19,12,30,976.0,89.0,3.3,33.0,1026.0,822.03,592.66
2016,7,19,12,45,967.5,94.0,3.4,33.0,1016.0,779.8,565.5
2016,7,19,13,0,959.0,99.0,3.5,33.0,1006.0,735.96,535.56
2016,7,19,13,15,956.0,98.0,3.55,32.5,989.5,689.34,503.13
2016,7,19,13,30,953.0,97.0,3.6,32.0,973.0,641.24,468.65
2016,7,19,13,45,949.5,95.5,3.7,32.0,949.5,591.18,430.9
2016,7,19,14,0,946.0,94.0,3.8,32.0,926.0,540.07,391.24
2016,7,19,14,15,940.0,93.0,3.85,31.5,895.5,487.38,349.87
2016,7,19,14,30,934.0,92.0,3.9,31.0,865.0,434.28,306.86
2016,7,19,14,45,927.0,89.5,4.0,31.0,829.0,379.52,261.0
2016,7,19,15,0,920.0,87.0,4.1,31.0,793.0,324.9,214.57
2016,7,19,15,15,909.5,85.5,4.1,30.5,751.0,270.56,168.96
2016,7,19,15,30,899.0,84.0,4.1,30.0,709.0,217.12,125.59
2016,7,19,15,45,886.5,81.0,4.2,30.0,663.0,163.49,86.11
2016,7,19,16,0,874.0,78.0,4.3,30.0,617.0,111.4,56.22
2016,7,19,16,15,856.5,75.5,4.3,29.0,567.0,62.52,46.4
2016,7,19,16,30,839.0,73.0,4.3,28.0,517.0,61.16,45.67
2016,7,19,16,45,816.0,69.5,4.3,27.5,465.0,50.78,37.23
2016,7,19,17,0,793.0,66.0,4.3,27.0,413.0,49.38,36.28
2016,7,19,17,15,760.5,62.0,4.2,26.0,360.0,47.44,34.93
2016,7,19,17,30,728.0,58.0,4.1,25.0,307.0,45.43,33.45
2016,7,19,17,45,682.0,53.0,4.1,24.5,255.5,42.44,30.99
2016,7,19,18,0,636.0,48.0,4.1,24.0,204.0,39.37,28.34
2016,7,19,18,15,562.5,41.5,3.9,23.0,155.5,34.78,24.28
2016,7,19,18,30,489.0,35.0,3.7,22.0,107.0,27.61,17.82
2016,7,19,18,45,364.5,26.0,3.55,21.0,67.5,20.89,11.14
2016,7,19,19,0,240.0,17.0,3.4,20.0,28.0,13.96,0.0
2016,7,19,19,15,120.0,8.5,3.25,19.5,14.0,7.73,0.0
2016,7,19,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,1.7,13.5,24.0,110.03,0.0
2016,7,20,5,30,368.0,21.0,1.8,14.0,48.0,269.84,175.86
2016,7,20,5,45,474.5,28.5,1.9,15.0,92.0,367.91,294.97
2016,7,20,6,0,581.0,36.0,2.0,16.0,136.0,469.89,382.8
2016,7,20,6,15,642.0,41.0,2.05,17.0,186.0,543.66,442.28
2016,7,20,6,30,703.0,46.0,2.1,18.0,236.0,620.71,500.77
2016,7,20,6,45,744.0,49.0,2.15,19.0,289.0,681.78,544.17
2016,7,20,7,0,785.0,52.0,2.2,20.0,342.0,735.48,580.13
2016,7,20,7,15,812.5,55.0,2.1,21.0,395.0,785.92,611.1
2016,7,20,7,30,840.0,58.0,2.0,22.0,448.0,835.68,640.16
2016,7,20,7,45,860.5,60.5,1.95,23.0,499.5,877.25,662.93
2016,7,20,8,0,881.0,63.0,1.9,24.0,551.0,917.05,683.84
2016,7,20,8,15,896.5,65.0,1.75,25.0,600.0,949.34,698.01
2016,7,20,8,30,912.0,67.0,1.6,26.0,649.0,979.11,710.03
2016,7,20,8,45,924.0,68.5,1.5,27.0,694.5,1002.07,717.99
2016,7,20,9,0,936.0,70.0,1.4,28.0,740.0,1022.01,723.93
2016,7,20,9,15,945.0,71.5,1.3,28.5,780.5,1035.78,727.38
2016,7,20,9,30,954.0,73.0,1.2,29.0,821.0,1046.19,728.82
2016,7,20,9,45,953.0,79.5,1.2,30.0,855.0,1048.85,726.07
2016,7,20,10,0,952.0,86.0,1.2,31.0,889.0,1047.78,721.35
2016,7,20,10,15,957.5,87.0,1.35,31.5,917.5,1043.49,718.98
2016,7,20,10,30,963.0,88.0,1.5,32.0,946.0,1035.68,714.46
2016,7,20,10,45,967.5,88.5,1.7,33.0,968.0,1022.89,706.15
2016,7,20,11,0,972.0,89.0,1.9,34.0,990.0,1006.65,695.59
2016,7,20,11,15,974.5,89.5,2.05,34.0,1004.0,985.2,683.93
2016,7,20,11,30,977.0,90.0,2.2,34.0,1018.0,960.53,670.15
2016,7,20,11,45,978.5,89.5,2.35,34.5,1025.0,930.96,651.78
2016,7,20,12,0,980.0,89.0,2.5,35.0,1032.0,898.55,631.45
2016,7,20,12,15,980.0,89.0,2.6,35.0,1031.0,862.69,609.63
2016,7,20,12,30,980.0,89.0,2.7,35.0,1030.0,824.38,585.99
2016,7,20,12,45,977.0,90.0,2.85,35.0,1020.5,782.48,559.97
2016,7,20,13,0,974.0,91.0,3.0,35.0,1011.0,738.65,531.08
2016,7,20,13,15,971.0,90.5,3.1,35.0,994.5,691.84,498.21
2016,7,20,13,30,968.0,90.0,3.2,35.0,978.0,643.5,463.33
2016,7,20,13,45,964.0,89.0,3.3,35.0,954.5,592.87,425.81
2016,7,20,14,0,960.0,88.0,3.4,35.0,931.0,541.2,386.37
2016,7,20,14,15,954.0,87.0,3.5,34.5,900.5,487.81,345.18
2016,7,20,14,30,948.0,86.0,3.6,34.0,870.0,433.99,302.28
2016,7,20,14,45,940.5,84.5,3.7,34.0,833.5,379.08,256.83
2016,7,20,15,0,933.0,83.0,3.8,34.0,797.0,324.33,210.85
2016,7,20,15,15,922.5,81.0,3.85,33.5,754.5,268.92,165.0
2016,7,20,15,30,912.0,79.0,3.9,33.0,712.0,214.43,121.41
2016,7,20,15,45,898.5,77.0,3.95,33.0,665.5,160.7,82.54
2016,7,20,16,0,885.0,75.0,4.0,33.0,619.0,108.58,53.48
2016,7,20,16,15,867.5,72.5,4.05,32.0,569.0,60.65,44.27
2016,7,20,16,30,850.0,70.0,4.1,31.0,519.0,59.23,43.5
2016,7,20,16,45,826.0,67.0,4.15,30.5,466.5,57.3,42.15
2016,7,20,17,0,802.0,64.0,4.2,30.0,414.0,48.01,34.66
2016,7,20,17,15,769.5,60.0,4.2,29.0,361.0,46.01,33.26
2016,7,20,17,30,737.0,56.0,4.2,28.0,308.0,43.92,31.73
2016,7,20,17,45,689.5,51.5,4.2,27.0,255.5,41.27,29.64
2016,7,20,18,0,642.0,47.0,4.2,26.0,203.0,38.57,27.4
2016,7,20,18,15,569.0,40.5,4.1,24.5,154.5,33.95,23.39
2016,7,20,18,30,496.0,34.0,4.0,23.0,106.0,29.24,19.08
2016,7,20,18,45,369.5,25.0,3.9,22.0,66.5,20.06,10.31
2016,7,20,19,0,243.0,16.0,3.8,21.0,27.0,13.09,0.0
2016,7,20,19,15,121.5,8.0,3.65,20.5,13.5,7.28,0.0
2016,7,20,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,10.5,2.05,13.5,23.0,103.02,0.0
2016,7,21,5,30,343.0,21.0,2.1,14.0,46.0,253.62,159.19
2016,7,21,5,45,451.5,29.0,2.15,15.0,89.0,353.3,283.31
2016,7,21,6,0,560.0,37.0,2.2,16.0,132.0,456.26,372.56
2016,7,21,6,15,622.5,42.5,2.2,16.5,182.0,531.04,433.91
2016,7,21,6,30,685.0,48.0,2.2,17.0,232.0,609.2,494.49
2016,7,21,6,45,727.5,51.5,2.25,18.0,284.5,671.59,539.35
2016,7,21,7,0,770.0,55.0,2.3,19.0,337.0,734.93,582.73
2016,7,21,7,15,798.5,58.0,2.3,20.0,390.0,777.48,608.99
2016,7,21,7,30,827.0,61.0,2.3,21.0,443.0,827.64,639.72
2016,7,21,7,45,848.0,63.5,2.3,22.0,494.5,869.27,663.45
2016,7,21,8,0,869.0,66.0,2.3,23.0,546.0,909.19,685.42
