Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,8.0,1.3,18.5,12.0,48.98,0.0
2016,7,31,5,30,156.0,16.0,1.5,19.0,24.0,132.91,0.0
2016,7,31,5,45,270.5,28.5,1.7,20.0,61.0,243.07,183.47
2016,7,31,6,0,385.0,41.0,1.9,21.0,98.0,345.59,275.65
2016,7,31,6,15,458.5,50.0,1.9,22.0,144.5,424.52,341.38
2016,7,31,6,30,532.0,59.0,1.9,23.0,191.0,508.41,406.68
2016,7,31,6,45,583.0,65.5,1.9,24.0,242.0,575.47,455.54
2016,7,31,7,0,634.0,72.0,1.9,25.0,293.0,644.46,503.3
2016,7,31,7,15,670.0,77.5,2.05,26.0,344.5,700.71,540.69
2016,7,31,7,30,706.0,83.0,2.2,27.0,396.0,757.0,576.88
2016,7,31,7,45,733.0,87.0,2.35,28.0,447.0,798.36,601.73
2016,7,31,8,0,760.0,91.0,2.5,29.0,498.0,843.13,628.41
2016,7,31,8,15,780.0,94.5,2.6,29.5,546.5,878.99,649.49
2016,7,31,8,30,800.0,98.0,2.7,30.0,595.0,912.67,668.95
2016,7,31,8,45,817.0,100.0,2.8,31.0,640.5,939.15,682.17
2016,7,31,9,0,834.0,102.0,2.9,32.0,686.0,952.67,686.97
2016,7,31,9,15,846.0,104.5,2.9,32.5,726.0,969.24,694.51
2016,7,31,9,30,858.0,107.0,2.9,33.0,766.0,982.72,700.1
2016,7,31,9,45,842.5,122.5,2.95,34.0,794.5,979.78,694.37
2016,7,31,10,0,827.0,138.0,3.0,35.0,823.0,984.18,693.58
2016,7,31,10,15,834.5,140.0,3.0,35.0,851.5,982.37,691.41
2016,7,31,10,30,842.0,142.0,3.0,35.0,880.0,966.54,680.62
2016,7,31,10,45,841.5,147.0,3.05,35.5,900.0,964.21,677.54
2016,7,31,11,0,841.0,152.0,3.1,36.0,920.0,948.01,665.74
2016,7,31,11,15,844.5,153.0,3.1,36.0,934.0,918.9,646.98
2016,7,31,11,30,848.0,154.0,3.1,36.0,948.0,897.07,632.96
2016,7,31,11,45,834.5,164.0,3.1,36.5,950.5,874.24,617.01
2016,7,31,12,0,821.0,174.0,3.1,37.0,953.0,840.53,594.14
2016,7,31,12,15,821.0,174.0,3.15,37.0,952.0,806.84,572.81
2016,7,31,12,30,821.0,174.0,3.2,37.0,951.0,771.1,549.08
2016,7,31,12,45,832.5,164.5,3.25,37.0,946.5,733.56,523.72
2016,7,31,13,0,844.0,155.0,3.3,37.0,942.0,693.58,496.13
2016,7,31,13,15,840.0,153.5,3.35,37.0,925.5,648.24,464.0
2016,7,31,13,30,836.0,152.0,3.4,37.0,909.0,601.81,430.32
2016,7,31,13,45,808.5,163.0,3.45,37.0,879.0,552.11,393.34
2016,7,31,14,0,781.0,174.0,3.5,37.0,849.0,503.76,356.52
2016,7,31,14,15,772.0,171.5,3.55,36.5,819.0,454.5,318.89
2016,7,31,14,30,763.0,169.0,3.6,36.0,789.0,405.53,280.39
2016,7,31,14,45,722.5,180.0,3.65,36.0,745.5,350.69,237.04
2016,7,31,15,0,682.0,191.0,3.7,36.0,702.0,305.17,200.57
2016,7,31,15,15,665.5,185.5,3.7,35.5,661.0,256.94,162.58
2016,7,31,15,30,649.0,180.0,3.7,35.0,620.0,210.69,127.9
2016,7,31,15,45,606.5,181.5,3.75,34.5,570.0,169.2,101.87
2016,7,31,16,0,564.0,183.0,3.8,34.0,520.0,133.3,86.95
2016,7,31,16,15,537.5,173.5,3.75,33.5,472.5,111.06,84.84
2016,7,31,16,30,511.0,164.0,3.7,33.0,425.0,107.54,82.49
2016,7,31,16,45,468.5,155.0,3.7,32.5,374.0,103.94,80.04
2016,7,31,17,0,426.0,146.0,3.7,32.0,323.0,100.1,77.35
2016,7,31,17,15,385.5,131.0,3.6,31.0,274.5,91.81,71.06
2016,7,31,17,30,345.0,116.0,3.5,30.0,226.0,83.06,64.21
2016,7,31,17,45,294.0,98.0,3.4,29.0,179.5,74.3,57.12
2016,7,31,18,0,243.0,80.0,3.3,28.0,133.0,61.54,46.37
2016,7,31,18,15,185.0,59.0,3.15,27.0,93.0,46.24,33.19
2016,7,31,18,30,127.0,38.0,3.0,26.0,53.0,30.46,19.32
2016,7,31,18,45,72.5,21.0,2.85,25.0,28.5,17.2,4.38
2016,7,31,19,0,18.0,4.0,2.7,24.0,4.0,3.64,0.0
2016,7,31,19,15,9.0,2.0,2.6,23.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,8.0,0.85,18.5,10.5,39.57,0.0
2016,8,1,5,30,121.0,16.0,0.9,19.0,21.0,108.79,0.0
2016,8,1,5,45,235.0,29.5,1.0,19.5,57.5,221.87,165.75
2016,8,1,6,0,349.0,43.0,1.1,20.0,94.0,323.4,257.39
2016,8,1,6,15,423.5,53.0,1.15,20.5,140.0,402.97,323.97
2016,8,1,6,30,498.0,63.0,1.2,21.0,186.0,487.56,391.01
2016,8,1,6,45,394.0,93.0,1.25,22.0,204.5,455.39,364.44
2016,8,1,7,0,290.0,123.0,1.3,23.0,223.0,402.37,321.2
2016,8,1,7,15,489.0,105.0,1.35,24.0,307.0,572.22,449.62
2016,8,1,7,30,688.0,87.0,1.4,25.0,391.0,745.95,568.63
2016,8,1,7,45,719.0,90.0,1.45,26.0,442.0,788.72,592.37
2016,8,1,8,0,750.0,93.0,1.5,27.0,493.0,835.68,619.57
2016,8,1,8,15,770.5,97.0,1.55,27.5,541.5,872.42,640.62
2016,8,1,8,30,791.0,101.0,1.6,28.0,590.0,907.01,660.08
2016,8,1,8,45,809.0,102.5,1.65,29.0,635.5,933.71,672.95
2016,8,1,9,0,827.0,104.0,1.7,30.0,681.0,957.75,684.09
2016,8,1,9,15,839.0,106.5,1.75,30.5,721.5,963.87,685.33
2016,8,1,9,30,851.0,109.0,1.8,31.0,762.0,977.27,691.46
2016,8,1,9,45,864.5,108.5,1.9,32.0,798.0,985.67,693.68
2016,8,1,10,0,878.0,108.0,2.0,33.0,834.0,990.85,694.01
2016,8,1,10,15,885.0,109.5,2.1,33.5,862.5,988.45,691.19
2016,8,1,10,30,892.0,111.0,2.2,34.0,891.0,982.68,686.45
2016,8,1,10,45,893.0,114.0,2.3,35.0,912.0,969.33,675.72
2016,8,1,11,0,894.0,117.0,2.4,36.0,933.0,952.74,663.15
2016,8,1,11,15,897.0,118.0,2.45,36.0,947.0,932.91,650.93
2016,8,1,11,30,900.0,119.0,2.5,36.0,961.0,910.01,636.83
2016,8,1,11,45,895.5,123.0,2.6,36.5,966.5,880.52,617.65
2016,8,1,12,0,891.0,127.0,2.7,37.0,972.0,848.54,596.86
2016,8,1,12,15,891.0,127.0,2.75,37.0,970.5,814.4,575.48
2016,8,1,12,30,891.0,127.0,2.8,37.0,969.0,778.04,552.51
2016,8,1,12,45,881.0,132.0,2.9,37.0,958.0,736.64,525.19
2016,8,1,13,0,871.0,137.0,3.0,37.0,947.0,693.97,495.69
2016,8,1,13,15,867.0,136.0,3.05,37.0,930.5,649.3,464.04
2016,8,1,13,30,863.0,135.0,3.1,37.0,914.0,603.42,430.73
2016,8,1,13,45,852.0,137.0,3.2,37.0,889.0,555.1,394.91
2016,8,1,14,0,841.0,139.0,3.3,37.0,864.0,506.52,357.87
2016,8,1,14,15,833.0,136.5,3.35,36.5,833.5,451.46,315.91
2016,8,1,14,30,825.0,134.0,3.4,36.0,803.0,399.86,275.1
2016,8,1,14,45,809.0,134.5,3.45,36.0,765.5,348.26,233.02
2016,8,1,15,0,793.0,135.0,3.5,36.0,728.0,297.95,191.68
2016,8,1,15,15,779.0,131.5,3.55,35.5,686.5,246.6,150.59
2016,8,1,15,30,765.0,128.0,3.6,35.0,645.0,196.77,112.84
2016,8,1,15,45,739.5,126.5,3.65,34.5,597.5,141.38,76.3
2016,8,1,16,0,714.0,125.0,3.7,34.0,550.0,96.05,56.58
2016,8,1,16,15,690.0,120.0,3.7,33.0,501.0,75.13,55.96
2016,8,1,16,30,666.0,115.0,3.7,32.0,452.0,74.48,55.89
2016,8,1,16,45,625.5,110.5,3.7,31.5,400.0,73.96,55.8
2016,8,1,17,0,585.0,106.0,3.7,31.0,348.0,73.42,55.67
2016,8,1,17,15,542.5,97.5,3.6,30.0,297.5,69.65,52.94
2016,8,1,17,30,500.0,89.0,3.5,29.0,247.0,65.65,49.91
2016,8,1,17,45,435.5,78.5,3.45,28.0,197.5,58.0,43.63
2016,8,1,18,0,371.0,68.0,3.4,27.0,148.0,51.11,37.76
2016,8,1,18,15,293.5,53.0,3.25,26.0,105.5,40.48,28.47
2016,8,1,18,30,216.0,38.0,3.1,25.0,63.0,29.47,18.51
2016,8,1,18,45,108.0,19.0,3.0,24.0,31.5,14.86,2.22
2016,8,1,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,2,5,15,63.5,7.5,0.7,17.5,10.5,40.65,0.0
2016,8,2,5,30,127.0,15.0,0.7,18.0,21.0,112.86,0.0
2016,8,2,5,45,241.0,28.5,0.75,18.5,57.0,224.37,166.5
2016,8,2,6,0,355.0,42.0,0.8,19.0,93.0,325.94,259.27
2016,8,2,6,15,430.5,52.0,0.85,19.5,139.5,406.33,326.45
2016,8,2,6,30,506.0,62.0,0.9,20.0,186.0,491.86,393.94
2016,8,2,6,45,562.5,68.5,0.95,21.0,237.0,562.37,445.42
2016,8,2,7,0,619.0,75.0,1.0,22.0,288.0,635.15,495.95
2016,8,2,7,15,656.5,81.0,1.05,23.0,340.0,692.86,533.47
2016,8,2,7,30,694.0,87.0,1.1,24.0,392.0,750.69,569.7
2016,8,2,7,45,722.0,91.5,1.2,25.5,443.5,797.59,596.75
2016,8,2,8,0,750.0,96.0,1.3,27.0,495.0,838.71,619.22
2016,8,2,8,15,771.0,99.5,1.4,27.5,544.0,875.3,640.73
2016,8,2,8,30,792.0,103.0,1.5,28.0,593.0,909.74,660.65
2016,8,2,8,45,805.5,107.5,1.6,29.0,638.0,935.64,673.6
2016,8,2,9,0,819.0,112.0,1.7,30.0,683.0,958.71,684.75
2016,8,2,9,15,832.0,115.0,1.85,30.5,724.0,976.52,694.57
2016,8,2,9,30,845.0,118.0,2.0,31.0,765.0,980.52,695.8
2016,8,2,9,45,854.5,120.5,2.2,32.0,800.5,988.01,698.54
2016,8,2,10,0,864.0,123.0,2.4,33.0,836.0,992.21,699.14
2016,8,2,10,15,871.5,124.5,2.5,33.5,865.5,990.05,696.28
2016,8,2,10,30,879.0,126.0,2.6,34.0,895.0,984.54,691.5
2016,8,2,10,45,868.0,138.0,2.75,34.5,912.5,968.41,680.6
2016,8,2,11,0,857.0,150.0,2.9,35.0,930.0,948.99,667.73
2016,8,2,11,15,861.0,151.0,3.0,35.0,945.0,930.1,656.19
2016,8,2,11,30,865.0,152.0,3.1,35.0,960.0,908.22,642.73
2016,8,2,11,45,845.0,166.5,3.25,35.5,961.0,883.34,626.33
2016,8,2,12,0,825.0,181.0,3.4,36.0,962.0,847.87,603.01
2016,8,2,12,15,825.5,181.0,3.5,36.0,961.5,814.19,581.75
2016,8,2,12,30,826.0,181.0,3.6,36.0,961.0,778.4,557.72
2016,8,2,12,45,831.0,176.0,3.7,36.0,954.5,739.63,531.32
2016,8,2,13,0,836.0,171.0,3.8,36.0,948.0,698.85,502.94
2016,8,2,13,15,832.0,170.0,3.85,36.0,931.5,653.89,470.74
2016,8,2,13,30,828.0,169.0,3.9,36.0,915.0,607.88,437.01
2016,8,2,13,45,802.0,178.5,3.95,36.0,885.5,557.88,399.53
2016,8,2,14,0,776.0,188.0,4.0,36.0,856.0,509.19,362.19
2016,8,2,14,15,767.0,185.0,4.0,35.5,825.5,454.69,320.57
2016,8,2,14,30,758.0,182.0,4.0,35.0,795.0,404.47,280.85
2016,8,2,14,45,731.5,185.0,4.0,35.0,754.5,353.73,239.83
2016,8,2,15,0,705.0,188.0,4.0,35.0,714.0,305.52,200.73
2016,8,2,15,15,689.0,182.5,3.95,34.5,672.0,256.1,161.6
2016,8,2,15,30,673.0,177.0,3.9,34.0,630.0,208.59,125.99
2016,8,2,15,45,645.0,173.0,3.9,33.5,582.5,163.18,97.01
2016,8,2,16,0,617.0,169.0,3.9,33.0,535.0,121.36,78.94
2016,8,2,16,15,590.5,160.5,3.85,32.5,485.5,103.07,78.78
2016,8,2,16,30,564.0,152.0,3.8,32.0,436.0,100.51,77.17
2016,8,2,16,45,528.0,142.0,3.75,31.5,385.0,96.02,73.93
2016,8,2,17,0,492.0,132.0,3.7,31.0,334.0,91.23,70.4
2016,8,2,17,15,449.0,119.0,3.55,30.0,284.0,84.0,64.89
2016,8,2,17,30,406.0,106.0,3.4,29.0,234.0,76.39,58.91
2016,8,2,17,45,354.5,90.0,3.3,28.0,186.5,66.15,50.49
2016,8,2,18,0,303.0,74.0,3.2,27.0,139.0,55.44,41.39
2016,8,2,18,15,233.5,55.5,3.05,26.0,97.5,42.28,29.95
2016,8,2,18,30,164.0,37.0,2.9,25.0,56.0,28.62,17.73
2016,8,2,18,45,82.0,18.5,2.8,24.0,28.0,14.46,0.98
2016,8,2,19,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,3,5,15,57.0,7.5,1.1,16.5,9.5,6.82,0.0
2016,8,3,5,30,114.0,15.0,1.2,17.0,19.0,79.21,0.0
2016,8,3,5,45,234.5,29.5,1.3,18.0,56.5,221.09,163.18
2016,8,3,6,0,355.0,44.0,1.4,19.0,94.0,327.52,261.51
2016,8,3,6,15,434.5,54.5,1.4,19.5,142.0,411.61,332.35
2016,8,3,6,30,514.0,65.0,1.4,20.0,190.0,500.99,403.48
2016,8,3,6,45,572.0,72.5,1.45,21.0,242.5,574.44,457.71
2016,8,3,7,0,630.0,80.0,1.5,22.0,295.0,650.15,510.84
2016,8,3,7,15,669.0,86.0,1.5,23.0,348.5,709.54,549.43
2016,8,3,7,30,708.0,92.0,1.5,24.0,402.0,769.03,586.52
2016,8,3,7,45,734.5,97.5,1.55,25.5,454.0,816.22,613.16
2016,8,3,8,0,761.0,103.0,1.6,27.0,506.0,856.61,634.48
2016,8,3,8,15,782.5,107.0,1.65,27.5,556.5,894.51,656.2
2016,8,3,8,30,804.0,111.0,1.7,28.0,607.0,930.16,676.18
2016,8,3,8,45,812.5,118.0,1.8,29.0,651.5,954.14,687.73
2016,8,3,9,0,821.0,125.0,1.9,30.0,696.0,975.05,697.39
2016,8,3,9,15,834.5,128.0,2.05,31.0,737.5,993.2,705.89
2016,8,3,9,30,848.0,131.0,2.2,32.0,779.0,1008.15,712.38
2016,8,3,9,45,857.0,134.0,2.35,33.0,814.5,1015.32,714.07
2016,8,3,10,0,866.0,137.0,2.5,34.0,850.0,1019.07,713.75
2016,8,3,10,15,873.5,138.5,2.65,34.5,879.5,1005.4,704.18
2016,8,3,10,30,881.0,140.0,2.8,35.0,909.0,999.51,699.64
2016,8,3,10,45,856.5,159.5,2.95,35.5,922.0,988.36,691.81
2016,8,3,11,0,832.0,179.0,3.1,36.0,935.0,963.37,675.37
2016,8,3,11,15,835.5,180.0,3.25,36.0,950.0,943.32,663.49
2016,8,3,11,30,839.0,181.0,3.4,36.0,965.0,920.25,649.58
2016,8,3,11,45,802.0,206.0,3.6,36.0,959.5,881.58,625.81
2016,8,3,12,0,765.0,231.0,3.8,36.0,954.0,846.59,603.21
2016,8,3,12,15,764.5,231.0,3.9,36.0,952.5,812.34,580.52
2016,8,3,12,30,764.0,231.0,4.0,36.0,951.0,776.18,556.16
2016,8,3,12,45,758.5,231.5,4.1,36.0,941.0,735.23,528.08
2016,8,3,13,0,753.0,232.0,4.2,36.0,931.0,693.16,498.67
2016,8,3,13,15,748.0,230.0,4.25,36.0,914.0,648.49,466.75
2016,8,3,13,30,743.0,228.0,4.3,36.0,897.0,603.12,433.62
2016,8,3,13,45,709.0,240.5,4.4,36.0,864.5,553.5,396.68
2016,8,3,14,0,675.0,253.0,4.5,36.0,832.0,506.14,360.68
2016,8,3,14,15,664.0,248.0,4.55,35.5,801.5,457.76,323.9
2016,8,3,14,30,653.0,243.0,4.6,35.0,771.0,410.19,286.79
2016,8,3,14,45,624.0,244.5,4.65,34.5,730.0,362.96,249.7
2016,8,3,15,0,595.0,246.0,4.7,34.0,689.0,319.39,215.31
2016,8,3,15,15,577.5,237.5,4.65,33.5,647.5,272.66,178.89
2016,8,3,15,30,560.0,229.0,4.6,33.0,606.0,228.01,145.9
2016,8,3,15,45,541.0,218.0,4.6,32.5,561.0,183.81,117.25
2016,8,3,16,0,522.0,207.0,4.6,32.0,516.0,142.1,97.65
2016,8,3,16,15,495.5,195.0,4.45,31.0,467.5,124.78,96.97
2016,8,3,16,30,469.0,183.0,4.3,30.0,419.0,120.04,93.85
2016,8,3,16,45,453.5,165.0,4.2,29.5,372.5,110.96,86.91
2016,8,3,17,0,438.0,147.0,4.1,29.0,326.0,101.29,79.37
2016,8,3,17,15,396.5,131.0,3.9,28.0,276.0,92.26,72.37
2016,8,3,17,30,355.0,115.0,3.7,27.0,226.0,82.74,64.77
2016,8,3,17,45,328.0,95.0,3.5,26.0,182.0,69.83,54.03
2016,8,3,18,0,301.0,75.0,3.3,25.0,138.0,56.27,42.43
2016,8,3,18,15,231.0,55.5,3.1,24.0,96.0,42.34,30.23
2016,8,3,18,30,161.0,36.0,2.9,23.0,54.0,27.88,17.18
2016,8,3,18,45,80.5,18.0,2.75,22.5,27.0,14.09,0.0
2016,8,3,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,27.5,6.5,2.1,13.5,7.5,5.91,0.0
2016,8,4,5,30,55.0,13.0,2.1,14.0,15.0,43.4,0.0
2016,8,4,5,45,170.5,30.5,2.15,14.5,51.0,182.03,134.11
2016,8,4,6,0,286.0,48.0,2.2,15.0,87.0,286.11,232.66
2016,8,4,6,15,361.5,61.5,2.1,15.5,133.0,365.73,301.83
2016,8,4,6,30,437.0,75.0,2.0,16.0,179.0,451.21,372.5
2016,8,4,6,45,218.5,77.5,1.95,17.0,129.5,277.53,230.33
2016,8,4,7,0,0.0,80.0,1.9,18.0,80.0,72.81,55.55
2016,8,4,7,15,17.5,122.5,1.8,19.0,130.0,132.18,105.13
2016,8,4,7,30,35.0,165.0,1.7,20.0,180.0,207.75,165.77
2016,8,4,7,45,93.5,197.0,1.65,21.0,244.5,296.37,235.94
2016,8,4,8,0,152.0,229.0,1.6,22.0,309.0,404.28,317.53
2016,8,4,8,15,457.5,176.0,1.55,23.0,450.0,665.31,512.55
2016,8,4,8,30,763.0,123.0,1.5,24.0,591.0,909.9,673.85
2016,8,4,8,45,773.0,130.0,1.5,25.5,635.0,928.54,677.23
2016,8,4,9,0,783.0,137.0,1.5,27.0,679.0,950.37,685.23
2016,8,4,9,15,796.5,140.0,1.65,27.5,720.0,968.22,695.35
2016,8,4,9,30,810.0,143.0,1.8,28.0,761.0,982.96,703.56
2016,8,4,9,45,803.5,155.0,1.95,29.0,792.0,984.33,701.98
2016,8,4,10,0,797.0,167.0,2.1,30.0,823.0,982.17,698.36
2016,8,4,10,15,805.0,169.5,2.25,30.5,851.5,981.05,696.87
2016,8,4,10,30,813.0,172.0,2.4,31.0,880.0,976.6,693.3
2016,8,4,10,45,777.5,198.5,2.55,31.5,889.0,951.02,676.4
2016,8,4,11,0,742.0,225.0,2.7,32.0,898.0,930.57,662.89
2016,8,4,11,15,746.0,226.5,2.85,32.0,912.0,912.05,651.85
2016,8,4,11,30,750.0,228.0,3.0,32.0,926.0,890.66,638.86
2016,8,4,11,45,707.0,256.5,3.15,32.5,918.5,851.42,611.27
2016,8,4,12,0,664.0,285.0,3.3,33.0,911.0,811.04,582.73
2016,8,4,12,15,663.0,284.5,3.45,33.0,909.0,778.48,561.31
2016,8,4,12,30,662.0,284.0,3.6,33.0,907.0,744.36,538.36
2016,8,4,12,45,658.0,283.0,3.8,33.0,897.5,706.38,512.46
2016,8,4,13,0,654.0,282.0,4.0,33.0,888.0,667.5,485.33
2016,8,4,13,15,648.5,279.5,4.05,32.5,871.0,625.81,456.17
2016,8,4,13,30,643.0,277.0,4.1,32.0,854.0,583.76,425.99
2016,8,4,13,45,600.0,292.0,4.2,32.0,819.5,535.72,389.9
2016,8,4,14,0,557.0,307.0,4.3,32.0,785.0,492.93,357.08
2016,8,4,14,15,546.0,300.5,4.3,31.5,755.0,448.54,323.18
2016,8,4,14,30,535.0,294.0,4.3,31.0,725.0,405.04,289.23
2016,8,4,14,45,504.5,293.5,4.35,30.5,684.5,360.82,254.73
2016,8,4,15,0,474.0,293.0,4.4,30.0,644.0,319.73,222.66
2016,8,4,15,15,457.0,281.5,4.35,29.5,604.0,277.18,189.68
2016,8,4,15,30,440.0,270.0,4.3,29.0,564.0,236.77,159.88
2016,8,4,15,45,421.5,255.5,4.3,28.5,521.0,205.82,140.64
2016,8,4,16,0,403.0,241.0,4.3,28.0,478.0,167.97,121.85
2016,8,4,16,15,378.5,224.5,4.2,27.0,431.0,150.84,119.96
2016,8,4,16,30,354.0,208.0,4.1,26.0,384.0,142.19,113.74
2016,8,4,16,45,337.5,186.5,4.1,25.5,339.5,130.12,104.35
2016,8,4,17,0,321.0,165.0,4.1,25.0,295.0,117.44,94.29
2016,8,4,17,15,285.5,144.0,4.0,24.0,247.5,104.36,83.86
2016,8,4,17,30,250.0,123.0,3.9,23.0,200.0,90.73,72.68
2016,8,4,17,45,223.5,100.0,3.8,22.0,158.5,75.27,59.61
2016,8,4,18,0,197.0,77.0,3.7,21.0,117.0,59.21,45.66
2016,8,4,18,15,145.0,53.5,3.6,20.0,78.5,42.1,30.51
2016,8,4,18,30,93.0,30.0,3.5,19.0,40.0,24.33,14.47
2016,8,4,18,45,46.5,15.0,3.4,18.5,20.0,12.45,0.0
2016,8,4,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,7.0,2.25,12.5,8.5,0.0,0.0
2016,8,5,5,30,88.0,14.0,2.3,13.0,17.0,63.15,0.0
2016,8,5,5,45,217.0,29.5,2.4,13.5,54.5,208.92,152.94
2016,8,5,6,0,346.0,45.0,2.5,14.0,92.0,321.35,262.25
2016,8,5,6,15,427.0,56.0,2.5,14.5,140.0,406.92,337.05
2016,8,5,6,30,508.0,67.0,2.5,15.0,188.0,497.75,412.44
2016,8,5,6,45,254.0,65.0,2.5,16.0,125.5,305.44,255.17
2016,8,5,7,0,0.0,63.0,2.5,17.0,63.0,55.67,41.42
2016,8,5,7,15,0.0,84.0,2.45,17.5,84.0,75.66,58.17
2016,8,5,7,30,0.0,105.0,2.4,18.0,105.0,96.1,74.79
2016,8,5,7,45,0.0,112.5,2.35,19.0,112.5,102.58,79.51
2016,8,5,8,0,0.0,120.0,2.3,20.0,120.0,109.18,84.26
2016,8,5,8,15,2.0,148.5,2.25,20.5,150.0,138.72,107.67
2016,8,5,8,30,4.0,177.0,2.2,21.0,180.0,168.3,130.66
2016,8,5,8,45,9.0,204.0,2.2,22.0,210.5,199.18,154.12
2016,8,5,9,0,14.0,231.0,2.2,23.0,241.0,229.94,177.0
2016,8,5,9,15,45.5,289.0,2.2,23.5,323.0,336.28,257.96
2016,8,5,9,30,77.0,347.0,2.2,24.0,405.0,427.3,324.57
2016,8,5,9,45,480.0,238.0,2.2,25.0,629.5,753.65,565.08
2016,8,5,10,0,883.0,129.0,2.2,26.0,854.0,1014.48,733.82
2016,8,5,10,15,890.0,130.5,2.25,26.5,883.0,1011.39,727.15
2016,8,5,10,30,897.0,132.0,2.3,27.0,912.0,1004.88,721.26
2016,8,5,10,45,888.0,142.0,2.35,27.5,930.5,988.11,709.01
2016,8,5,11,0,879.0,152.0,2.4,28.0,949.0,968.04,694.86
2016,8,5,11,15,882.5,153.0,2.45,28.5,963.5,947.99,680.83
2016,8,5,11,30,886.0,154.0,2.5,29.0,978.0,924.89,664.9
2016,8,5,11,45,872.5,163.5,2.6,29.5,980.0,900.12,648.35
2016,8,5,12,0,859.0,173.0,2.7,30.0,982.0,864.57,624.72
2016,8,5,12,15,858.5,173.0,2.75,30.0,980.5,828.88,601.82
2016,8,5,12,30,858.0,173.0,2.8,30.0,979.0,791.05,576.3
2016,8,5,12,45,877.5,159.0,2.9,30.5,976.0,749.93,547.42
2016,8,5,13,0,897.0,145.0,3.0,31.0,973.0,711.17,519.3
2016,8,5,13,15,893.0,144.0,3.1,31.0,956.0,664.91,485.93
2016,8,5,13,30,889.0,143.0,3.2,31.0,939.0,617.39,450.75
2016,8,5,13,45,867.5,150.5,3.3,31.5,910.0,564.24,409.7
2016,8,5,14,0,846.0,158.0,3.4,32.0,881.0,512.99,369.11
2016,8,5,14,15,837.0,155.5,3.45,31.5,849.5,460.21,327.77
2016,8,5,14,30,828.0,153.0,3.5,31.0,818.0,407.62,285.36
2016,8,5,14,45,808.0,154.0,3.6,31.0,778.0,354.77,241.65
2016,8,5,15,0,788.0,155.0,3.7,31.0,738.0,303.71,199.23
2016,8,5,15,15,772.5,151.0,3.7,30.5,695.0,244.12,151.56
2016,8,5,15,30,757.0,147.0,3.7,30.0,652.0,193.19,113.05
2016,8,5,15,45,737.0,142.0,3.75,29.5,604.5,143.15,81.25
2016,8,5,16,0,717.0,137.0,3.8,29.0,557.0,95.72,62.49
2016,8,5,16,15,691.0,131.0,3.8,28.5,506.0,83.41,63.96
2016,8,5,16,30,665.0,125.0,3.8,28.0,455.0,82.37,63.47
2016,8,5,16,45,638.0,115.5,3.8,27.5,403.5,78.52,60.62
2016,8,5,17,0,611.0,106.0,3.8,27.0,352.0,74.34,57.45
2016,8,5,17,15,566.0,97.0,3.7,26.0,299.5,70.13,54.29
2016,8,5,17,30,521.0,88.0,3.6,25.0,247.0,65.68,50.8
2016,8,5,17,45,469.0,75.5,3.5,24.5,197.5,57.88,44.16
2016,8,5,18,0,417.0,63.0,3.4,24.0,148.0,49.65,36.92
2016,8,5,18,15,328.5,49.0,3.25,23.0,104.0,37.71,26.36
2016,8,5,18,30,240.0,35.0,3.1,22.0,60.0,27.33,16.54
2016,8,5,18,45,120.0,17.5,3.0,21.0,30.0,13.78,0.0
2016,8,5,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.5,1.7,13.5,7.5,0.0,0.0
2016,8,6,5,30,69.0,13.0,1.7,14.0,15.0,51.28,0.0
2016,8,6,5,45,192.0,29.0,1.75,14.5,51.0,191.58,136.72
2016,8,6,6,0,315.0,45.0,1.8,15.0,87.0,300.74,243.47
2016,8,6,6,15,397.5,56.5,1.75,15.5,134.0,386.1,317.34
2016,8,6,6,30,480.0,68.0,1.7,16.0,181.0,477.44,392.33
2016,8,6,6,45,259.5,96.0,1.7,17.0,159.5,336.2,277.21
2016,8,6,7,0,39.0,124.0,1.7,18.0,138.0,168.43,135.63
2016,8,6,7,15,240.0,130.5,1.7,19.0,233.0,373.86,305.34
2016,8,6,7,30,441.0,137.0,1.7,20.0,328.0,580.67,463.03
2016,8,6,7,45,414.5,164.5,1.7,21.0,362.0,598.93,470.39
2016,8,6,8,0,388.0,192.0,1.7,22.0,396.0,613.4,476.27
2016,8,6,8,15,595.5,150.0,1.8,22.5,497.0,772.71,590.48
2016,8,6,8,30,803.0,108.0,1.9,23.0,598.0,923.4,689.02
2016,8,6,8,45,820.0,110.5,2.0,24.0,644.0,950.33,701.59
2016,8,6,9,0,837.0,113.0,2.1,25.0,690.0,974.46,713.57
2016,8,6,9,15,849.5,116.0,2.25,25.5,731.5,991.72,723.04
2016,8,6,9,30,862.0,119.0,2.4,26.0,773.0,995.09,723.66
2016,8,6,9,45,863.0,125.5,2.55,27.0,806.5,998.28,722.96
2016,8,6,10,0,864.0,132.0,2.7,28.0,840.0,997.99,720.09
2016,8,6,10,15,871.0,133.5,2.85,28.5,869.0,994.96,717.0
2016,8,6,10,30,878.0,135.0,3.0,29.0,898.0,988.58,711.85
2016,8,6,10,45,873.5,142.5,3.2,29.5,917.0,973.81,701.76
2016,8,6,11,0,869.0,150.0,3.4,30.0,936.0,955.8,689.6
2016,8,6,11,15,872.5,151.0,3.55,30.0,950.5,935.96,677.29
2016,8,6,11,30,876.0,152.0,3.7,30.0,965.0,913.11,662.96
2016,8,6,11,45,867.5,159.0,3.85,30.0,968.5,890.37,648.65
2016,8,6,12,0,859.0,166.0,4.0,30.0,972.0,856.86,627.04
2016,8,6,12,15,858.5,165.5,4.1,30.0,971.0,820.8,603.38
2016,8,6,12,30,858.0,165.0,4.2,30.0,970.0,782.6,577.2
2016,8,6,12,45,847.0,170.5,4.3,30.5,958.0,740.25,545.9
2016,8,6,13,0,836.0,176.0,4.4,31.0,946.0,696.8,513.34
2016,8,6,13,15,831.5,174.5,4.45,30.5,929.5,650.79,480.38
2016,8,6,13,30,827.0,173.0,4.5,30.0,913.0,603.79,445.75
2016,8,6,13,45,817.0,173.0,4.55,30.0,887.5,554.36,407.51
2016,8,6,14,0,807.0,173.0,4.6,30.0,862.0,504.83,368.26
2016,8,6,14,15,798.0,170.5,4.6,29.5,831.0,453.9,327.58
2016,8,6,14,30,789.0,168.0,4.6,29.0,800.0,403.24,286.03
2016,8,6,14,45,778.5,164.0,4.65,29.0,763.0,351.45,242.45
2016,8,6,15,0,768.0,160.0,4.7,29.0,726.0,293.29,194.02
2016,8,6,15,15,753.0,155.5,4.65,28.5,683.5,241.38,151.68
2016,8,6,15,30,738.0,151.0,4.6,28.0,641.0,191.19,113.5
2016,8,6,15,45,722.5,144.0,4.6,28.0,595.0,141.15,81.34
2016,8,6,16,0,707.0,137.0,4.6,28.0,549.0,93.25,62.42
2016,8,6,16,15,681.5,131.0,4.55,27.0,499.0,83.53,64.5
2016,8,6,16,30,656.0,125.0,4.5,26.0,449.0,82.49,64.14
2016,8,6,16,45,627.0,116.5,4.45,25.5,398.0,79.39,61.9
2016,8,6,17,0,598.0,108.0,4.4,25.0,347.0,76.03,59.39
2016,8,6,17,15,553.0,98.5,4.3,24.0,295.0,71.48,55.92
2016,8,6,17,30,508.0,89.0,4.2,23.0,243.0,66.67,52.08
2016,8,6,17,45,455.5,76.5,4.1,22.5,194.0,56.98,43.74
2016,8,6,18,0,403.0,64.0,4.0,22.0,145.0,48.54,36.26
2016,8,6,18,15,313.0,49.0,3.8,21.0,101.0,37.72,26.56
2016,8,6,18,30,223.0,34.0,3.6,20.0,57.0,26.55,15.88
2016,8,6,18,45,111.5,17.0,3.45,19.0,28.5,13.4,0.0
2016,8,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,35.5,6.5,2.4,12.5,7.5,0.0,0.0
2016,8,7,5,30,71.0,13.0,2.5,13.0,15.0,52.34,0.0
2016,8,7,5,45,225.5,27.0,2.7,13.5,53.0,208.92,147.2
2016,8,7,6,0,380.0,41.0,2.9,14.0,91.0,339.24,276.38
2016,8,7,6,15,464.0,51.0,2.9,14.5,140.0,426.5,353.3
2016,8,7,6,30,548.0,61.0,2.9,15.0,189.0,519.4,430.26
2016,8,7,6,45,330.5,95.5,2.95,16.0,178.5,407.84,338.66
2016,8,7,7,0,113.0,130.0,3.0,17.0,168.0,252.2,207.45
2016,8,7,7,15,197.0,147.5,3.0,18.0,227.0,343.93,282.95
2016,8,7,7,30,281.0,165.0,3.0,19.0,286.0,457.33,371.43
2016,8,7,7,45,550.5,126.0,3.0,20.0,401.0,682.44,543.2
2016,8,7,8,0,820.0,87.0,3.0,21.0,516.0,888.93,685.57
2016,8,7,8,15,840.0,90.5,3.0,22.0,567.0,925.82,704.32
2016,8,7,8,30,860.0,94.0,3.0,23.0,618.0,960.3,722.49
2016,8,7,8,45,874.0,97.5,3.0,24.0,664.5,976.21,727.95
2016,8,7,9,0,888.0,101.0,3.0,25.0,711.0,999.11,738.22
2016,8,7,9,15,899.5,103.0,3.05,25.5,753.0,1014.68,745.45
2016,8,7,9,30,911.0,105.0,3.1,26.0,795.0,1026.97,750.69
2016,8,7,9,45,896.5,119.5,3.15,27.0,825.0,1023.85,744.61
2016,8,7,10,0,882.0,134.0,3.2,28.0,855.0,1016.67,736.23
2016,8,7,10,15,889.5,136.0,3.25,28.5,884.5,1014.38,732.67
2016,8,7,10,30,897.0,138.0,3.3,29.0,914.0,1008.62,727.0
2016,8,7,10,45,887.0,148.0,3.35,29.5,932.0,990.63,713.61
2016,8,7,11,0,877.0,158.0,3.4,30.0,950.0,979.73,705.03
2016,8,7,11,15,880.5,159.0,3.4,30.5,964.5,958.81,689.7
2016,8,7,11,30,884.0,160.0,3.4,31.0,979.0,925.83,666.73
2016,8,7,11,45,866.5,172.5,3.45,31.5,980.0,900.61,649.25
2016,8,7,12,0,849.0,185.0,3.5,32.0,981.0,864.37,624.51
2016,8,7,12,15,848.5,184.5,3.55,32.0,979.5,828.24,600.88
2016,8,7,12,30,848.0,184.0,3.6,32.0,978.0,790.02,574.59
2016,8,7,12,45,857.0,176.5,3.7,32.5,972.0,750.58,546.26
2016,8,7,13,0,866.0,169.0,3.8,33.0,966.0,708.77,515.72
2016,8,7,13,15,862.0,167.5,3.85,33.0,948.5,661.73,481.59
2016,8,7,13,30,858.0,166.0,3.9,33.0,931.0,613.58,445.82
2016,8,7,13,45,829.0,176.5,3.95,33.0,900.0,561.3,406.09
2016,8,7,14,0,800.0,187.0,4.0,33.0,869.0,510.59,366.64
2016,8,7,14,15,790.5,184.0,4.0,32.5,837.0,454.19,322.86
2016,8,7,14,30,781.0,181.0,4.0,32.0,805.0,402.28,281.15
2016,8,7,14,45,756.0,183.0,4.05,32.0,764.0,349.98,238.28
2016,8,7,15,0,731.0,185.0,4.1,32.0,723.0,300.08,197.35
2016,8,7,15,15,714.5,179.5,4.1,31.5,679.5,249.02,156.76
2016,8,7,15,30,698.0,174.0,4.1,31.0,636.0,199.95,120.43
2016,8,7,15,45,680.5,166.0,4.1,31.0,589.5,151.17,89.97
2016,8,7,16,0,663.0,158.0,4.1,31.0,543.0,104.82,80.5
2016,8,7,16,15,635.5,150.0,4.05,30.0,492.0,97.03,74.77
2016,8,7,16,30,608.0,142.0,4.0,29.0,441.0,95.1,73.77
2016,8,7,16,45,588.0,129.0,4.0,28.5,391.5,89.03,69.15
2016,8,7,17,0,568.0,116.0,4.0,28.0,342.0,82.47,64.05
2016,8,7,17,15,521.5,105.5,3.8,27.0,289.5,75.49,58.6
2016,8,7,17,30,475.0,95.0,3.6,26.0,237.0,69.32,53.67
2016,8,7,17,45,433.5,79.5,3.45,25.0,189.0,59.18,45.14
2016,8,7,18,0,392.0,64.0,3.3,24.0,141.0,48.57,35.94
2016,8,7,18,15,302.5,48.5,3.1,23.0,97.0,37.36,25.97
2016,8,7,18,30,213.0,33.0,2.9,22.0,53.0,25.79,14.89
2016,8,7,18,45,106.5,16.5,2.7,21.0,26.5,13.02,0.0
2016,8,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,35.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,8,8,5,30,70.0,12.0,1.7,14.0,14.0,50.78,0.0
2016,8,8,5,45,205.5,27.0,1.95,15.0,50.0,194.26,132.08
2016,8,8,6,0,341.0,42.0,2.2,16.0,86.0,313.85,252.74
2016,8,8,6,15,425.5,53.0,2.15,16.5,133.5,401.14,328.71
2016,8,8,6,30,510.0,64.0,2.1,17.0,181.0,494.16,405.1
2016,8,8,6,45,490.5,77.5,2.1,18.0,214.0,514.03,419.82
2016,8,8,7,0,471.0,91.0,2.1,19.0,247.0,523.98,425.7
2016,8,8,7,15,606.5,86.5,2.05,20.0,323.0,654.24,520.83
2016,8,8,7,30,742.0,82.0,2.0,21.0,399.0,777.34,604.58
2016,8,8,7,45,772.5,85.0,2.0,22.0,452.5,826.17,633.15
2016,8,8,8,0,803.0,88.0,2.0,23.0,506.0,873.65,660.55
2016,8,8,8,15,823.0,91.5,2.0,24.0,556.0,910.18,679.85
2016,8,8,8,30,843.0,95.0,2.0,25.0,606.0,944.36,697.27
2016,8,8,8,45,855.0,99.0,2.05,26.0,652.0,968.77,708.62
2016,8,8,9,0,867.0,103.0,2.1,27.0,698.0,979.92,711.47
2016,8,8,9,15,878.5,105.5,2.2,27.5,739.5,995.87,719.57
2016,8,8,9,30,890.0,108.0,2.3,28.0,781.0,1008.58,725.64
2016,8,8,9,45,877.0,122.0,2.4,29.0,810.5,1006.3,720.86
2016,8,8,10,0,864.0,136.0,2.5,30.0,840.0,1011.04,720.8
2016,8,8,10,15,871.0,137.5,2.65,30.5,869.5,996.85,710.73
2016,8,8,10,30,878.0,139.0,2.8,31.0,899.0,990.27,705.69
2016,8,8,10,45,857.5,156.0,2.95,31.5,913.0,980.15,698.38
2016,8,8,11,0,837.0,173.0,3.1,32.0,927.0,956.44,682.46
2016,8,8,11,15,840.5,174.0,3.2,32.0,941.5,936.1,669.81
2016,8,8,11,30,844.0,175.0,3.3,32.0,956.0,912.72,655.14
2016,8,8,11,45,811.0,197.0,3.45,32.5,952.0,874.85,629.94
2016,8,8,12,0,778.0,219.0,3.6,33.0,948.0,839.82,605.77
2016,8,8,12,15,777.5,219.0,3.7,33.0,946.5,805.08,582.45
2016,8,8,12,30,777.0,219.0,3.8,33.0,945.0,768.37,557.37
2016,8,8,12,45,741.0,238.5,3.95,33.0,925.5,721.75,524.61
2016,8,8,13,0,705.0,258.0,4.1,33.0,906.0,675.78,491.74
2016,8,8,13,15,700.0,255.5,4.2,32.5,889.0,632.19,461.22
2016,8,8,13,30,695.0,253.0,4.3,32.0,872.0,588.05,429.4
2016,8,8,13,45,664.0,263.0,4.45,32.0,841.0,540.07,393.12
2016,8,8,14,0,633.0,273.0,4.6,32.0,810.0,494.31,357.79
2016,8,8,14,15,621.5,267.5,4.65,31.5,779.5,447.23,321.4
2016,8,8,14,30,610.0,262.0,4.7,31.0,749.0,401.13,284.88
2016,8,8,14,45,596.5,255.0,4.8,31.0,712.5,355.15,247.47
2016,8,8,15,0,583.0,248.0,4.9,31.0,676.0,309.22,210.16
2016,8,8,15,15,564.5,240.0,4.9,30.0,634.0,263.21,174.58
2016,8,8,15,30,546.0,232.0,4.9,29.0,592.0,219.4,142.86
2016,8,8,15,45,550.0,212.0,4.95,28.5,552.0,171.77,111.82
2016,8,8,16,0,554.0,192.0,5.0,28.0,512.0,124.34,97.61
2016,8,8,16,15,525.5,181.5,4.95,27.5,463.0,117.39,92.45
2016,8,8,16,30,497.0,171.0,4.9,27.0,414.0,113.29,89.57
2016,8,8,16,45,502.0,148.5,4.85,26.5,370.0,101.02,79.81
2016,8,8,17,0,507.0,126.0,4.8,26.0,326.0,87.96,69.25
2016,8,8,17,15,460.5,113.5,4.6,25.0,275.0,80.89,63.7
2016,8,8,17,30,414.0,101.0,4.4,24.0,224.0,73.46,57.67
2016,8,8,17,45,388.5,82.5,4.2,23.0,179.5,61.29,47.33
2016,8,8,18,0,363.0,64.0,4.0,22.0,135.0,48.53,36.19
2016,8,8,18,15,275.5,48.0,3.75,21.0,92.0,36.97,25.81
2016,8,8,18,30,188.0,32.0,3.5,20.0,49.0,25.0,14.14
2016,8,8,18,45,94.0,16.0,3.25,19.5,24.5,14.55,0.0
2016,8,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,27.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,9,5,30,54.0,10.0,2.6,14.0,12.0,39.79,0.0
2016,8,9,5,45,178.5,26.5,2.75,14.5,46.5,175.84,115.71
2016,8,9,6,0,303.0,43.0,2.9,15.0,81.0,289.88,234.41
2016,8,9,6,15,386.0,55.0,2.9,15.5,127.5,374.92,309.66
2016,8,9,6,30,469.0,67.0,2.9,16.0,174.0,466.5,386.59
2016,8,9,6,45,234.5,75.0,2.9,17.0,128.5,304.54,253.2
2016,8,9,7,0,0.0,83.0,2.9,18.0,83.0,76.49,58.69
2016,8,9,7,15,0.0,103.5,2.85,18.5,103.5,96.68,75.43
2016,8,9,7,30,0.0,124.0,2.8,19.0,124.0,116.65,91.46
2016,8,9,7,45,17.5,162.0,2.75,20.0,171.5,171.43,135.91
2016,8,9,8,0,35.0,200.0,2.7,21.0,219.0,243.07,192.33
2016,8,9,8,15,58.0,232.0,2.65,21.5,266.0,299.08,235.54
2016,8,9,8,30,81.0,264.0,2.6,22.0,313.0,355.03,277.68
2016,8,9,8,45,183.5,283.0,2.55,23.0,405.5,490.5,379.93
2016,8,9,9,0,286.0,302.0,2.5,24.0,498.0,627.5,477.79
2016,8,9,9,15,284.5,323.5,2.5,24.5,528.5,646.28,487.64
2016,8,9,9,30,283.0,345.0,2.5,25.0,559.0,663.27,496.98
2016,8,9,9,45,279.5,363.5,2.5,25.5,583.0,673.21,501.43
2016,8,9,10,0,276.0,382.0,2.5,26.0,607.0,681.43,504.77
2016,8,9,10,15,572.5,262.0,2.55,26.5,749.5,852.65,627.6
2016,8,9,10,30,869.0,142.0,2.6,27.0,892.0,983.44,712.3
2016,8,9,10,45,852.0,157.0,2.65,27.5,908.0,974.74,703.76
2016,8,9,11,0,835.0,172.0,2.7,28.0,924.0,952.34,687.82
2016,8,9,11,15,839.0,173.0,2.75,28.5,938.5,932.45,673.71
2016,8,9,11,30,843.0,174.0,2.8,29.0,953.0,909.5,657.65
2016,8,9,11,45,813.0,194.5,2.9,29.5,950.0,872.85,633.03
2016,8,9,12,0,783.0,215.0,3.0,30.0,947.0,838.75,609.37
2016,8,9,12,15,783.0,214.5,3.05,30.0,945.5,803.79,585.68
2016,8,9,12,30,783.0,214.0,3.1,30.0,944.0,766.84,560.23
2016,8,9,12,45,753.0,230.0,3.2,30.5,926.5,721.31,527.07
2016,8,9,13,0,723.0,246.0,3.3,31.0,909.0,676.05,493.68
2016,8,9,13,15,718.0,244.0,3.35,31.0,892.0,632.16,461.89
2016,8,9,13,30,713.0,242.0,3.4,31.0,875.0,587.65,428.88
2016,8,9,13,45,678.5,253.5,3.45,31.0,843.0,538.33,391.57
2016,8,9,14,0,644.0,265.0,3.5,31.0,811.0,491.5,355.41
2016,8,9,14,15,633.0,260.0,3.5,30.5,780.0,444.43,318.96
2016,8,9,14,30,622.0,255.0,3.5,30.0,749.0,398.26,282.31
2016,8,9,14,45,580.0,261.5,3.55,30.0,705.0,353.06,246.17
2016,8,9,15,0,538.0,268.0,3.6,30.0,661.0,310.42,212.49
2016,8,9,15,15,519.5,258.0,3.55,29.5,619.5,265.31,177.66
2016,8,9,15,30,501.0,248.0,3.5,29.0,578.0,222.47,146.77
2016,8,9,15,45,459.5,242.5,3.5,28.5,527.5,183.35,123.87
2016,8,9,16,0,418.0,237.0,3.5,28.0,477.0,158.16,125.04
2016,8,9,16,15,392.0,220.5,3.5,27.5,429.0,149.05,118.32
2016,8,9,16,30,366.0,204.0,3.5,27.0,381.0,140.24,111.74
2016,8,9,16,45,326.5,185.0,3.5,26.5,330.0,129.35,103.34
2016,8,9,17,0,287.0,166.0,3.5,26.0,279.0,117.96,94.38
2016,8,9,17,15,252.0,142.5,3.4,25.0,231.0,103.25,82.6
2016,8,9,17,30,217.0,119.0,3.3,24.0,183.0,87.92,69.98
2016,8,9,17,45,176.5,93.0,3.25,23.0,138.0,70.27,55.0
2016,8,9,18,0,136.0,67.0,3.2,22.0,93.0,51.91,39.05
2016,8,9,18,15,95.0,43.5,3.05,21.0,59.0,34.59,23.74
2016,8,9,18,30,54.0,20.0,2.9,20.0,25.0,16.5,7.2
2016,8,9,18,45,27.0,10.0,2.8,19.5,12.5,9.1,0.0
2016,8,9,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
