Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,14.5,3.0,1.25,14.5,3.5,0.0,0.0
2016,8,10,5,30,29.0,6.0,1.4,15.0,7.0,21.91,0.0
2016,8,10,5,45,112.5,24.5,1.55,15.5,37.5,130.7,80.84
2016,8,10,6,0,196.0,43.0,1.7,16.0,68.0,219.73,175.41
2016,8,10,6,15,269.5,60.5,1.7,16.5,112.0,299.32,245.02
2016,8,10,6,30,343.0,78.0,1.7,17.0,156.0,384.39,316.07
2016,8,10,6,45,246.0,102.5,1.7,17.5,165.5,335.44,275.95
2016,8,10,7,0,149.0,127.0,1.7,18.0,175.0,277.91,227.56
2016,8,10,7,15,155.5,150.5,1.65,19.0,209.0,313.38,254.66
2016,8,10,7,30,162.0,174.0,1.6,20.0,243.0,348.22,279.91
2016,8,10,7,45,383.5,160.5,1.55,21.0,351.5,564.88,446.31
2016,8,10,8,0,605.0,147.0,1.5,22.0,460.0,765.75,586.93
2016,8,10,8,15,631.0,154.5,1.45,23.0,509.0,808.64,609.43
2016,8,10,8,30,657.0,162.0,1.4,24.0,558.0,849.73,631.66
2016,8,10,8,45,672.5,170.0,1.4,25.0,602.5,879.11,646.25
2016,8,10,9,0,688.0,178.0,1.4,26.0,647.0,905.9,659.05
2016,8,10,9,15,704.5,183.0,1.4,26.5,688.5,927.59,669.78
2016,8,10,9,30,721.0,188.0,1.4,27.0,730.0,946.37,678.69
2016,8,10,9,45,792.5,160.0,1.4,28.0,781.5,973.08,691.24
2016,8,10,10,0,864.0,132.0,1.4,29.0,833.0,993.67,699.76
2016,8,10,10,15,872.0,133.5,1.4,29.5,862.5,991.4,695.7
2016,8,10,10,30,880.0,135.0,1.4,30.0,892.0,985.72,689.98
2016,8,10,10,45,860.5,151.0,1.4,31.0,907.0,975.28,680.16
2016,8,10,11,0,841.0,167.0,1.4,32.0,922.0,951.59,662.46
2016,8,10,11,15,845.0,167.5,1.5,32.0,936.5,931.11,651.0
2016,8,10,11,30,849.0,168.0,1.6,32.0,951.0,907.57,637.48
2016,8,10,11,45,825.0,184.5,1.7,32.5,949.5,872.35,615.22
2016,8,10,12,0,801.0,201.0,1.8,33.0,948.0,835.33,591.58
2016,8,10,12,15,800.5,200.5,1.95,33.0,946.5,800.46,569.83
2016,8,10,12,30,800.0,200.0,2.1,33.0,945.0,763.62,546.1
2016,8,10,12,45,797.0,199.5,2.25,33.0,935.5,723.28,519.32
2016,8,10,13,0,794.0,199.0,2.4,33.0,926.0,681.54,490.8
2016,8,10,13,15,789.0,197.5,2.55,33.0,908.0,636.58,459.21
2016,8,10,13,30,784.0,196.0,2.7,33.0,890.0,590.79,426.04
2016,8,10,13,45,755.5,205.0,2.85,33.0,859.0,537.46,386.57
2016,8,10,14,0,727.0,214.0,3.0,33.0,828.0,488.03,348.85
2016,8,10,14,15,716.5,210.0,3.15,32.5,796.5,437.95,310.31
2016,8,10,14,30,706.0,206.0,3.3,32.0,765.0,388.5,271.14
2016,8,10,14,45,684.0,204.5,3.45,32.0,725.0,338.41,230.56
2016,8,10,15,0,662.0,203.0,3.6,32.0,685.0,290.57,191.81
2016,8,10,15,15,644.0,197.0,3.65,31.5,642.5,242.63,154.34
2016,8,10,15,30,626.0,191.0,3.7,31.0,600.0,196.93,121.44
2016,8,10,15,45,606.5,181.5,3.8,30.5,554.0,150.97,94.21
2016,8,10,16,0,587.0,172.0,3.9,30.0,508.0,109.47,84.67
2016,8,10,16,15,558.0,163.0,3.9,29.0,458.5,106.22,82.69
2016,8,10,16,30,529.0,154.0,3.9,28.0,409.0,102.71,80.44
2016,8,10,16,45,500.0,140.5,3.95,27.5,359.5,95.91,75.22
2016,8,10,17,0,471.0,127.0,4.0,27.0,310.0,88.68,69.57
2016,8,10,17,15,424.0,113.5,3.85,26.0,259.5,80.92,63.46
2016,8,10,17,30,377.0,100.0,3.7,25.0,209.0,72.77,56.83
2016,8,10,17,45,322.0,83.0,3.6,24.0,162.5,61.58,47.34
2016,8,10,18,0,267.0,66.0,3.5,23.0,116.0,49.89,37.13
2016,8,10,18,15,192.0,46.0,3.35,22.0,76.0,35.33,24.18
2016,8,10,18,30,117.0,26.0,3.2,21.0,36.0,20.23,9.69
2016,8,10,18,45,58.5,13.0,3.05,20.5,18.0,11.82,0.0
2016,8,10,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,14.5,3.5,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,15.0,7.0,25.27,0.0
2016,8,11,5,45,132.5,23.5,1.35,15.5,38.0,140.26,82.82
2016,8,11,6,0,230.0,41.0,1.6,16.0,69.0,238.98,190.6
2016,8,11,6,15,309.5,56.5,1.6,16.5,114.0,321.3,262.75
2016,8,11,6,30,389.0,72.0,1.6,17.0,159.0,409.79,336.4
2016,8,11,6,45,457.0,82.0,1.6,18.0,211.0,486.96,397.31
2016,8,11,7,0,525.0,92.0,1.6,19.0,263.0,574.25,461.96
2016,8,11,7,15,568.0,101.0,1.6,20.0,315.5,637.54,505.5
2016,8,11,7,30,611.0,110.0,1.6,21.0,368.0,701.24,547.59
2016,8,11,7,45,651.5,114.5,1.6,22.5,421.5,757.34,581.52
2016,8,11,8,0,692.0,119.0,1.6,24.0,475.0,812.78,613.68
2016,8,11,8,15,716.5,124.5,1.6,25.0,525.5,853.39,635.98
2016,8,11,8,30,741.0,130.0,1.6,26.0,576.0,892.03,656.58
2016,8,11,8,45,766.0,131.5,1.65,27.0,624.0,924.06,673.09
2016,8,11,9,0,791.0,133.0,1.7,28.0,672.0,947.73,684.09
2016,8,11,9,15,805.0,137.0,1.7,28.5,714.0,966.96,693.03
2016,8,11,9,30,819.0,141.0,1.7,29.0,756.0,983.01,700.05
2016,8,11,9,45,853.0,131.5,1.75,30.0,798.5,1000.53,707.31
2016,8,11,10,0,887.0,122.0,1.8,31.0,841.0,1004.38,706.12
2016,8,11,10,15,894.5,123.5,1.8,31.5,870.5,1001.56,701.88
2016,8,11,10,30,902.0,125.0,1.8,32.0,900.0,995.26,695.74
2016,8,11,10,45,905.5,127.0,1.8,32.5,922.0,982.24,685.65
2016,8,11,11,0,909.0,129.0,1.8,33.0,944.0,965.86,673.71
2016,8,11,11,15,912.5,130.0,1.8,33.0,958.5,945.25,660.67
2016,8,11,11,30,916.0,131.0,1.8,33.0,973.0,921.47,645.76
2016,8,11,11,45,913.0,134.0,1.85,33.5,978.5,891.01,625.93
2016,8,11,12,0,910.0,137.0,1.9,34.0,984.0,857.96,604.47
2016,8,11,12,15,910.0,137.0,1.9,34.0,982.5,822.25,582.02
2016,8,11,12,30,910.0,137.0,1.9,34.0,981.0,784.23,557.75
2016,8,11,12,45,892.0,146.0,1.95,34.5,967.0,738.98,525.99
2016,8,11,13,0,874.0,155.0,2.0,35.0,953.0,692.89,493.14
2016,8,11,13,15,869.5,154.0,2.05,34.5,935.0,647.16,461.94
2016,8,11,13,30,865.0,153.0,2.1,34.0,917.0,598.67,427.78
2016,8,11,13,45,852.5,154.5,2.2,34.0,890.0,547.26,389.78
2016,8,11,14,0,840.0,156.0,2.3,34.0,863.0,495.89,350.6
2016,8,11,14,15,830.5,153.5,2.35,34.0,831.0,442.89,309.0
2016,8,11,14,30,821.0,151.0,2.4,34.0,799.0,390.15,266.54
2016,8,11,14,45,802.5,151.0,2.45,34.0,759.5,337.23,223.49
2016,8,11,15,0,784.0,151.0,2.5,34.0,720.0,285.97,181.81
2016,8,11,15,15,767.5,147.0,2.6,33.5,676.0,226.22,135.5
2016,8,11,15,30,751.0,143.0,2.7,33.0,632.0,175.34,99.17
2016,8,11,15,45,725.0,139.5,2.8,32.5,583.0,126.29,71.73
2016,8,11,16,0,699.0,136.0,2.9,32.0,534.0,84.8,63.95
2016,8,11,16,15,671.0,129.5,2.95,31.5,483.0,83.5,63.29
2016,8,11,16,30,643.0,123.0,3.0,31.0,432.0,82.04,62.47
2016,8,11,16,45,603.0,116.0,3.15,30.5,379.0,79.95,61.11
2016,8,11,17,0,563.0,109.0,3.3,30.0,326.0,77.73,59.61
2016,8,11,17,15,514.0,99.0,3.2,28.5,273.5,71.27,54.71
2016,8,11,17,30,465.0,89.0,3.1,27.0,221.0,65.3,50.03
2016,8,11,17,45,397.5,75.5,3.05,26.0,172.0,56.39,42.52
2016,8,11,18,0,330.0,62.0,3.0,25.0,123.0,47.13,34.43
2016,8,11,18,15,240.5,45.0,2.9,24.0,81.5,34.73,23.39
2016,8,11,18,30,151.0,28.0,2.8,23.0,40.0,21.9,10.35
2016,8,11,18,45,75.5,14.0,2.7,22.0,20.0,12.73,0.0
2016,8,11,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,15,29.5,4.0,0.85,16.5,4.5,0.0,0.0
2016,8,12,5,30,59.0,8.0,0.9,17.0,9.0,40.61,0.0
2016,8,12,5,45,189.0,22.5,1.0,17.5,42.0,174.46,96.75
2016,8,12,6,0,319.0,37.0,1.1,18.0,75.0,292.91,230.78
2016,8,12,6,15,407.5,48.0,1.05,18.5,122.0,381.07,306.82
2016,8,12,6,30,496.0,59.0,1.0,19.0,169.0,475.72,382.97
2016,8,12,6,45,556.0,67.0,1.0,20.0,221.0,550.06,438.3
2016,8,12,7,0,616.0,75.0,1.0,21.0,273.0,626.94,492.35
2016,8,12,7,15,656.5,81.5,0.9,22.0,326.5,687.43,530.76
2016,8,12,7,30,697.0,88.0,0.8,23.0,380.0,748.16,567.22
2016,8,12,7,45,727.5,92.5,0.75,24.5,433.0,797.07,593.43
2016,8,12,8,0,758.0,97.0,0.7,26.0,486.0,839.79,614.47
2016,8,12,8,15,780.0,101.0,0.65,26.5,536.0,877.82,634.16
2016,8,12,8,30,802.0,105.0,0.6,27.0,586.0,913.63,651.98
2016,8,12,8,45,819.5,108.0,0.55,28.0,632.5,941.4,663.14
2016,8,12,9,0,837.0,111.0,0.5,29.0,679.0,966.34,672.44
2016,8,12,9,15,849.5,114.0,0.5,30.0,720.5,983.36,677.96
2016,8,12,9,30,862.0,117.0,0.5,31.0,762.0,986.66,675.5
2016,8,12,9,45,875.5,117.0,0.5,32.0,799.0,994.88,676.27
2016,8,12,10,0,889.0,117.0,0.5,33.0,836.0,999.75,675.12
2016,8,12,10,15,896.0,118.5,0.6,33.5,865.5,996.47,672.98
2016,8,12,10,30,903.0,120.0,0.7,34.0,895.0,989.73,668.98
2016,8,12,10,45,908.0,121.0,0.8,34.5,917.0,977.14,661.62
2016,8,12,11,0,913.0,122.0,0.9,35.0,939.0,961.19,652.3
2016,8,12,11,15,916.0,123.0,1.0,35.0,953.5,940.13,641.24
2016,8,12,11,30,919.0,124.0,1.1,35.0,968.0,915.92,628.18
2016,8,12,11,45,918.5,125.0,1.2,35.5,974.0,885.75,610.05
2016,8,12,12,0,918.0,126.0,1.3,36.0,980.0,852.9,590.13
2016,8,12,12,15,918.0,126.0,1.45,36.0,978.5,817.05,569.81
2016,8,12,12,30,918.0,126.0,1.6,36.0,977.0,778.85,547.52
2016,8,12,12,45,910.0,129.5,1.8,36.0,965.5,735.87,520.09
2016,8,12,13,0,902.0,133.0,2.0,36.0,954.0,691.41,490.59
2016,8,12,13,15,898.5,132.0,2.1,36.0,936.5,644.84,458.13
2016,8,12,13,30,895.0,131.0,2.2,36.0,919.0,596.94,423.68
2016,8,12,13,45,887.0,130.5,2.35,36.0,894.0,546.03,386.18
2016,8,12,14,0,879.0,130.0,2.5,36.0,869.0,494.58,347.0
2016,8,12,14,15,871.0,128.0,2.6,35.5,837.0,441.72,306.08
2016,8,12,14,30,863.0,126.0,2.7,35.0,805.0,388.75,263.82
2016,8,12,14,45,849.5,124.5,2.85,35.0,766.0,328.01,214.8
2016,8,12,15,0,836.0,123.0,3.0,35.0,727.0,274.25,170.82
2016,8,12,15,15,821.5,120.0,3.05,34.5,683.5,220.47,128.63
2016,8,12,15,30,807.0,117.0,3.1,34.0,640.0,168.28,91.57
2016,8,12,15,45,787.5,113.0,3.15,34.0,592.0,116.87,63.32
2016,8,12,16,0,768.0,109.0,3.2,34.0,544.0,75.37,55.82
2016,8,12,16,15,742.5,104.5,3.2,33.5,492.5,67.07,49.42
2016,8,12,16,30,717.0,100.0,3.2,33.0,441.0,66.25,49.05
2016,8,12,16,45,684.0,93.5,3.25,32.5,388.0,63.83,47.35
2016,8,12,17,0,651.0,87.0,3.3,32.0,335.0,61.23,45.46
2016,8,12,17,15,603.0,79.5,3.15,31.0,282.0,57.58,42.73
2016,8,12,17,30,555.0,72.0,3.0,30.0,229.0,53.76,39.72
2016,8,12,17,45,490.5,62.0,2.9,29.0,179.0,47.56,34.53
2016,8,12,18,0,426.0,52.0,2.8,28.0,129.0,41.08,28.87
2016,8,12,18,15,322.0,39.0,2.65,27.0,86.0,31.45,20.28
2016,8,12,18,30,218.0,26.0,2.5,26.0,43.0,21.38,9.17
2016,8,12,18,45,109.0,13.0,2.35,25.0,21.5,11.82,0.0
2016,8,12,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,13,5,45,178.5,17.0,0.35,21.5,38.0,159.37,79.45
2016,8,13,6,0,357.0,34.0,0.4,22.0,76.0,314.21,241.25
2016,8,13,6,15,446.5,43.5,0.45,22.5,123.0,402.31,315.42
2016,8,13,6,30,536.0,53.0,0.5,23.0,170.0,497.05,389.22
2016,8,13,6,45,593.0,60.0,0.55,24.0,222.0,568.88,441.12
2016,8,13,7,0,650.0,67.0,0.6,25.0,274.0,643.1,491.85
2016,8,13,7,15,689.5,72.0,0.7,26.0,327.5,701.66,529.86
2016,8,13,7,30,729.0,77.0,0.8,27.0,381.0,755.87,563.55
2016,8,13,7,45,756.5,81.5,0.95,28.5,433.5,803.3,591.19
2016,8,13,8,0,784.0,86.0,1.1,30.0,486.0,849.31,617.1
2016,8,13,8,15,805.0,89.5,1.15,31.0,536.5,886.24,636.37
2016,8,13,8,30,826.0,93.0,1.2,32.0,587.0,920.88,653.91
2016,8,13,8,45,841.0,96.0,1.3,33.0,633.0,946.57,666.39
2016,8,13,9,0,856.0,99.0,1.4,34.0,679.0,959.39,670.94
2016,8,13,9,15,868.5,101.5,1.4,34.5,720.5,976.09,678.02
2016,8,13,9,30,881.0,104.0,1.4,35.0,762.0,989.59,683.15
2016,8,13,9,45,891.0,105.5,1.45,36.0,798.0,996.18,683.56
2016,8,13,10,0,901.0,107.0,1.5,37.0,834.0,999.34,682.12
2016,8,13,10,15,908.0,108.5,1.5,37.5,863.5,996.11,677.73
2016,8,13,10,30,915.0,110.0,1.5,38.0,893.0,989.37,671.49
2016,8,13,10,45,916.0,113.5,1.5,38.5,914.0,975.54,661.22
2016,8,13,11,0,917.0,117.0,1.5,39.0,935.0,958.34,649.15
2016,8,13,11,15,920.0,117.5,1.55,39.0,949.5,936.75,636.59
2016,8,13,11,30,923.0,118.0,1.6,39.0,964.0,912.02,622.15
2016,8,13,11,45,914.0,125.0,1.65,39.5,967.5,880.2,602.08
2016,8,13,12,0,905.0,132.0,1.7,40.0,971.0,845.93,580.49
2016,8,13,12,15,905.0,132.0,1.8,40.0,969.5,810.35,559.61
2016,8,13,12,30,905.0,132.0,1.9,40.0,968.0,772.45,536.69
2016,8,13,12,45,887.5,141.0,2.05,40.0,954.0,727.81,507.67
2016,8,13,13,0,870.0,150.0,2.2,40.0,940.0,682.29,477.22
2016,8,13,13,15,866.0,148.5,2.35,39.5,922.5,636.17,446.57
2016,8,13,13,30,862.0,147.0,2.5,39.0,905.0,587.64,413.08
2016,8,13,13,45,844.5,152.0,2.65,39.0,877.0,536.68,375.78
2016,8,13,14,0,827.0,157.0,2.8,39.0,849.0,486.18,337.66
2016,8,13,14,15,818.0,154.0,2.9,38.5,817.5,433.56,297.5
2016,8,13,14,30,809.0,151.0,3.0,38.0,786.0,381.17,256.34
2016,8,13,14,45,786.5,152.5,3.1,38.0,745.5,328.89,214.36
2016,8,13,15,0,764.0,154.0,3.2,38.0,705.0,271.49,169.01
2016,8,13,15,15,747.5,150.0,3.3,37.5,661.5,219.78,129.41
2016,8,13,15,30,731.0,146.0,3.4,37.0,618.0,169.97,94.93
2016,8,13,15,45,702.0,143.5,3.5,36.5,569.0,122.61,70.22
2016,8,13,16,0,673.0,141.0,3.6,36.0,520.0,88.52,65.88
2016,8,13,16,15,645.0,134.0,3.65,35.5,469.5,87.01,65.09
2016,8,13,16,30,617.0,127.0,3.7,35.0,419.0,85.34,64.12
2016,8,13,16,45,578.0,118.5,3.8,34.5,366.5,82.23,61.97
2016,8,13,17,0,539.0,110.0,3.9,34.0,314.0,77.75,58.63
2016,8,13,17,15,489.0,99.5,3.75,32.5,262.5,71.7,54.14
2016,8,13,17,30,439.0,89.0,3.6,31.0,211.0,65.38,49.23
2016,8,13,17,45,378.5,74.0,3.5,30.0,163.5,55.37,40.89
2016,8,13,18,0,318.0,59.0,3.4,29.0,116.0,44.95,31.92
2016,8,13,18,15,226.5,42.0,3.2,28.0,75.5,32.48,20.94
2016,8,13,18,30,135.0,25.0,3.0,27.0,35.0,19.58,7.13
2016,8,13,18,45,67.5,12.5,2.85,26.0,17.5,11.37,0.0
2016,8,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,19.0,0.35,22.5,33.0,123.67,53.63
2016,8,14,6,0,247.0,38.0,0.4,23.0,66.0,245.72,187.7
2016,8,14,6,15,332.0,52.0,0.45,23.5,111.0,329.93,259.0
2016,8,14,6,30,417.0,66.0,0.5,24.0,156.0,421.07,331.43
2016,8,14,6,45,471.0,77.5,0.6,25.0,206.0,495.48,387.39
2016,8,14,7,0,525.0,89.0,0.7,26.0,256.0,569.0,439.47
2016,8,14,7,15,568.5,97.5,0.65,27.0,308.0,631.93,480.03
2016,8,14,7,30,612.0,106.0,0.6,28.0,360.0,695.3,518.8
2016,8,14,7,45,639.0,114.5,0.6,29.5,411.0,743.93,545.6
2016,8,14,8,0,666.0,123.0,0.6,31.0,462.0,791.37,570.65
2016,8,14,8,15,690.5,129.0,0.65,32.0,511.5,831.96,592.47
2016,8,14,8,30,715.0,135.0,0.7,33.0,561.0,870.62,612.68
2016,8,14,8,45,726.0,143.0,0.8,34.0,605.0,896.42,625.52
2016,8,14,9,0,737.0,151.0,0.9,35.0,649.0,919.4,636.69
2016,8,14,9,15,752.0,155.5,1.0,35.5,690.0,939.28,647.27
2016,8,14,9,30,767.0,160.0,1.1,36.0,731.0,956.15,656.08
2016,8,14,9,45,794.0,155.0,1.25,36.5,771.0,964.72,660.75
2016,8,14,10,0,821.0,150.0,1.4,37.0,811.0,976.97,667.72
2016,8,14,10,15,829.5,152.0,1.55,37.5,840.0,975.26,666.26
2016,8,14,10,30,838.0,154.0,1.7,38.0,869.0,970.12,662.87
2016,8,14,10,45,813.0,173.5,1.85,38.5,882.0,947.91,649.16
2016,8,14,11,0,788.0,193.0,2.0,39.0,895.0,922.55,633.57
2016,8,14,11,15,792.0,194.5,2.15,39.0,909.5,903.56,623.09
2016,8,14,11,30,796.0,196.0,2.3,39.0,924.0,881.61,610.58
2016,8,14,11,45,759.5,220.5,2.45,39.0,918.5,848.82,590.62
2016,8,14,12,0,723.0,245.0,2.6,39.0,913.0,809.89,565.43
2016,8,14,12,15,722.5,245.0,2.7,39.0,912.0,776.23,543.81
2016,8,14,12,30,722.0,245.0,2.8,39.0,911.0,740.74,520.51
2016,8,14,12,45,769.0,213.5,2.95,39.0,916.0,709.35,500.49
2016,8,14,13,0,816.0,182.0,3.1,39.0,921.0,673.78,476.79
2016,8,14,13,15,811.0,180.0,3.2,39.0,903.5,627.35,444.06
2016,8,14,13,30,806.0,178.0,3.3,39.0,886.0,580.03,409.84
2016,8,14,13,45,757.0,199.5,3.4,39.0,849.0,525.47,369.63
2016,8,14,14,0,708.0,221.0,3.5,39.0,812.0,476.64,332.72
2016,8,14,14,15,697.5,216.5,3.6,38.5,780.5,426.94,295.01
2016,8,14,14,30,687.0,212.0,3.7,38.0,749.0,377.94,256.85
2016,8,14,14,45,645.0,220.0,3.8,37.5,704.5,330.42,220.02
2016,8,14,15,0,603.0,228.0,3.9,37.0,660.0,288.19,187.59
2016,8,14,15,15,584.5,220.0,3.9,36.5,618.0,241.32,152.42
2016,8,14,15,30,566.0,212.0,3.9,36.0,576.0,196.65,121.98
2016,8,14,15,45,534.0,205.0,3.95,35.5,527.5,154.24,99.62
2016,8,14,16,0,502.0,198.0,4.0,35.0,479.0,125.79,96.02
2016,8,14,16,15,473.0,185.5,4.0,34.0,430.5,120.78,92.77
2016,8,14,16,30,444.0,173.0,4.0,33.0,382.0,115.39,89.13
2016,8,14,16,45,413.0,157.0,4.0,32.5,333.0,107.2,82.96
2016,8,14,17,0,382.0,141.0,4.0,32.0,284.0,98.52,76.27
2016,8,14,17,15,338.0,123.0,3.85,30.5,235.0,91.22,70.85
2016,8,14,17,30,294.0,105.0,3.7,29.0,186.0,79.02,61.08
2016,8,14,17,45,250.5,83.5,3.6,28.0,142.0,64.01,48.48
2016,8,14,18,0,207.0,62.0,3.5,27.0,98.0,48.47,35.1
2016,8,14,18,15,141.5,40.5,3.3,26.0,61.5,32.35,20.94
2016,8,14,18,30,76.0,19.0,3.1,25.0,25.0,15.68,3.86
2016,8,14,18,45,38.0,9.5,2.95,24.5,12.5,8.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,15,5,45,32.0,19.0,1.55,17.5,22.5,47.14,14.37
2016,8,15,6,0,64.0,38.0,1.7,18.0,45.0,99.43,75.24
2016,8,15,6,15,88.5,59.5,1.7,18.5,75.0,145.45,116.17
2016,8,15,6,30,113.0,81.0,1.7,19.0,105.0,191.32,155.54
2016,8,15,6,45,128.5,103.5,1.7,20.0,138.5,232.44,189.32
2016,8,15,7,0,144.0,126.0,1.7,21.0,172.0,273.6,221.83
2016,8,15,7,15,158.5,147.0,1.65,22.0,206.0,311.88,250.82
2016,8,15,7,30,173.0,168.0,1.6,23.0,240.0,350.29,278.85
2016,8,15,7,45,477.0,129.5,1.6,24.0,363.5,608.18,475.72
2016,8,15,8,0,781.0,91.0,1.6,25.0,487.0,850.87,639.05
2016,8,15,8,15,803.0,95.0,1.6,25.5,537.5,889.19,658.48
2016,8,15,8,30,825.0,99.0,1.6,26.0,588.0,925.22,678.25
2016,8,15,8,45,839.5,103.0,1.6,27.0,634.5,951.47,690.09
2016,8,15,9,0,854.0,107.0,1.6,28.0,681.0,974.73,700.0
2016,8,15,9,15,866.5,109.5,1.7,29.0,723.5,980.88,700.47
2016,8,15,9,30,879.0,112.0,1.8,30.0,766.0,994.06,705.63
2016,8,15,9,45,886.5,115.0,1.95,31.0,801.5,999.54,706.56
2016,8,15,10,0,894.0,118.0,2.1,32.0,837.0,1001.55,705.45
2016,8,15,10,15,901.5,120.0,2.2,32.5,866.5,998.99,702.47
2016,8,15,10,30,909.0,122.0,2.3,33.0,896.0,992.91,697.45
2016,8,15,10,45,901.5,130.0,2.45,33.5,914.5,975.3,685.83
2016,8,15,11,0,894.0,138.0,2.6,34.0,933.0,954.42,672.22
2016,8,15,11,15,897.5,139.0,2.7,34.0,947.5,933.66,659.64
2016,8,15,11,30,901.0,140.0,2.8,34.0,962.0,909.78,645.03
2016,8,15,11,45,887.5,149.5,2.95,34.5,964.0,876.33,623.26
2016,8,15,12,0,874.0,159.0,3.1,35.0,966.0,847.09,604.12
2016,8,15,12,15,874.0,159.0,3.2,35.0,964.5,810.81,581.16
2016,8,15,12,30,874.0,159.0,3.3,35.0,963.0,772.27,555.13
2016,8,15,12,45,852.0,170.0,3.4,35.5,947.0,726.16,521.96
2016,8,15,13,0,830.0,181.0,3.5,36.0,931.0,679.63,488.0
2016,8,15,13,15,825.5,179.5,3.6,35.5,913.5,633.2,455.6
2016,8,15,13,30,821.0,178.0,3.7,35.0,896.0,585.79,421.44
2016,8,15,13,45,803.5,181.5,3.8,35.0,868.0,535.23,383.12
2016,8,15,14,0,786.0,185.0,3.9,35.0,840.0,480.84,341.21
2016,8,15,14,15,776.0,182.0,3.95,34.5,808.0,428.72,300.4
2016,8,15,14,30,766.0,179.0,4.0,34.0,776.0,377.06,258.89
2016,8,15,14,45,747.5,177.5,4.05,34.0,736.0,324.83,216.15
2016,8,15,15,0,729.0,176.0,4.1,34.0,696.0,274.37,175.16
2016,8,15,15,15,711.0,170.5,4.1,33.0,652.5,223.13,135.98
2016,8,15,15,30,693.0,165.0,4.1,32.0,609.0,174.07,102.33
2016,8,15,15,45,669.5,159.0,4.1,31.5,561.0,126.74,77.87
2016,8,15,16,0,646.0,153.0,4.1,31.0,513.0,97.39,74.62
2016,8,15,16,15,616.5,145.0,4.05,30.0,462.0,95.5,73.67
2016,8,15,16,30,587.0,137.0,4.0,29.0,411.0,93.4,72.51
2016,8,15,16,45,551.5,126.5,3.95,28.5,359.0,87.57,68.07
2016,8,15,17,0,516.0,116.0,3.9,28.0,307.0,82.03,63.77
2016,8,15,17,15,465.5,103.5,3.7,27.0,255.5,74.66,57.95
2016,8,15,17,30,415.0,91.0,3.5,26.0,204.0,66.95,51.62
2016,8,15,17,45,355.5,75.0,3.3,25.0,156.5,56.22,42.47
2016,8,15,18,0,296.0,59.0,3.1,24.0,109.0,45.05,32.63
2016,8,15,18,15,206.5,40.5,2.9,23.0,69.5,31.38,20.33
2016,8,15,18,30,117.0,22.0,2.7,22.0,30.0,17.25,3.74
2016,8,15,18,45,58.5,11.0,2.55,21.5,15.0,10.01,0.0
2016,8,15,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,18.5,0.65,16.5,33.0,126.9,38.16
2016,8,16,6,0,265.0,37.0,0.7,17.0,66.0,256.2,199.43
2016,8,16,6,15,355.0,50.5,0.7,17.5,112.0,343.39,276.12
2016,8,16,6,30,445.0,64.0,0.7,18.0,158.0,441.43,355.73
2016,8,16,6,45,507.0,74.0,0.7,19.0,210.0,518.12,413.94
2016,8,16,7,0,569.0,84.0,0.7,20.0,262.0,597.38,470.25
2016,8,16,7,15,613.0,92.0,0.7,21.0,316.0,661.28,512.52
2016,8,16,7,30,657.0,100.0,0.7,22.0,370.0,725.56,553.12
2016,8,16,7,45,687.0,107.0,0.75,23.5,422.5,776.08,582.3
2016,8,16,8,0,717.0,114.0,0.8,25.0,475.0,825.43,609.76
2016,8,16,8,15,741.5,119.0,0.85,26.0,526.0,865.65,631.67
2016,8,16,8,30,766.0,124.0,0.9,27.0,577.0,903.82,651.9
2016,8,16,8,45,778.0,131.0,0.95,28.0,622.5,930.06,664.31
2016,8,16,9,0,790.0,138.0,1.0,29.0,668.0,946.9,670.91
2016,8,16,9,15,805.0,141.5,1.05,30.0,710.5,966.24,679.18
2016,8,16,9,30,820.0,145.0,1.1,31.0,753.0,982.37,685.45
2016,8,16,9,45,816.5,155.0,1.15,32.0,785.0,984.05,683.04
2016,8,16,10,0,813.0,165.0,1.2,33.0,817.0,982.2,678.8
2016,8,16,10,15,822.0,167.5,1.2,33.5,846.5,981.22,675.85
2016,8,16,10,30,831.0,170.0,1.2,34.0,876.0,976.77,670.95
2016,8,16,10,45,812.5,186.0,1.3,34.5,891.0,956.58,658.3
2016,8,16,11,0,794.0,202.0,1.4,35.0,906.0,933.33,643.9
2016,8,16,11,15,798.0,203.5,1.45,35.0,920.5,913.91,632.49
2016,8,16,11,30,802.0,205.0,1.5,35.0,935.0,891.51,619.17
2016,8,16,11,45,776.5,222.0,1.6,35.5,933.0,860.75,599.42
2016,8,16,12,0,751.0,239.0,1.7,36.0,931.0,823.21,574.46
2016,8,16,12,15,750.5,239.0,1.8,36.0,929.0,788.53,552.71
2016,8,16,12,30,750.0,239.0,1.9,36.0,927.0,751.94,529.16
2016,8,16,12,45,753.5,234.0,2.0,36.5,919.0,712.15,501.98
2016,8,16,13,0,757.0,229.0,2.1,37.0,911.0,670.65,473.03
2016,8,16,13,15,751.5,227.0,2.2,36.5,893.0,624.75,442.19
2016,8,16,13,30,746.0,225.0,2.3,36.0,875.0,578.2,409.82
2016,8,16,13,45,719.0,232.0,2.4,36.0,844.5,527.77,372.85
2016,8,16,14,0,692.0,239.0,2.5,36.0,814.0,479.07,336.22
2016,8,16,14,15,680.5,234.5,2.55,35.5,781.5,429.61,298.67
2016,8,16,14,30,669.0,230.0,2.6,35.0,749.0,381.02,260.81
2016,8,16,14,45,648.5,226.5,2.7,35.0,709.5,331.81,221.81
2016,8,16,15,0,628.0,223.0,2.8,35.0,670.0,284.86,184.86
2016,8,16,15,15,609.0,215.5,2.85,34.5,626.5,237.73,149.64
2016,8,16,15,30,590.0,208.0,2.9,34.0,583.0,192.03,119.02
2016,8,16,15,45,570.5,197.0,3.0,34.0,537.0,146.44,95.17
2016,8,16,16,0,551.0,186.0,3.1,34.0,491.0,119.17,91.1
2016,8,16,16,15,520.5,174.5,3.1,33.0,440.5,114.5,88.08
2016,8,16,16,30,490.0,163.0,3.1,32.0,390.0,109.5,84.71
2016,8,16,16,45,462.0,147.0,3.1,31.5,340.5,101.09,78.29
2016,8,16,17,0,434.0,131.0,3.1,31.0,291.0,92.17,71.34
2016,8,16,17,15,385.5,115.0,2.95,29.5,240.0,82.63,63.97
2016,8,16,17,30,337.0,99.0,2.8,28.0,189.0,72.62,55.93
2016,8,16,17,45,286.5,79.0,2.7,27.0,144.0,59.09,44.48
2016,8,16,18,0,236.0,59.0,2.6,26.0,99.0,44.96,32.21
2016,8,16,18,15,159.0,38.5,2.5,25.0,61.0,29.78,18.7
2016,8,16,18,30,82.0,18.0,2.4,24.0,23.0,14.07,0.61
2016,8,16,18,45,41.0,9.0,2.3,23.0,11.5,8.19,0.0
2016,8,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,17,5,45,101.5,18.5,1.0,20.0,29.0,107.55,20.31
2016,8,17,6,0,203.0,37.0,1.1,21.0,58.0,216.3,165.2
2016,8,17,6,15,288.0,53.0,1.2,21.5,102.5,300.97,239.71
2016,8,17,6,30,373.0,69.0,1.3,22.0,147.0,392.51,315.0
2016,8,17,6,45,429.5,82.0,1.45,23.0,196.5,463.73,370.97
2016,8,17,7,0,486.0,95.0,1.6,24.0,246.0,537.97,426.54
2016,8,17,7,15,531.0,105.0,1.6,25.0,298.0,600.95,469.98
2016,8,17,7,30,576.0,115.0,1.6,26.0,350.0,672.23,517.4
2016,8,17,7,45,605.0,124.5,1.6,27.0,401.0,722.88,548.43
2016,8,17,8,0,634.0,134.0,1.6,28.0,452.0,772.43,577.8
2016,8,17,8,15,660.5,140.5,1.7,29.0,502.0,814.79,602.44
2016,8,17,8,30,687.0,147.0,1.8,30.0,552.0,855.28,625.42
2016,8,17,8,45,697.5,156.5,1.95,31.0,596.0,881.69,639.35
2016,8,17,9,0,708.0,166.0,2.1,32.0,640.0,905.3,651.46
2016,8,17,9,15,723.5,171.0,2.15,32.5,681.5,925.78,661.92
2016,8,17,9,30,739.0,176.0,2.2,33.0,723.0,943.27,670.52
2016,8,17,9,45,768.5,170.5,2.25,34.0,763.0,959.6,677.07
2016,8,17,10,0,798.0,165.0,2.3,35.0,803.0,966.31,677.66
2016,8,17,10,15,807.0,167.5,2.35,35.0,832.5,965.41,676.51
2016,8,17,10,30,816.0,170.0,2.4,35.0,862.0,961.09,673.42
2016,8,17,10,45,797.0,186.5,2.45,35.5,876.5,941.15,659.35
2016,8,17,11,0,778.0,203.0,2.5,36.0,891.0,924.66,647.68
2016,8,17,11,15,782.5,204.0,2.55,36.0,905.0,904.84,635.29
2016,8,17,11,30,787.0,205.0,2.6,36.0,919.0,876.96,617.82
2016,8,17,11,45,762.0,222.0,2.65,36.5,917.5,847.02,597.1
2016,8,17,12,0,737.0,239.0,2.7,37.0,916.0,810.35,571.37
2016,8,17,12,15,736.5,239.0,2.75,37.0,914.0,776.12,548.78
2016,8,17,12,30,736.0,239.0,2.8,37.0,912.0,740.01,524.54
2016,8,17,12,45,743.5,231.0,2.9,37.5,905.5,700.89,497.19
2016,8,17,13,0,751.0,223.0,3.0,38.0,899.0,659.83,467.96
2016,8,17,13,15,745.5,221.0,3.05,37.5,881.0,614.26,436.55
2016,8,17,13,30,740.0,219.0,3.1,37.0,863.0,568.03,403.73
2016,8,17,13,45,708.5,229.0,3.15,37.0,831.0,518.16,366.57
2016,8,17,14,0,677.0,239.0,3.2,37.0,799.0,470.42,330.22
2016,8,17,14,15,665.5,234.0,3.25,36.5,767.0,421.36,292.77
2016,8,17,14,30,654.0,229.0,3.3,36.0,735.0,373.18,255.1
2016,8,17,14,45,624.5,230.0,3.35,36.0,693.5,325.81,217.62
2016,8,17,15,0,595.0,231.0,3.4,36.0,652.0,281.85,183.29
2016,8,17,15,15,575.5,222.5,3.4,35.5,609.5,234.9,148.5
2016,8,17,15,30,556.0,214.0,3.4,35.0,567.0,190.3,118.97
2016,8,17,15,45,512.5,210.0,3.45,34.5,515.5,150.06,99.95
2016,8,17,16,0,469.0,206.0,3.5,34.0,464.0,131.36,100.92
2016,8,17,16,15,439.5,192.0,3.5,33.0,415.0,125.47,96.98
2016,8,17,16,30,410.0,178.0,3.5,32.0,366.0,119.17,92.63
2016,8,17,16,45,358.0,163.0,3.5,31.5,313.0,116.41,90.89
2016,8,17,17,0,306.0,148.0,3.5,31.0,260.0,107.0,83.6
2016,8,17,17,15,265.5,126.0,3.35,29.5,211.5,92.77,72.43
2016,8,17,17,30,225.0,104.0,3.2,28.0,163.0,77.97,60.42
2016,8,17,17,45,174.5,78.5,3.05,27.0,118.0,60.19,45.37
2016,8,17,18,0,124.0,53.0,2.9,26.0,73.0,41.71,29.43
2016,8,17,18,15,79.5,32.0,2.75,25.0,43.0,25.83,15.34
2016,8,17,18,30,35.0,11.0,2.6,24.0,13.0,9.25,0.0
2016,8,17,18,45,17.5,5.5,2.5,23.5,6.5,5.0,0.0
2016,8,17,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,18,5,45,34.0,13.5,1.4,17.5,17.0,45.49,0.02
2016,8,18,6,0,68.0,27.0,1.6,18.0,34.0,94.02,70.06
2016,8,18,6,15,111.5,52.5,1.6,18.5,72.0,163.29,130.7
2016,8,18,6,30,155.0,78.0,1.6,19.0,110.0,231.85,188.83
2016,8,18,6,45,202.0,102.5,1.65,19.5,157.0,302.56,247.12
2016,8,18,7,0,249.0,127.0,1.7,20.0,204.0,375.07,304.76
2016,8,18,7,15,285.5,148.5,1.7,21.0,252.5,436.28,350.68
2016,8,18,7,30,322.0,170.0,1.7,22.0,301.0,498.47,395.54
2016,8,18,7,45,317.5,183.0,1.75,23.5,327.0,513.75,402.98
2016,8,18,8,0,313.0,196.0,1.8,25.0,353.0,527.9,409.58
2016,8,18,8,15,354.0,210.0,1.9,26.0,404.5,584.35,448.4
2016,8,18,8,30,395.0,224.0,2.0,27.0,456.0,640.8,485.88
2016,8,18,8,45,442.0,239.5,2.1,28.0,518.5,722.27,539.26
2016,8,18,9,0,489.0,255.0,2.2,29.0,581.0,784.42,578.23
2016,8,18,9,15,506.0,264.5,2.25,29.5,620.5,809.15,592.12
2016,8,18,9,30,523.0,274.0,2.3,30.0,660.0,831.6,604.73
2016,8,18,9,45,551.5,274.0,2.4,31.0,698.5,852.66,615.97
2016,8,18,10,0,580.0,274.0,2.5,32.0,737.0,871.12,625.41
2016,8,18,10,15,590.5,279.5,2.55,32.5,765.0,875.25,626.05
2016,8,18,10,30,601.0,285.0,2.6,33.0,793.0,876.54,625.05
2016,8,18,10,45,561.5,315.5,2.65,33.5,800.0,853.59,607.15
2016,8,18,11,0,522.0,346.0,2.7,34.0,807.0,828.43,588.11
2016,8,18,11,15,527.0,349.0,2.7,34.0,821.0,815.05,578.96
2016,8,18,11,30,532.0,352.0,2.7,34.0,835.0,799.3,568.17
2016,8,18,11,45,493.0,377.0,2.7,34.5,826.5,764.81,542.93
2016,8,18,12,0,454.0,402.0,2.7,35.0,818.0,730.01,517.6
2016,8,18,12,15,453.5,402.0,2.7,35.0,817.0,703.41,499.62
2016,8,18,12,30,453.0,402.0,2.7,35.0,816.0,675.65,480.61
2016,8,18,12,45,493.0,375.5,2.7,35.0,821.5,652.63,465.28
2016,8,18,13,0,533.0,349.0,2.7,35.0,827.0,625.96,446.94
2016,8,18,13,15,527.5,344.5,2.7,35.0,810.0,586.51,418.84
2016,8,18,13,30,522.0,340.0,2.7,35.0,793.0,546.9,390.13
2016,8,18,13,45,470.5,355.0,2.7,35.0,754.5,499.84,355.68
2016,8,18,14,0,419.0,370.0,2.7,35.0,716.0,463.14,328.29
2016,8,18,14,15,408.0,359.5,2.75,34.5,685.5,422.44,298.4
2016,8,18,14,30,397.0,349.0,2.8,34.0,655.0,382.81,268.77
2016,8,18,14,45,366.5,341.0,2.85,34.0,612.5,340.83,237.27
2016,8,18,15,0,336.0,333.0,2.9,34.0,570.0,302.09,208.64
2016,8,18,15,15,320.0,315.0,2.95,33.0,529.5,262.71,180.84
2016,8,18,15,30,304.0,297.0,3.0,32.0,489.0,225.45,156.41
2016,8,18,15,45,283.0,275.5,3.15,31.5,443.0,188.16,135.3
2016,8,18,16,0,262.0,254.0,3.3,31.0,397.0,166.38,130.35
2016,8,18,16,15,240.5,229.0,3.3,30.0,350.5,161.17,127.16
2016,8,18,16,30,219.0,204.0,3.3,29.0,304.0,146.06,115.81
2016,8,18,16,45,196.0,176.5,3.3,28.5,257.5,128.94,102.36
2016,8,18,17,0,173.0,149.0,3.3,28.0,211.0,111.17,88.12
2016,8,18,17,15,146.5,120.0,3.2,26.5,166.5,91.8,72.52
2016,8,18,17,30,120.0,91.0,3.1,25.0,122.0,71.64,55.78
2016,8,18,17,45,60.0,70.5,3.05,24.0,86.0,56.34,42.65
2016,8,18,18,0,0.0,50.0,3.0,23.0,50.0,42.55,30.49
2016,8,18,18,15,0.0,29.0,2.85,22.5,29.0,25.3,14.94
2016,8,18,18,30,0.0,8.0,2.7,22.0,8.0,7.02,0.0
2016,8,18,18,45,0.0,4.0,2.55,21.5,4.0,3.64,0.0
2016,8,18,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,5,45,35.5,13.5,1.4,16.5,17.0,46.33,0.0
2016,8,19,6,0,71.0,27.0,1.6,17.0,34.0,96.48,71.87
2016,8,19,6,15,117.5,51.5,1.65,17.5,72.0,166.08,133.47
2016,8,19,6,30,164.0,76.0,1.7,18.0,110.0,235.45,192.67
2016,8,19,6,45,217.0,100.0,1.75,18.5,158.0,310.41,254.79
2016,8,19,7,0,270.0,124.0,1.8,19.0,206.0,387.58,316.44
2016,8,19,7,15,308.5,144.0,1.75,20.0,255.0,449.12,362.59
2016,8,19,7,30,347.0,164.0,1.7,21.0,304.0,511.81,407.71
2016,8,19,7,45,394.0,176.5,1.65,22.0,356.0,572.98,450.27
2016,8,19,8,0,441.0,189.0,1.6,23.0,408.0,652.97,504.18
2016,8,19,8,15,468.0,201.5,1.45,24.0,456.0,697.76,530.43
2016,8,19,8,30,495.0,214.0,1.3,25.0,504.0,741.42,555.07
2016,8,19,8,45,465.5,232.0,1.15,26.5,522.5,735.73,543.49
2016,8,19,9,0,436.0,250.0,1.0,28.0,541.0,727.06,530.59
2016,8,19,9,15,516.0,244.5,0.95,28.5,609.5,796.2,574.51
2016,8,19,9,30,596.0,239.0,0.9,29.0,678.0,863.62,614.96
2016,8,19,9,45,552.0,274.5,0.85,30.0,696.0,852.65,601.18
2016,8,19,10,0,508.0,310.0,0.8,31.0,714.0,838.13,586.43
2016,8,19,10,15,518.0,317.0,0.75,31.5,742.0,843.41,586.99
2016,8,19,10,30,528.0,324.0,0.7,32.0,770.0,846.02,585.69
2016,8,19,10,45,538.5,327.0,0.7,33.0,791.5,842.44,580.43
2016,8,19,11,0,549.0,330.0,0.7,34.0,813.0,836.17,573.66
2016,8,19,11,15,554.0,332.5,0.7,34.0,827.0,821.9,564.35
2016,8,19,11,30,559.0,335.0,0.7,34.0,841.0,805.21,553.64
2016,8,19,11,45,564.0,334.5,0.75,34.5,847.5,783.48,539.45
2016,8,19,12,0,569.0,334.0,0.8,35.0,854.0,759.63,523.82
2016,8,19,12,15,568.5,333.5,0.85,35.0,852.5,729.68,505.15
2016,8,19,12,30,568.0,333.0,0.9,35.0,851.0,698.27,485.23
2016,8,19,12,45,562.5,332.5,1.0,35.5,840.5,662.27,461.4
2016,8,19,13,0,557.0,332.0,1.1,36.0,830.0,625.59,436.57
2016,8,19,13,15,551.5,328.0,1.25,35.5,813.0,585.67,411.04
2016,8,19,13,30,546.0,324.0,1.4,35.0,796.0,545.53,384.33
2016,8,19,13,45,536.5,318.5,1.55,35.0,771.0,502.29,353.73
2016,8,19,14,0,527.0,313.0,1.7,35.0,746.0,459.56,322.55
2016,8,19,14,15,515.0,305.5,1.85,34.5,715.0,415.14,289.95
2016,8,19,14,30,503.0,298.0,2.0,34.0,684.0,371.81,257.32
2016,8,19,14,45,489.0,287.5,2.15,34.0,647.5,327.14,222.86
2016,8,19,15,0,475.0,277.0,2.3,34.0,611.0,284.11,189.89
2016,8,19,15,15,456.0,265.0,2.45,33.5,569.5,241.1,158.82
2016,8,19,15,30,437.0,253.0,2.6,33.0,528.0,200.53,132.5
2016,8,19,15,45,414.0,238.5,2.8,32.5,482.5,169.75,119.34
2016,8,19,16,0,391.0,224.0,3.0,32.0,437.0,150.73,117.3
2016,8,19,16,15,363.5,206.5,3.1,31.0,389.0,141.43,110.73
2016,8,19,16,30,336.0,189.0,3.2,30.0,341.0,131.65,103.62
2016,8,19,16,45,301.5,168.0,3.35,29.5,292.0,119.18,93.95
2016,8,19,17,0,267.0,147.0,3.5,29.0,243.0,106.15,83.62
2016,8,19,17,15,229.5,123.0,3.45,27.5,195.5,90.61,71.24
2016,8,19,17,30,192.0,99.0,3.4,26.0,148.0,74.44,57.91
2016,8,19,17,45,149.5,73.0,3.35,25.0,106.0,56.23,42.34
2016,8,19,18,0,107.0,47.0,3.3,24.0,64.0,37.26,25.84
2016,8,19,18,15,66.5,27.5,3.15,23.0,36.5,22.36,12.34
2016,8,19,18,30,26.0,8.0,3.0,22.0,9.0,6.79,0.0
2016,8,19,18,45,13.0,4.0,2.9,21.5,4.5,3.64,0.0
2016,8,19,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
