Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,5,45,36.5,13.5,0.6,16.5,17.0,46.86,0.0
2016,8,20,6,0,73.0,27.0,0.7,17.0,34.0,98.33,72.75
2016,8,20,6,15,120.5,51.5,0.7,17.5,72.0,168.6,134.92
2016,8,20,6,30,168.0,76.0,0.7,18.0,110.0,238.67,194.04
2016,8,20,6,45,215.5,99.5,0.7,18.5,156.5,308.65,251.09
2016,8,20,7,0,263.0,123.0,0.7,19.0,203.0,380.55,307.31
2016,8,20,7,15,301.0,143.0,0.7,20.0,251.0,441.39,352.05
2016,8,20,7,30,339.0,163.0,0.7,21.0,299.0,503.36,395.77
2016,8,20,7,45,373.5,179.0,0.7,22.0,348.0,557.71,432.26
2016,8,20,8,0,408.0,195.0,0.7,23.0,397.0,612.39,467.71
2016,8,20,8,15,434.5,208.5,0.7,24.0,444.0,674.04,506.19
2016,8,20,8,30,461.0,222.0,0.7,25.0,491.0,717.68,531.6
2016,8,20,8,45,479.5,234.0,0.75,26.5,534.0,750.59,548.98
2016,8,20,9,0,498.0,246.0,0.8,28.0,577.0,781.63,564.86
2016,8,20,9,15,515.5,255.5,0.85,28.5,616.5,806.85,579.05
2016,8,20,9,30,533.0,265.0,0.9,29.0,656.0,829.77,591.74
2016,8,20,9,45,623.0,231.0,1.0,30.0,709.5,879.04,622.65
2016,8,20,10,0,713.0,197.0,1.1,31.0,763.0,921.33,646.95
2016,8,20,10,15,722.5,200.0,1.15,31.5,791.0,921.17,644.84
2016,8,20,10,30,732.0,203.0,1.2,32.0,819.0,917.79,641.38
2016,8,20,10,45,715.5,219.0,1.3,33.0,834.0,900.38,628.79
2016,8,20,11,0,699.0,235.0,1.4,34.0,849.0,880.1,614.17
2016,8,20,11,15,703.5,236.5,1.45,34.0,863.0,861.85,602.85
2016,8,20,11,30,708.0,238.0,1.5,34.0,877.0,840.81,589.65
2016,8,20,11,45,685.5,254.0,1.6,34.5,875.5,808.26,567.71
2016,8,20,12,0,663.0,270.0,1.7,35.0,874.0,774.28,544.68
2016,8,20,12,15,662.5,270.0,1.8,35.0,872.5,742.02,524.05
2016,8,20,12,30,662.0,270.0,1.9,35.0,871.0,708.09,501.82
2016,8,20,12,45,672.5,260.5,2.0,35.5,865.0,672.12,476.95
2016,8,20,13,0,683.0,251.0,2.1,36.0,859.0,634.15,450.12
2016,8,20,13,15,677.5,248.5,2.2,36.0,842.0,590.75,419.67
2016,8,20,13,30,672.0,246.0,2.3,36.0,825.0,546.87,388.03
2016,8,20,13,45,635.5,257.5,2.45,36.0,792.5,498.98,352.87
2016,8,20,14,0,599.0,269.0,2.6,36.0,760.0,455.41,320.02
2016,8,20,14,15,587.0,263.5,2.75,35.5,729.0,409.24,285.17
2016,8,20,14,30,575.0,258.0,2.9,35.0,698.0,364.02,250.2
2016,8,20,14,45,547.0,256.0,3.05,34.5,657.5,318.22,214.94
2016,8,20,15,0,519.0,254.0,3.2,34.0,617.0,275.33,182.34
2016,8,20,15,15,499.5,244.0,3.3,33.5,575.0,231.4,150.31
2016,8,20,15,30,480.0,234.0,3.4,33.0,533.0,189.89,123.61
2016,8,20,15,45,453.0,222.0,3.5,32.5,487.0,149.41,104.37
2016,8,20,16,0,426.0,210.0,3.6,32.0,441.0,134.4,104.31
2016,8,20,16,15,397.0,194.5,3.65,31.0,393.0,134.67,105.36
2016,8,20,16,30,368.0,179.0,3.7,30.0,345.0,125.89,99.0
2016,8,20,16,45,334.5,160.5,3.75,29.5,296.5,114.79,90.39
2016,8,20,17,0,301.0,142.0,3.8,29.0,248.0,103.21,81.21
2016,8,20,17,15,259.5,120.0,3.65,27.5,200.5,88.82,69.74
2016,8,20,17,30,218.0,98.0,3.5,26.0,153.0,73.87,57.41
2016,8,20,17,45,173.0,74.0,3.35,25.0,111.0,56.98,42.93
2016,8,20,18,0,128.0,50.0,3.2,24.0,69.0,39.46,27.62
2016,8,20,18,15,78.5,29.0,3.1,23.0,39.5,23.49,13.0
2016,8,20,18,30,29.0,8.0,3.0,22.0,10.0,6.79,0.0
2016,8,20,18,45,14.5,4.0,2.9,21.5,5.0,3.64,0.0
2016,8,20,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,44.0,14.5,0.95,15.5,19.0,53.32,0.0
2016,8,21,6,0,88.0,29.0,1.1,16.0,38.0,112.81,83.86
2016,8,21,6,15,145.5,52.5,1.1,16.5,77.0,188.03,151.59
2016,8,21,6,30,203.0,76.0,1.1,17.0,116.0,264.36,216.51
2016,8,21,6,45,261.0,95.5,1.1,18.0,163.5,337.36,276.14
2016,8,21,7,0,319.0,115.0,1.1,19.0,211.0,413.61,335.6
2016,8,21,7,15,326.0,129.5,1.1,20.0,244.0,443.28,356.27
2016,8,21,7,30,333.0,144.0,1.1,21.0,277.0,472.56,375.96
2016,8,21,7,45,408.5,157.0,1.1,22.0,343.5,578.35,451.69
2016,8,21,8,0,484.0,170.0,1.1,23.0,410.0,668.43,512.49
2016,8,21,8,15,512.0,180.5,1.1,24.0,457.5,712.7,538.81
2016,8,21,8,30,540.0,191.0,1.1,25.0,505.0,755.79,564.05
2016,8,21,8,45,563.5,198.5,1.15,26.0,549.5,789.58,583.1
2016,8,21,9,0,587.0,206.0,1.2,27.0,594.0,821.47,600.65
2016,8,21,9,15,604.5,213.0,1.25,27.5,634.0,850.85,617.31
2016,8,21,9,30,622.0,220.0,1.3,28.0,674.0,871.72,628.54
2016,8,21,9,45,642.0,221.5,1.4,29.0,710.5,886.46,635.51
2016,8,21,10,0,662.0,223.0,1.5,30.0,747.0,898.1,640.51
2016,8,21,10,15,672.0,226.5,1.55,30.5,775.0,899.08,639.36
2016,8,21,10,30,682.0,230.0,1.6,31.0,803.0,896.92,636.37
2016,8,21,10,45,676.5,240.5,1.65,32.0,821.0,884.23,625.19
2016,8,21,11,0,671.0,251.0,1.7,33.0,839.0,868.72,612.4
2016,8,21,11,15,675.5,252.5,1.8,33.0,852.5,850.82,601.47
2016,8,21,11,30,680.0,254.0,1.9,33.0,866.0,830.2,588.64
2016,8,21,11,45,671.0,261.5,2.05,33.5,868.5,801.4,569.29
2016,8,21,12,0,662.0,269.0,2.2,34.0,871.0,770.79,548.5
2016,8,21,12,15,661.0,268.5,2.35,34.0,868.5,737.73,527.06
2016,8,21,12,30,660.0,268.0,2.5,34.0,866.0,703.06,504.02
2016,8,21,12,45,667.5,260.0,2.65,34.5,859.0,666.38,478.24
2016,8,21,13,0,675.0,252.0,2.8,35.0,852.0,627.93,450.62
2016,8,21,13,15,669.0,249.0,2.9,34.5,834.0,584.15,420.12
2016,8,21,13,30,663.0,246.0,3.0,34.0,816.0,539.99,388.41
2016,8,21,13,45,639.5,250.5,3.2,34.0,787.0,493.26,353.37
2016,8,21,14,0,616.0,255.0,3.4,34.0,758.0,448.19,318.71
2016,8,21,14,15,604.0,249.5,3.5,33.5,726.5,401.63,282.66
2016,8,21,14,30,592.0,244.0,3.6,33.0,695.0,357.11,247.36
2016,8,21,14,45,570.5,239.5,3.7,33.0,656.0,310.53,210.17
2016,8,21,15,0,549.0,235.0,3.8,33.0,617.0,266.18,175.37
2016,8,21,15,15,529.0,226.0,3.85,32.5,575.0,221.43,142.52
2016,8,21,15,30,509.0,217.0,3.9,32.0,533.0,179.11,115.51
2016,8,21,15,45,483.5,206.0,3.95,31.5,487.0,137.93,96.95
2016,8,21,16,0,458.0,195.0,4.0,31.0,441.0,125.32,97.47
2016,8,21,16,15,428.0,181.5,4.0,30.0,393.0,119.5,93.47
2016,8,21,16,30,398.0,168.0,4.0,29.0,345.0,113.28,89.07
2016,8,21,16,45,361.5,151.0,4.05,28.5,296.5,109.05,86.05
2016,8,21,17,0,325.0,134.0,4.1,28.0,248.0,98.24,77.43
2016,8,21,17,15,280.5,114.0,4.0,27.0,200.5,84.98,66.67
2016,8,21,17,30,236.0,94.0,3.9,26.0,153.0,71.24,55.17
2016,8,21,17,45,186.0,71.0,3.8,25.0,110.5,54.91,41.13
2016,8,21,18,0,136.0,48.0,3.7,24.0,68.0,38.0,26.32
2016,8,21,18,15,83.0,28.0,3.55,23.0,38.5,22.71,12.08
2016,8,21,18,30,30.0,8.0,3.4,22.0,9.0,7.28,0.0
2016,8,21,18,45,15.0,4.0,3.25,21.5,4.5,3.64,0.0
2016,8,21,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,44.5,14.5,2.15,14.5,19.0,53.55,0.0
2016,8,22,6,0,89.0,29.0,2.2,15.0,38.0,114.14,84.5
2016,8,22,6,15,148.5,52.0,2.2,15.5,77.0,189.64,153.84
2016,8,22,6,30,208.0,75.0,2.2,16.0,116.0,266.59,220.32
2016,8,22,6,45,267.5,94.0,2.2,16.5,163.5,340.08,282.06
2016,8,22,7,0,327.0,113.0,2.2,17.0,211.0,416.97,344.18
2016,8,22,7,15,370.0,129.0,2.15,17.5,260.0,495.37,404.25
2016,8,22,7,30,413.0,145.0,2.1,18.0,309.0,559.63,451.53
2016,8,22,7,45,456.5,154.5,2.05,19.0,359.5,617.17,491.47
2016,8,22,8,0,500.0,164.0,2.0,20.0,410.0,675.05,530.18
2016,8,22,8,15,527.5,174.0,1.9,21.0,457.5,718.56,556.68
2016,8,22,8,30,555.0,184.0,1.8,22.0,505.0,760.84,581.51
2016,8,22,8,45,581.5,189.5,1.75,23.0,550.5,795.34,600.79
2016,8,22,9,0,608.0,195.0,1.7,24.0,596.0,834.89,622.76
2016,8,22,9,15,625.0,201.0,1.7,25.0,635.5,857.03,633.13
2016,8,22,9,30,642.0,207.0,1.7,26.0,675.0,876.37,641.75
2016,8,22,9,45,628.0,226.5,1.7,27.0,702.5,876.76,637.53
2016,8,22,10,0,614.0,246.0,1.7,28.0,730.0,873.88,631.28
2016,8,22,10,15,624.0,250.5,1.85,28.5,758.0,876.08,632.04
2016,8,22,10,30,634.0,255.0,2.0,29.0,786.0,875.21,630.74
2016,8,22,10,45,631.5,264.0,2.15,29.5,804.0,864.1,622.52
2016,8,22,11,0,629.0,273.0,2.3,30.0,822.0,850.25,612.55
2016,8,22,11,15,633.5,274.5,2.45,30.5,835.5,833.0,600.56
2016,8,22,11,30,638.0,276.0,2.6,31.0,849.0,813.13,586.73
2016,8,22,11,45,628.0,284.5,2.8,31.5,851.0,785.2,567.36
2016,8,22,12,0,618.0,293.0,3.0,32.0,853.0,755.63,546.64
2016,8,22,12,15,617.5,292.5,3.1,32.0,851.0,724.13,525.23
2016,8,22,12,30,617.0,292.0,3.2,32.0,849.0,691.11,502.38
2016,8,22,12,45,574.5,313.5,3.35,32.0,828.0,649.18,472.42
2016,8,22,13,0,532.0,335.0,3.5,32.0,807.0,607.26,442.11
2016,8,22,13,15,526.0,331.0,3.6,32.0,789.5,568.05,413.61
2016,8,22,13,30,520.0,327.0,3.7,32.0,772.0,528.72,384.37
2016,8,22,13,45,505.0,324.5,3.8,32.0,746.0,486.36,352.35
2016,8,22,14,0,490.0,322.0,3.9,32.0,720.0,445.03,320.5
2016,8,22,14,15,478.0,314.0,3.95,31.5,689.5,402.05,287.45
2016,8,22,14,30,466.0,306.0,4.0,31.0,659.0,360.25,254.75
2016,8,22,14,45,452.0,295.0,4.05,31.0,623.0,317.18,220.59
2016,8,22,15,0,438.0,284.0,4.1,31.0,587.0,275.81,188.29
2016,8,22,15,15,419.0,271.0,4.1,30.5,546.0,242.72,164.46
2016,8,22,15,30,400.0,258.0,4.1,30.0,505.0,203.6,139.43
2016,8,22,15,45,382.5,241.0,4.1,29.5,462.0,164.52,120.54
2016,8,22,16,0,365.0,224.0,4.1,29.0,419.0,150.81,119.09
2016,8,22,16,15,337.5,206.0,4.05,28.0,372.0,141.15,112.09
2016,8,22,16,30,310.0,188.0,4.0,27.0,325.0,131.01,104.55
2016,8,22,16,45,284.0,166.0,3.95,26.5,279.0,117.92,94.18
2016,8,22,17,0,258.0,144.0,3.9,26.0,233.0,104.23,83.11
2016,8,22,17,15,219.5,119.5,3.75,25.0,186.5,88.26,69.99
2016,8,22,17,30,181.0,95.0,3.6,24.0,140.0,71.65,55.95
2016,8,22,17,45,142.5,70.0,3.5,23.5,100.0,54.03,40.6
2016,8,22,18,0,104.0,45.0,3.4,23.0,60.0,35.71,24.44
2016,8,22,18,15,61.5,25.5,3.25,22.0,33.5,20.75,10.25
2016,8,22,18,30,19.0,6.0,3.1,21.0,7.0,5.46,0.0
2016,8,22,18,45,9.5,3.0,3.0,20.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.5,15.0,1.8,16.5,19.5,43.09,0.0
2016,8,23,6,0,99.0,30.0,2.1,17.0,39.0,123.5,90.1
2016,8,23,6,15,165.0,52.0,2.1,17.5,79.0,201.39,162.13
2016,8,23,6,30,231.0,74.0,2.1,18.0,119.0,281.8,231.07
2016,8,23,6,45,296.0,91.0,2.15,18.5,167.0,372.17,305.53
2016,8,23,7,0,361.0,108.0,2.2,19.0,215.0,452.68,369.68
2016,8,23,7,15,406.0,122.0,2.15,20.0,265.0,515.97,416.8
2016,8,23,7,30,451.0,136.0,2.1,21.0,315.0,580.56,462.87
2016,8,23,7,45,492.0,145.5,2.1,22.0,365.5,636.84,501.28
2016,8,23,8,0,533.0,155.0,2.1,23.0,416.0,693.24,538.46
2016,8,23,8,15,561.0,164.0,2.1,23.5,464.5,736.67,566.02
2016,8,23,8,30,589.0,173.0,2.1,24.0,513.0,778.81,592.11
2016,8,23,8,45,613.0,179.0,2.15,25.0,558.5,819.39,615.86
2016,8,23,9,0,637.0,185.0,2.2,26.0,604.0,850.93,633.1
2016,8,23,9,15,654.0,190.5,2.25,27.0,644.0,872.6,643.62
2016,8,23,9,30,671.0,196.0,2.3,28.0,684.0,891.4,652.28
2016,8,23,9,45,655.5,216.0,2.4,29.0,712.0,891.1,648.88
2016,8,23,10,0,640.0,236.0,2.5,30.0,740.0,887.38,642.89
2016,8,23,10,15,650.5,240.0,2.6,30.5,768.0,889.29,642.63
2016,8,23,10,30,661.0,244.0,2.7,31.0,796.0,888.06,640.34
2016,8,23,10,45,664.0,249.0,2.85,31.5,816.0,877.79,632.45
2016,8,23,11,0,667.0,254.0,3.0,32.0,836.0,864.61,622.7
2016,8,23,11,15,671.5,256.0,3.1,32.5,849.5,847.1,609.89
2016,8,23,11,30,676.0,258.0,3.2,33.0,863.0,826.84,595.25
2016,8,23,11,45,675.5,260.0,3.3,33.5,868.0,799.94,576.07
2016,8,23,12,0,675.0,262.0,3.4,34.0,873.0,770.88,555.32
2016,8,23,12,15,674.5,262.0,3.5,34.0,870.5,738.14,533.01
2016,8,23,12,30,674.0,262.0,3.6,34.0,868.0,703.7,509.15
2016,8,23,12,45,695.0,245.5,3.7,34.0,864.5,668.09,484.43
2016,8,23,13,0,716.0,229.0,3.8,34.0,861.0,629.66,457.05
2016,8,23,13,15,710.5,226.5,3.85,34.0,843.0,584.89,424.06
2016,8,23,13,30,705.0,224.0,3.9,34.0,825.0,539.56,389.89
2016,8,23,13,45,694.0,222.0,3.95,34.0,799.0,491.71,353.1
2016,8,23,14,0,683.0,220.0,4.0,34.0,773.0,444.22,315.71
2016,8,23,14,15,671.5,215.5,4.05,33.5,741.5,395.23,277.06
2016,8,23,14,30,660.0,211.0,4.1,33.0,710.0,347.11,238.32
2016,8,23,14,45,652.5,202.0,4.15,33.0,673.5,297.68,197.87
2016,8,23,15,0,645.0,193.0,4.2,33.0,637.0,249.06,158.84
2016,8,23,15,15,625.5,186.5,4.2,32.5,594.0,201.69,124.05
2016,8,23,15,30,606.0,180.0,4.2,32.0,551.0,156.81,96.49
2016,8,23,15,45,590.5,168.5,4.2,31.5,506.0,110.95,85.36
2016,8,23,16,0,575.0,157.0,4.2,31.0,461.0,102.56,79.03
2016,8,23,16,15,543.5,147.5,4.15,30.0,411.5,98.55,76.36
2016,8,23,16,30,512.0,138.0,4.1,29.0,362.0,94.28,73.41
2016,8,23,16,45,479.0,125.0,4.05,28.5,312.5,87.31,67.99
2016,8,23,17,0,446.0,112.0,4.0,28.0,263.0,79.96,62.13
2016,8,23,17,15,392.5,98.0,3.8,27.0,214.0,71.37,55.17
2016,8,23,17,30,339.0,84.0,3.6,26.0,165.0,62.4,47.63
2016,8,23,17,45,274.5,66.0,3.45,25.0,120.5,49.93,36.83
2016,8,23,18,0,210.0,48.0,3.3,24.0,76.0,36.96,25.29
2016,8,23,18,15,127.0,28.5,3.15,23.0,43.5,22.25,10.8
2016,8,23,18,30,44.0,9.0,3.0,22.0,11.0,8.19,0.0
2016,8,23,18,45,22.0,4.5,2.9,21.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,5,45,70.0,15.0,1.6,16.5,21.5,55.2,0.0
2016,8,24,6,0,140.0,30.0,1.8,17.0,43.0,166.16,120.94
2016,8,24,6,15,219.5,49.0,1.8,17.5,84.0,248.2,199.7
2016,8,24,6,30,299.0,68.0,1.8,18.0,125.0,336.1,274.65
2016,8,24,6,45,238.5,93.0,1.8,19.0,147.5,316.65,259.14
2016,8,24,7,0,178.0,118.0,1.8,20.0,170.0,290.96,237.2
2016,8,24,7,15,211.0,135.5,1.75,20.5,209.0,356.16,288.58
2016,8,24,7,30,244.0,153.0,1.7,21.0,248.0,407.82,327.57
2016,8,24,7,45,418.5,145.0,1.7,22.0,337.0,570.87,451.1
2016,8,24,8,0,593.0,137.0,1.7,23.0,426.0,732.05,564.05
2016,8,24,8,15,620.5,144.0,1.7,24.0,474.5,774.75,588.06
2016,8,24,8,30,648.0,151.0,1.7,25.0,523.0,815.66,611.32
2016,8,24,8,45,665.0,158.5,1.7,26.0,568.0,845.1,626.4
2016,8,24,9,0,682.0,166.0,1.7,27.0,613.0,871.96,639.65
2016,8,24,9,15,698.5,171.0,1.75,27.5,653.5,892.77,650.65
2016,8,24,9,30,715.0,176.0,1.8,28.0,694.0,910.64,659.82
2016,8,24,9,45,736.5,175.0,1.9,29.0,731.5,923.61,665.14
2016,8,24,10,0,758.0,174.0,2.0,30.0,769.0,933.36,668.49
2016,8,24,10,15,767.5,176.5,2.1,30.5,797.5,932.2,666.33
2016,8,24,10,30,777.0,179.0,2.2,31.0,826.0,921.67,658.4
2016,8,24,10,45,758.5,195.5,2.35,32.0,841.0,908.87,648.32
2016,8,24,11,0,740.0,212.0,2.5,33.0,856.0,887.02,632.47
2016,8,24,11,15,744.5,213.5,2.6,33.0,869.5,867.88,620.62
2016,8,24,11,30,749.0,215.0,2.7,33.0,883.0,845.84,606.44
2016,8,24,11,45,728.0,229.5,2.85,33.5,882.5,812.51,583.09
2016,8,24,12,0,707.0,244.0,3.0,34.0,882.0,777.58,558.5
2016,8,24,12,15,706.5,244.0,3.05,34.0,880.0,743.92,535.56
2016,8,24,12,30,706.0,244.0,3.1,34.0,878.0,708.46,510.99
2016,8,24,12,45,713.0,236.5,3.2,34.5,870.5,670.01,483.28
2016,8,24,13,0,720.0,229.0,3.3,35.0,863.0,629.69,453.7
2016,8,24,13,15,714.5,226.5,3.4,34.5,845.0,584.69,421.85
2016,8,24,13,30,709.0,224.0,3.5,34.0,827.0,539.11,388.6
2016,8,24,13,45,685.5,229.5,3.6,34.0,798.0,491.14,351.91
2016,8,24,14,0,662.0,235.0,3.7,34.0,769.0,444.69,315.56
2016,8,24,14,15,650.0,230.0,3.75,33.5,737.0,396.14,277.46
2016,8,24,14,30,638.0,225.0,3.8,33.0,705.0,348.58,239.4
2016,8,24,14,45,626.5,217.0,3.85,33.0,668.0,300.06,200.05
2016,8,24,15,0,615.0,209.0,3.9,33.0,631.0,252.85,162.6
2016,8,24,15,15,595.5,201.5,3.9,32.5,588.0,206.75,129.19
2016,8,24,15,30,576.0,194.0,3.9,32.0,545.0,162.09,102.17
2016,8,24,15,45,568.0,179.0,3.95,32.0,501.5,115.3,88.7
2016,8,24,16,0,560.0,164.0,4.0,32.0,458.0,107.13,82.43
2016,8,24,16,15,528.5,153.5,3.95,31.0,408.5,102.59,79.36
2016,8,24,16,30,497.0,143.0,3.9,30.0,359.0,97.75,75.98
2016,8,24,16,45,476.0,126.5,3.9,29.5,311.0,88.51,68.72
2016,8,24,17,0,455.0,110.0,3.9,29.0,263.0,78.74,60.86
2016,8,24,17,15,401.0,96.0,3.75,27.5,213.5,70.1,53.98
2016,8,24,17,30,347.0,82.0,3.6,26.0,164.0,61.06,46.48
2016,8,24,17,45,289.5,63.5,3.45,25.0,120.0,48.18,35.29
2016,8,24,18,0,232.0,45.0,3.3,24.0,76.0,34.75,23.35
2016,8,24,18,15,140.0,26.5,3.2,23.0,43.0,20.73,9.02
2016,8,24,18,30,48.0,8.0,3.1,22.0,10.0,7.28,0.0
2016,8,24,18,45,24.0,4.0,3.05,21.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,5,45,68.0,15.0,2.1,15.5,21.0,53.92,0.0
2016,8,25,6,0,136.0,30.0,2.2,16.0,42.0,163.69,117.72
2016,8,25,6,15,218.5,49.0,2.2,16.5,83.5,247.63,199.96
2016,8,25,6,30,301.0,68.0,2.2,17.0,125.0,337.38,277.14
2016,8,25,6,45,202.5,93.0,2.2,17.5,137.0,289.5,238.51
2016,8,25,7,0,104.0,118.0,2.2,18.0,149.0,232.58,190.34
2016,8,25,7,15,126.0,138.5,2.2,19.0,183.0,274.69,224.21
2016,8,25,7,30,148.0,159.0,2.2,20.0,217.0,317.55,257.24
2016,8,25,7,45,382.5,145.5,2.2,21.0,324.0,539.29,431.35
2016,8,25,8,0,617.0,132.0,2.2,22.0,431.0,747.06,580.84
2016,8,25,8,15,644.5,138.5,2.2,22.5,480.5,789.51,605.81
2016,8,25,8,30,672.0,145.0,2.2,23.0,530.0,830.11,630.41
2016,8,25,8,45,690.0,152.0,2.2,24.0,575.0,860.15,646.17
2016,8,25,9,0,708.0,159.0,2.2,25.0,620.0,887.57,660.0
2016,8,25,9,15,724.5,163.5,2.2,25.5,661.5,907.89,670.3
2016,8,25,9,30,741.0,168.0,2.2,26.0,703.0,925.2,678.68
2016,8,25,9,45,755.5,170.0,2.25,27.0,739.0,934.66,681.15
2016,8,25,10,0,770.0,172.0,2.3,28.0,775.0,940.85,681.67
2016,8,25,10,15,779.0,174.5,2.35,28.5,803.5,932.67,674.42
2016,8,25,10,30,788.0,177.0,2.4,29.0,832.0,927.98,669.7
2016,8,25,10,45,771.0,193.0,2.5,30.0,847.0,915.7,659.29
2016,8,25,11,0,754.0,209.0,2.6,31.0,862.0,894.47,643.25
2016,8,25,11,15,758.5,210.0,2.65,31.0,876.0,874.48,630.35
2016,8,25,11,30,763.0,211.0,2.7,31.0,890.0,851.56,615.33
2016,8,25,11,45,739.5,227.0,2.8,31.5,888.5,817.28,590.83
2016,8,25,12,0,716.0,243.0,2.9,32.0,887.0,781.44,565.17
2016,8,25,12,15,715.5,242.5,2.95,32.0,884.5,746.96,541.56
2016,8,25,12,30,715.0,242.0,3.0,32.0,882.0,710.69,516.28
2016,8,25,12,45,706.5,243.5,3.05,32.5,870.0,669.3,485.94
2016,8,25,13,0,698.0,245.0,3.1,33.0,858.0,627.13,454.59
2016,8,25,13,15,692.0,242.5,3.15,33.0,839.5,582.59,421.94
2016,8,25,13,30,686.0,240.0,3.2,33.0,821.0,537.6,388.16
2016,8,25,13,45,657.5,247.0,3.3,33.0,790.0,489.53,351.49
2016,8,25,14,0,629.0,254.0,3.4,33.0,759.0,443.59,315.67
2016,8,25,14,15,616.5,248.0,3.45,32.5,726.5,395.75,278.27
2016,8,25,14,30,604.0,242.0,3.5,32.0,694.0,349.66,241.5
2016,8,25,14,45,579.5,238.5,3.6,32.0,654.0,302.51,203.87
2016,8,25,15,0,555.0,235.0,3.7,32.0,614.0,257.9,169.22
2016,8,25,15,15,535.0,225.5,3.75,31.5,571.0,212.57,136.71
2016,8,25,15,30,515.0,216.0,3.8,31.0,528.0,169.71,111.02
2016,8,25,15,45,494.0,203.0,3.85,30.5,482.5,128.59,100.06
2016,8,25,16,0,473.0,190.0,3.9,30.0,437.0,123.38,96.42
2016,8,25,16,15,441.5,176.5,3.9,29.0,388.0,117.37,92.22
2016,8,25,16,30,410.0,163.0,3.9,28.0,339.0,110.97,87.62
2016,8,25,16,45,382.0,144.5,3.9,27.5,291.0,100.67,79.49
2016,8,25,17,0,354.0,126.0,3.9,27.0,243.0,93.27,73.61
2016,8,25,17,15,305.0,106.5,3.8,25.5,195.0,80.1,62.92
2016,8,25,17,30,256.0,87.0,3.7,24.0,147.0,66.46,51.45
2016,8,25,17,45,206.0,65.0,3.6,23.0,105.0,50.63,37.63
2016,8,25,18,0,156.0,43.0,3.5,22.0,63.0,34.26,23.06
2016,8,25,18,15,90.0,24.0,3.4,21.0,34.5,19.55,7.42
2016,8,25,18,30,24.0,5.0,3.3,20.0,6.0,4.55,0.0
2016,8,25,18,45,12.0,2.5,3.2,19.5,3.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,95.5,14.0,1.75,14.5,22.0,69.17,0.0
2016,8,26,6,0,191.0,28.0,2.0,15.0,44.0,193.77,138.29
2016,8,26,6,15,286.5,43.5,2.0,15.5,87.5,284.93,230.96
2016,8,26,6,30,382.0,59.0,2.0,16.0,131.0,382.17,314.57
2016,8,26,6,45,191.0,76.0,2.0,16.5,112.0,254.67,210.89
2016,8,26,7,0,0.0,93.0,2.0,17.0,93.0,90.9,70.97
2016,8,26,7,15,4.0,112.5,2.0,17.5,114.5,112.97,89.52
2016,8,26,7,30,8.0,132.0,2.0,18.0,136.0,135.04,107.42
2016,8,26,7,45,18.0,156.5,2.0,19.0,165.5,168.11,133.9
2016,8,26,8,0,28.0,181.0,2.0,20.0,195.0,216.29,171.72
2016,8,26,8,15,47.0,211.5,2.0,20.5,237.5,266.34,210.67
2016,8,26,8,30,66.0,242.0,2.0,21.0,280.0,316.19,248.54
2016,8,26,8,45,156.5,267.0,2.0,22.0,366.0,444.11,345.94
2016,8,26,9,0,247.0,292.0,2.0,23.0,452.0,572.96,438.87
2016,8,26,9,15,518.5,218.0,2.0,23.5,582.5,762.41,576.46
2016,8,26,9,30,790.0,144.0,2.0,24.0,713.0,937.36,691.6
2016,8,26,9,45,775.0,161.0,2.05,25.0,742.0,941.54,688.96
2016,8,26,10,0,760.0,178.0,2.1,26.0,771.0,936.15,682.05
2016,8,26,10,15,769.0,181.0,2.15,26.5,799.5,934.79,679.37
2016,8,26,10,30,778.0,184.0,2.2,27.0,828.0,930.09,674.62
2016,8,26,10,45,785.5,185.0,2.25,28.0,849.5,912.81,660.56
2016,8,26,11,0,793.0,186.0,2.3,29.0,871.0,898.65,648.8
2016,8,26,11,15,796.5,187.5,2.4,29.0,885.0,878.32,636.08
2016,8,26,11,30,800.0,189.0,2.5,29.0,899.0,855.03,621.44
2016,8,26,11,45,802.5,189.0,2.6,29.5,905.0,826.75,602.22
2016,8,26,12,0,805.0,189.0,2.7,30.0,911.0,795.88,580.3
2016,8,26,12,15,804.0,188.5,2.8,30.0,908.0,759.6,555.51
2016,8,26,12,30,803.0,188.0,2.9,30.0,905.0,721.33,528.84
2016,8,26,12,45,786.0,195.5,3.0,30.5,890.5,677.67,496.6
2016,8,26,13,0,769.0,203.0,3.1,31.0,876.0,632.6,462.83
2016,8,26,13,15,763.0,201.0,3.2,31.0,857.0,585.75,428.17
2016,8,26,13,30,757.0,199.0,3.3,31.0,838.0,538.23,392.06
2016,8,26,13,45,748.5,196.5,3.4,31.0,812.0,488.73,353.53
2016,8,26,14,0,740.0,194.0,3.5,31.0,786.0,439.23,313.95
2016,8,26,14,15,728.5,190.0,3.55,30.5,753.0,387.77,272.6
2016,8,26,14,30,717.0,186.0,3.6,30.0,720.0,337.06,231.04
2016,8,26,14,45,703.0,181.0,3.65,30.0,681.5,285.99,188.81
2016,8,26,15,0,689.0,176.0,3.7,30.0,643.0,236.37,148.93
2016,8,26,15,15,669.5,170.0,3.7,29.5,599.0,187.0,113.07
2016,8,26,15,30,650.0,164.0,3.7,29.0,555.0,140.07,85.82
2016,8,26,15,45,626.0,156.0,3.7,29.0,507.5,99.08,76.58
2016,8,26,16,0,602.0,148.0,3.7,29.0,460.0,97.26,75.39
2016,8,26,16,15,569.5,139.0,3.65,28.0,409.5,93.78,73.09
2016,8,26,16,30,537.0,130.0,3.6,27.0,359.0,89.63,70.18
2016,8,26,16,45,495.5,118.5,3.55,26.5,307.5,83.43,65.33
2016,8,26,17,0,454.0,107.0,3.5,26.0,256.0,76.91,60.09
2016,8,26,17,15,398.0,93.0,3.35,25.0,206.0,68.17,52.89
2016,8,26,17,30,342.0,79.0,3.2,24.0,156.0,59.04,45.09
2016,8,26,17,45,269.0,61.0,3.1,23.0,111.5,46.4,33.99
2016,8,26,18,0,196.0,43.0,3.0,22.0,67.0,33.26,22.11
2016,8,26,18,15,112.5,24.0,2.9,21.0,36.5,18.81,5.76
2016,8,26,18,30,29.0,5.0,2.8,20.0,6.0,4.55,0.0
2016,8,26,18,45,14.5,2.5,2.75,19.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.5,14.0,1.85,14.0,19.5,54.3,0.0
2016,8,27,6,0,141.0,28.0,1.9,14.0,39.0,161.1,111.98
2016,8,27,6,15,228.0,46.0,1.85,14.5,81.0,249.53,202.25
2016,8,27,6,30,315.0,64.0,1.8,15.0,123.0,341.33,281.69
2016,8,27,6,45,157.5,77.0,1.75,15.5,106.5,231.02,191.38
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,87.44,68.35
2016,8,27,7,15,2.5,109.5,1.65,16.5,111.0,108.36,85.95
2016,8,27,7,30,5.0,129.0,1.6,17.0,132.0,129.18,102.84
2016,8,27,7,45,17.0,155.0,1.6,18.0,163.5,165.68,132.31
2016,8,27,8,0,29.0,181.0,1.6,19.0,195.0,217.37,173.08
2016,8,27,8,15,98.5,217.0,1.6,19.5,272.0,320.45,255.18
2016,8,27,8,30,168.0,253.0,1.6,20.0,349.0,442.11,347.53
2016,8,27,8,45,243.5,264.5,1.6,21.0,416.0,540.9,418.84
2016,8,27,9,0,319.0,276.0,1.6,22.0,483.0,622.33,475.31
2016,8,27,9,15,543.5,214.0,1.65,22.5,593.0,780.68,588.55
2016,8,27,9,30,768.0,152.0,1.7,23.0,703.0,929.68,685.77
2016,8,27,9,45,758.0,166.5,1.8,24.0,733.0,929.77,681.33
2016,8,27,10,0,748.0,181.0,1.9,25.0,763.0,926.27,676.37
2016,8,27,10,15,757.5,184.0,1.95,25.5,791.5,925.37,674.02
2016,8,27,10,30,767.0,187.0,2.0,26.0,820.0,921.14,669.63
2016,8,27,10,45,774.0,188.5,2.15,27.0,841.5,909.75,660.43
2016,8,27,11,0,781.0,190.0,2.3,28.0,863.0,889.75,645.7
2016,8,27,11,15,784.5,191.0,2.4,28.0,876.5,869.11,632.74
2016,8,27,11,30,788.0,192.0,2.5,28.0,890.0,845.57,617.81
2016,8,27,11,45,789.5,193.0,2.65,28.5,895.0,817.64,598.77
2016,8,27,12,0,791.0,194.0,2.8,29.0,900.0,787.2,577.21
2016,8,27,12,15,790.0,193.5,2.9,29.0,897.5,751.29,552.44
2016,8,27,12,30,789.0,193.0,3.0,29.0,895.0,713.44,525.82
2016,8,27,12,45,794.0,187.5,3.1,29.5,886.5,673.47,496.23
2016,8,27,13,0,799.0,182.0,3.2,30.0,878.0,631.5,464.57
2016,8,27,13,15,794.0,180.5,3.2,30.0,860.0,585.45,429.78
2016,8,27,13,30,789.0,179.0,3.2,30.0,842.0,538.53,393.49
2016,8,27,13,45,780.5,176.5,3.25,30.0,816.0,488.61,354.21
2016,8,27,14,0,772.0,174.0,3.3,30.0,790.0,433.69,310.32
2016,8,27,14,15,761.0,171.0,3.3,30.0,757.0,381.66,267.51
2016,8,27,14,30,750.0,168.0,3.3,30.0,724.0,330.23,224.56
2016,8,27,14,45,736.0,163.5,3.35,30.0,685.5,277.86,181.16
2016,8,27,15,0,722.0,159.0,3.4,30.0,647.0,226.85,140.21
2016,8,27,15,15,703.5,154.0,3.35,29.5,602.5,176.54,103.92
2016,8,27,15,30,685.0,149.0,3.3,29.0,558.0,128.51,76.85
2016,8,27,15,45,661.5,142.0,3.3,28.5,510.5,89.76,69.09
2016,8,27,16,0,638.0,135.0,3.3,28.0,463.0,88.26,68.27
2016,8,27,16,15,606.0,127.0,3.25,27.5,412.0,85.77,66.59
2016,8,27,16,30,574.0,119.0,3.2,27.0,361.0,83.1,64.72
2016,8,27,16,45,533.0,109.0,3.15,26.5,309.5,77.22,60.11
2016,8,27,17,0,492.0,99.0,3.1,26.0,258.0,71.56,55.55
2016,8,27,17,15,434.0,86.5,3.0,25.0,207.5,63.71,49.08
2016,8,27,17,30,376.0,74.0,2.9,24.0,157.0,55.53,42.07
2016,8,27,17,45,298.5,57.5,2.8,23.0,112.0,43.89,31.8
2016,8,27,18,0,221.0,41.0,2.7,22.0,67.0,31.82,20.78
2016,8,27,18,15,110.5,20.5,2.65,21.0,33.5,16.06,2.68
2016,8,27,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,80.0,13.5,1.25,13.5,19.5,59.34,0.0
2016,8,28,6,0,160.0,27.0,1.3,14.0,39.0,170.23,115.26
2016,8,28,6,15,253.0,44.0,1.25,14.5,81.5,263.25,212.51
2016,8,28,6,30,346.0,61.0,1.2,15.0,124.0,358.89,294.55
2016,8,28,6,45,419.5,72.5,1.15,16.0,174.5,438.47,359.37
2016,8,28,7,0,493.0,84.0,1.1,17.0,225.0,527.38,427.35
2016,8,28,7,15,541.5,93.5,1.0,18.0,277.0,593.73,473.62
2016,8,28,7,30,590.0,103.0,0.9,19.0,329.0,660.75,517.81
2016,8,28,7,45,630.5,109.0,0.8,20.0,382.5,716.89,551.91
2016,8,28,8,0,671.0,115.0,0.7,21.0,436.0,772.33,583.88
2016,8,28,8,15,697.5,120.5,0.7,22.0,486.0,813.29,606.37
2016,8,28,8,30,724.0,126.0,0.7,23.0,536.0,852.29,627.14
2016,8,28,8,45,748.5,129.0,0.7,24.0,583.0,884.14,642.84
2016,8,28,9,0,773.0,132.0,0.7,25.0,630.0,913.42,656.7
2016,8,28,9,15,788.0,135.5,0.85,26.0,672.0,925.7,662.62
2016,8,28,9,30,803.0,139.0,1.0,27.0,714.0,940.86,670.53
2016,8,28,9,45,825.0,136.0,1.2,28.0,752.0,952.27,676.8
2016,8,28,10,0,847.0,133.0,1.4,29.0,790.0,960.18,680.76
2016,8,28,10,15,855.0,135.0,1.55,29.5,819.0,956.81,678.27
2016,8,28,10,30,863.0,137.0,1.7,30.0,848.0,949.93,673.7
2016,8,28,10,45,867.5,139.0,1.9,30.5,869.0,927.56,659.92
2016,8,28,11,0,872.0,141.0,2.1,31.0,890.0,911.21,649.88
2016,8,28,11,15,875.5,142.0,2.2,31.5,904.0,889.83,635.53
2016,8,28,11,30,879.0,143.0,2.3,32.0,918.0,865.37,619.23
2016,8,28,11,45,879.0,144.0,2.45,32.5,923.0,835.17,599.55
2016,8,28,12,0,879.0,145.0,2.6,33.0,928.0,802.35,578.01
2016,8,28,12,15,878.5,145.0,2.7,33.0,925.5,765.85,553.9
2016,8,28,12,30,878.0,145.0,2.8,33.0,923.0,727.12,527.11
2016,8,28,12,45,890.5,135.0,2.9,33.5,916.0,686.48,497.54
2016,8,28,13,0,903.0,125.0,3.0,34.0,909.0,642.97,465.24
2016,8,28,13,15,898.5,124.0,3.1,33.5,890.5,594.63,430.31
2016,8,28,13,30,894.0,123.0,3.2,33.0,872.0,545.04,393.25
2016,8,28,13,45,886.5,122.0,3.3,33.0,845.5,493.08,352.46
2016,8,28,14,0,879.0,121.0,3.4,33.0,819.0,440.58,310.06
2016,8,28,14,15,870.0,119.0,3.45,32.5,785.5,386.5,265.99
2016,8,28,14,30,861.0,117.0,3.5,32.0,752.0,325.89,216.29
2016,8,28,14,45,849.5,114.0,3.55,32.0,712.5,270.16,169.79
2016,8,28,15,0,838.0,111.0,3.6,32.0,673.0,215.33,125.69
2016,8,28,15,15,822.0,108.0,3.55,31.5,628.0,161.12,86.99
2016,8,28,15,30,806.0,105.0,3.5,31.0,583.0,108.73,58.98
2016,8,28,15,45,778.0,102.5,3.5,31.0,532.5,71.56,53.51
2016,8,28,16,0,750.0,100.0,3.5,31.0,482.0,64.88,48.22
2016,8,28,16,15,720.5,95.0,3.4,30.0,430.0,63.5,47.48
2016,8,28,16,30,691.0,90.0,3.3,29.0,378.0,62.02,46.62
2016,8,28,16,45,642.0,85.0,3.25,28.5,323.5,60.34,45.46
2016,8,28,17,0,593.0,80.0,3.2,28.0,269.0,58.66,44.22
2016,8,28,17,15,533.5,70.5,3.05,27.0,217.0,53.15,39.71
2016,8,28,17,30,474.0,61.0,2.9,26.0,165.0,47.4,34.78
2016,8,28,17,45,384.5,49.0,2.75,25.0,117.5,39.05,27.38
2016,8,28,18,0,295.0,37.0,2.6,24.0,70.0,30.35,19.22
2016,8,28,18,15,147.5,18.5,2.5,23.0,35.0,14.55,0.02
2016,8,28,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,96.0,13.0,1.75,14.5,20.5,68.16,0.0
2016,8,29,6,0,192.0,26.0,1.9,15.0,41.0,187.51,122.87
2016,8,29,6,15,294.0,41.0,1.9,15.5,84.0,285.89,230.42
2016,8,29,6,30,396.0,56.0,1.9,16.0,127.0,388.86,319.1
2016,8,29,6,45,473.5,65.0,1.95,17.0,178.5,473.05,388.24
2016,8,29,7,0,551.0,74.0,2.0,18.0,230.0,560.75,455.53
2016,8,29,7,15,598.0,82.0,2.0,19.0,283.0,625.37,501.78
2016,8,29,7,30,645.0,90.0,2.0,20.0,336.0,690.59,546.32
2016,8,29,7,45,567.5,119.0,2.0,21.0,358.5,672.42,528.84
2016,8,29,8,0,490.0,148.0,2.0,22.0,381.0,641.15,502.05
2016,8,29,8,15,628.0,129.0,2.0,22.5,461.0,758.73,584.12
2016,8,29,8,30,766.0,110.0,2.0,23.0,541.0,864.65,653.04
2016,8,29,8,45,780.0,115.5,2.05,24.0,586.5,890.44,665.3
2016,8,29,9,0,794.0,121.0,2.1,25.0,632.0,913.28,676.29
2016,8,29,9,15,808.0,124.5,2.1,25.5,673.5,930.75,684.55
2016,8,29,9,30,822.0,128.0,2.1,26.0,715.0,944.98,690.78
2016,8,29,9,45,846.5,123.5,2.15,27.0,753.5,956.87,694.76
2016,8,29,10,0,871.0,119.0,2.2,28.0,792.0,955.9,690.57
2016,8,29,10,15,878.5,120.5,2.2,28.5,820.5,951.83,685.56
2016,8,29,10,30,886.0,122.0,2.2,29.0,849.0,944.3,678.52
2016,8,29,10,45,861.5,140.0,2.25,30.0,862.0,929.67,666.28
2016,8,29,11,0,837.0,158.0,2.3,31.0,875.0,903.38,646.78
2016,8,29,11,15,840.5,159.0,2.35,31.5,888.5,881.7,631.74
2016,8,29,11,30,844.0,160.0,2.4,32.0,902.0,856.96,614.73
2016,8,29,11,45,820.0,175.5,2.45,32.5,900.0,820.97,590.43
2016,8,29,12,0,796.0,191.0,2.5,33.0,898.0,783.32,563.71
2016,8,29,12,15,795.5,190.5,2.6,33.5,895.0,747.5,538.48
2016,8,29,12,30,795.0,190.0,2.7,34.0,892.0,709.67,511.42
2016,8,29,12,45,708.0,239.0,2.8,34.5,858.5,656.72,472.32
2016,8,29,13,0,621.0,288.0,2.9,35.0,825.0,606.84,435.18
2016,8,29,13,15,700.0,236.0,2.9,35.0,829.0,571.61,409.87
2016,8,29,13,30,779.0,184.0,2.9,35.0,833.0,528.57,377.6
2016,8,29,13,45,749.5,192.0,2.95,35.0,801.5,477.03,338.06
2016,8,29,14,0,720.0,200.0,3.0,35.0,770.0,427.36,299.12
2016,8,29,14,15,708.5,196.0,3.05,34.5,737.0,376.86,259.24
2016,8,29,14,30,697.0,192.0,3.1,34.0,704.0,327.16,219.29
2016,8,29,14,45,677.0,188.5,3.2,34.0,664.0,276.96,179.0
2016,8,29,15,0,657.0,185.0,3.3,34.0,624.0,228.93,141.9
2016,8,29,15,15,637.0,178.5,3.35,33.5,580.0,181.07,108.91
2016,8,29,15,30,617.0,172.0,3.4,33.0,536.0,135.79,85.18
2016,8,29,15,45,598.5,161.5,3.45,32.5,490.0,104.15,79.63
2016,8,29,16,0,580.0,151.0,3.5,32.0,444.0,100.08,76.8
2016,8,29,16,15,546.5,141.0,3.55,31.0,393.5,95.52,73.67
2016,8,29,16,30,513.0,131.0,3.6,30.0,343.0,90.7,70.25
2016,8,29,16,45,481.0,116.5,3.65,29.5,293.5,82.45,63.74
2016,8,29,17,0,449.0,102.0,3.7,29.0,244.0,73.76,56.71
2016,8,29,17,15,390.5,88.0,3.65,27.5,194.0,64.87,49.52
2016,8,29,17,30,332.0,74.0,3.6,26.0,144.0,55.6,41.69
2016,8,29,17,45,263.5,55.5,3.55,25.0,101.0,42.44,30.17
2016,8,29,18,0,195.0,37.0,3.5,24.0,58.0,28.76,17.73
2016,8,29,18,15,97.5,18.5,3.45,23.0,29.0,14.54,0.0
2016,8,29,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
