Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,117.0,13.0,2.25,14.5,21.5,80.32,0.0
2016,8,30,6,0,234.0,26.0,2.4,15.0,43.0,212.93,134.37
2016,8,30,6,15,344.0,38.0,2.45,15.5,87.0,317.22,255.62
2016,8,30,6,30,454.0,50.0,2.5,16.0,131.0,423.12,347.68
2016,8,30,6,45,543.5,55.5,2.65,17.0,184.5,513.1,421.27
2016,8,30,7,0,633.0,61.0,2.8,18.0,238.0,607.35,493.99
2016,8,30,7,15,677.5,66.5,2.8,19.0,292.0,668.78,537.81
2016,8,30,7,30,722.0,72.0,2.8,20.0,346.0,725.93,576.49
2016,8,30,7,45,757.5,75.0,2.85,21.0,400.0,777.16,609.53
2016,8,30,8,0,793.0,78.0,2.9,22.0,454.0,827.2,640.65
2016,8,30,8,15,815.5,81.5,2.95,23.0,504.5,864.52,662.03
2016,8,30,8,30,838.0,85.0,3.0,24.0,555.0,899.49,681.42
2016,8,30,8,45,854.5,88.0,3.05,25.0,602.0,916.27,688.18
2016,8,30,9,0,871.0,91.0,3.1,26.0,649.0,939.4,699.35
2016,8,30,9,15,883.5,93.0,3.15,27.0,690.5,954.42,705.01
2016,8,30,9,30,896.0,95.0,3.2,28.0,732.0,966.12,708.59
2016,8,30,9,45,901.5,98.5,3.25,29.0,766.5,969.43,706.79
2016,8,30,10,0,907.0,102.0,3.3,30.0,801.0,969.15,702.88
2016,8,30,10,15,914.0,103.5,3.35,30.5,830.0,964.52,697.74
2016,8,30,10,30,921.0,105.0,3.4,31.0,859.0,956.3,690.47
2016,8,30,10,45,913.5,113.0,3.45,32.0,876.5,938.16,675.56
2016,8,30,11,0,906.0,121.0,3.5,33.0,894.0,916.7,658.73
2016,8,30,11,15,908.5,121.5,3.55,33.0,907.5,893.41,643.52
2016,8,30,11,30,911.0,122.0,3.6,33.0,921.0,867.01,626.29
2016,8,30,11,45,898.5,130.5,3.65,33.5,922.5,833.08,602.84
2016,8,30,12,0,886.0,139.0,3.7,34.0,924.0,796.89,577.9
2016,8,30,12,15,885.0,139.0,3.8,34.0,921.0,759.73,552.68
2016,8,30,12,30,884.0,139.0,3.9,34.0,918.0,720.34,524.81
2016,8,30,12,45,897.0,129.0,4.0,34.0,911.0,679.53,495.54
2016,8,30,13,0,910.0,119.0,4.1,34.0,904.0,635.8,463.36
2016,8,30,13,15,905.0,118.0,4.15,34.0,884.0,586.8,426.25
2016,8,30,13,30,900.0,117.0,4.2,34.0,864.0,536.61,387.26
2016,8,30,13,45,876.0,124.0,4.3,34.0,832.5,483.25,345.07
2016,8,30,14,0,852.0,131.0,4.4,34.0,801.0,426.25,299.36
2016,8,30,14,15,841.5,129.0,4.4,33.5,767.5,372.05,255.05
2016,8,30,14,30,831.0,127.0,4.4,33.0,734.0,318.23,210.35
2016,8,30,14,45,813.5,125.5,4.45,32.5,693.0,263.88,165.75
2016,8,30,15,0,796.0,124.0,4.5,32.0,652.0,211.15,124.3
2016,8,30,15,15,778.0,120.0,4.5,31.5,606.5,158.36,87.64
2016,8,30,15,30,760.0,116.0,4.5,31.0,561.0,100.03,56.32
2016,8,30,15,45,746.0,108.0,4.55,31.0,514.0,68.24,50.84
2016,8,30,16,0,732.0,100.0,4.6,31.0,467.0,65.16,48.5
2016,8,30,16,15,700.5,95.0,4.5,30.0,415.0,63.77,47.75
2016,8,30,16,30,669.0,90.0,4.4,29.0,363.0,62.3,46.89
2016,8,30,16,45,642.5,80.0,4.35,28.5,312.0,56.94,42.62
2016,8,30,17,0,616.0,70.0,4.3,28.0,261.0,51.21,37.93
2016,8,30,17,15,555.0,62.0,4.1,27.0,209.0,46.6,34.13
2016,8,30,17,30,494.0,54.0,3.9,26.0,157.0,41.83,29.99
2016,8,30,17,45,413.0,42.5,3.7,25.0,111.5,33.7,22.77
2016,8,30,18,0,332.0,31.0,3.5,24.0,66.0,25.22,14.65
2016,8,30,18,15,166.0,15.5,3.35,23.5,33.0,12.47,0.0
2016,8,30,18,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,11.0,2.5,15.5,22.0,100.82,0.0
2016,8,31,6,0,311.0,22.0,2.7,16.0,44.0,255.8,153.19
2016,8,31,6,15,423.5,31.0,2.7,16.5,89.0,361.4,289.55
2016,8,31,6,30,536.0,40.0,2.7,17.0,134.0,467.64,381.64
2016,8,31,6,45,608.0,45.5,2.7,17.5,186.5,541.25,442.1
2016,8,31,7,0,680.0,51.0,2.7,18.0,239.0,624.44,506.39
2016,8,31,7,15,722.5,55.5,2.7,18.5,293.5,684.79,550.26
2016,8,31,7,30,765.0,60.0,2.7,19.0,348.0,745.26,592.29
2016,8,31,7,45,796.5,62.5,2.7,20.0,401.5,793.1,622.4
2016,8,31,8,0,828.0,65.0,2.7,21.0,455.0,830.89,644.4
2016,8,31,8,15,849.0,68.0,2.65,22.0,506.0,866.82,664.16
2016,8,31,8,30,870.0,71.0,2.6,23.0,557.0,900.38,681.78
2016,8,31,8,45,886.5,73.0,2.55,24.0,604.0,925.81,693.53
2016,8,31,9,0,903.0,75.0,2.5,25.0,651.0,948.26,703.17
2016,8,31,9,15,915.0,76.5,2.55,25.5,693.0,962.62,709.74
2016,8,31,9,30,927.0,78.0,2.6,26.0,735.0,973.57,714.25
2016,8,31,9,45,932.5,81.5,2.7,27.0,770.5,977.14,713.14
2016,8,31,10,0,938.0,85.0,2.8,28.0,806.0,977.02,709.82
2016,8,31,10,15,945.0,86.0,2.9,28.5,835.0,971.8,704.78
2016,8,31,10,30,952.0,87.0,3.0,29.0,864.0,962.92,697.54
2016,8,31,10,45,954.0,90.0,3.15,29.5,885.0,948.01,686.88
2016,8,31,11,0,956.0,93.0,3.3,30.0,906.0,929.54,673.98
2016,8,31,11,15,959.0,93.5,3.45,30.0,920.0,905.95,659.1
2016,8,31,11,30,962.0,94.0,3.6,30.0,934.0,879.06,641.97
2016,8,31,11,45,960.5,96.0,3.75,30.5,939.0,846.86,619.95
2016,8,31,12,0,959.0,98.0,3.9,31.0,944.0,811.81,595.93
2016,8,31,12,15,958.5,98.0,4.0,31.0,941.5,773.0,570.21
2016,8,31,12,30,958.0,98.0,4.1,31.0,939.0,731.7,540.78
2016,8,31,12,45,948.0,102.5,4.25,31.0,926.0,686.01,507.29
2016,8,31,13,0,938.0,107.0,4.4,31.0,913.0,638.84,471.89
2016,8,31,13,15,934.0,106.0,4.45,30.5,893.5,589.17,434.48
2016,8,31,13,30,930.0,105.0,4.5,30.0,874.0,538.14,394.81
2016,8,31,13,45,923.0,104.0,4.6,30.0,847.0,484.66,351.51
2016,8,31,14,0,916.0,103.0,4.7,30.0,820.0,430.54,306.49
2016,8,31,14,15,907.5,101.0,4.75,29.5,786.5,374.75,259.69
2016,8,31,14,30,899.0,99.0,4.8,29.0,753.0,318.93,212.15
2016,8,31,14,45,888.5,96.5,4.85,29.0,713.0,262.52,164.19
2016,8,31,15,0,878.0,94.0,4.9,29.0,673.0,206.75,119.16
2016,8,31,15,15,862.5,91.0,4.9,28.5,627.0,150.98,80.39
2016,8,31,15,30,847.0,88.0,4.9,28.0,581.0,87.51,47.09
2016,8,31,15,45,818.5,87.0,4.9,27.5,529.5,61.38,45.92
2016,8,31,16,0,790.0,86.0,4.9,27.0,478.0,62.25,46.93
2016,8,31,16,15,760.5,81.5,4.8,26.5,425.5,60.53,45.75
2016,8,31,16,30,731.0,77.0,4.7,26.0,373.0,58.72,44.49
2016,8,31,16,45,679.5,73.5,4.65,25.5,317.5,52.43,39.34
2016,8,31,17,0,628.0,70.0,4.6,25.0,262.0,51.48,38.66
2016,8,31,17,15,564.5,62.0,4.35,24.0,209.0,46.85,34.79
2016,8,31,17,30,501.0,54.0,4.1,23.0,156.0,42.06,30.56
2016,8,31,17,45,399.5,43.0,3.95,22.0,109.0,34.33,23.55
2016,8,31,18,0,298.0,32.0,3.8,21.0,62.0,26.31,15.49
2016,8,31,18,15,149.0,16.0,3.6,20.5,31.0,13.05,0.0
2016,8,31,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,97.5,12.5,2.3,14.5,19.0,68.18,0.0
2016,9,1,6,0,195.0,25.0,2.5,15.0,38.0,184.48,102.37
2016,9,1,6,15,306.0,39.5,2.5,15.5,81.5,291.83,234.04
2016,9,1,6,30,417.0,54.0,2.5,16.0,125.0,399.39,327.94
2016,9,1,6,45,520.0,59.0,2.5,16.5,180.0,498.26,409.9
2016,9,1,7,0,623.0,64.0,2.5,17.0,235.0,601.56,490.3
2016,9,1,7,15,374.5,108.0,2.45,18.0,217.0,467.59,382.48
2016,9,1,7,30,126.0,152.0,2.4,19.0,199.0,290.06,235.43
2016,9,1,7,45,462.0,116.5,2.4,20.0,326.5,567.35,457.74
2016,9,1,8,0,798.0,81.0,2.4,21.0,454.0,832.41,645.51
2016,9,1,8,15,821.0,84.5,2.35,21.5,505.5,870.07,665.42
2016,9,1,8,30,844.0,88.0,2.3,22.0,557.0,905.35,685.3
2016,9,1,8,45,858.0,92.0,2.25,23.0,603.5,930.18,696.47
2016,9,1,9,0,872.0,96.0,2.2,24.0,650.0,942.49,699.27
2016,9,1,9,15,885.0,98.5,2.2,24.5,692.5,958.24,706.39
2016,9,1,9,30,898.0,101.0,2.2,25.0,735.0,970.64,711.35
2016,9,1,9,45,885.0,114.5,2.2,26.0,765.5,967.23,704.81
2016,9,1,10,0,872.0,128.0,2.2,27.0,796.0,969.45,702.27
2016,9,1,10,15,880.0,129.5,2.3,27.5,825.0,955.71,691.96
2016,9,1,10,30,888.0,131.0,2.4,28.0,854.0,948.1,685.87
2016,9,1,10,45,866.0,148.0,2.5,29.0,867.5,934.51,674.61
2016,9,1,11,0,844.0,165.0,2.6,30.0,881.0,908.91,655.72
2016,9,1,11,15,847.5,166.0,2.75,30.0,894.5,886.66,642.11
2016,9,1,11,30,851.0,167.0,2.9,30.0,908.0,861.32,626.34
2016,9,1,11,45,824.5,184.0,3.05,30.5,905.0,824.27,601.17
2016,9,1,12,0,798.0,201.0,3.2,31.0,902.0,785.66,573.39
2016,9,1,12,15,797.0,200.5,3.35,31.0,899.5,749.05,548.25
2016,9,1,12,30,796.0,200.0,3.5,31.0,897.0,711.11,521.54
2016,9,1,12,45,835.0,175.0,3.7,31.0,897.5,674.43,495.8
2016,9,1,13,0,874.0,150.0,3.9,31.0,898.0,633.53,466.0
2016,9,1,13,15,869.0,148.5,4.0,31.0,878.0,584.06,428.36
2016,9,1,13,30,864.0,147.0,4.1,31.0,858.0,533.56,388.92
2016,9,1,13,45,822.0,162.5,4.25,31.0,822.0,480.0,346.4
2016,9,1,14,0,780.0,178.0,4.4,31.0,786.0,424.08,301.53
2016,9,1,14,15,768.0,174.5,4.4,30.5,752.0,370.76,257.9
2016,9,1,14,30,756.0,171.0,4.4,30.0,718.0,318.2,214.29
2016,9,1,14,45,726.0,172.5,4.45,29.5,674.5,266.52,172.44
2016,9,1,15,0,696.0,174.0,4.5,29.0,631.0,218.02,135.22
2016,9,1,15,15,675.5,168.0,4.4,28.5,585.5,168.42,101.53
2016,9,1,15,30,655.0,162.0,4.3,28.0,540.0,121.42,79.19
2016,9,1,15,45,632.5,152.5,4.25,27.5,491.5,99.08,77.26
2016,9,1,16,0,610.0,143.0,4.2,27.0,443.0,95.97,75.12
2016,9,1,16,15,575.0,133.5,4.15,26.0,391.5,91.36,71.83
2016,9,1,16,30,540.0,124.0,4.1,25.0,340.0,86.66,68.4
2016,9,1,16,45,504.5,110.5,4.05,24.5,289.0,78.89,62.11
2016,9,1,17,0,469.0,97.0,4.0,24.0,238.0,70.71,55.32
2016,9,1,17,15,406.0,82.5,3.9,23.0,187.5,61.27,47.33
2016,9,1,17,30,343.0,68.0,3.8,22.0,137.0,51.45,38.72
2016,9,1,17,45,265.5,50.0,3.75,21.0,93.5,38.46,27.1
2016,9,1,18,0,188.0,32.0,3.7,20.0,50.0,25.0,14.15
2016,9,1,18,15,94.0,16.0,3.55,19.0,25.0,14.55,0.0
2016,9,1,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,12.0,2.05,14.5,17.0,56.54,0.0
2016,9,2,6,0,157.0,24.0,2.3,15.0,34.0,157.88,79.19
2016,9,2,6,15,263.5,39.5,2.4,15.5,76.0,263.19,210.29
2016,9,2,6,30,370.0,55.0,2.5,16.0,118.0,365.54,300.38
2016,9,2,6,45,469.0,62.0,2.65,17.0,170.5,462.94,381.73
2016,9,2,7,0,568.0,69.0,2.8,18.0,223.0,564.1,460.95
2016,9,2,7,15,616.5,76.0,2.75,18.5,276.5,628.65,508.75
2016,9,2,7,30,665.0,83.0,2.7,19.0,330.0,693.85,554.98
2016,9,2,7,45,704.5,87.0,2.7,20.0,383.5,747.51,590.08
2016,9,2,8,0,744.0,91.0,2.7,21.0,437.0,800.4,623.39
2016,9,2,8,15,768.0,95.0,2.65,22.0,487.5,833.37,641.35
2016,9,2,8,30,792.0,99.0,2.6,23.0,538.0,869.25,661.0
2016,9,2,8,45,809.5,103.0,2.6,24.0,584.0,896.55,674.72
2016,9,2,9,0,827.0,107.0,2.6,25.0,630.0,920.92,686.34
2016,9,2,9,15,840.5,109.5,2.65,25.5,671.5,936.63,693.93
2016,9,2,9,30,854.0,112.0,2.7,26.0,713.0,949.03,699.47
2016,9,2,9,45,883.5,104.5,2.75,27.0,753.0,952.6,697.98
2016,9,2,10,0,913.0,97.0,2.8,28.0,793.0,962.3,700.69
2016,9,2,10,15,919.5,98.0,2.9,28.5,821.5,956.41,695.12
2016,9,2,10,30,926.0,99.0,3.0,29.0,850.0,946.96,687.49
2016,9,2,10,45,910.5,111.5,3.1,29.5,865.5,926.25,672.65
2016,9,2,11,0,895.0,124.0,3.2,30.0,881.0,902.21,655.78
2016,9,2,11,15,898.0,124.5,3.35,30.0,894.0,879.28,641.28
2016,9,2,11,30,901.0,125.0,3.5,30.0,907.0,853.24,624.61
2016,9,2,11,45,884.0,136.0,3.7,30.5,906.5,818.16,600.78
2016,9,2,12,0,867.0,147.0,3.9,31.0,906.0,785.54,578.25
2016,9,2,12,15,866.0,147.0,4.0,31.0,903.0,747.62,551.42
2016,9,2,12,30,865.0,147.0,4.1,31.0,900.0,707.5,522.51
2016,9,2,12,45,860.0,147.0,4.2,31.0,888.0,662.9,489.77
2016,9,2,13,0,855.0,147.0,4.3,31.0,876.0,616.83,455.19
2016,9,2,13,15,850.0,145.5,4.3,30.5,856.5,568.27,418.58
2016,9,2,13,30,845.0,144.0,4.3,30.0,837.0,518.7,380.1
2016,9,2,13,45,822.0,150.0,4.3,30.0,806.0,466.72,338.09
2016,9,2,14,0,799.0,156.0,4.3,30.0,775.0,415.89,296.13
2016,9,2,14,15,787.5,153.0,4.25,29.5,741.5,363.16,252.43
2016,9,2,14,30,776.0,150.0,4.2,29.0,708.0,304.7,204.01
2016,9,2,14,45,758.5,147.0,4.2,29.0,667.5,251.44,159.84
2016,9,2,15,0,741.0,144.0,4.2,29.0,627.0,199.9,119.45
2016,9,2,15,15,721.0,139.5,4.2,28.5,582.0,149.03,85.4
2016,9,2,15,30,701.0,135.0,4.2,28.0,537.0,100.59,63.75
2016,9,2,15,45,676.5,128.0,4.2,28.0,488.0,82.09,63.06
2016,9,2,16,0,652.0,121.0,4.2,28.0,439.0,80.13,61.68
2016,9,2,16,15,617.0,114.0,4.15,27.0,387.5,77.94,60.32
2016,9,2,16,30,582.0,107.0,4.1,26.0,336.0,75.61,58.81
2016,9,2,16,45,537.5,97.0,4.1,25.5,284.5,70.62,54.85
2016,9,2,17,0,493.0,87.0,4.1,25.0,233.0,63.74,49.14
2016,9,2,17,15,427.0,75.0,3.95,24.0,183.0,55.92,42.53
2016,9,2,17,30,361.0,63.0,3.8,23.0,133.0,47.81,35.4
2016,9,2,17,45,273.0,47.0,3.7,22.0,90.0,36.24,25.02
2016,9,2,18,0,185.0,31.0,3.6,21.0,47.0,24.26,13.04
2016,9,2,18,15,92.5,15.5,3.45,20.0,23.5,14.1,0.0
2016,9,2,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,14.0,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,3.5,14.0,21.0,20.88,4.23
2016,9,3,6,15,35.5,41.5,3.6,14.5,47.5,77.02,57.99
2016,9,3,6,30,71.0,62.0,3.7,15.0,74.0,138.03,111.7
2016,9,3,6,45,95.0,85.0,3.8,15.5,107.0,184.82,152.54
2016,9,3,7,0,119.0,108.0,3.9,16.0,140.0,231.88,192.62
2016,9,3,7,15,139.0,128.5,3.9,16.5,173.5,272.53,226.21
2016,9,3,7,30,159.0,149.0,3.9,17.0,207.0,313.73,259.27
2016,9,3,7,45,278.0,156.5,3.9,17.5,277.5,440.0,361.73
2016,9,3,8,0,397.0,164.0,3.9,18.0,348.0,573.84,465.53
2016,9,3,8,15,278.5,204.5,3.85,18.5,340.5,501.79,404.07
2016,9,3,8,30,160.0,245.0,3.8,19.0,333.0,423.99,338.68
2016,9,3,8,45,484.0,178.0,3.8,19.5,477.0,677.73,537.9
2016,9,3,9,0,808.0,111.0,3.8,20.0,621.0,905.9,699.44
2016,9,3,9,15,822.0,114.0,3.8,20.5,662.0,922.45,706.13
2016,9,3,9,30,836.0,117.0,3.8,21.0,703.0,935.72,712.22
2016,9,3,9,45,850.5,117.0,3.85,22.0,739.0,942.66,713.01
2016,9,3,10,0,865.0,117.0,3.9,23.0,775.0,937.11,705.46
2016,9,3,10,15,873.0,118.5,3.95,23.5,803.5,933.12,700.62
2016,9,3,10,30,881.0,120.0,4.0,24.0,832.0,925.65,693.57
2016,9,3,10,45,856.5,138.5,4.05,24.5,845.5,911.26,681.99
2016,9,3,11,0,832.0,157.0,4.1,25.0,859.0,885.55,662.88
2016,9,3,11,15,836.0,158.0,4.2,25.0,872.5,864.0,648.28
2016,9,3,11,30,840.0,159.0,4.3,25.0,886.0,839.37,631.54
2016,9,3,11,45,817.0,174.5,4.4,25.5,884.5,804.29,606.07
2016,9,3,12,0,794.0,190.0,4.5,26.0,883.0,767.53,577.96
2016,9,3,12,15,794.0,189.5,4.65,26.0,880.5,731.8,552.36
2016,9,3,12,30,794.0,189.0,4.8,26.0,878.0,694.04,524.66
2016,9,3,12,45,810.5,177.0,5.0,26.0,872.5,654.86,495.68
2016,9,3,13,0,827.0,165.0,5.2,26.0,867.0,612.74,463.55
2016,9,3,13,15,822.0,163.5,5.3,25.5,848.5,565.19,426.8
2016,9,3,13,30,817.0,162.0,5.4,25.0,830.0,516.72,388.18
2016,9,3,13,45,782.5,174.0,5.5,24.5,797.0,461.58,343.6
2016,9,3,14,0,748.0,186.0,5.6,24.0,764.0,411.91,302.26
2016,9,3,14,15,736.0,182.5,5.6,23.5,730.0,360.22,258.3
2016,9,3,14,30,724.0,179.0,5.6,23.0,696.0,309.34,214.64
2016,9,3,14,45,714.0,171.5,5.6,23.0,657.5,256.95,170.04
2016,9,3,15,0,704.0,164.0,5.6,23.0,619.0,205.6,128.82
2016,9,3,15,15,683.0,158.0,5.45,22.5,574.0,155.63,95.05
2016,9,3,15,30,662.0,152.0,5.3,22.0,529.0,108.31,74.2
2016,9,3,15,45,644.5,142.0,5.2,21.5,481.5,92.25,73.48
2016,9,3,16,0,627.0,132.0,5.1,21.0,434.0,88.49,70.68
2016,9,3,16,15,591.5,123.5,4.95,20.5,383.0,85.47,68.48
2016,9,3,16,30,556.0,115.0,4.8,20.0,332.0,80.93,64.91
2016,9,3,16,45,510.0,104.0,4.7,19.5,280.0,74.65,59.74
2016,9,3,17,0,464.0,93.0,4.6,19.0,228.0,68.07,54.17
2016,9,3,17,15,399.0,79.5,4.4,18.0,178.5,59.27,46.53
2016,9,3,17,30,334.0,66.0,4.2,17.0,129.0,50.12,38.29
2016,9,3,17,45,245.5,48.0,4.05,16.5,86.5,37.04,26.24
2016,9,3,18,0,157.0,30.0,3.9,16.0,44.0,23.49,12.15
2016,9,3,18,15,78.5,15.0,3.8,15.5,22.0,13.64,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,17.0,10.0,3.7,11.5,11.0,18.93,0.0
2016,9,4,6,0,34.0,20.0,3.8,12.0,22.0,51.26,15.47
2016,9,4,6,15,94.0,47.0,3.75,12.0,60.5,140.35,110.95
2016,9,4,6,30,154.0,74.0,3.7,12.0,99.0,231.74,192.28
2016,9,4,6,45,215.5,97.5,3.7,12.5,147.5,308.51,259.3
2016,9,4,7,0,277.0,121.0,3.7,13.0,196.0,388.69,326.94
2016,9,4,7,15,326.0,140.5,3.6,13.5,246.5,455.86,381.39
2016,9,4,7,30,375.0,160.0,3.5,14.0,297.0,525.06,435.38
2016,9,4,7,45,413.0,175.5,3.45,14.5,348.0,580.8,477.03
2016,9,4,8,0,451.0,191.0,3.4,15.0,399.0,652.01,528.82
2016,9,4,8,15,482.0,202.5,3.35,15.5,447.5,698.06,560.5
2016,9,4,8,30,513.0,214.0,3.3,16.0,496.0,742.96,590.72
2016,9,4,8,45,537.0,223.5,3.25,17.0,540.5,777.62,611.66
2016,9,4,9,0,561.0,233.0,3.2,18.0,585.0,810.29,630.77
2016,9,4,9,15,579.5,239.5,3.25,18.5,624.5,832.25,643.76
2016,9,4,9,30,598.0,246.0,3.3,19.0,664.0,851.68,654.99
2016,9,4,9,45,689.0,209.5,3.4,19.5,714.0,895.88,685.51
2016,9,4,10,0,780.0,173.0,3.5,20.0,764.0,931.33,707.73
2016,9,4,10,15,789.0,175.0,3.6,20.5,792.0,927.89,703.27
2016,9,4,10,30,798.0,177.0,3.7,21.0,820.0,915.3,693.0
2016,9,4,10,45,728.5,223.5,3.8,21.5,822.0,886.63,671.64
2016,9,4,11,0,659.0,270.0,3.9,22.0,824.0,848.6,641.7
2016,9,4,11,15,663.5,271.0,4.0,22.0,836.0,829.3,628.11
2016,9,4,11,30,668.0,272.0,4.1,22.0,848.0,807.29,612.37
2016,9,4,11,45,628.5,297.5,4.25,22.5,842.0,770.23,583.87
2016,9,4,12,0,589.0,323.0,4.4,23.0,836.0,734.24,556.0
2016,9,4,12,15,588.0,322.0,4.5,23.0,832.5,702.16,532.74
2016,9,4,12,30,587.0,321.0,4.6,23.0,829.0,668.63,507.96
2016,9,4,12,45,679.5,262.0,4.75,23.5,842.5,642.38,488.62
2016,9,4,13,0,772.0,203.0,4.9,24.0,856.0,608.36,462.36
2016,9,4,13,15,766.0,200.5,4.95,24.0,836.5,560.54,424.47
2016,9,4,13,30,760.0,198.0,5.0,24.0,817.0,512.08,385.2
2016,9,4,13,45,692.0,226.0,5.1,24.0,775.0,461.25,343.71
2016,9,4,14,0,624.0,254.0,5.2,24.0,733.0,416.29,306.58
2016,9,4,14,15,610.5,248.0,5.2,23.5,699.5,368.36,266.75
2016,9,4,14,30,597.0,242.0,5.2,23.0,666.0,321.2,227.3
2016,9,4,14,45,575.0,236.0,5.25,23.0,625.5,273.67,188.2
2016,9,4,15,0,553.0,230.0,5.3,23.0,585.0,228.51,153.26
2016,9,4,15,15,530.5,220.0,5.2,22.5,541.0,183.22,123.14
2016,9,4,15,30,508.0,210.0,5.1,22.0,497.0,140.73,103.88
2016,9,4,15,45,504.0,190.5,5.1,21.5,454.0,123.89,100.3
2016,9,4,16,0,500.0,171.0,5.1,21.0,411.0,114.04,92.49
2016,9,4,16,15,464.0,158.0,4.95,20.5,360.5,107.76,87.62
2016,9,4,16,30,428.0,145.0,4.8,20.0,310.0,101.13,82.36
2016,9,4,16,45,411.5,124.5,4.65,19.5,263.5,88.86,72.09
2016,9,4,17,0,395.0,104.0,4.5,19.0,217.0,75.92,61.0
2016,9,4,17,15,332.0,87.0,4.2,18.0,168.0,64.75,51.29
2016,9,4,17,30,269.0,70.0,3.9,17.0,119.0,53.1,40.83
2016,9,4,17,45,201.5,49.0,3.6,16.5,79.0,37.81,26.79
2016,9,4,18,0,134.0,28.0,3.3,16.0,39.0,21.92,10.16
2016,9,4,18,15,67.0,14.0,3.15,15.5,19.5,12.73,0.0
2016,9,4,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,27.0,10.0,1.35,11.5,11.5,24.68,0.0
2016,9,5,6,0,54.0,20.0,1.5,12.0,23.0,72.47,17.74
2016,9,5,6,15,128.5,43.5,1.5,12.5,61.5,168.26,132.86
2016,9,5,6,30,203.0,67.0,1.5,13.0,100.0,253.77,209.19
2016,9,5,6,45,319.5,78.5,1.5,13.5,152.5,369.07,306.76
2016,9,5,7,0,436.0,90.0,1.5,14.0,205.0,481.18,397.82
2016,9,5,7,15,488.0,101.0,1.4,15.0,256.5,547.35,447.21
2016,9,5,7,30,540.0,112.0,1.3,16.0,308.0,615.11,494.78
2016,9,5,7,45,591.0,116.5,1.25,17.0,361.5,681.63,539.22
2016,9,5,8,0,642.0,121.0,1.2,18.0,415.0,743.07,578.05
2016,9,5,8,15,670.0,127.0,1.25,19.0,464.5,784.75,602.9
2016,9,5,8,30,698.0,133.0,1.3,20.0,514.0,824.48,626.02
2016,9,5,8,45,711.0,141.5,1.4,21.0,558.5,851.01,640.45
2016,9,5,9,0,724.0,150.0,1.5,22.0,603.0,874.69,652.96
2016,9,5,9,15,740.5,154.0,1.6,22.5,644.0,893.49,663.48
2016,9,5,9,30,757.0,158.0,1.7,23.0,685.0,909.21,672.04
2016,9,5,9,45,802.5,144.5,1.85,24.0,728.0,923.62,679.1
2016,9,5,10,0,848.0,131.0,2.0,25.0,771.0,941.03,688.11
2016,9,5,10,15,856.5,132.5,2.15,25.5,799.5,936.8,684.36
2016,9,5,10,30,865.0,134.0,2.3,26.0,828.0,929.04,678.57
2016,9,5,10,45,815.0,167.0,2.5,27.0,834.5,898.34,656.89
2016,9,5,11,0,765.0,200.0,2.7,28.0,841.0,869.9,636.76
2016,9,5,11,15,769.0,201.0,2.85,28.0,853.5,848.45,623.24
2016,9,5,11,30,773.0,202.0,3.0,28.0,866.0,824.09,607.01
2016,9,5,11,45,734.0,226.5,3.15,28.5,860.0,785.65,578.82
2016,9,5,12,0,695.0,251.0,3.3,29.0,854.0,746.25,549.79
2016,9,5,12,15,693.5,251.0,3.4,29.0,850.5,711.53,525.32
2016,9,5,12,30,692.0,251.0,3.5,29.0,847.0,675.14,499.15
2016,9,5,12,45,724.0,229.0,3.6,29.5,845.0,639.27,472.32
2016,9,5,13,0,756.0,207.0,3.7,30.0,843.0,599.59,441.97
2016,9,5,13,15,749.5,204.5,3.75,29.5,823.5,552.18,406.51
2016,9,5,13,30,743.0,202.0,3.8,29.0,804.0,504.21,369.59
2016,9,5,13,45,691.0,221.0,3.9,29.0,766.0,453.99,329.66
2016,9,5,14,0,639.0,240.0,4.0,29.0,728.0,408.09,292.62
2016,9,5,14,15,625.0,234.5,4.05,29.0,694.5,359.79,252.97
2016,9,5,14,30,611.0,229.0,4.1,29.0,661.0,312.73,214.18
2016,9,5,14,45,588.0,224.0,4.15,29.0,620.0,265.16,176.17
2016,9,5,15,0,565.0,219.0,4.2,29.0,579.0,220.04,142.46
2016,9,5,15,15,542.0,209.5,4.2,28.5,535.0,174.57,113.6
2016,9,5,15,30,519.0,200.0,4.2,28.0,491.0,131.94,103.89
2016,9,5,15,45,507.5,183.5,4.25,27.5,446.5,119.7,94.42
2016,9,5,16,0,496.0,167.0,4.3,27.0,402.0,111.63,88.26
2016,9,5,16,15,458.5,154.0,4.2,26.5,352.0,105.25,83.41
2016,9,5,16,30,421.0,141.0,4.1,26.0,302.0,98.52,78.19
2016,9,5,16,45,402.5,120.5,4.0,25.5,255.5,86.14,68.04
2016,9,5,17,0,384.0,100.0,3.9,25.0,209.0,73.1,57.1
2016,9,5,17,15,320.5,83.0,3.45,24.0,160.5,61.84,47.51
2016,9,5,17,30,257.0,66.0,3.0,23.0,112.0,50.11,37.19
2016,9,5,17,45,194.5,46.0,2.6,22.0,74.0,35.54,24.12
2016,9,5,18,0,132.0,26.0,2.2,21.0,36.0,20.39,7.73
2016,9,5,18,15,66.0,13.0,2.05,20.0,18.0,11.82,0.0
2016,9,5,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.5,0.5,14.5,13.5,50.94,0.0
2016,9,6,6,0,147.0,19.0,0.5,15.0,27.0,138.58,23.19
2016,9,6,6,15,261.0,34.0,0.6,16.0,68.0,252.22,196.31
2016,9,6,6,30,375.0,49.0,0.7,17.0,109.0,360.79,290.34
2016,9,6,6,45,448.5,60.5,0.8,18.0,159.0,442.51,357.16
2016,9,6,7,0,522.0,72.0,0.9,19.0,209.0,527.91,422.79
2016,9,6,7,15,573.5,80.0,1.0,20.0,261.5,594.44,470.79
2016,9,6,7,30,625.0,88.0,1.1,21.0,314.0,661.75,517.21
2016,9,6,7,45,662.5,94.0,1.2,22.0,366.5,714.91,551.75
2016,9,6,8,0,700.0,100.0,1.3,23.0,419.0,767.2,584.66
2016,9,6,8,15,726.5,105.0,1.45,24.0,469.0,807.12,608.79
2016,9,6,8,30,753.0,110.0,1.6,25.0,519.0,845.02,631.18
2016,9,6,8,45,771.0,114.5,1.8,26.5,565.0,866.84,641.8
2016,9,6,9,0,789.0,119.0,2.0,28.0,611.0,891.45,654.21
2016,9,6,9,15,804.0,122.5,2.05,28.5,652.5,909.05,663.01
2016,9,6,9,30,819.0,126.0,2.1,29.0,694.0,923.39,669.81
2016,9,6,9,45,830.5,128.5,2.2,30.0,729.5,929.97,670.87
2016,9,6,10,0,842.0,131.0,2.3,31.0,765.0,933.06,669.85
2016,9,6,10,15,850.0,133.0,2.35,31.0,793.0,928.88,666.57
2016,9,6,10,30,858.0,135.0,2.4,31.0,821.0,921.18,661.23
2016,9,6,10,45,822.0,159.5,2.45,31.5,830.5,894.39,642.41
2016,9,6,11,0,786.0,184.0,2.5,32.0,840.0,864.47,621.78
2016,9,6,11,15,790.0,185.5,2.55,32.0,853.0,843.86,608.52
2016,9,6,11,30,794.0,187.0,2.6,32.0,866.0,820.29,593.13
2016,9,6,11,45,758.5,208.5,2.65,32.5,860.5,785.08,567.18
2016,9,6,12,0,723.0,230.0,2.7,33.0,855.0,745.38,538.26
2016,9,6,12,15,722.0,230.0,2.75,33.0,852.0,710.26,513.93
2016,9,6,12,30,721.0,230.0,2.8,33.0,849.0,673.33,487.85
2016,9,6,12,45,740.5,216.0,2.85,33.5,844.0,635.41,459.87
2016,9,6,13,0,760.0,202.0,2.9,34.0,839.0,594.6,429.17
2016,9,6,13,15,753.5,199.5,2.95,34.0,819.0,547.04,393.64
2016,9,6,13,30,747.0,197.0,3.0,34.0,799.0,498.93,356.77
2016,9,6,13,45,701.0,212.5,3.05,34.0,762.5,448.44,317.56
2016,9,6,14,0,655.0,228.0,3.1,34.0,726.0,401.65,280.62
2016,9,6,14,15,641.0,223.0,3.15,33.5,692.5,352.94,242.01
2016,9,6,14,30,627.0,218.0,3.2,33.0,659.0,305.52,204.12
2016,9,6,14,45,602.0,214.0,3.25,33.0,617.5,258.08,167.04
2016,9,6,15,0,577.0,210.0,3.3,33.0,576.0,212.79,134.15
2016,9,6,15,15,553.5,201.5,3.3,32.5,532.0,167.44,106.54
2016,9,6,15,30,530.0,193.0,3.3,32.0,488.0,124.96,96.53
2016,9,6,15,45,516.5,177.0,3.35,31.5,443.0,115.86,89.73
2016,9,6,16,0,503.0,161.0,3.4,31.0,398.0,107.96,83.79
2016,9,6,16,15,464.5,149.0,3.2,30.0,347.5,102.13,79.62
2016,9,6,16,30,426.0,137.0,3.0,29.0,297.0,95.98,75.08
2016,9,6,16,45,404.0,117.5,2.85,28.5,250.5,84.2,65.54
2016,9,6,17,0,382.0,98.0,2.7,28.0,204.0,71.79,55.25
2016,9,6,17,15,315.5,81.0,2.3,26.5,156.0,60.46,45.8
2016,9,6,17,30,249.0,64.0,1.9,25.0,108.0,48.67,35.59
2016,9,6,17,45,182.0,44.0,1.55,24.0,70.0,34.03,22.52
2016,9,6,18,0,115.0,24.0,1.2,23.0,32.0,18.83,5.22
2016,9,6,18,15,57.5,12.0,1.15,22.5,16.0,10.91,0.0
2016,9,6,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,8.5,0.9,19.5,11.5,39.3,0.0
2016,9,7,6,0,110.0,17.0,0.9,20.0,23.0,111.01,2.02
2016,9,7,6,15,214.5,34.5,1.0,20.5,62.5,222.76,169.84
2016,9,7,6,30,319.0,52.0,1.1,21.0,102.0,323.79,257.98
2016,9,7,6,45,394.0,65.5,1.2,22.0,151.5,404.61,324.19
2016,9,7,7,0,469.0,79.0,1.3,23.0,201.0,490.06,390.67
2016,9,7,7,15,521.5,89.0,1.4,24.0,253.5,562.02,443.11
2016,9,7,7,30,574.0,99.0,1.5,25.0,306.0,631.21,491.09
2016,9,7,7,45,611.0,107.5,1.6,26.0,358.0,685.83,526.81
2016,9,7,8,0,648.0,116.0,1.7,27.0,410.0,739.58,560.82
2016,9,7,8,15,676.5,122.0,1.65,27.5,460.0,781.55,585.64
2016,9,7,8,30,705.0,128.0,1.6,28.0,510.0,821.58,608.58
2016,9,7,8,45,723.5,134.0,1.6,29.0,555.5,850.17,622.78
2016,9,7,9,0,742.0,140.0,1.6,30.0,601.0,876.03,635.08
2016,9,7,9,15,758.0,144.5,1.55,30.5,642.5,894.87,643.45
2016,9,7,9,30,774.0,149.0,1.5,31.0,684.0,910.56,649.85
2016,9,7,9,45,833.5,128.5,1.45,31.5,731.0,930.35,658.85
2016,9,7,10,0,893.0,108.0,1.4,32.0,778.0,943.33,663.53
2016,9,7,10,15,900.0,109.5,1.4,32.0,806.0,937.89,658.98
2016,9,7,10,30,907.0,111.0,1.4,32.0,834.0,928.91,652.6
2016,9,7,10,45,891.5,123.5,1.4,32.5,849.0,907.87,637.6
2016,9,7,11,0,876.0,136.0,1.4,33.0,864.0,883.61,620.84
2016,9,7,11,15,879.0,137.0,1.45,33.0,877.0,860.91,607.02
2016,9,7,11,30,882.0,138.0,1.5,33.0,890.0,835.15,591.21
2016,9,7,11,45,863.5,149.5,1.55,33.5,889.0,804.81,571.25
2016,9,7,12,0,845.0,161.0,1.6,34.0,888.0,766.85,544.99
2016,9,7,12,15,843.5,161.0,1.65,34.0,884.5,728.79,519.46
2016,9,7,12,30,842.0,161.0,1.7,34.0,881.0,688.65,491.92
2016,9,7,12,45,831.0,164.5,1.8,34.5,867.0,643.92,459.83
2016,9,7,13,0,820.0,168.0,1.9,35.0,853.0,598.23,426.31
2016,9,7,13,15,813.5,166.5,1.95,35.0,832.5,550.03,390.84
2016,9,7,13,30,807.0,165.0,2.0,35.0,812.0,501.09,353.77
2016,9,7,13,45,779.0,172.0,2.1,35.0,779.5,445.18,311.09
2016,9,7,14,0,751.0,179.0,2.2,35.0,747.0,394.53,271.18
2016,9,7,14,15,738.0,175.5,2.3,34.5,712.5,342.46,229.84
2016,9,7,14,30,725.0,172.0,2.4,34.0,678.0,291.32,188.83
2016,9,7,14,45,701.0,170.0,2.5,34.0,636.0,240.44,148.97
2016,9,7,15,0,677.0,168.0,2.6,34.0,594.0,192.16,114.15
2016,9,7,15,15,654.0,161.5,2.65,33.5,548.5,143.5,85.58
2016,9,7,15,30,631.0,155.0,2.7,33.0,503.0,99.34,75.5
2016,9,7,15,45,594.0,149.5,2.75,32.5,453.0,99.15,75.83
2016,9,7,16,0,557.0,144.0,2.8,32.0,403.0,97.35,74.79
2016,9,7,16,15,518.0,133.5,2.75,31.0,352.0,92.17,71.1
2016,9,7,16,30,479.0,123.0,2.7,30.0,301.0,86.72,67.1
2016,9,7,16,45,419.5,111.0,2.7,29.5,249.0,79.8,61.6
2016,9,7,17,0,360.0,99.0,2.7,29.0,197.0,72.6,55.68
2016,9,7,17,15,294.0,81.0,2.45,28.0,149.5,60.53,45.52
2016,9,7,17,30,228.0,63.0,2.2,27.0,102.0,49.18,35.63
2016,9,7,17,45,149.0,41.0,2.0,26.0,63.0,32.67,21.03
2016,9,7,18,0,70.0,19.0,1.8,25.0,24.0,15.63,1.62
2016,9,7,18,15,35.0,9.5,1.7,24.0,12.0,8.64,0.0
2016,9,7,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,15.5,9.0,22.57,0.0
2016,9,8,6,0,55.0,15.0,1.1,16.0,18.0,62.12,0.0
2016,9,8,6,15,134.5,37.0,1.15,16.5,55.0,160.52,122.82
2016,9,8,6,30,214.0,59.0,1.2,17.0,92.0,247.89,200.74
2016,9,8,6,45,295.0,75.5,1.25,17.5,140.5,345.84,282.52
2016,9,8,7,0,376.0,92.0,1.3,18.0,189.0,435.76,355.03
2016,9,8,7,15,201.5,111.5,1.2,19.0,165.0,313.62,254.95
2016,9,8,7,30,27.0,131.0,1.1,20.0,141.0,165.04,130.95
2016,9,8,7,45,34.0,153.5,1.05,21.0,168.0,194.63,154.41
2016,9,8,8,0,41.0,176.0,1.0,22.0,195.0,224.0,176.45
2016,9,8,8,15,252.0,180.5,0.95,22.5,314.5,445.82,350.3
2016,9,8,8,30,463.0,185.0,0.9,23.0,434.0,659.69,503.45
2016,9,8,8,45,567.5,175.0,0.9,24.0,507.0,744.7,557.69
2016,9,8,9,0,672.0,165.0,0.9,25.0,580.0,837.75,614.69
2016,9,8,9,15,690.0,169.5,0.9,26.0,620.5,857.96,622.61
2016,9,8,9,30,708.0,174.0,0.9,27.0,661.0,875.17,629.48
2016,9,8,9,45,728.0,174.5,0.95,28.0,697.5,886.72,633.63
2016,9,8,10,0,748.0,175.0,1.0,29.0,734.0,894.97,635.84
2016,9,8,10,15,757.5,178.0,1.05,29.5,761.5,892.98,633.02
2016,9,8,10,30,767.0,181.0,1.1,30.0,789.0,887.64,628.36
2016,9,8,10,45,735.5,204.0,1.2,31.0,799.5,863.65,611.57
2016,9,8,11,0,704.0,227.0,1.3,32.0,810.0,836.9,592.13
2016,9,8,11,15,708.0,228.5,1.4,32.0,822.5,816.79,579.86
2016,9,8,11,30,712.0,230.0,1.5,32.0,835.0,793.92,565.49
2016,9,8,11,45,680.5,249.5,1.6,32.5,830.5,757.81,540.39
2016,9,8,12,0,649.0,269.0,1.7,33.0,826.0,720.85,514.53
2016,9,8,12,15,647.5,269.0,1.75,33.0,822.5,687.48,491.96
2016,9,8,12,30,646.0,269.0,1.8,33.0,819.0,652.58,467.83
2016,9,8,12,45,701.5,233.5,1.9,33.5,823.0,620.83,445.38
2016,9,8,13,0,757.0,198.0,2.0,34.0,827.0,583.33,417.97
2016,9,8,13,15,750.5,196.0,2.05,34.0,807.5,536.34,383.16
2016,9,8,13,30,744.0,194.0,2.1,34.0,788.0,488.76,347.0
2016,9,8,13,45,691.5,212.5,2.2,34.0,749.5,438.52,308.47
2016,9,8,14,0,639.0,231.0,2.3,34.0,711.0,392.66,272.72
2016,9,8,14,15,625.0,225.5,2.4,33.5,677.5,344.49,234.89
2016,9,8,14,30,611.0,220.0,2.5,33.0,644.0,297.71,197.89
2016,9,8,14,45,578.5,218.5,2.6,33.0,601.5,251.17,162.3
2016,9,8,15,0,546.0,217.0,2.7,33.0,559.0,208.06,132.09
2016,9,8,15,15,522.5,207.0,2.75,32.5,515.0,163.55,106.06
2016,9,8,15,30,499.0,197.0,2.8,32.0,471.0,126.22,97.56
2016,9,8,15,45,477.5,183.0,2.9,31.5,425.0,120.06,93.16
2016,9,8,16,0,456.0,169.0,3.0,31.0,379.0,113.51,88.36
2016,9,8,16,15,418.5,154.5,3.05,30.0,329.5,106.1,82.94
2016,9,8,16,30,381.0,140.0,3.1,29.0,280.0,98.3,77.05
2016,9,8,16,45,348.5,120.5,3.15,28.5,233.0,86.48,67.47
2016,9,8,17,0,316.0,101.0,3.2,28.0,186.0,76.41,59.12
2016,9,8,17,15,255.5,81.0,3.05,27.0,139.5,62.24,47.12
2016,9,8,17,30,195.0,61.0,2.9,26.0,93.0,47.62,34.41
2016,9,8,17,45,132.0,39.0,2.8,25.0,57.0,31.12,19.67
2016,9,8,18,0,69.0,17.0,2.7,24.0,21.0,14.05,0.0
2016,9,8,18,15,34.5,8.5,2.65,23.0,10.5,7.73,0.0
2016,9,8,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
