Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,15,137.0,15.5,0.4,16.5,29.0,124.87,0.0
2016,9,29,6,30,274.0,31.0,0.4,17.0,58.0,255.5,191.91
2016,9,29,6,45,375.0,42.5,0.4,17.5,103.5,346.35,275.66
2016,9,29,7,0,476.0,54.0,0.4,18.0,149.0,443.59,354.59
2016,9,29,7,15,539.0,62.5,0.4,19.0,199.5,513.71,407.58
2016,9,29,7,30,602.0,71.0,0.4,20.0,250.0,585.32,458.31
2016,9,29,7,45,647.5,76.5,0.4,21.0,301.0,640.05,494.24
2016,9,29,8,0,693.0,82.0,0.4,22.0,352.0,694.21,528.19
2016,9,29,8,15,723.0,86.5,0.4,23.0,401.0,733.16,550.43
2016,9,29,8,30,753.0,91.0,0.4,24.0,450.0,765.79,567.9
2016,9,29,8,45,777.0,94.0,0.45,25.5,495.0,793.95,581.78
2016,9,29,9,0,801.0,97.0,0.5,27.0,540.0,819.27,593.58
2016,9,29,9,15,817.0,99.5,0.6,27.5,580.0,834.07,601.76
2016,9,29,9,30,833.0,102.0,0.7,28.0,620.0,845.58,608.03
2016,9,29,9,45,851.0,101.5,0.85,29.0,654.5,851.9,610.71
2016,9,29,10,0,869.0,101.0,1.0,30.0,689.0,847.72,606.72
2016,9,29,10,15,877.0,102.5,1.1,30.5,716.0,841.29,601.91
2016,9,29,10,30,885.0,104.0,1.2,31.0,743.0,831.38,594.96
2016,9,29,10,45,890.5,105.0,1.3,31.5,761.5,815.51,584.25
2016,9,29,11,0,896.0,106.0,1.4,32.0,780.0,796.27,571.43
2016,9,29,11,15,899.0,106.5,1.5,32.5,791.0,771.41,554.94
2016,9,29,11,30,902.0,107.0,1.6,33.0,802.0,743.47,536.09
2016,9,29,11,45,903.0,107.0,1.75,33.5,805.0,710.74,513.07
2016,9,29,12,0,904.0,107.0,1.9,34.0,808.0,675.32,487.63
2016,9,29,12,15,902.5,106.5,1.95,34.0,802.0,635.41,458.87
2016,9,29,12,30,901.0,106.0,2.0,34.0,796.0,593.32,427.82
2016,9,29,12,45,898.5,105.0,2.15,34.0,782.5,548.28,394.18
2016,9,29,13,0,896.0,104.0,2.3,34.0,769.0,501.51,358.11
2016,9,29,13,15,890.0,102.5,2.4,34.0,747.5,451.38,318.32
2016,9,29,13,30,884.0,101.0,2.5,34.0,726.0,400.26,276.64
2016,9,29,13,45,876.0,99.0,2.6,34.0,697.0,347.38,232.78
2016,9,29,14,0,868.0,97.0,2.7,34.0,668.0,294.15,188.26
2016,9,29,14,15,855.5,95.0,2.75,33.5,632.0,233.03,139.06
2016,9,29,14,30,843.0,93.0,2.8,33.0,596.0,178.83,97.79
2016,9,29,14,45,826.5,90.0,2.9,33.0,554.0,124.48,63.18
2016,9,29,15,0,810.0,87.0,3.0,33.0,512.0,71.75,43.67
2016,9,29,15,15,787.0,83.5,3.1,32.5,465.5,60.84,44.68
2016,9,29,15,30,764.0,80.0,3.2,32.0,419.0,59.69,43.99
2016,9,29,15,45,732.0,75.0,3.3,31.5,369.0,57.27,42.23
2016,9,29,16,0,700.0,70.0,3.4,31.0,319.0,54.78,40.36
2016,9,29,16,15,653.0,64.5,3.35,30.0,267.5,47.2,34.23
2016,9,29,16,30,606.0,59.0,3.3,29.0,216.0,44.4,31.97
2016,9,29,16,45,532.5,51.0,3.3,28.0,166.0,39.35,27.64
2016,9,29,17,0,459.0,43.0,3.3,27.0,116.0,34.18,22.98
2016,9,29,17,15,335.5,31.0,3.3,25.5,73.5,25.12,14.58
2016,9,29,17,30,212.0,19.0,3.3,24.0,31.0,15.69,0.0
2016,9,29,17,45,106.0,9.5,3.35,23.0,15.5,8.64,0.0
2016,9,29,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,15.0,1.8,12.5,15.0,13.64,0.0
2016,9,30,6,30,0.0,30.0,1.9,13.0,30.0,31.28,18.77
2016,9,30,6,45,16.5,50.0,2.05,13.5,53.5,71.59,54.72
2016,9,30,7,0,33.0,70.0,2.2,14.0,77.0,105.43,84.59
2016,9,30,7,15,42.0,92.0,2.15,14.5,103.0,136.77,111.64
2016,9,30,7,30,51.0,114.0,2.1,15.0,129.0,167.62,137.59
2016,9,30,7,45,57.5,135.0,2.1,16.0,155.0,194.79,159.46
2016,9,30,8,0,64.0,156.0,2.1,17.0,181.0,221.7,180.49
2016,9,30,8,15,441.5,115.0,2.1,18.0,321.0,524.94,427.24
2016,9,30,8,30,819.0,74.0,2.1,19.0,461.0,797.71,623.82
2016,9,30,8,45,840.0,76.0,2.1,20.0,507.0,822.55,634.41
2016,9,30,9,0,861.0,78.0,2.1,21.0,553.0,836.74,639.81
2016,9,30,9,15,875.5,80.5,2.1,21.5,593.0,850.7,646.4
2016,9,30,9,30,890.0,83.0,2.1,22.0,633.0,861.29,650.73
2016,9,30,9,45,904.0,83.0,2.15,23.0,667.5,865.05,649.77
2016,9,30,10,0,918.0,83.0,2.2,24.0,702.0,865.24,646.61
2016,9,30,10,15,925.5,84.0,2.3,24.5,728.5,857.52,639.98
2016,9,30,10,30,933.0,85.0,2.4,25.0,755.0,846.18,631.11
2016,9,30,10,45,938.5,86.0,2.55,25.5,774.5,829.66,619.21
2016,9,30,11,0,944.0,87.0,2.7,26.0,794.0,809.62,604.97
2016,9,30,11,15,946.5,87.5,2.85,26.0,805.0,783.42,587.68
2016,9,30,11,30,949.0,88.0,3.0,26.0,816.0,754.02,568.08
2016,9,30,11,45,950.0,88.0,3.2,26.5,818.5,720.05,542.67
2016,9,30,12,0,951.0,88.0,3.4,27.0,821.0,683.24,514.47
2016,9,30,12,15,949.5,88.0,3.55,27.0,815.5,642.27,483.41
2016,9,30,12,30,948.0,88.0,3.7,27.0,810.0,598.96,449.76
2016,9,30,12,45,939.0,90.5,3.9,27.0,795.0,551.94,412.48
2016,9,30,13,0,930.0,93.0,4.1,27.0,780.0,503.54,373.04
2016,9,30,13,15,924.5,92.0,4.2,26.5,758.0,452.54,331.01
2016,9,30,13,30,919.0,91.0,4.3,26.0,736.0,400.43,286.84
2016,9,30,13,45,910.0,90.0,4.4,26.0,706.0,346.38,239.78
2016,9,30,14,0,901.0,89.0,4.5,26.0,676.0,292.02,192.28
2016,9,30,14,15,889.0,87.0,4.55,25.5,640.0,236.26,145.17
2016,9,30,14,30,877.0,85.0,4.6,25.0,604.0,180.99,101.85
2016,9,30,14,45,860.5,82.5,4.65,25.0,561.5,125.74,66.4
2016,9,30,15,0,844.0,80.0,4.7,25.0,519.0,63.43,48.21
2016,9,30,15,15,821.5,77.0,4.65,24.0,471.5,56.5,42.71
2016,9,30,15,30,799.0,74.0,4.6,23.0,424.0,55.53,42.21
2016,9,30,15,45,766.5,70.0,4.6,22.5,373.5,53.71,40.86
2016,9,30,16,0,734.0,66.0,4.6,22.0,323.0,51.86,39.46
2016,9,30,16,15,686.5,60.5,4.55,21.0,270.5,48.64,36.87
2016,9,30,16,30,639.0,55.0,4.5,20.0,218.0,41.49,30.72
2016,9,30,16,45,563.5,47.5,4.45,19.5,167.0,36.7,26.38
2016,9,30,17,0,488.0,40.0,4.4,19.0,116.0,31.8,21.74
2016,9,30,17,15,355.5,29.0,4.25,18.0,72.5,23.51,13.59
2016,9,30,17,30,223.0,18.0,4.1,17.0,29.0,14.92,0.0
2016,9,30,17,45,111.5,9.0,3.95,16.5,14.5,8.19,0.0
2016,9,30,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,186.0,14.0,2.75,10.5,30.5,124.75,0.0
2016,10,1,6,30,372.0,28.0,3.0,11.0,61.0,313.76,238.5
2016,10,1,6,45,482.0,37.0,3.25,11.5,110.5,409.83,338.74
2016,10,1,7,0,592.0,46.0,3.5,12.0,160.0,512.77,428.18
2016,10,1,7,15,654.5,52.0,3.65,12.5,213.5,576.03,481.06
2016,10,1,7,30,717.0,58.0,3.8,13.0,267.0,647.2,537.38
2016,10,1,7,45,760.5,62.0,3.95,14.0,321.0,701.24,576.91
2016,10,1,8,0,804.0,66.0,4.1,15.0,375.0,754.17,614.03
2016,10,1,8,15,831.0,69.5,4.1,15.5,425.5,791.37,638.74
2016,10,1,8,30,858.0,73.0,4.1,16.0,476.0,826.13,661.11
2016,10,1,8,45,879.0,75.0,4.1,17.0,522.5,843.39,669.07
2016,10,1,9,0,900.0,77.0,4.1,18.0,569.0,865.48,680.51
2016,10,1,9,15,914.0,79.0,4.05,18.5,610.0,878.36,686.29
2016,10,1,9,30,928.0,81.0,4.0,19.0,651.0,887.74,689.7
2016,10,1,9,45,940.0,81.5,4.0,19.5,685.5,890.06,688.53
2016,10,1,10,0,952.0,82.0,4.0,20.0,720.0,888.7,684.99
2016,10,1,10,15,959.0,83.0,3.9,20.5,747.0,880.02,676.01
2016,10,1,10,30,966.0,84.0,3.8,21.0,774.0,867.63,664.69
2016,10,1,10,45,970.5,85.0,3.75,21.5,793.0,849.58,649.9
2016,10,1,11,0,975.0,86.0,3.7,22.0,812.0,827.94,632.81
2016,10,1,11,15,977.0,86.5,3.65,22.5,823.0,800.47,611.82
2016,10,1,11,30,979.0,87.0,3.6,23.0,834.0,769.74,588.67
2016,10,1,11,45,979.5,87.0,3.6,23.5,836.0,734.38,560.76
2016,10,1,12,0,980.0,87.0,3.6,24.0,838.0,696.13,530.28
2016,10,1,12,15,978.0,87.0,3.6,24.0,831.5,653.69,497.21
2016,10,1,12,30,976.0,87.0,3.6,24.0,825.0,608.89,461.62
2016,10,1,12,45,972.5,86.0,3.65,24.5,810.5,560.29,421.61
2016,10,1,13,0,969.0,85.0,3.7,25.0,796.0,509.9,379.28
2016,10,1,13,15,963.0,84.0,3.75,25.0,773.0,456.93,334.65
2016,10,1,13,30,957.0,83.0,3.8,25.0,750.0,402.82,288.01
2016,10,1,13,45,948.0,82.0,3.85,25.0,719.5,346.94,239.2
2016,10,1,14,0,939.0,81.0,3.9,25.0,689.0,290.71,189.95
2016,10,1,14,15,927.0,79.0,3.9,24.5,651.5,233.04,141.25
2016,10,1,14,30,915.0,77.0,3.9,24.0,614.0,175.84,96.72
2016,10,1,14,45,898.0,75.0,3.95,24.0,570.5,118.98,61.18
2016,10,1,15,0,881.0,73.0,4.0,24.0,527.0,63.58,48.56
2016,10,1,15,15,858.5,70.5,4.0,23.5,479.0,60.08,45.87
2016,10,1,15,30,836.0,68.0,4.0,23.0,431.0,51.43,38.71
2016,10,1,15,45,803.0,64.5,4.0,22.5,379.0,49.79,37.5
2016,10,1,16,0,770.0,61.0,4.0,22.0,327.0,48.14,36.25
2016,10,1,16,15,722.5,56.0,3.85,21.5,273.0,45.16,33.77
2016,10,1,16,30,675.0,51.0,3.7,21.0,219.0,42.14,31.14
2016,10,1,16,45,596.5,44.5,3.55,20.5,167.0,37.62,27.04
2016,10,1,17,0,518.0,38.0,3.4,20.0,115.0,30.3,20.3
2016,10,1,17,15,377.0,27.0,3.2,19.0,71.0,21.9,11.93
2016,10,1,17,30,236.0,16.0,3.0,18.0,27.0,13.2,0.0
2016,10,1,17,45,118.0,8.0,2.85,17.0,13.5,7.28,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,179.5,13.5,2.65,10.5,29.0,119.92,0.0
2016,10,2,6,30,359.0,27.0,2.8,11.0,58.0,303.27,226.58
2016,10,2,6,45,468.5,36.0,3.0,11.5,106.0,398.11,328.34
2016,10,2,7,0,578.0,45.0,3.2,12.0,154.0,499.81,416.97
2016,10,2,7,15,640.5,51.0,3.25,12.5,207.0,562.48,469.23
2016,10,2,7,30,703.0,57.0,3.3,13.0,260.0,633.01,524.78
2016,10,2,7,45,748.0,60.5,3.4,13.5,313.0,687.03,565.22
2016,10,2,8,0,793.0,64.0,3.5,14.0,366.0,740.06,603.42
2016,10,2,8,15,819.5,67.5,3.5,14.5,416.0,776.51,627.61
2016,10,2,8,30,846.0,71.0,3.5,15.0,466.0,810.56,649.51
2016,10,2,8,45,866.5,73.0,3.55,16.0,511.5,827.26,657.39
2016,10,2,9,0,887.0,75.0,3.6,17.0,557.0,848.76,668.77
2016,10,2,9,15,900.5,77.0,3.65,17.5,597.0,861.13,674.76
2016,10,2,9,30,914.0,79.0,3.7,18.0,637.0,870.05,678.45
2016,10,2,9,45,925.0,80.0,3.8,18.5,670.5,872.13,677.7
2016,10,2,10,0,936.0,81.0,3.9,19.0,704.0,870.58,674.58
2016,10,2,10,15,942.0,82.0,4.0,19.0,730.5,861.24,667.41
2016,10,2,10,30,948.0,83.0,4.1,19.0,757.0,848.29,657.85
2016,10,2,10,45,951.0,84.5,4.2,19.5,775.0,829.93,643.34
2016,10,2,11,0,954.0,86.0,4.3,20.0,793.0,808.11,626.5
2016,10,2,11,15,955.5,86.5,4.4,20.0,803.0,780.8,607.1
2016,10,2,11,30,957.0,87.0,4.5,20.0,813.0,750.33,585.34
2016,10,2,11,45,956.0,87.5,4.6,20.5,814.5,715.18,557.18
2016,10,2,12,0,955.0,88.0,4.7,21.0,816.0,677.3,526.52
2016,10,2,12,15,952.5,87.5,4.8,21.0,809.0,635.06,493.01
2016,10,2,12,30,950.0,87.0,4.9,21.0,802.0,590.6,456.95
2016,10,2,12,45,936.0,91.5,5.0,21.0,785.0,542.82,417.33
2016,10,2,13,0,922.0,96.0,5.1,21.0,768.0,494.04,375.92
2016,10,2,13,15,915.5,95.0,5.1,20.5,745.5,442.99,332.18
2016,10,2,13,30,909.0,94.0,5.1,20.0,723.0,390.95,286.48
2016,10,2,13,45,901.0,91.5,5.2,20.0,693.5,336.53,237.71
2016,10,2,14,0,893.0,89.0,5.3,20.0,664.0,281.77,188.63
2016,10,2,14,15,881.0,87.0,5.25,19.5,627.5,226.54,141.01
2016,10,2,14,30,869.0,85.0,5.2,19.0,591.0,171.81,97.89
2016,10,2,14,45,855.5,81.5,5.2,19.0,549.0,108.52,56.64
2016,10,2,15,0,842.0,78.0,5.2,19.0,507.0,56.38,43.38
2016,10,2,15,15,819.0,74.5,5.1,18.5,460.0,54.99,42.43
2016,10,2,15,30,796.0,71.0,5.0,18.0,413.0,53.56,41.42
2016,10,2,15,45,766.5,66.5,4.9,18.0,363.0,51.27,39.54
2016,10,2,16,0,737.0,62.0,4.8,18.0,313.0,48.92,37.57
2016,10,2,16,15,688.5,57.0,4.6,17.5,261.0,46.0,35.09
2016,10,2,16,30,640.0,52.0,4.4,17.0,209.0,43.05,32.47
2016,10,2,16,45,561.5,45.0,4.25,16.5,158.0,34.93,25.11
2016,10,2,17,0,483.0,38.0,4.1,16.0,107.0,30.4,20.69
2016,10,2,17,15,338.5,27.0,3.8,15.5,65.5,22.01,11.85
2016,10,2,17,30,194.0,16.0,3.5,15.0,24.0,14.55,0.0
2016,10,2,17,45,97.0,8.0,3.2,14.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,150.0,13.5,1.45,10.5,26.5,101.84,0.0
2016,10,3,6,30,300.0,27.0,1.6,11.0,53.0,263.07,191.67
2016,10,3,6,45,418.5,36.0,1.8,11.5,99.0,363.33,297.85
2016,10,3,7,0,537.0,45.0,2.0,12.0,145.0,469.34,389.6
2016,10,3,7,15,600.0,51.5,2.0,12.5,196.0,537.21,445.24
2016,10,3,7,30,663.0,58.0,2.0,13.0,247.0,601.62,495.25
2016,10,3,7,45,708.5,61.5,2.05,14.0,298.0,655.0,533.68
2016,10,3,8,0,754.0,65.0,2.1,15.0,349.0,707.47,569.75
2016,10,3,8,15,781.5,68.5,2.15,15.5,397.5,743.96,593.9
2016,10,3,8,30,809.0,72.0,2.2,16.0,446.0,778.21,615.95
2016,10,3,8,45,830.0,74.0,2.25,16.5,491.0,802.55,630.52
2016,10,3,9,0,851.0,76.0,2.3,17.0,536.0,816.46,637.64
2016,10,3,9,15,472.5,175.0,2.35,17.5,434.0,614.07,486.03
2016,10,3,9,30,94.0,274.0,2.4,18.0,332.0,356.73,281.49
2016,10,3,9,45,131.5,293.5,2.5,18.5,379.0,417.49,328.9
2016,10,3,10,0,169.0,313.0,2.6,19.0,426.0,462.25,362.07
2016,10,3,10,15,225.5,319.5,2.7,19.5,475.5,506.54,395.05
2016,10,3,10,30,282.0,326.0,2.8,20.0,525.0,559.42,433.57
2016,10,3,10,45,207.5,341.5,2.95,20.5,490.5,494.75,382.81
2016,10,3,11,0,133.0,357.0,3.1,21.0,456.0,443.39,342.11
2016,10,3,11,15,93.0,345.0,3.15,21.0,415.0,386.22,298.34
2016,10,3,11,30,53.0,333.0,3.2,21.0,374.0,340.5,262.87
2016,10,3,11,45,233.0,325.5,3.3,21.5,502.5,454.2,351.01
2016,10,3,12,0,413.0,318.0,3.4,22.0,631.0,542.49,416.38
2016,10,3,12,15,357.5,332.5,3.4,22.0,602.0,499.91,382.74
2016,10,3,12,30,302.0,347.0,3.4,22.0,573.0,460.23,351.86
2016,10,3,12,45,340.0,329.5,3.45,22.0,579.5,443.66,338.5
2016,10,3,13,0,378.0,312.0,3.5,22.0,586.0,423.54,321.64
2016,10,3,13,15,235.0,315.5,3.5,22.0,484.5,348.95,265.07
2016,10,3,13,30,92.0,319.0,3.5,22.0,383.0,290.02,221.72
2016,10,3,13,45,86.5,303.5,3.5,22.0,361.5,267.46,204.26
2016,10,3,14,0,81.0,288.0,3.5,22.0,340.0,245.66,187.32
2016,10,3,14,15,41.0,226.0,3.45,21.5,252.0,187.59,143.82
2016,10,3,14,30,1.0,164.0,3.4,21.0,164.0,139.55,107.96
2016,10,3,14,45,0.5,148.5,3.4,21.0,148.5,126.26,97.64
2016,10,3,15,0,0.0,133.0,3.4,21.0,133.0,113.22,91.5
2016,10,3,15,15,0.0,84.0,3.3,20.5,84.0,74.2,58.61
2016,10,3,15,30,0.0,35.0,3.2,20.0,35.0,30.86,21.33
2016,10,3,15,45,356.5,47.5,3.15,20.0,166.5,31.15,21.68
2016,10,3,16,0,713.0,60.0,3.1,20.0,298.0,47.29,35.85
2016,10,3,16,15,664.0,55.0,2.9,19.5,247.5,44.32,33.33
2016,10,3,16,30,615.0,50.0,2.7,19.0,197.0,41.33,30.68
2016,10,3,16,45,536.5,42.5,2.55,18.5,148.0,32.91,23.1
2016,10,3,17,0,458.0,35.0,2.4,18.0,99.0,27.85,18.26
2016,10,3,17,15,229.0,27.5,2.2,17.5,59.5,22.51,11.59
2016,10,3,17,30,0.0,20.0,2.0,17.0,20.0,18.19,0.0
2016,10,3,17,45,0.0,10.0,1.85,16.5,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,14.0,1.15,12.5,24.5,93.27,0.0
2016,10,4,6,30,271.0,28.0,1.4,13.0,49.0,242.82,170.79
2016,10,4,6,45,377.5,39.0,1.65,13.5,94.0,338.28,274.64
2016,10,4,7,0,484.0,50.0,1.9,14.0,139.0,436.99,360.31
2016,10,4,7,15,394.0,76.0,1.95,14.5,163.5,412.65,342.17
2016,10,4,7,30,304.0,102.0,2.0,15.0,188.0,369.83,307.44
2016,10,4,7,45,332.5,117.0,2.1,15.5,227.5,429.03,354.55
2016,10,4,8,0,361.0,132.0,2.2,16.0,267.0,472.82,387.9
2016,10,4,8,15,564.0,109.0,2.25,16.5,352.5,618.87,501.4
2016,10,4,8,30,767.0,86.0,2.3,17.0,438.0,757.91,600.97
2016,10,4,8,45,794.0,87.5,2.35,17.5,484.0,786.17,617.54
2016,10,4,9,0,821.0,89.0,2.4,18.0,530.0,811.58,632.87
2016,10,4,9,15,837.5,91.5,2.4,18.5,569.5,826.28,640.19
2016,10,4,9,30,854.0,94.0,2.4,19.0,609.0,837.63,645.29
2016,10,4,9,45,877.5,91.0,2.45,19.5,645.0,838.06,643.3
2016,10,4,10,0,901.0,88.0,2.5,20.0,681.0,842.3,644.22
2016,10,4,10,15,909.5,89.0,2.5,20.5,708.0,835.13,636.97
2016,10,4,10,30,918.0,90.0,2.5,21.0,735.0,824.37,627.52
2016,10,4,10,45,925.5,90.0,2.55,21.5,754.5,808.22,614.89
2016,10,4,11,0,933.0,90.0,2.6,22.0,774.0,788.55,599.98
2016,10,4,11,15,936.5,90.5,2.65,22.0,785.0,763.06,582.25
2016,10,4,11,30,940.0,91.0,2.7,22.0,796.0,734.35,561.49
2016,10,4,11,45,940.5,92.0,2.8,22.5,798.5,701.06,535.46
2016,10,4,12,0,941.0,93.0,2.9,23.0,801.0,664.97,506.92
2016,10,4,12,15,940.0,92.5,3.0,23.0,795.5,624.0,475.19
2016,10,4,12,30,939.0,92.0,3.1,23.0,790.0,580.72,440.87
2016,10,4,12,45,924.5,97.0,3.25,23.5,773.0,533.56,401.97
2016,10,4,13,0,910.0,102.0,3.4,24.0,756.0,485.46,361.42
2016,10,4,13,15,904.0,100.5,3.5,24.0,734.0,434.69,318.42
2016,10,4,13,30,898.0,99.0,3.6,24.0,712.0,382.92,273.6
2016,10,4,13,45,888.5,97.5,3.75,24.0,682.0,329.4,226.82
2016,10,4,14,0,879.0,96.0,3.9,24.0,652.0,275.67,179.95
2016,10,4,14,15,866.0,93.5,4.0,23.5,615.5,213.75,128.69
2016,10,4,14,30,853.0,91.0,4.1,23.0,579.0,158.84,87.27
2016,10,4,14,45,835.5,88.0,4.25,23.0,536.5,104.3,55.73
2016,10,4,15,0,818.0,85.0,4.4,23.0,494.0,61.64,47.18
2016,10,4,15,15,793.0,81.5,4.4,22.5,447.0,60.42,46.41
2016,10,4,15,30,768.0,78.0,4.4,22.0,400.0,59.2,45.61
2016,10,4,15,45,733.0,73.5,4.45,21.5,349.5,57.09,44.02
2016,10,4,16,0,698.0,69.0,4.5,21.0,299.0,50.14,38.16
2016,10,4,16,15,645.0,63.0,4.35,20.5,247.0,46.94,35.45
2016,10,4,16,30,592.0,57.0,4.2,20.0,195.0,43.69,32.57
2016,10,4,16,45,507.5,48.0,4.05,19.5,145.5,37.7,27.1
2016,10,4,17,0,423.0,39.0,3.9,19.0,96.0,31.57,21.22
2016,10,4,17,15,274.0,26.0,3.65,18.0,56.5,21.37,9.97
2016,10,4,17,30,125.0,13.0,3.4,17.0,17.0,11.82,0.0
2016,10,4,17,45,62.5,6.5,3.2,16.0,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,131.5,14.0,2.1,10.5,24.0,90.55,0.0
2016,10,5,6,30,263.0,28.0,2.3,11.0,48.0,235.02,161.61
2016,10,5,6,45,387.5,38.5,2.5,11.5,95.0,343.14,281.21
2016,10,5,7,0,512.0,49.0,2.7,12.0,142.0,453.72,378.02
2016,10,5,7,15,582.5,56.5,2.8,12.5,194.0,527.5,440.08
2016,10,5,7,30,653.0,64.0,2.9,13.0,246.0,603.01,500.13
2016,10,5,7,45,702.0,68.5,3.05,14.0,298.5,658.95,541.61
2016,10,5,8,0,751.0,73.0,3.2,15.0,351.0,709.75,577.52
2016,10,5,8,15,782.0,77.0,3.2,15.5,401.5,749.43,604.33
2016,10,5,8,30,813.0,81.0,3.2,16.0,452.0,786.83,628.79
2016,10,5,8,45,837.5,83.0,3.25,17.0,498.5,813.81,644.25
2016,10,5,9,0,862.0,85.0,3.3,18.0,545.0,837.79,657.36
2016,10,5,9,15,878.0,87.5,3.3,18.5,585.5,852.02,664.39
2016,10,5,9,30,894.0,90.0,3.3,19.0,626.0,855.61,664.0
2016,10,5,9,45,911.0,89.5,3.35,19.5,661.0,860.48,665.06
2016,10,5,10,0,928.0,89.0,3.4,20.0,696.0,861.74,663.71
2016,10,5,10,15,936.0,90.0,3.45,20.5,723.0,853.66,656.0
2016,10,5,10,30,944.0,91.0,3.5,21.0,750.0,841.93,645.98
2016,10,5,10,45,951.0,91.5,3.6,21.5,769.5,825.25,632.92
2016,10,5,11,0,958.0,92.0,3.7,22.0,789.0,804.98,617.48
2016,10,5,11,15,961.5,92.5,3.75,22.0,800.5,778.68,598.81
2016,10,5,11,30,965.0,93.0,3.8,22.0,812.0,749.09,576.8
2016,10,5,11,45,968.0,92.0,3.9,22.5,815.0,714.56,549.35
2016,10,5,12,0,971.0,91.0,4.0,23.0,818.0,677.05,519.25
2016,10,5,12,15,970.0,90.5,4.1,23.0,812.0,634.89,486.06
2016,10,5,12,30,969.0,90.0,4.2,23.0,806.0,590.35,450.21
2016,10,5,12,45,965.0,90.0,4.35,23.5,791.5,542.6,410.22
2016,10,5,13,0,961.0,90.0,4.5,24.0,777.0,493.09,368.02
2016,10,5,13,15,955.5,89.0,4.55,24.0,754.5,440.64,322.99
2016,10,5,13,30,950.0,88.0,4.6,24.0,732.0,387.03,276.02
2016,10,5,13,45,943.0,86.0,4.7,24.0,702.0,331.3,226.82
2016,10,5,14,0,936.0,84.0,4.8,24.0,672.0,275.05,177.38
2016,10,5,14,15,924.5,82.0,4.8,23.5,634.5,217.76,129.49
2016,10,5,14,30,913.0,80.0,4.8,23.0,597.0,160.89,87.04
2016,10,5,14,45,897.0,77.0,4.8,23.0,554.0,103.72,55.25
2016,10,5,15,0,881.0,74.0,4.8,23.0,511.0,62.56,47.99
2016,10,5,15,15,858.0,71.0,4.7,22.5,462.5,53.2,40.24
2016,10,5,15,30,835.0,68.0,4.6,22.0,414.0,52.04,39.46
2016,10,5,15,45,801.5,64.0,4.6,22.0,361.5,50.0,37.81
2016,10,5,16,0,768.0,60.0,4.6,22.0,309.0,47.94,36.09
2016,10,5,16,15,716.0,55.0,4.15,21.0,255.5,44.92,33.62
2016,10,5,16,30,664.0,50.0,3.7,20.0,202.0,41.89,30.98
2016,10,5,16,45,575.0,42.5,3.3,19.0,150.0,36.42,26.01
2016,10,5,17,0,486.0,35.0,2.9,18.0,98.0,28.27,18.43
2016,10,5,17,15,318.5,23.5,2.6,17.0,57.0,19.28,7.61
2016,10,5,17,30,151.0,12.0,2.3,16.0,16.0,10.91,0.0
2016,10,5,17,45,75.5,6.0,2.0,15.5,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,154.5,12.5,1.3,10.5,24.0,102.38,0.0
2016,10,6,6,30,309.0,25.0,1.4,11.0,48.0,258.94,170.44
2016,10,6,6,45,428.5,34.5,1.55,12.0,94.5,364.4,295.49
2016,10,6,7,0,548.0,44.0,1.7,13.0,141.0,470.75,387.25
2016,10,6,7,15,615.0,50.5,1.85,14.0,192.5,541.06,444.63
2016,10,6,7,30,682.0,57.0,2.0,15.0,244.0,607.9,496.22
2016,10,6,7,45,726.5,61.0,2.15,16.0,296.5,660.98,534.87
2016,10,6,8,0,771.0,65.0,2.3,17.0,349.0,713.02,571.12
2016,10,6,8,15,799.5,69.0,2.4,18.0,398.5,750.76,595.33
2016,10,6,8,30,828.0,73.0,2.5,19.0,448.0,786.18,617.26
2016,10,6,8,45,850.0,75.0,2.7,20.0,493.5,811.06,631.89
2016,10,6,9,0,872.0,77.0,2.9,21.0,539.0,825.55,639.05
2016,10,6,9,15,886.5,79.5,2.95,21.5,578.5,838.78,645.67
2016,10,6,9,30,901.0,82.0,3.0,22.0,618.0,848.6,649.99
2016,10,6,9,45,917.5,81.0,3.05,23.0,653.0,852.47,649.05
2016,10,6,10,0,934.0,80.0,3.1,24.0,688.0,852.74,645.81
2016,10,6,10,15,941.5,81.0,3.1,24.0,714.0,844.3,638.96
2016,10,6,10,30,949.0,82.0,3.1,24.0,740.0,832.22,629.83
2016,10,6,10,45,953.5,83.0,3.1,24.5,759.0,814.2,615.56
2016,10,6,11,0,958.0,84.0,3.1,25.0,778.0,792.68,599.07
2016,10,6,11,15,960.5,84.0,3.1,25.5,788.0,765.3,578.65
2016,10,6,11,30,963.0,84.0,3.1,26.0,798.0,734.72,555.16
2016,10,6,11,45,963.5,84.5,3.15,26.5,800.0,700.25,528.15
2016,10,6,12,0,964.0,85.0,3.2,27.0,802.0,662.93,498.65
2016,10,6,12,15,962.5,84.5,3.2,27.0,795.5,620.88,465.98
2016,10,6,12,30,961.0,84.0,3.2,27.0,789.0,576.51,430.8
2016,10,6,12,45,957.5,83.0,3.2,27.0,774.0,528.61,392.11
2016,10,6,13,0,954.0,82.0,3.2,27.0,759.0,478.96,351.03
2016,10,6,13,15,948.0,81.0,3.2,27.0,736.0,426.84,307.01
2016,10,6,13,30,942.0,80.0,3.2,27.0,713.0,373.64,261.15
2016,10,6,13,45,932.5,79.0,3.2,27.0,682.5,318.63,213.41
2016,10,6,14,0,923.0,78.0,3.2,27.0,652.0,263.36,165.75
2016,10,6,14,15,910.5,76.0,3.15,26.5,615.0,206.81,119.55
2016,10,6,14,30,898.0,74.0,3.1,26.0,578.0,150.82,79.0
2016,10,6,14,45,879.5,72.0,3.1,26.0,535.0,95.31,49.96
2016,10,6,15,0,861.0,70.0,3.1,26.0,492.0,59.67,44.95
2016,10,6,15,15,837.5,67.0,3.0,25.5,444.5,50.22,37.21
2016,10,6,15,30,814.0,64.0,2.9,25.0,397.0,48.95,36.34
2016,10,6,15,45,778.5,60.5,2.85,25.0,345.5,47.2,34.95
2016,10,6,16,0,743.0,57.0,2.8,25.0,294.0,45.45,33.51
2016,10,6,16,15,691.5,52.0,2.4,24.0,242.0,42.36,30.98
2016,10,6,16,30,640.0,47.0,2.0,23.0,190.0,39.25,28.28
2016,10,6,16,45,552.5,39.5,1.6,22.0,140.0,33.69,23.29
2016,10,6,17,0,465.0,32.0,1.2,21.0,90.0,25.71,15.93
2016,10,6,17,15,306.0,21.0,1.15,20.0,51.5,17.11,4.89
2016,10,6,17,30,147.0,10.0,1.1,19.0,13.0,9.1,0.0
2016,10,6,17,45,73.5,5.0,1.1,18.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,101.0,12.0,1.1,12.5,19.5,70.14,0.0
2016,10,7,6,30,202.0,24.0,1.2,13.0,39.0,188.75,115.85
2016,10,7,6,45,276.5,39.0,1.35,14.0,77.5,266.33,214.17
2016,10,7,7,0,351.0,54.0,1.5,15.0,116.0,342.43,281.24
2016,10,7,7,15,397.0,68.0,1.65,16.0,159.0,400.28,329.98
2016,10,7,7,30,443.0,82.0,1.8,17.0,202.0,459.38,377.3
2016,10,7,7,45,476.5,92.5,2.0,18.0,245.5,504.79,412.08
2016,10,7,8,0,510.0,103.0,2.2,19.0,289.0,549.89,445.29
2016,10,7,8,15,637.0,88.0,2.25,19.5,352.5,645.86,515.63
2016,10,7,8,30,764.0,73.0,2.3,20.0,416.0,731.09,575.05
2016,10,7,8,45,809.0,76.0,2.35,21.0,472.0,775.45,602.51
2016,10,7,9,0,854.0,79.0,2.4,22.0,528.0,817.21,627.84
2016,10,7,9,15,869.0,81.5,2.35,23.0,567.5,823.28,627.28
2016,10,7,9,30,884.0,84.0,2.3,24.0,607.0,833.39,629.89
2016,10,7,9,45,891.5,87.0,2.25,25.0,639.0,834.43,626.35
2016,10,7,10,0,899.0,90.0,2.2,26.0,671.0,831.93,620.65
2016,10,7,10,15,906.5,91.5,2.15,26.5,697.0,824.21,612.86
2016,10,7,10,30,914.0,93.0,2.1,27.0,723.0,812.95,602.93
2016,10,7,10,45,918.5,94.0,2.1,27.5,741.5,795.35,589.34
2016,10,7,11,0,923.0,95.0,2.1,28.0,760.0,774.37,573.67
2016,10,7,11,15,925.5,95.5,2.0,28.5,770.0,748.18,553.89
2016,10,7,11,30,928.0,96.0,1.9,29.0,780.0,718.88,530.64
2016,10,7,11,45,927.0,96.5,1.8,29.5,781.5,684.36,503.6
2016,10,7,12,0,926.0,97.0,1.7,30.0,783.0,647.22,474.46
2016,10,7,12,15,754.5,168.5,1.55,30.0,724.0,575.63,420.54
2016,10,7,12,30,583.0,240.0,1.4,30.0,665.0,510.02,371.27
2016,10,7,12,45,580.0,234.5,1.3,30.0,650.5,471.52,341.76
2016,10,7,13,0,577.0,229.0,1.2,30.0,636.0,432.27,310.91
2016,10,7,13,15,569.0,222.0,1.1,30.0,613.0,389.38,276.94
2016,10,7,13,30,561.0,215.0,1.0,30.0,590.0,346.58,242.52
2016,10,7,13,45,710.0,157.0,0.9,30.0,610.0,306.52,205.18
2016,10,7,14,0,859.0,99.0,0.8,30.0,630.0,255.54,157.86
2016,10,7,14,15,685.5,141.0,0.75,29.5,549.0,204.08,123.96
2016,10,7,14,30,512.0,183.0,0.7,29.0,468.0,174.72,111.12
2016,10,7,14,45,608.0,140.5,0.7,29.0,453.5,115.22,72.28
2016,10,7,15,0,704.0,98.0,0.7,29.0,439.0,64.4,48.22
2016,10,7,15,15,685.5,90.5,0.75,28.5,395.5,60.98,45.71
2016,10,7,15,30,667.0,83.0,0.8,28.0,352.0,57.37,42.94
2016,10,7,15,45,610.0,84.0,0.85,28.0,305.5,59.84,45.13
2016,10,7,16,0,553.0,85.0,0.9,28.0,259.0,62.84,47.73
2016,10,7,16,15,502.5,74.5,0.85,27.0,211.0,56.52,42.54
2016,10,7,16,30,452.0,64.0,0.8,26.0,163.0,49.93,36.94
2016,10,7,16,45,374.5,51.5,0.8,25.0,118.5,41.16,29.22
2016,10,7,17,0,297.0,39.0,0.8,24.0,74.0,32.04,20.78
2016,10,7,17,15,148.5,19.5,0.85,23.0,37.0,15.31,2.28
2016,10,7,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,99.0,12.5,1.05,16.5,19.5,69.15,0.0
2016,10,8,6,30,198.0,25.0,1.0,17.0,39.0,184.89,103.45
2016,10,8,6,45,321.0,37.5,1.0,18.0,82.5,294.57,231.95
2016,10,8,7,0,444.0,50.0,1.0,19.0,126.0,402.96,322.85
2016,10,8,7,15,518.5,58.5,1.15,20.0,176.0,478.38,383.89
2016,10,8,7,30,593.0,67.0,1.3,21.0,226.0,555.74,442.76
2016,10,8,7,45,642.0,73.0,1.45,22.0,277.0,611.79,482.99
2016,10,8,8,0,691.0,79.0,1.6,23.0,328.0,667.33,521.27
2016,10,8,8,15,724.0,83.5,1.75,24.0,377.0,707.17,547.03
2016,10,8,8,30,757.0,88.0,1.9,25.0,426.0,740.65,567.7
2016,10,8,8,45,781.5,91.5,2.05,26.0,471.0,768.56,584.11
2016,10,8,9,0,806.0,95.0,2.2,27.0,516.0,793.59,598.29
2016,10,8,9,15,823.0,98.0,2.3,27.5,555.5,808.73,606.43
2016,10,8,9,30,840.0,101.0,2.4,28.0,595.0,820.53,612.42
2016,10,8,9,45,889.5,87.5,2.5,29.0,636.5,829.78,615.56
2016,10,8,10,0,939.0,74.0,2.6,30.0,678.0,842.29,620.98
2016,10,8,10,15,946.5,75.0,2.6,30.5,704.0,833.77,612.95
2016,10,8,10,30,954.0,76.0,2.6,31.0,730.0,821.58,602.84
2016,10,8,10,45,959.5,76.5,2.6,31.5,749.0,803.69,589.11
2016,10,8,11,0,965.0,77.0,2.6,32.0,768.0,782.25,573.21
2016,10,8,11,15,967.5,77.5,2.55,32.0,778.5,755.25,554.54
2016,10,8,11,30,970.0,78.0,2.5,32.0,789.0,725.0,532.56
2016,10,8,11,45,971.0,78.0,2.45,32.5,791.0,690.19,505.62
2016,10,8,12,0,972.0,78.0,2.4,33.0,793.0,652.5,476.32
2016,10,8,12,15,971.0,77.5,2.3,33.0,786.5,610.52,444.24
2016,10,8,12,30,970.0,77.0,2.2,33.0,780.0,566.16,409.76
2016,10,8,12,45,963.5,78.5,2.1,33.0,765.0,518.82,372.29
2016,10,8,13,0,957.0,80.0,2.0,33.0,750.0,469.91,332.74
2016,10,8,13,15,951.0,79.0,1.9,33.0,727.0,417.71,289.86
2016,10,8,13,30,945.0,78.0,1.8,33.0,704.0,364.45,245.29
2016,10,8,13,45,935.5,77.0,1.75,33.0,674.0,309.4,199.1
2016,10,8,14,0,926.0,76.0,1.7,33.0,644.0,254.1,153.15
2016,10,8,14,15,913.5,74.0,1.65,32.5,607.0,197.55,108.94
2016,10,8,14,30,901.0,72.0,1.6,32.0,570.0,141.55,70.83
2016,10,8,14,45,883.0,70.0,1.6,32.0,527.0,86.12,45.07
2016,10,8,15,0,865.0,68.0,1.6,32.0,484.0,58.37,42.74
2016,10,8,15,15,841.0,65.5,1.6,31.5,436.0,56.61,41.54
2016,10,8,15,30,817.0,63.0,1.6,31.0,388.0,48.49,35.0
2016,10,8,15,45,781.0,59.0,1.6,31.0,337.0,46.3,33.28
2016,10,8,16,0,745.0,55.0,1.6,31.0,286.0,44.09,31.47
2016,10,8,16,15,691.5,50.0,1.4,29.5,234.0,40.93,28.99
2016,10,8,16,30,638.0,45.0,1.2,28.0,182.0,37.75,26.34
2016,10,8,16,45,546.0,38.0,1.05,27.0,132.0,32.6,21.74
2016,10,8,17,0,454.0,31.0,0.9,26.0,82.0,25.12,14.79
2016,10,8,17,15,227.0,15.5,0.9,25.0,41.0,12.32,0.0
2016,10,8,17,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,158.5,10.5,0.95,18.5,21.0,101.61,0.0
2016,10,9,6,30,317.0,21.0,0.9,19.0,42.0,252.17,127.46
2016,10,9,6,45,436.5,30.5,0.9,19.5,87.5,360.62,279.99
2016,10,9,7,0,556.0,40.0,0.9,20.0,133.0,458.72,363.52
