Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,15,623.5,46.5,1.05,21.0,184.5,530.07,420.09
2016,10,9,7,30,691.0,53.0,1.2,22.0,236.0,602.6,474.34
2016,10,9,7,45,733.0,57.5,1.35,23.0,287.5,653.86,510.48
2016,10,9,8,0,775.0,62.0,1.5,24.0,339.0,704.04,544.33
2016,10,9,8,15,804.0,65.5,1.5,25.0,388.0,741.1,566.41
2016,10,9,8,30,833.0,69.0,1.5,26.0,437.0,775.86,586.2
2016,10,9,8,45,852.5,72.0,1.55,27.0,481.5,799.62,598.5
2016,10,9,9,0,872.0,75.0,1.6,28.0,526.0,813.11,603.82
2016,10,9,9,15,886.5,77.0,1.65,28.5,565.5,825.42,609.65
2016,10,9,9,30,901.0,79.0,1.7,29.0,605.0,834.36,613.31
2016,10,9,9,45,913.5,79.5,1.75,30.0,638.5,836.41,611.34
2016,10,9,10,0,926.0,80.0,1.8,31.0,672.0,834.88,607.23
2016,10,9,10,15,933.0,81.5,1.8,31.0,698.0,826.47,600.77
2016,10,9,10,30,940.0,83.0,1.8,31.0,724.0,814.44,592.14
2016,10,9,10,45,791.0,146.0,1.85,31.5,695.0,750.56,548.04
2016,10,9,11,0,642.0,209.0,1.9,32.0,666.0,683.23,498.61
2016,10,9,11,15,798.0,147.0,1.9,32.0,723.0,706.02,515.81
2016,10,9,11,30,954.0,85.0,1.9,32.0,780.0,717.15,523.69
2016,10,9,11,45,954.0,85.5,1.95,32.5,781.5,682.57,497.39
2016,10,9,12,0,954.0,86.0,2.0,33.0,783.0,645.21,469.05
2016,10,9,12,15,952.0,85.5,2.0,33.0,776.0,603.23,437.58
2016,10,9,12,30,950.0,85.0,2.0,33.0,769.0,559.0,403.71
2016,10,9,12,45,932.5,90.5,2.0,33.0,751.0,510.84,366.13
2016,10,9,13,0,915.0,96.0,2.0,33.0,733.0,461.98,327.11
2016,10,9,13,15,908.0,95.0,2.05,33.0,710.0,411.21,285.75
2016,10,9,13,30,901.0,94.0,2.1,33.0,687.0,359.54,242.76
2016,10,9,13,45,889.5,92.5,2.15,33.0,656.5,305.64,197.75
2016,10,9,14,0,878.0,91.0,2.2,33.0,626.0,251.76,153.25
2016,10,9,14,15,864.0,89.0,2.25,32.5,588.5,190.44,105.84
2016,10,9,14,30,850.0,87.0,2.3,32.0,551.0,136.36,69.53
2016,10,9,14,45,830.0,84.0,2.4,31.5,508.5,82.43,45.26
2016,10,9,15,0,810.0,81.0,2.5,31.0,466.0,59.6,43.98
2016,10,9,15,15,783.0,77.5,2.5,30.5,418.5,58.25,43.12
2016,10,9,15,30,756.0,74.0,2.5,30.0,371.0,56.91,42.23
2016,10,9,15,45,717.0,69.0,2.55,29.5,321.0,54.26,40.2
2016,10,9,16,0,678.0,64.0,2.6,29.0,271.0,47.09,34.28
2016,10,9,16,15,619.0,57.5,2.4,28.0,219.5,43.32,31.2
2016,10,9,16,30,560.0,51.0,2.2,27.0,168.0,39.49,27.89
2016,10,9,16,45,464.5,42.0,2.0,26.0,120.5,33.31,22.37
2016,10,9,17,0,369.0,33.0,1.8,25.0,73.0,26.99,16.19
2016,10,9,17,15,184.5,16.5,1.75,24.0,36.5,13.28,0.0
2016,10,9,17,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,15,38.5,11.0,1.0,13.5,13.5,32.27,0.0
2016,10,10,6,30,77.0,22.0,1.1,14.0,27.0,90.34,37.48
2016,10,10,6,45,128.0,41.0,1.25,15.0,58.0,158.44,124.41
2016,10,10,7,0,179.0,60.0,1.4,16.0,89.0,218.26,177.87
2016,10,10,7,15,206.0,79.5,1.45,16.5,124.5,263.76,217.12
2016,10,10,7,30,233.0,99.0,1.5,17.0,160.0,309.51,255.04
2016,10,10,7,45,253.0,117.0,1.6,18.0,196.0,347.92,285.17
2016,10,10,8,0,273.0,135.0,1.7,19.0,232.0,385.99,313.91
2016,10,10,8,15,370.5,138.5,1.8,20.0,290.0,482.24,387.75
2016,10,10,8,30,468.0,142.0,1.9,21.0,348.0,565.07,448.7
2016,10,10,8,45,586.5,124.5,2.05,22.0,409.0,647.78,508.49
2016,10,10,9,0,705.0,107.0,2.2,23.0,470.0,723.21,559.51
2016,10,10,9,15,792.0,97.0,2.3,23.5,533.5,775.73,593.99
2016,10,10,9,30,879.0,87.0,2.4,24.0,597.0,822.25,623.95
2016,10,10,9,45,893.0,87.5,2.55,25.0,630.5,825.37,623.03
2016,10,10,10,0,907.0,88.0,2.7,26.0,664.0,824.97,620.16
2016,10,10,10,15,858.0,107.5,2.75,26.0,669.5,798.26,601.16
2016,10,10,10,30,809.0,127.0,2.8,26.0,675.0,762.61,576.19
2016,10,10,10,45,645.5,195.5,2.9,26.5,640.0,691.64,522.37
2016,10,10,11,0,482.0,264.0,3.0,27.0,605.0,615.11,463.84
2016,10,10,11,15,708.0,179.0,3.05,27.0,687.5,673.31,508.34
2016,10,10,11,30,934.0,94.0,3.1,27.0,770.0,708.71,534.69
2016,10,10,11,45,933.5,94.0,3.15,27.5,771.0,673.8,506.83
2016,10,10,12,0,933.0,94.0,3.2,28.0,772.0,636.25,477.06
2016,10,10,12,15,931.0,94.0,3.25,28.0,765.0,595.39,445.21
2016,10,10,12,30,929.0,94.0,3.3,28.0,758.0,552.33,410.91
2016,10,10,12,45,919.0,96.0,3.35,28.0,741.5,505.33,372.8
2016,10,10,13,0,909.0,98.0,3.4,28.0,725.0,457.15,332.81
2016,10,10,13,15,776.0,140.0,3.4,27.5,663.5,389.71,280.15
2016,10,10,13,30,643.0,182.0,3.4,27.0,602.0,338.6,240.37
2016,10,10,13,45,754.5,138.5,3.4,27.0,609.5,293.66,198.48
2016,10,10,14,0,866.0,95.0,3.4,27.0,617.0,242.29,150.56
2016,10,10,14,15,639.0,150.0,3.4,26.5,522.5,195.15,121.98
2016,10,10,14,30,412.0,205.0,3.4,26.0,428.0,173.98,117.96
2016,10,10,14,45,390.5,191.0,3.4,26.0,389.5,142.37,102.77
2016,10,10,15,0,369.0,177.0,3.4,26.0,351.0,124.34,99.15
2016,10,10,15,15,308.0,166.0,3.35,25.5,301.0,117.7,94.12
2016,10,10,15,30,247.0,155.0,3.3,25.0,251.0,110.85,88.82
2016,10,10,15,45,228.0,137.0,3.25,24.5,216.5,99.59,79.67
2016,10,10,16,0,209.0,119.0,3.2,24.0,182.0,87.89,69.95
2016,10,10,16,15,188.5,98.0,2.9,23.0,147.0,73.74,58.01
2016,10,10,16,30,168.0,77.0,2.6,22.0,112.0,59.06,45.28
2016,10,10,16,45,133.5,56.5,2.35,21.0,79.5,44.16,32.07
2016,10,10,17,0,99.0,36.0,2.1,20.0,47.0,28.77,17.81
2016,10,10,17,15,49.5,18.0,2.0,19.0,23.5,14.74,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,6,15,112.5,10.5,1.1,11.0,17.5,74.3,0.0
2016,10,11,6,30,225.0,21.0,1.2,11.0,35.0,191.03,69.39
2016,10,11,6,45,351.5,32.5,1.3,11.5,78.0,305.72,244.16
2016,10,11,7,0,478.0,44.0,1.4,12.0,121.0,414.54,340.91
2016,10,11,7,15,239.0,56.0,1.4,12.5,94.5,266.82,222.68
2016,10,11,7,30,0.0,68.0,1.4,13.0,68.0,63.13,48.4
2016,10,11,7,45,0.0,83.5,1.4,14.0,83.5,77.95,61.1
2016,10,11,8,0,0.0,99.0,1.4,15.0,99.0,92.6,73.09
2016,10,11,8,15,2.5,123.0,1.45,15.5,124.0,118.37,94.32
2016,10,11,8,30,5.0,147.0,1.5,16.0,149.0,143.89,114.94
2016,10,11,8,45,12.0,167.5,1.55,17.0,173.5,168.95,134.73
2016,10,11,9,0,19.0,188.0,1.6,18.0,198.0,193.82,153.98
2016,10,11,9,15,22.0,204.0,1.6,18.5,216.0,210.44,166.48
2016,10,11,9,30,25.0,220.0,1.6,19.0,234.0,226.86,178.71
2016,10,11,9,45,31.5,239.0,1.65,19.5,258.5,261.32,205.0
2016,10,11,10,0,38.0,258.0,1.7,20.0,283.0,282.66,220.73
2016,10,11,10,15,182.0,278.0,1.65,20.5,400.5,422.21,329.15
2016,10,11,10,30,326.0,298.0,1.6,21.0,518.0,554.1,425.87
2016,10,11,10,45,628.0,193.0,1.6,21.5,630.0,673.46,513.98
2016,10,11,11,0,930.0,88.0,1.6,22.0,742.0,756.34,572.53
2016,10,11,11,15,933.0,88.5,1.55,22.5,752.0,730.28,551.22
2016,10,11,11,30,936.0,89.0,1.5,23.0,762.0,701.07,527.85
2016,10,11,11,45,934.0,90.5,1.5,23.5,763.0,666.7,500.95
2016,10,11,12,0,932.0,92.0,1.5,24.0,764.0,629.72,471.79
2016,10,11,12,15,930.5,91.5,1.55,24.0,757.5,588.76,440.41
2016,10,11,12,30,929.0,91.0,1.6,24.0,751.0,545.58,406.49
2016,10,11,12,45,714.0,169.0,1.7,24.0,670.5,467.31,347.12
2016,10,11,13,0,499.0,247.0,1.8,24.0,590.0,404.49,299.86
2016,10,11,13,15,494.5,240.0,1.9,24.0,570.5,366.51,269.14
2016,10,11,13,30,490.0,233.0,2.0,24.0,551.0,328.41,237.62
2016,10,11,13,45,662.0,169.5,2.1,24.0,578.0,291.77,201.14
2016,10,11,14,0,834.0,106.0,2.2,24.0,605.0,241.02,151.84
2016,10,11,14,15,818.0,103.0,2.3,23.5,568.0,187.41,109.59
2016,10,11,14,30,802.0,100.0,2.4,23.0,531.0,135.01,74.52
2016,10,11,14,45,692.0,112.5,2.5,23.0,463.5,86.07,56.01
2016,10,11,15,0,582.0,125.0,2.6,23.0,396.0,84.34,66.63
2016,10,11,15,15,647.5,96.5,2.65,22.5,369.0,66.08,51.37
2016,10,11,15,30,713.0,68.0,2.7,22.0,342.0,52.16,39.64
2016,10,11,15,45,640.5,73.0,2.8,21.5,293.5,52.45,40.08
2016,10,11,16,0,568.0,78.0,2.9,21.0,245.0,58.25,45.22
2016,10,11,16,15,506.5,69.0,2.85,20.0,196.5,52.92,40.66
2016,10,11,16,30,445.0,60.0,2.8,19.0,148.0,47.45,35.76
2016,10,11,16,45,349.0,47.5,2.75,18.5,103.5,38.47,27.47
2016,10,11,17,0,253.0,35.0,2.7,18.0,59.0,27.44,16.57
2016,10,11,17,15,126.5,17.5,2.65,17.0,29.5,13.84,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,11.0,1.2,11.5,15.5,52.68,0.0
2016,10,12,6,30,149.0,22.0,1.2,12.0,31.0,143.78,34.7
2016,10,12,6,45,278.0,35.5,1.3,12.5,72.0,260.15,205.99
2016,10,12,7,0,407.0,49.0,1.4,13.0,113.0,370.36,303.93
2016,10,12,7,15,484.0,58.0,1.3,13.5,161.5,446.19,367.74
2016,10,12,7,30,561.0,67.0,1.2,14.0,210.0,524.01,429.54
2016,10,12,7,45,621.0,71.5,1.2,14.5,261.0,584.95,475.12
2016,10,12,8,0,681.0,76.0,1.2,15.0,312.0,645.73,518.58
2016,10,12,8,15,715.0,80.5,1.1,15.5,360.0,685.51,543.99
2016,10,12,8,30,749.0,85.0,1.0,16.0,408.0,719.12,564.1
2016,10,12,8,45,779.5,86.5,0.95,17.0,453.5,748.88,580.38
2016,10,12,9,0,810.0,88.0,0.9,18.0,499.0,775.83,594.26
2016,10,12,9,15,827.5,90.5,0.95,19.0,537.5,790.39,600.83
2016,10,12,9,30,845.0,93.0,1.0,20.0,576.0,801.63,605.31
2016,10,12,9,45,860.5,93.5,1.05,21.0,609.5,805.5,604.9
2016,10,12,10,0,876.0,94.0,1.1,22.0,643.0,799.78,598.27
2016,10,12,10,15,884.5,95.5,1.25,22.5,669.0,792.68,593.33
2016,10,12,10,30,893.0,97.0,1.4,23.0,695.0,782.1,586.01
2016,10,12,10,45,899.5,97.5,1.55,24.0,713.0,765.52,573.49
2016,10,12,11,0,906.0,98.0,1.7,25.0,731.0,745.57,558.69
2016,10,12,11,15,909.0,98.5,1.85,25.0,741.0,719.93,540.87
2016,10,12,11,30,912.0,99.0,2.0,25.0,751.0,691.22,520.24
2016,10,12,11,45,913.0,99.0,2.2,25.5,753.0,657.85,495.02
2016,10,12,12,0,914.0,99.0,2.4,26.0,755.0,621.79,467.15
2016,10,12,12,15,912.0,99.0,2.45,26.0,748.5,581.59,435.79
2016,10,12,12,30,910.0,99.0,2.5,26.0,742.0,539.24,402.0
2016,10,12,12,45,909.5,96.5,2.65,26.0,727.5,493.44,364.95
2016,10,12,13,0,909.0,94.0,2.8,26.0,713.0,445.8,325.3
2016,10,12,13,15,902.5,92.5,2.8,26.0,690.5,395.23,282.15
2016,10,12,13,30,896.0,91.0,2.8,26.0,668.0,343.75,237.5
2016,10,12,13,45,890.0,88.0,2.85,26.0,639.0,290.51,191.26
2016,10,12,14,0,884.0,85.0,2.9,26.0,610.0,236.77,145.5
2016,10,12,14,15,870.5,82.5,2.9,25.5,573.0,182.11,102.66
2016,10,12,14,30,857.0,80.0,2.9,25.0,536.0,120.6,61.42
2016,10,12,14,45,802.0,80.5,2.95,25.0,480.0,68.56,42.49
2016,10,12,15,0,747.0,81.0,3.0,25.0,424.0,59.67,45.28
2016,10,12,15,15,510.0,114.0,3.15,24.5,337.5,78.81,61.79
2016,10,12,15,30,273.0,147.0,3.3,24.0,251.0,106.06,85.22
2016,10,12,15,45,478.5,103.0,3.5,23.5,254.0,73.97,58.17
2016,10,12,16,0,684.0,59.0,3.7,23.0,257.0,47.81,35.82
2016,10,12,16,15,623.0,52.5,3.45,22.0,206.0,39.79,28.95
2016,10,12,16,30,562.0,46.0,3.2,21.0,155.0,35.78,25.35
2016,10,12,16,45,462.0,37.0,2.95,20.0,108.5,29.42,19.49
2016,10,12,17,0,362.0,28.0,2.7,19.0,62.0,22.91,12.51
2016,10,12,17,15,181.0,14.0,2.4,18.0,31.0,12.73,0.0
2016,10,12,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,132.5,9.0,0.5,11.5,16.0,83.72,0.0
2016,10,13,6,30,265.0,18.0,0.5,12.0,32.0,207.84,22.92
2016,10,13,6,45,388.0,28.5,0.5,13.0,75.0,321.98,250.39
2016,10,13,7,0,511.0,39.0,0.5,14.0,118.0,427.13,343.09
2016,10,13,7,15,582.5,45.5,0.55,14.0,167.5,497.39,401.97
2016,10,13,7,30,654.0,52.0,0.6,14.0,217.0,564.77,455.03
2016,10,13,7,45,388.0,96.0,0.7,14.5,199.5,433.88,353.43
2016,10,13,8,0,122.0,140.0,0.8,15.0,182.0,261.05,212.89
2016,10,13,8,15,61.0,123.0,0.8,15.5,144.0,174.0,141.39
2016,10,13,8,30,0.0,106.0,0.8,16.0,106.0,96.78,75.64
2016,10,13,8,45,0.0,122.0,0.85,16.5,122.0,111.87,87.89
2016,10,13,9,0,0.0,138.0,0.9,17.0,138.0,126.83,99.65
2016,10,13,9,15,187.0,183.0,0.95,17.5,289.5,345.21,277.62
2016,10,13,9,30,374.0,228.0,1.0,18.0,441.0,554.12,434.19
2016,10,13,9,45,627.0,159.5,1.05,19.0,540.0,693.11,533.86
2016,10,13,10,0,880.0,91.0,1.1,20.0,639.0,795.97,601.82
2016,10,13,10,15,806.0,122.0,1.1,20.0,639.5,762.91,577.08
2016,10,13,10,30,732.0,153.0,1.1,20.0,640.0,724.21,549.0
2016,10,13,10,45,694.0,174.5,1.15,20.5,645.5,697.62,528.37
2016,10,13,11,0,656.0,196.0,1.2,21.0,651.0,669.08,506.18
2016,10,13,11,15,615.0,214.5,1.25,21.0,646.0,634.41,480.57
2016,10,13,11,30,574.0,233.0,1.3,21.0,641.0,596.98,452.84
2016,10,13,11,45,578.5,230.5,1.4,21.5,642.5,571.52,433.4
2016,10,13,12,0,583.0,228.0,1.5,22.0,644.0,544.12,412.01
2016,10,13,12,15,495.5,260.5,1.55,22.5,611.5,496.22,374.57
2016,10,13,12,30,408.0,293.0,1.6,23.0,579.0,451.91,339.99
2016,10,13,12,45,447.5,270.5,1.65,23.5,578.0,426.21,318.83
2016,10,13,13,0,487.0,248.0,1.7,24.0,577.0,395.94,293.28
2016,10,13,13,15,445.5,253.5,1.7,24.0,547.0,355.55,261.1
2016,10,13,13,30,404.0,259.0,1.7,24.0,517.0,321.65,233.95
2016,10,13,13,45,513.5,210.0,1.75,24.5,522.0,280.69,196.45
2016,10,13,14,0,623.0,161.0,1.8,25.0,527.0,231.89,152.03
2016,10,13,14,15,439.5,194.5,1.85,25.0,445.0,193.01,129.31
2016,10,13,14,30,256.0,228.0,1.9,25.0,363.0,177.66,127.63
2016,10,13,14,45,305.5,200.5,1.95,25.0,349.0,140.83,112.78
2016,10,13,15,0,355.0,173.0,2.0,25.0,335.0,122.02,97.57
2016,10,13,15,15,177.5,106.5,2.0,24.5,187.5,78.37,61.35
2016,10,13,15,30,0.0,40.0,2.0,24.0,40.0,35.27,24.81
2016,10,13,15,45,0.0,34.0,2.0,23.5,34.0,29.95,20.35
2016,10,13,16,0,0.0,28.0,2.0,23.0,28.0,24.65,15.8
2016,10,13,16,15,0.0,22.5,1.8,22.0,22.5,19.79,11.6
2016,10,13,16,30,0.0,17.0,1.6,21.0,17.0,14.94,7.32
2016,10,13,16,45,0.0,11.5,1.45,20.5,11.5,10.09,2.96
2016,10,13,17,0,0.0,6.0,1.3,20.0,6.0,5.26,0.0
2016,10,13,17,15,0.0,3.0,1.25,19.0,3.0,2.73,0.0
2016,10,13,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.0,1.2,12.5,11.0,10.01,0.0
2016,10,14,6,30,0.0,22.0,1.5,13.0,22.0,25.16,0.0
2016,10,14,6,45,105.0,37.0,1.8,13.5,53.0,138.03,105.89
2016,10,14,7,0,210.0,52.0,2.1,14.0,84.0,239.76,196.51
2016,10,14,7,15,241.0,70.5,2.2,14.5,120.0,273.06,227.1
2016,10,14,7,30,272.0,89.0,2.3,15.0,156.0,321.19,268.02
2016,10,14,7,45,292.5,106.5,2.4,15.5,193.0,360.22,299.86
2016,10,14,8,0,313.0,124.0,2.5,16.0,230.0,398.73,330.17
2016,10,14,8,15,307.0,145.0,2.6,16.5,262.0,420.43,345.69
2016,10,14,8,30,301.0,166.0,2.7,17.0,294.0,440.15,359.29
2016,10,14,8,45,253.0,192.0,2.85,18.0,307.5,430.69,348.34
2016,10,14,9,0,205.0,218.0,3.0,19.0,321.0,404.34,324.66
2016,10,14,9,15,212.0,236.0,3.1,19.0,349.5,425.31,340.19
2016,10,14,9,30,219.0,254.0,3.2,19.0,378.0,445.05,354.46
2016,10,14,9,45,259.5,263.5,3.3,19.5,418.0,493.53,390.48
2016,10,14,10,0,300.0,273.0,3.4,20.0,458.0,526.44,414.27
2016,10,14,10,15,319.0,280.5,3.45,20.0,485.0,538.49,422.57
2016,10,14,10,30,338.0,288.0,3.5,20.0,512.0,548.53,429.43
2016,10,14,10,45,223.0,307.5,3.6,20.5,456.5,462.09,361.01
2016,10,14,11,0,108.0,327.0,3.7,21.0,401.0,381.96,297.12
2016,10,14,11,15,129.5,334.5,3.75,21.0,425.0,402.73,313.09
2016,10,14,11,30,151.0,342.0,3.8,21.0,449.0,413.43,320.98
2016,10,14,11,45,87.0,305.0,3.85,21.0,367.0,326.59,253.7
2016,10,14,12,0,23.0,268.0,3.9,21.0,285.0,249.26,193.26
2016,10,14,12,15,38.5,287.0,3.95,21.0,314.5,271.78,210.96
2016,10,14,12,30,54.0,306.0,4.0,21.0,344.0,289.89,224.82
2016,10,14,12,45,32.5,262.0,4.05,21.5,284.5,238.67,184.64
2016,10,14,13,0,11.0,218.0,4.1,22.0,225.0,192.87,148.8
2016,10,14,13,15,115.0,256.5,4.1,22.0,329.5,249.9,191.52
2016,10,14,13,30,219.0,295.0,4.1,22.0,434.0,296.7,224.07
2016,10,14,13,45,214.5,280.5,4.1,22.0,411.5,267.99,200.57
2016,10,14,14,0,210.0,266.0,4.1,22.0,389.0,239.78,177.97
2016,10,14,14,15,187.5,250.0,4.1,22.0,354.5,208.88,154.88
2016,10,14,14,30,165.0,234.0,4.1,22.0,320.0,180.57,135.36
2016,10,14,14,45,187.0,212.5,4.1,22.0,303.0,152.39,124.22
2016,10,14,15,0,209.0,191.0,4.1,22.0,286.0,138.5,112.92
2016,10,14,15,15,192.0,171.0,4.05,21.5,251.0,125.77,102.67
2016,10,14,15,30,175.0,151.0,4.0,21.0,216.0,112.63,91.9
2016,10,14,15,45,164.0,130.5,3.95,21.0,184.5,98.8,80.2
2016,10,14,16,0,153.0,110.0,3.9,21.0,153.0,84.56,67.93
2016,10,14,16,15,134.0,89.0,3.65,20.5,121.0,69.54,54.87
2016,10,14,16,30,115.0,68.0,3.4,20.0,89.0,54.1,41.17
2016,10,14,16,45,81.0,48.5,3.15,19.5,60.5,39.23,27.7
2016,10,14,17,0,47.0,29.0,2.9,19.0,32.0,24.04,12.31
2016,10,14,17,15,23.5,14.5,2.75,18.5,16.0,13.19,0.0
2016,10,14,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,96.5,9.0,1.5,13.5,13.5,62.66,0.0
2016,10,15,6,30,193.0,18.0,1.8,14.0,27.0,160.22,0.0
2016,10,15,6,45,325.0,29.0,2.15,15.0,67.0,280.46,215.81
2016,10,15,7,0,457.0,40.0,2.5,16.0,107.0,389.21,316.42
2016,10,15,7,15,533.0,47.0,2.7,16.0,155.5,461.33,379.93
2016,10,15,7,30,609.0,54.0,2.9,16.0,204.0,535.75,441.8
2016,10,15,7,45,656.5,59.5,3.1,16.5,253.0,588.59,483.26
2016,10,15,8,0,704.0,65.0,3.3,17.0,302.0,636.86,519.59
2016,10,15,8,15,736.0,68.5,3.5,17.5,348.5,674.29,546.51
2016,10,15,8,30,768.0,72.0,3.7,18.0,395.0,709.65,571.22
2016,10,15,8,45,384.0,108.5,3.9,19.0,270.0,448.83,366.15
2016,10,15,9,0,0.0,145.0,4.1,20.0,145.0,134.12,104.5
2016,10,15,9,15,8.0,173.0,4.25,20.5,177.5,167.44,131.57
2016,10,15,9,30,16.0,201.0,4.4,21.0,210.0,200.4,157.56
2016,10,15,9,45,446.0,142.0,4.6,21.5,415.5,519.65,416.71
2016,10,15,10,0,876.0,83.0,4.8,22.0,621.0,776.68,608.77
2016,10,15,10,15,884.0,84.0,4.95,22.0,646.0,768.71,601.31
2016,10,15,10,30,892.0,85.0,5.1,22.0,671.0,757.3,592.92
2016,10,15,10,45,898.5,85.5,5.25,22.5,688.5,740.86,579.78
2016,10,15,11,0,905.0,86.0,5.4,23.0,706.0,721.06,564.27
2016,10,15,11,15,907.0,86.0,5.5,23.0,715.0,694.46,543.25
2016,10,15,11,30,909.0,86.0,5.6,23.0,724.0,664.89,519.68
2016,10,15,11,45,910.5,85.5,5.7,23.0,725.5,631.69,492.92
2016,10,15,12,0,912.0,85.0,5.8,23.0,727.0,595.8,463.55
2016,10,15,12,15,456.0,114.5,5.85,23.0,435.5,344.91,269.24
2016,10,15,12,30,0.0,144.0,5.9,23.0,144.0,127.04,96.47
2016,10,15,12,45,0.0,140.5,6.0,23.0,140.5,123.74,94.08
2016,10,15,13,0,0.0,137.0,6.1,23.0,137.0,120.47,91.56
2016,10,15,13,15,432.5,112.5,6.1,23.0,385.0,235.46,174.0
2016,10,15,13,30,865.0,88.0,6.1,23.0,633.0,321.02,225.01
2016,10,15,13,45,854.0,86.5,6.15,23.0,603.0,269.61,179.01
2016,10,15,14,0,843.0,85.0,6.2,23.0,573.0,211.79,129.59
2016,10,15,14,15,828.0,83.0,6.15,22.5,537.5,159.25,88.59
2016,10,15,14,30,813.0,81.0,6.1,22.0,502.0,107.73,56.53
2016,10,15,14,45,406.5,49.0,6.1,21.5,259.5,33.21,23.08
2016,10,15,15,0,0.0,17.0,6.1,21.0,17.0,14.97,7.38
2016,10,15,15,15,0.0,14.5,5.95,20.5,14.5,12.76,5.5
2016,10,15,15,30,0.0,12.0,5.8,20.0,12.0,10.55,3.61
2016,10,15,15,45,0.0,10.0,5.7,20.0,10.0,8.79,2.07
2016,10,15,16,0,0.0,8.0,5.6,20.0,8.0,7.02,0.52
2016,10,15,16,15,0.0,6.5,5.2,19.5,6.5,5.7,0.0
2016,10,15,16,30,0.0,5.0,4.8,19.0,5.0,4.38,0.0
2016,10,15,16,45,0.0,3.0,4.4,18.5,3.0,2.63,0.0
2016,10,15,17,0,0.0,1.0,4.0,18.0,1.0,0.87,0.0
2016,10,15,17,15,0.0,0.5,3.8,17.5,0.5,0.45,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.25,15.0,6.0,5.46,0.0
2016,10,16,6,30,0.0,12.0,4.4,15.0,12.0,10.56,0.0
2016,10,16,6,45,2.5,30.5,4.6,15.5,30.5,33.22,20.23
2016,10,16,7,0,5.0,49.0,4.8,16.0,49.0,54.51,39.73
2016,10,16,7,15,15.5,68.5,4.95,16.0,72.0,81.51,63.46
2016,10,16,7,30,26.0,88.0,5.1,16.0,95.0,117.85,94.86
2016,10,16,7,45,33.0,108.0,5.3,16.5,118.5,143.86,116.9
2016,10,16,8,0,40.0,128.0,5.5,17.0,142.0,169.6,138.27
2016,10,16,8,15,20.0,113.5,5.7,17.5,120.5,122.25,97.83
2016,10,16,8,30,0.0,99.0,5.9,18.0,99.0,89.92,69.83
2016,10,16,8,45,48.5,156.5,6.15,18.5,180.5,197.44,159.74
2016,10,16,9,0,97.0,214.0,6.4,19.0,262.0,299.35,242.6
2016,10,16,9,15,188.0,228.0,6.55,19.0,329.5,395.72,321.09
2016,10,16,9,30,279.0,242.0,6.7,19.0,397.0,490.7,396.82
2016,10,16,9,45,267.5,258.5,6.9,19.5,414.0,492.19,395.77
2016,10,16,10,0,256.0,275.0,7.1,20.0,431.0,492.29,393.92
2016,10,16,10,15,166.0,284.5,7.2,20.0,387.0,413.31,329.63
2016,10,16,10,30,76.0,294.0,7.3,20.0,343.0,338.52,268.29
2016,10,16,10,45,76.0,303.0,7.4,20.0,354.0,341.74,270.5
2016,10,16,11,0,76.0,312.0,7.5,20.0,365.0,344.52,272.28
2016,10,16,11,15,78.5,315.0,7.55,20.0,370.0,342.77,270.6
2016,10,16,11,30,81.0,318.0,7.6,20.0,375.0,340.61,268.61
2016,10,16,11,45,82.0,319.0,7.65,20.5,376.5,335.27,263.62
2016,10,16,12,0,83.0,320.0,7.7,21.0,378.0,329.57,258.36
2016,10,16,12,15,83.0,317.0,7.65,20.5,374.5,319.57,250.68
2016,10,16,12,30,83.0,314.0,7.6,20.0,371.0,309.37,242.8
2016,10,16,12,45,41.5,171.5,7.6,20.0,200.0,167.23,129.98
2016,10,16,13,0,0.0,29.0,7.6,20.0,29.0,25.64,15.43
2016,10,16,13,15,0.0,28.0,7.5,20.0,28.0,24.74,14.74
2016,10,16,13,30,0.0,27.0,7.4,20.0,27.0,23.85,14.03
2016,10,16,13,45,0.0,26.0,7.35,20.0,26.0,22.96,13.33
2016,10,16,14,0,0.0,25.0,7.3,20.0,25.0,22.07,12.63
2016,10,16,14,15,0.0,53.5,7.2,19.5,53.5,47.28,33.62
2016,10,16,14,30,0.0,82.0,7.1,19.0,82.0,72.59,54.76
2016,10,16,14,45,390.0,76.0,7.0,19.0,247.5,47.21,35.55
2016,10,16,15,0,780.0,70.0,6.9,19.0,413.0,52.29,40.1
2016,10,16,15,15,753.5,66.5,6.7,18.5,368.5,50.67,38.88
2016,10,16,15,30,727.0,63.0,6.5,18.0,324.0,49.04,37.63
2016,10,16,15,45,689.5,58.0,6.35,18.0,277.0,46.09,35.09
2016,10,16,16,0,652.0,53.0,6.2,18.0,230.0,43.09,32.42
2016,10,16,16,15,589.5,47.5,5.85,17.5,182.0,36.19,26.26
2016,10,16,16,30,527.0,42.0,5.5,17.0,134.0,32.9,23.11
2016,10,16,16,45,424.5,32.5,5.15,17.0,90.5,25.98,16.49
2016,10,16,17,0,322.0,23.0,4.8,17.0,47.0,18.87,7.0
2016,10,16,17,15,161.0,11.5,4.6,16.5,23.5,10.46,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,103.5,8.0,1.15,11.5,12.0,7.28,0.0
2016,10,17,6,30,207.0,16.0,1.3,12.0,24.0,136.84,0.0
2016,10,17,6,45,347.5,26.0,1.45,12.5,64.5,288.95,218.3
2016,10,17,7,0,488.0,36.0,1.6,13.0,105.0,401.33,326.66
2016,10,17,7,15,565.0,43.0,1.7,13.5,154.0,468.05,385.57
2016,10,17,7,30,642.0,50.0,1.8,14.0,203.0,544.22,447.46
2016,10,17,7,45,692.0,54.5,1.95,14.5,253.0,598.73,489.98
2016,10,17,8,0,742.0,59.0,2.1,15.0,303.0,652.52,530.2
2016,10,17,8,15,773.5,62.5,2.2,15.5,350.5,689.72,556.32
2016,10,17,8,30,805.0,66.0,2.3,16.0,398.0,724.78,580.21
2016,10,17,8,45,575.5,129.0,2.45,16.5,379.5,626.92,504.58
2016,10,17,9,0,346.0,192.0,2.6,17.0,361.0,496.63,400.22
2016,10,17,9,15,368.5,204.0,2.65,17.5,396.5,523.18,419.74
2016,10,17,9,30,391.0,216.0,2.7,18.0,432.0,548.01,436.77
2016,10,17,9,45,637.5,152.0,2.75,18.5,528.0,682.44,539.32
2016,10,17,10,0,884.0,88.0,2.8,19.0,624.0,781.11,609.12
2016,10,17,10,15,892.5,89.5,2.85,19.0,649.0,773.69,602.34
2016,10,17,10,30,901.0,91.0,2.9,19.0,674.0,762.78,594.05
2016,10,17,10,45,907.5,91.5,2.95,19.5,692.0,745.9,580.51
2016,10,17,11,0,914.0,92.0,3.0,20.0,710.0,725.65,564.11
2016,10,17,11,15,916.5,92.5,3.05,20.0,719.5,699.44,543.63
2016,10,17,11,30,919.0,93.0,3.1,20.0,729.0,670.2,520.59
2016,10,17,11,45,920.0,92.5,3.15,20.5,730.5,636.19,492.66
2016,10,17,12,0,921.0,92.0,3.2,21.0,732.0,599.51,462.25
2016,10,17,12,15,919.0,91.5,3.25,21.0,725.0,558.76,429.01
2016,10,17,12,30,917.0,91.0,3.3,21.0,718.0,515.89,393.28
2016,10,17,12,45,917.0,88.5,3.4,21.5,703.5,470.18,353.8
2016,10,17,13,0,917.0,86.0,3.5,22.0,689.0,422.58,311.89
2016,10,17,13,15,910.0,84.5,3.55,21.5,666.0,371.82,267.79
2016,10,17,13,30,903.0,83.0,3.6,21.0,643.0,320.19,222.2
2016,10,17,13,45,892.5,81.5,3.7,21.0,612.5,267.14,175.25
2016,10,17,14,0,882.0,80.0,3.8,21.0,582.0,214.01,129.89
2016,10,17,14,15,867.0,78.0,3.8,20.5,545.5,160.15,88.79
2016,10,17,14,30,852.0,76.0,3.8,20.0,509.0,99.64,51.5
2016,10,17,14,45,831.0,73.5,3.85,20.0,466.5,54.26,41.51
2016,10,17,15,0,810.0,71.0,3.9,20.0,424.0,53.44,40.95
2016,10,17,15,15,781.0,67.5,3.85,19.5,377.5,51.8,39.73
2016,10,17,15,30,752.0,64.0,3.8,19.0,331.0,50.16,38.48
2016,10,17,15,45,709.0,59.5,3.8,19.0,281.5,47.62,36.29
2016,10,17,16,0,666.0,55.0,3.8,19.0,232.0,45.07,34.03
2016,10,17,16,15,598.5,48.5,3.4,18.0,182.5,37.19,27.08
2016,10,17,16,30,531.0,42.0,3.0,17.0,133.0,33.07,23.24
2016,10,17,16,45,414.0,32.5,2.6,16.5,88.5,26.12,16.57
2016,10,17,17,0,297.0,23.0,2.2,16.0,44.0,19.0,5.95
2016,10,17,17,15,148.5,11.5,2.05,15.5,22.0,10.46,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,84.0,8.0,2.35,9.5,11.0,0.0,0.0
2016,10,18,6,30,168.0,16.0,2.5,10.0,22.0,113.28,0.0
2016,10,18,6,45,321.0,27.5,2.7,10.5,63.0,273.15,205.32
2016,10,18,7,0,474.0,39.0,2.9,11.0,104.0,394.26,325.06
2016,10,18,7,15,554.5,46.0,3.2,11.5,153.0,469.07,392.39
2016,10,18,7,30,635.0,53.0,3.5,12.0,202.0,546.25,457.75
2016,10,18,7,45,692.0,56.5,3.8,13.0,253.0,598.57,499.28
2016,10,18,8,0,749.0,60.0,4.1,14.0,304.0,656.17,543.02
2016,10,18,8,15,781.0,64.0,4.25,14.5,352.0,694.34,570.89
2016,10,18,8,30,813.0,68.0,4.4,15.0,400.0,730.33,596.52
2016,10,18,8,45,837.0,70.0,4.6,15.5,444.5,755.04,613.4
2016,10,18,9,0,861.0,72.0,4.8,16.0,489.0,770.08,622.85
2016,10,18,9,15,876.5,74.0,4.85,16.5,527.5,782.24,629.38
2016,10,18,9,30,892.0,76.0,4.9,17.0,566.0,791.08,633.5
2016,10,18,9,45,903.5,77.5,5.0,17.5,598.0,792.77,632.68
2016,10,18,10,0,915.0,79.0,5.1,18.0,630.0,790.92,629.43
2016,10,18,10,15,923.0,80.0,5.1,18.5,655.0,782.29,620.83
2016,10,18,10,30,931.0,81.0,5.1,19.0,680.0,770.09,609.84
2016,10,18,10,45,936.0,81.5,5.15,19.5,697.5,751.69,594.69
2016,10,18,11,0,941.0,82.0,5.2,20.0,715.0,729.9,576.77
2016,10,18,11,15,943.0,82.5,5.2,20.0,724.0,702.81,554.71
2016,10,18,11,30,945.0,83.0,5.2,20.0,733.0,672.63,530.02
2016,10,18,11,45,945.0,83.0,5.2,20.5,734.0,637.83,500.45
2016,10,18,12,0,945.0,83.0,5.2,21.0,735.0,600.34,468.39
2016,10,18,12,15,942.5,83.0,5.15,21.0,727.5,559.04,433.59
2016,10,18,12,30,940.0,83.0,5.1,21.0,720.0,515.58,396.33
2016,10,18,12,45,929.5,85.0,5.1,21.0,703.5,468.54,355.56
2016,10,18,13,0,919.0,87.0,5.1,21.0,687.0,420.36,313.0
2016,10,18,13,15,911.0,86.0,5.05,20.5,663.5,369.62,268.1
2016,10,18,13,30,903.0,85.0,5.0,20.0,640.0,318.09,221.93
2016,10,18,13,45,893.0,82.5,4.95,20.0,609.5,264.39,173.95
2016,10,18,14,0,883.0,80.0,4.9,20.0,579.0,210.6,127.82
2016,10,18,14,15,841.5,80.0,4.85,19.5,530.5,148.36,81.14
2016,10,18,14,30,800.0,80.0,4.8,19.0,482.0,96.5,51.98
2016,10,18,14,45,724.5,88.5,4.8,19.0,429.5,58.82,45.67
2016,10,18,15,0,649.0,97.0,4.8,19.0,377.0,66.14,52.18
2016,10,18,15,15,615.5,93.5,4.7,18.5,335.0,65.49,51.86
2016,10,18,15,30,582.0,90.0,4.6,18.0,293.0,64.95,51.61
2016,10,18,15,45,634.0,71.0,4.5,18.0,261.5,52.28,40.54
2016,10,18,16,0,686.0,52.0,4.4,18.0,230.0,42.68,32.05
2016,10,18,16,15,619.5,46.0,3.9,17.0,180.5,38.57,28.39
2016,10,18,16,30,553.0,40.0,3.4,16.0,131.0,34.46,24.51
2016,10,18,16,45,434.5,30.5,2.9,15.5,86.5,24.52,15.17
2016,10,18,17,0,316.0,21.0,2.4,15.0,42.0,17.3,3.44
2016,10,18,17,15,158.0,10.5,2.25,14.5,21.0,9.55,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,109.0,7.0,1.45,9.0,10.5,0.0,0.0
2016,10,19,6,30,218.0,14.0,1.6,10.0,21.0,140.15,0.0
2016,10,19,6,45,362.5,24.0,1.8,11.0,61.5,292.27,214.01
