Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,0,507.0,34.0,2.0,12.0,102.0,400.22,326.73
2016,10,19,7,15,584.0,40.0,2.2,12.5,150.5,473.29,392.04
2016,10,19,7,30,661.0,46.0,2.4,13.0,199.0,547.91,454.02
2016,10,19,7,45,708.0,50.5,2.65,14.0,248.5,600.03,494.89
2016,10,19,8,0,755.0,55.0,2.9,15.0,298.0,651.37,533.25
2016,10,19,8,15,786.0,58.5,3.1,15.5,345.5,688.03,559.83
2016,10,19,8,30,817.0,62.0,3.3,16.0,393.0,722.54,584.09
2016,10,19,8,45,839.0,64.5,3.5,17.0,436.5,739.48,593.66
2016,10,19,9,0,861.0,67.0,3.7,18.0,480.0,760.46,606.11
2016,10,19,9,15,876.5,69.0,3.75,18.5,518.0,772.65,612.47
2016,10,19,9,30,892.0,71.0,3.8,19.0,556.0,781.53,616.5
2016,10,19,9,45,905.5,71.0,3.85,20.0,588.5,783.05,614.13
2016,10,19,10,0,919.0,71.0,3.9,21.0,621.0,781.06,609.42
2016,10,19,10,15,926.5,72.0,3.85,21.5,646.0,772.14,600.67
2016,10,19,10,30,934.0,73.0,3.8,22.0,671.0,759.67,589.6
2016,10,19,10,45,938.5,74.0,3.8,22.5,688.0,741.55,574.87
2016,10,19,11,0,943.0,75.0,3.8,23.0,705.0,720.02,557.48
2016,10,19,11,15,945.5,75.5,3.75,23.0,714.5,693.35,536.15
2016,10,19,11,30,948.0,76.0,3.7,23.0,724.0,663.56,512.24
2016,10,19,11,45,948.0,76.5,3.7,23.5,725.0,629.3,483.83
2016,10,19,12,0,948.0,77.0,3.7,24.0,726.0,592.33,452.96
2016,10,19,12,15,946.0,76.5,3.7,24.0,719.0,550.86,418.99
2016,10,19,12,30,944.0,76.0,3.7,24.0,712.0,507.2,382.51
2016,10,19,12,45,937.0,77.0,3.7,24.5,696.5,460.78,342.35
2016,10,19,13,0,930.0,78.0,3.7,25.0,681.0,412.94,300.3
2016,10,19,13,15,923.5,77.0,3.65,25.0,658.0,362.38,255.94
2016,10,19,13,30,917.0,76.0,3.6,25.0,635.0,310.87,210.36
2016,10,19,13,45,906.5,74.5,3.6,25.0,605.0,257.37,163.75
2016,10,19,14,0,896.0,73.0,3.6,25.0,575.0,203.79,119.05
2016,10,19,14,15,882.0,71.0,3.55,24.5,538.0,149.61,79.2
2016,10,19,14,30,868.0,69.0,3.5,24.0,501.0,96.17,50.17
2016,10,19,14,45,848.0,66.5,3.45,24.0,459.0,57.27,43.4
2016,10,19,15,0,828.0,64.0,3.4,24.0,417.0,48.57,36.12
2016,10,19,15,15,799.5,61.0,3.15,23.5,370.5,47.13,35.07
2016,10,19,15,30,771.0,58.0,2.9,23.0,324.0,45.7,33.99
2016,10,19,15,45,729.5,53.5,2.65,22.5,275.0,42.97,31.73
2016,10,19,16,0,688.0,49.0,2.4,22.0,226.0,40.21,29.36
2016,10,19,16,15,621.5,43.5,2.1,20.5,176.5,36.45,26.1
2016,10,19,16,30,555.0,38.0,1.8,19.0,127.0,32.71,22.64
2016,10,19,16,45,436.5,29.0,1.5,18.0,83.0,25.45,15.65
2016,10,19,17,0,318.0,20.0,1.2,17.0,39.0,16.51,1.01
2016,10,19,17,15,159.0,10.0,1.2,16.5,19.5,9.1,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,108.0,6.5,1.2,11.0,10.0,0.0,0.0
2016,10,20,6,30,216.0,13.0,1.2,12.0,20.0,137.38,0.0
2016,10,20,6,45,362.5,23.0,1.25,13.0,60.0,280.04,197.73
2016,10,20,7,0,509.0,33.0,1.3,14.0,100.0,398.59,320.51
2016,10,20,7,15,588.0,39.5,1.55,14.5,149.0,473.21,386.53
2016,10,20,7,30,667.0,46.0,1.8,15.0,198.0,549.63,449.38
2016,10,20,7,45,714.5,50.5,2.1,16.0,248.0,602.05,490.33
2016,10,20,8,0,762.0,55.0,2.4,17.0,298.0,653.66,528.79
2016,10,20,8,15,794.0,58.5,2.45,17.5,345.5,691.02,554.85
2016,10,20,8,30,826.0,62.0,2.5,18.0,393.0,726.21,578.54
2016,10,20,8,45,848.5,64.5,2.55,19.0,437.0,743.52,587.52
2016,10,20,9,0,871.0,67.0,2.6,20.0,481.0,764.78,599.26
2016,10,20,9,15,886.5,69.0,2.6,20.5,519.5,776.87,605.1
2016,10,20,9,30,902.0,71.0,2.6,21.0,558.0,785.62,608.65
2016,10,20,9,45,916.0,71.0,2.6,22.0,590.5,787.35,606.21
2016,10,20,10,0,930.0,71.0,2.6,23.0,623.0,785.55,601.47
2016,10,20,10,15,937.5,72.5,2.55,23.5,648.5,776.97,593.05
2016,10,20,10,30,945.0,74.0,2.5,24.0,674.0,764.78,582.35
2016,10,20,10,45,950.0,74.5,2.45,25.0,691.0,746.17,566.28
2016,10,20,11,0,955.0,75.0,2.4,26.0,708.0,724.14,547.51
2016,10,20,11,15,957.5,75.5,2.4,26.0,717.5,697.11,526.77
2016,10,20,11,30,960.0,76.0,2.4,26.0,727.0,666.93,503.46
2016,10,20,11,45,960.0,76.0,2.4,26.5,728.0,631.78,475.22
2016,10,20,12,0,960.0,76.0,2.4,27.0,729.0,593.9,444.53
2016,10,20,12,15,958.0,76.0,2.45,27.0,722.0,552.46,411.61
2016,10,20,12,30,956.0,76.0,2.5,27.0,715.0,508.78,376.11
2016,10,20,12,45,943.0,79.0,2.55,27.5,698.0,461.17,336.1
2016,10,20,13,0,930.0,82.0,2.6,28.0,681.0,412.59,294.52
2016,10,20,13,15,923.0,81.0,2.65,28.0,657.5,361.84,251.04
2016,10,20,13,30,916.0,80.0,2.7,28.0,634.0,310.19,206.31
2016,10,20,13,45,905.0,78.5,2.75,28.0,603.5,256.62,160.58
2016,10,20,14,0,894.0,77.0,2.8,28.0,573.0,203.03,116.86
2016,10,20,14,15,879.0,75.0,2.8,27.5,536.0,148.84,78.14
2016,10,20,14,30,864.0,73.0,2.8,27.0,499.0,95.51,50.53
2016,10,20,14,45,843.0,70.0,2.8,27.0,456.5,52.23,38.61
2016,10,20,15,0,822.0,67.0,2.8,27.0,414.0,50.92,37.65
2016,10,20,15,15,792.5,64.0,2.5,26.5,367.0,49.56,36.68
2016,10,20,15,30,763.0,61.0,2.2,26.0,320.0,48.22,35.7
2016,10,20,15,45,719.0,56.5,1.9,25.5,270.5,45.58,33.54
2016,10,20,16,0,675.0,52.0,1.6,25.0,221.0,42.93,31.29
2016,10,20,16,15,604.0,45.5,1.45,23.5,172.0,38.37,27.37
2016,10,20,16,30,533.0,39.0,1.3,22.0,123.0,30.93,20.77
2016,10,20,16,45,407.0,29.5,1.2,21.0,79.5,23.86,13.95
2016,10,20,17,0,281.0,20.0,1.1,20.0,36.0,16.62,0.0
2016,10,20,17,15,140.5,10.0,1.1,19.5,18.0,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,91.0,6.0,0.85,12.5,8.5,0.0,0.0
2016,10,21,6,30,182.0,12.0,0.8,13.0,17.0,116.12,0.0
2016,10,21,6,45,332.5,23.0,0.75,14.0,56.0,266.95,180.47
2016,10,21,7,0,483.0,34.0,0.7,15.0,95.0,388.94,308.48
2016,10,21,7,15,564.0,40.5,0.85,15.5,143.5,456.01,367.94
2016,10,21,7,30,645.0,47.0,1.0,16.0,192.0,533.04,430.47
2016,10,21,7,45,694.5,52.0,1.2,17.0,241.5,586.94,471.81
2016,10,21,8,0,744.0,57.0,1.4,18.0,291.0,640.11,510.72
2016,10,21,8,15,777.0,60.5,1.45,18.5,338.5,677.82,536.59
2016,10,21,8,30,810.0,64.0,1.5,19.0,386.0,713.41,560.17
2016,10,21,8,45,832.5,67.0,1.6,20.0,430.0,737.83,574.59
2016,10,21,9,0,855.0,70.0,1.7,21.0,474.0,752.76,582.1
2016,10,21,9,15,871.5,72.0,1.75,21.5,512.0,765.43,588.72
2016,10,21,9,30,888.0,74.0,1.8,22.0,550.0,774.82,593.09
2016,10,21,9,45,899.5,76.0,1.85,23.0,582.5,776.93,591.38
2016,10,21,10,0,911.0,78.0,1.9,24.0,615.0,775.51,587.42
2016,10,21,10,15,919.0,79.0,1.9,24.5,640.0,766.8,579.35
2016,10,21,10,30,927.0,80.0,1.9,25.0,665.0,754.55,569.1
2016,10,21,10,45,932.0,81.0,1.9,25.5,682.0,736.7,555.17
2016,10,21,11,0,937.0,82.0,1.9,26.0,699.0,715.45,538.03
2016,10,21,11,15,939.5,82.5,1.85,26.5,708.5,688.76,516.36
2016,10,21,11,30,942.0,83.0,1.8,27.0,718.0,658.99,492.33
2016,10,21,11,45,942.0,83.0,1.8,27.5,719.0,624.31,464.83
2016,10,21,12,0,942.0,83.0,1.8,28.0,720.0,586.97,434.95
2016,10,21,12,15,940.0,82.5,1.85,28.0,712.5,545.66,402.65
2016,10,21,12,30,938.0,82.0,1.9,28.0,705.0,502.18,367.8
2016,10,21,12,45,932.0,82.0,2.0,28.5,689.0,455.53,329.1
2016,10,21,13,0,926.0,82.0,2.1,29.0,673.0,407.42,288.33
2016,10,21,13,15,918.5,81.0,2.2,29.0,650.0,356.77,245.38
2016,10,21,13,30,911.0,80.0,2.3,29.0,627.0,305.29,201.21
2016,10,21,13,45,899.0,78.5,2.45,29.0,596.5,251.85,156.09
2016,10,21,14,0,887.0,77.0,2.6,29.0,566.0,198.5,113.12
2016,10,21,14,15,871.5,75.0,2.7,28.5,529.0,144.74,75.41
2016,10,21,14,30,856.0,73.0,2.8,28.0,492.0,84.43,43.16
2016,10,21,14,45,832.5,71.0,2.9,28.0,449.0,53.02,39.13
2016,10,21,15,0,809.0,69.0,3.0,28.0,406.0,52.5,38.82
2016,10,21,15,15,778.5,65.5,2.8,27.0,359.5,50.8,37.66
2016,10,21,15,30,748.0,62.0,2.6,26.0,313.0,49.1,36.45
2016,10,21,15,45,700.0,57.5,2.45,25.5,263.5,46.48,34.31
2016,10,21,16,0,652.0,53.0,2.3,25.0,214.0,43.88,32.08
2016,10,21,16,15,579.0,46.0,2.05,23.5,165.0,35.62,24.98
2016,10,21,16,30,506.0,39.0,1.8,22.0,116.0,31.01,20.77
2016,10,21,16,45,376.0,29.0,1.6,21.0,74.0,23.5,13.46
2016,10,21,17,0,246.0,19.0,1.4,20.0,32.0,15.78,0.0
2016,10,21,17,15,123.0,9.5,1.4,19.5,16.0,8.64,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,87.0,5.5,0.8,14.0,8.0,0.0,0.0
2016,10,22,6,30,174.0,11.0,0.8,14.0,16.0,110.03,0.0
2016,10,22,6,45,325.0,22.0,0.8,14.5,54.5,258.41,166.58
2016,10,22,7,0,476.0,33.0,0.8,15.0,93.0,381.54,302.35
2016,10,22,7,15,558.5,40.5,1.0,16.0,141.0,450.14,363.11
2016,10,22,7,30,641.0,48.0,1.2,17.0,189.0,528.96,426.92
2016,10,22,7,45,689.0,53.0,1.4,18.0,238.5,581.6,467.4
2016,10,22,8,0,737.0,58.0,1.6,19.0,288.0,633.39,505.36
2016,10,22,8,15,770.0,62.0,1.65,19.5,335.0,671.5,531.67
2016,10,22,8,30,803.0,66.0,1.7,20.0,382.0,707.48,555.64
2016,10,22,8,45,785.5,72.5,1.8,21.0,410.5,705.56,551.22
2016,10,22,9,0,768.0,79.0,1.9,22.0,439.0,700.28,544.68
2016,10,22,9,15,823.5,78.0,1.95,22.5,492.0,738.79,570.03
2016,10,22,9,30,879.0,77.0,2.0,23.0,545.0,767.92,588.08
2016,10,22,9,45,890.0,79.0,2.15,24.0,576.5,769.58,586.59
2016,10,22,10,0,901.0,81.0,2.3,25.0,608.0,767.75,583.0
2016,10,22,10,15,909.0,82.5,2.25,25.5,633.0,759.61,574.96
2016,10,22,10,30,917.0,84.0,2.2,26.0,658.0,747.96,564.73
2016,10,22,10,45,920.0,86.0,2.2,26.5,675.0,729.87,550.45
2016,10,22,11,0,923.0,88.0,2.2,27.0,692.0,708.48,532.83
2016,10,22,11,15,925.5,88.0,2.15,27.0,701.0,681.55,511.98
2016,10,22,11,30,928.0,88.0,2.1,27.0,710.0,651.6,488.71
2016,10,22,11,45,926.0,89.0,2.05,27.5,710.5,617.12,460.88
2016,10,22,12,0,924.0,90.0,2.0,28.0,711.0,580.14,430.83
2016,10,22,12,15,922.0,90.0,2.0,28.0,703.5,539.89,398.89
2016,10,22,12,30,920.0,90.0,2.0,28.0,696.0,497.49,364.54
2016,10,22,12,45,894.5,97.5,2.0,28.0,676.5,450.1,325.8
2016,10,22,13,0,869.0,105.0,2.0,28.0,657.0,399.65,284.11
2016,10,22,13,15,796.0,119.0,2.05,28.0,610.5,343.27,238.66
2016,10,22,13,30,723.0,133.0,2.1,28.0,564.0,287.36,193.92
2016,10,22,13,45,775.0,115.5,2.15,28.0,556.5,242.2,153.67
2016,10,22,14,0,827.0,98.0,2.2,28.0,549.0,196.3,114.27
2016,10,22,14,15,778.5,95.5,2.25,27.5,498.0,141.62,77.31
2016,10,22,14,30,730.0,93.0,2.3,27.0,447.0,85.74,48.5
2016,10,22,14,45,702.5,89.5,2.35,26.5,405.5,60.19,45.44
2016,10,22,15,0,675.0,86.0,2.4,26.0,364.0,59.2,44.86
2016,10,22,15,15,616.5,89.5,2.35,25.5,321.0,63.44,48.67
2016,10,22,15,30,558.0,93.0,2.3,25.0,278.0,68.42,53.1
2016,10,22,15,45,515.5,83.0,2.25,24.5,233.0,62.58,48.24
2016,10,22,16,0,473.0,73.0,2.2,24.0,188.0,56.54,43.05
2016,10,22,16,15,408.0,60.5,1.95,22.5,143.5,47.92,35.6
2016,10,22,16,30,343.0,48.0,1.7,21.0,99.0,37.09,25.98
2016,10,22,16,45,171.5,36.5,1.5,20.0,62.0,28.48,17.31
2016,10,22,17,0,0.0,25.0,1.3,19.0,25.0,20.57,0.0
2016,10,22,17,15,0.0,12.5,1.25,18.0,12.5,11.37,0.0
2016,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,12.0,14.0,12.73,0.0
2016,10,23,6,45,210.5,25.0,1.25,12.5,50.5,189.44,115.5
2016,10,23,7,0,421.0,36.0,1.3,13.0,87.0,348.5,279.61
2016,10,23,7,15,507.0,44.5,1.65,14.0,134.5,425.7,348.45
2016,10,23,7,30,593.0,53.0,2.0,15.0,182.0,505.79,415.61
2016,10,23,7,45,647.0,58.5,2.35,16.0,231.0,561.2,460.13
2016,10,23,8,0,701.0,64.0,2.7,17.0,280.0,611.58,498.53
2016,10,23,8,15,735.5,68.5,2.9,17.5,326.5,650.88,527.41
2016,10,23,8,30,770.0,73.0,3.1,18.0,373.0,688.09,553.91
2016,10,23,8,45,791.5,77.0,3.3,19.0,415.5,712.41,569.16
2016,10,23,9,0,813.0,81.0,3.5,20.0,458.0,733.84,582.02
2016,10,23,9,15,829.0,83.5,3.65,20.5,495.0,746.18,589.0
2016,10,23,9,30,845.0,86.0,3.8,21.0,532.0,755.24,593.64
2016,10,23,9,45,859.5,87.0,4.0,22.0,563.5,758.01,592.86
2016,10,23,10,0,874.0,88.0,4.2,23.0,595.0,751.95,585.82
2016,10,23,10,15,881.5,89.0,4.3,23.0,619.0,743.09,578.84
2016,10,23,10,30,889.0,90.0,4.4,23.0,643.0,730.86,569.54
2016,10,23,10,45,888.0,93.5,4.5,23.5,658.5,712.03,553.98
2016,10,23,11,0,887.0,97.0,4.6,24.0,674.0,690.13,535.55
2016,10,23,11,15,889.0,97.5,4.65,24.0,682.5,664.2,514.9
2016,10,23,11,30,891.0,98.0,4.7,24.0,691.0,635.37,491.74
2016,10,23,11,45,778.0,140.5,4.8,24.5,658.5,579.1,446.13
2016,10,23,12,0,665.0,183.0,4.9,25.0,626.0,524.38,401.82
2016,10,23,12,15,767.0,144.0,4.9,25.0,650.0,507.28,386.58
2016,10,23,12,30,869.0,105.0,4.9,25.0,674.0,482.81,364.13
2016,10,23,12,45,749.0,142.0,4.9,25.0,624.5,421.86,314.68
2016,10,23,13,0,629.0,179.0,4.9,25.0,575.0,370.78,273.31
2016,10,23,13,15,568.5,191.0,4.9,24.5,539.5,324.92,235.98
2016,10,23,13,30,508.0,203.0,4.9,24.0,504.0,284.73,203.51
2016,10,23,13,45,670.0,146.0,4.9,24.0,522.0,242.32,161.28
2016,10,23,14,0,832.0,89.0,4.9,24.0,540.0,186.8,109.05
2016,10,23,14,15,815.5,86.5,4.85,23.5,503.5,135.06,72.73
2016,10,23,14,30,799.0,84.0,4.8,23.0,467.0,84.55,48.56
2016,10,23,14,45,776.0,80.5,4.8,23.0,425.5,60.13,46.11
2016,10,23,15,0,753.0,77.0,4.8,23.0,384.0,58.72,45.04
2016,10,23,15,15,719.5,72.5,4.6,22.5,338.5,56.43,43.28
2016,10,23,15,30,686.0,68.0,4.4,22.0,293.0,49.38,37.34
2016,10,23,15,45,633.0,63.0,4.2,22.0,244.5,46.81,35.12
2016,10,23,16,0,580.0,58.0,4.0,22.0,196.0,44.27,32.81
2016,10,23,16,15,503.0,50.0,3.6,21.0,149.5,39.09,28.19
2016,10,23,16,30,426.0,42.0,3.2,20.0,103.0,33.83,23.24
2016,10,23,16,45,213.0,33.0,2.8,19.0,63.5,25.83,14.92
2016,10,23,17,0,0.0,24.0,2.4,18.0,24.0,19.71,0.0
2016,10,23,17,15,0.0,12.0,2.3,17.5,12.0,10.91,0.0
2016,10,23,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,12.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,12.0,7.0,6.37,0.0
2016,10,24,6,45,47.5,24.5,2.75,12.5,30.0,66.88,34.01
2016,10,24,7,0,95.0,42.0,3.0,13.0,53.0,134.94,106.59
2016,10,24,7,15,119.5,62.5,3.25,13.0,83.0,165.43,135.92
2016,10,24,7,30,144.0,83.0,3.5,13.0,113.0,207.23,173.13
2016,10,24,7,45,158.5,103.0,3.75,13.5,144.5,241.06,202.23
2016,10,24,8,0,173.0,123.0,4.0,14.0,176.0,274.42,230.04
2016,10,24,8,15,186.0,141.5,4.05,14.5,206.5,304.07,253.94
2016,10,24,8,30,199.0,160.0,4.1,15.0,237.0,333.13,276.76
2016,10,24,8,45,217.0,177.5,4.15,15.5,270.5,363.9,300.6
2016,10,24,9,0,235.0,195.0,4.2,16.0,304.0,407.34,333.86
2016,10,24,9,15,145.0,208.0,4.15,16.0,277.0,335.44,273.44
2016,10,24,9,30,55.0,221.0,4.1,16.0,250.0,264.35,213.45
2016,10,24,9,45,95.0,243.5,4.05,16.5,297.0,314.33,253.59
2016,10,24,10,0,135.0,266.0,4.0,17.0,344.0,373.89,300.04
2016,10,24,10,15,106.5,272.5,3.9,17.0,335.5,342.42,273.81
2016,10,24,10,30,78.0,279.0,3.8,17.0,327.0,322.95,257.3
2016,10,24,10,45,65.0,279.5,3.75,17.5,320.5,308.96,245.13
2016,10,24,11,0,52.0,280.0,3.7,18.0,314.0,295.62,233.59
2016,10,24,11,15,34.5,258.5,3.6,18.5,281.0,259.49,204.25
2016,10,24,11,30,17.0,237.0,3.5,19.0,248.0,221.39,173.48
2016,10,24,11,45,69.5,276.0,3.4,19.5,322.0,286.72,224.81
2016,10,24,12,0,122.0,315.0,3.3,20.0,396.0,344.76,268.81
2016,10,24,12,15,122.5,311.5,3.25,20.0,392.0,331.65,257.97
2016,10,24,12,30,123.0,308.0,3.2,20.0,388.0,318.23,247.06
2016,10,24,12,45,276.5,277.0,3.2,20.5,451.5,342.48,262.96
2016,10,24,13,0,430.0,246.0,3.2,21.0,515.0,351.37,264.61
2016,10,24,13,15,282.0,259.0,3.25,21.0,433.0,291.75,219.6
2016,10,24,13,30,134.0,272.0,3.3,21.0,351.0,247.75,188.69
2016,10,24,13,45,108.0,254.0,3.35,21.0,316.0,222.38,169.44
2016,10,24,14,0,82.0,236.0,3.4,21.0,281.0,195.99,149.79
2016,10,24,14,15,58.5,212.0,3.4,21.0,242.5,169.14,130.09
2016,10,24,14,30,35.0,188.0,3.4,21.0,204.0,145.44,113.01
2016,10,24,14,45,128.5,177.0,3.45,21.0,230.0,129.57,105.82
2016,10,24,15,0,222.0,166.0,3.5,21.0,256.0,117.39,95.75
2016,10,24,15,15,209.0,148.5,3.35,20.5,225.5,106.69,86.99
2016,10,24,15,30,196.0,131.0,3.2,20.0,195.0,99.21,80.86
2016,10,24,15,45,390.0,94.0,3.05,20.0,194.5,68.81,54.54
2016,10,24,16,0,584.0,57.0,2.9,20.0,194.0,43.62,32.51
2016,10,24,16,15,503.5,49.0,2.45,19.0,147.0,38.4,27.81
2016,10,24,16,30,423.0,41.0,2.0,18.0,100.0,33.1,22.78
2016,10,24,16,45,211.5,32.0,1.6,17.0,61.5,25.08,14.11
2016,10,24,17,0,0.0,23.0,1.2,16.0,23.0,20.92,0.0
2016,10,24,17,15,0.0,11.5,1.15,15.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,20.0,2.05,12.5,23.0,45.6,18.46
2016,10,25,7,0,55.0,40.0,2.3,13.0,46.0,94.63,72.79
2016,10,25,7,15,74.5,60.0,2.4,13.5,73.0,131.98,106.75
2016,10,25,7,30,94.0,80.0,2.5,14.0,100.0,168.63,138.98
2016,10,25,7,45,106.5,100.5,2.65,14.5,128.5,200.91,166.6
2016,10,25,8,0,119.0,121.0,2.8,15.0,157.0,232.67,193.02
2016,10,25,8,15,125.5,140.5,2.9,15.5,184.0,258.14,213.44
2016,10,25,8,30,132.0,160.0,3.0,16.0,211.0,282.94,232.83
2016,10,25,8,45,203.0,174.0,3.1,17.0,262.0,348.5,285.59
2016,10,25,9,0,274.0,188.0,3.2,18.0,313.0,427.61,347.07
2016,10,25,9,15,216.5,211.0,3.2,18.5,315.0,392.46,316.4
2016,10,25,9,30,159.0,234.0,3.2,19.0,317.0,369.54,295.67
2016,10,25,9,45,97.0,232.0,3.25,20.0,284.0,302.96,240.69
2016,10,25,10,0,35.0,230.0,3.3,21.0,251.0,250.53,196.79
2016,10,25,10,15,54.5,252.5,3.2,21.5,285.5,283.98,222.64
2016,10,25,10,30,74.0,275.0,3.1,22.0,320.0,315.88,246.63
2016,10,25,10,45,202.5,278.0,3.05,22.5,406.5,408.83,318.8
2016,10,25,11,0,331.0,281.0,3.0,23.0,493.0,493.22,381.74
2016,10,25,11,15,216.5,294.5,2.9,23.0,434.0,412.82,318.83
2016,10,25,11,30,102.0,308.0,2.8,23.0,375.0,340.6,262.45
2016,10,25,11,45,104.0,306.5,2.75,23.5,375.0,332.79,255.85
2016,10,25,12,0,106.0,305.0,2.7,24.0,375.0,324.62,248.73
2016,10,25,12,15,497.5,193.5,2.65,24.0,515.5,413.8,315.5
2016,10,25,12,30,889.0,82.0,2.6,24.0,656.0,466.07,348.96
2016,10,25,12,45,882.0,82.0,2.55,24.0,640.5,421.45,310.38
2016,10,25,13,0,875.0,82.0,2.5,24.0,625.0,375.59,270.48
2016,10,25,13,15,867.5,81.0,2.45,24.0,603.0,327.7,228.39
2016,10,25,13,30,860.0,80.0,2.4,24.0,581.0,279.07,185.53
2016,10,25,13,45,846.5,79.0,2.4,24.0,551.0,228.74,142.43
2016,10,25,14,0,833.0,78.0,2.4,24.0,521.0,172.28,97.21
2016,10,25,14,15,816.5,76.0,2.35,24.0,485.5,121.25,62.53
2016,10,25,14,30,800.0,74.0,2.3,24.0,450.0,71.42,40.83
2016,10,25,14,45,775.5,71.0,2.25,24.0,409.0,53.15,39.99
2016,10,25,15,0,751.0,68.0,2.2,24.0,368.0,51.88,39.03
2016,10,25,15,15,718.0,64.5,2.15,23.5,323.5,50.17,37.74
2016,10,25,15,30,685.0,61.0,2.1,23.0,279.0,48.49,36.43
2016,10,25,15,45,636.5,55.5,2.05,22.5,232.5,45.02,33.5
2016,10,25,16,0,588.0,50.0,2.0,22.0,186.0,38.0,27.37
2016,10,25,16,15,509.5,43.0,1.75,21.0,140.0,33.41,23.24
2016,10,25,16,30,431.0,36.0,1.5,20.0,94.0,28.76,18.82
2016,10,25,16,45,297.5,25.0,1.25,19.0,57.0,20.28,9.83
2016,10,25,17,0,164.0,14.0,1.0,18.0,20.0,12.73,0.0
2016,10,25,17,15,82.0,7.0,1.0,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,234.5,14.5,0.8,13.5,40.5,179.89,74.19
2016,10,26,7,0,469.0,29.0,0.8,14.0,81.0,357.75,281.06
2016,10,26,7,15,555.5,36.0,0.95,14.5,128.0,434.64,351.01
2016,10,26,7,30,642.0,43.0,1.1,15.0,175.0,513.93,417.14
2016,10,26,7,45,692.5,47.5,1.25,16.0,224.0,566.64,458.34
2016,10,26,8,0,743.0,52.0,1.4,17.0,273.0,618.7,496.97
2016,10,26,8,15,777.0,55.5,1.55,18.0,319.5,656.3,523.21
2016,10,26,8,30,811.0,59.0,1.7,19.0,366.0,691.85,547.04
2016,10,26,8,45,833.0,62.0,1.9,20.0,409.0,708.92,557.22
2016,10,26,9,0,855.0,65.0,2.1,21.0,452.0,729.69,569.89
2016,10,26,9,15,872.5,67.5,2.3,21.5,490.5,743.38,578.36
2016,10,26,9,30,890.0,70.0,2.5,22.0,529.0,753.77,584.48
2016,10,26,9,45,896.5,73.5,2.7,23.0,560.0,753.71,582.07
2016,10,26,10,0,903.0,77.0,2.9,24.0,591.0,750.15,577.31
2016,10,26,10,15,912.5,78.0,2.95,24.0,616.0,742.44,571.19
2016,10,26,10,30,922.0,79.0,3.0,24.0,641.0,731.2,562.72
2016,10,26,10,45,926.0,81.0,3.15,24.5,658.0,713.77,548.58
2016,10,26,11,0,930.0,83.0,3.3,25.0,675.0,692.99,531.43
2016,10,26,11,15,933.0,83.5,3.4,25.0,684.5,666.79,510.97
2016,10,26,11,30,936.0,84.0,3.5,25.0,694.0,637.52,487.85
2016,10,26,11,45,936.0,84.0,3.6,25.5,695.0,603.13,459.57
2016,10,26,12,0,936.0,84.0,3.7,26.0,696.0,566.11,428.78
2016,10,26,12,15,934.0,84.0,3.7,26.0,688.5,525.65,395.36
2016,10,26,12,30,932.0,84.0,3.7,26.0,681.0,483.04,359.47
2016,10,26,12,45,929.0,82.5,3.75,26.0,666.0,436.75,319.98
2016,10,26,13,0,926.0,81.0,3.8,26.0,651.0,388.81,278.28
2016,10,26,13,15,918.5,79.5,3.75,26.0,628.0,338.1,233.76
2016,10,26,13,30,911.0,78.0,3.7,26.0,605.0,286.58,188.47
2016,10,26,13,45,898.0,77.0,3.7,26.0,574.0,233.82,143.43
2016,10,26,14,0,885.0,76.0,3.7,26.0,543.0,181.23,101.63
2016,10,26,14,15,869.0,74.0,3.65,25.5,506.5,128.03,66.45
2016,10,26,14,30,853.0,72.0,3.6,25.0,470.0,68.51,39.4
2016,10,26,14,45,829.0,69.5,3.55,25.0,427.5,52.57,39.34
2016,10,26,15,0,805.0,67.0,3.5,25.0,385.0,51.62,38.65
2016,10,26,15,15,772.5,63.5,3.2,24.5,338.5,49.85,37.31
2016,10,26,15,30,740.0,60.0,2.9,24.0,292.0,48.1,35.93
2016,10,26,15,45,692.0,54.5,2.6,23.5,243.5,44.56,32.94
2016,10,26,16,0,644.0,49.0,2.3,23.0,195.0,40.99,29.79
2016,10,26,16,15,563.0,42.0,2.05,21.5,147.0,35.88,25.27
2016,10,26,16,30,482.0,35.0,1.8,20.0,99.0,28.13,18.22
2016,10,26,16,45,336.0,24.5,1.6,19.0,59.5,20.01,9.13
2016,10,26,17,0,190.0,14.0,1.4,18.0,20.0,12.73,0.0
2016,10,26,17,15,95.0,7.0,1.4,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,12.0,1.1,14.0,12.0,10.55,0.0
2016,10,27,7,0,0.0,24.0,1.1,15.0,24.0,21.15,11.44
2016,10,27,7,15,0.0,39.0,1.45,15.5,39.0,35.51,24.11
2016,10,27,7,30,0.0,54.0,1.8,16.0,54.0,50.32,36.95
2016,10,27,7,45,0.0,69.5,2.2,17.0,69.5,65.35,49.7
2016,10,27,8,0,0.0,85.0,2.6,18.0,85.0,80.14,61.98
2016,10,27,8,15,0.0,99.5,2.7,18.5,99.5,93.64,73.05
2016,10,27,8,30,0.0,114.0,2.8,19.0,114.0,107.06,83.85
2016,10,27,8,45,149.5,147.5,2.9,19.5,214.5,275.12,224.12
2016,10,27,9,0,299.0,181.0,3.0,20.0,315.0,436.06,351.7
2016,10,27,9,15,225.0,205.5,2.9,20.0,311.0,391.11,313.45
2016,10,27,9,30,151.0,230.0,2.8,20.0,307.0,358.19,285.22
2016,10,27,9,45,75.5,189.5,2.7,20.5,228.0,240.73,190.84
2016,10,27,10,0,0.0,149.0,2.6,21.0,149.0,134.92,104.21
2016,10,27,10,15,0.0,152.0,2.7,21.0,152.0,137.15,106.0
2016,10,27,10,30,0.0,155.0,2.8,21.0,155.0,139.41,107.67
2016,10,27,10,45,0.0,110.5,2.9,21.5,110.5,98.27,74.37
2016,10,27,11,0,0.0,66.0,3.0,22.0,66.0,58.44,42.04
2016,10,27,11,15,0.0,79.5,3.2,22.0,79.5,70.45,51.77
2016,10,27,11,30,0.0,93.0,3.4,22.0,93.0,82.47,61.45
2016,10,27,11,45,0.0,93.0,3.6,22.0,93.0,82.48,61.43
2016,10,27,12,0,0.0,93.0,3.8,22.0,93.0,82.48,61.44
2016,10,27,12,15,0.0,54.0,3.9,21.5,54.0,47.79,33.45
2016,10,27,12,30,0.0,15.0,4.0,21.0,15.0,13.24,5.24
2016,10,27,12,45,5.0,110.0,4.1,20.5,113.5,99.13,75.44
2016,10,27,13,0,10.0,205.0,4.2,20.0,212.0,180.14,140.66
2016,10,27,13,15,5.0,134.0,4.0,19.5,137.5,118.67,91.55
2016,10,27,13,30,0.0,63.0,3.8,19.0,63.0,55.73,40.55
2016,10,27,13,45,0.0,39.5,3.65,19.0,39.5,34.88,23.4
2016,10,27,14,0,0.0,16.0,3.5,19.0,16.0,14.1,6.14
2016,10,27,14,15,0.0,29.5,3.1,18.5,29.5,26.02,16.18
2016,10,27,14,30,0.0,43.0,2.7,18.0,43.0,37.95,26.29
2016,10,27,14,45,0.0,55.0,2.3,18.0,55.0,48.57,37.08
2016,10,27,15,0,0.0,67.0,1.9,18.0,67.0,59.22,46.5
2016,10,27,15,15,0.0,59.0,1.7,17.5,59.0,52.11,40.45
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,45.01,34.33
2016,10,27,15,45,0.0,42.0,1.35,17.0,42.0,37.03,27.26
2016,10,27,16,0,0.0,33.0,1.2,17.0,33.0,29.07,20.1
2016,10,27,16,15,0.0,24.5,1.05,16.5,24.5,21.56,13.31
2016,10,27,16,30,0.0,16.0,0.9,16.0,16.0,14.06,6.46
2016,10,27,16,45,0.0,9.5,0.8,16.0,9.5,8.34,0.33
2016,10,27,17,0,0.0,3.0,0.7,16.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.7,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,77.5,17.5,2.35,14.5,25.5,88.71,12.18
2016,10,28,7,0,155.0,35.0,2.6,15.0,51.0,175.01,135.48
2016,10,28,7,15,193.0,53.0,2.75,15.0,84.0,209.6,171.13
2016,10,28,7,30,231.0,71.0,2.9,15.0,117.0,259.13,215.18
2016,10,28,7,45,254.5,89.0,3.1,15.5,152.0,299.05,249.37
2016,10,28,8,0,278.0,107.0,3.3,16.0,187.0,338.55,282.0
2016,10,28,8,15,292.0,124.0,3.4,16.0,220.5,369.19,306.81
2016,10,28,8,30,306.0,141.0,3.5,16.0,254.0,398.76,330.14
2016,10,28,8,45,315.0,158.0,3.65,16.5,286.5,423.35,348.36
2016,10,28,9,0,324.0,175.0,3.8,17.0,319.0,446.42,365.02
2016,10,28,9,15,306.5,194.5,3.8,17.5,340.0,451.07,366.28
2016,10,28,9,30,289.0,214.0,3.8,18.0,361.0,453.95,366.22
2016,10,28,9,45,289.5,228.5,3.85,18.5,383.5,462.88,371.35
2016,10,28,10,0,290.0,243.0,3.9,19.0,406.0,470.26,375.23
2016,10,28,10,15,427.0,215.5,3.9,19.0,466.5,539.18,429.32
2016,10,28,10,30,564.0,188.0,3.9,19.0,527.0,592.43,470.23
2016,10,28,10,45,505.0,216.5,3.95,19.5,526.5,564.21,445.5
2016,10,28,11,0,446.0,245.0,4.0,20.0,526.0,535.39,420.86
2016,10,28,11,15,454.5,244.0,3.9,20.0,533.5,520.97,408.76
2016,10,28,11,30,463.0,243.0,3.8,20.0,541.0,504.56,394.92
2016,10,28,11,45,291.0,272.5,3.7,20.0,460.0,410.9,321.18
2016,10,28,12,0,119.0,302.0,3.6,20.0,379.0,329.81,257.31
2016,10,28,12,15,118.0,299.5,3.45,20.0,375.0,315.78,246.07
2016,10,28,12,30,117.0,297.0,3.3,20.0,371.0,304.15,236.43
2016,10,28,12,45,117.0,290.0,3.2,20.5,362.5,289.1,223.68
2016,10,28,13,0,117.0,283.0,3.1,21.0,354.0,273.86,210.78
2016,10,28,13,15,159.0,272.0,2.95,21.0,364.5,264.41,201.55
2016,10,28,13,30,201.0,261.0,2.8,21.0,375.0,252.71,190.0
2016,10,28,13,45,100.5,169.0,2.7,21.0,226.0,154.37,115.7
2016,10,28,14,0,0.0,77.0,2.6,21.0,77.0,68.14,50.53
2016,10,28,14,15,410.0,74.0,2.5,20.5,261.5,77.52,44.11
2016,10,28,14,30,820.0,71.0,2.4,20.0,446.0,61.63,38.84
2016,10,28,14,45,794.0,69.0,2.3,20.0,404.5,52.18,39.9
2016,10,28,15,0,768.0,67.0,2.2,20.0,363.0,51.63,39.53
2016,10,28,15,15,734.0,63.0,2.0,19.5,318.0,49.47,37.81
2016,10,28,15,30,700.0,59.0,1.8,19.0,273.0,47.31,36.04
2016,10,28,15,45,647.0,54.0,1.65,19.0,225.5,44.19,33.27
2016,10,28,16,0,594.0,49.0,1.5,19.0,178.0,37.6,27.34
2016,10,28,16,15,509.5,41.5,1.3,18.5,132.5,32.53,22.65
2016,10,28,16,30,425.0,34.0,1.1,18.0,87.0,27.38,17.62
2016,10,28,16,45,273.0,23.0,0.9,17.5,51.0,18.8,7.0
2016,10,28,17,0,121.0,12.0,0.7,17.0,15.0,10.91,0.0
2016,10,28,17,15,60.5,6.0,0.7,16.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,49.0,17.5,1.5,13.5,22.5,61.2,0.0
2016,10,29,7,0,98.0,35.0,1.7,14.0,45.0,126.06,95.74
