Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,123.0,54.0,1.95,14.5,74.0,166.62,134.71
2016,10,29,7,30,148.0,73.0,2.2,15.0,103.0,206.89,170.36
2016,10,29,7,45,163.5,93.0,2.45,15.5,133.5,242.09,200.55
2016,10,29,8,0,179.0,113.0,2.7,16.0,164.0,263.79,218.9
2016,10,29,8,15,188.0,131.5,2.8,16.0,193.5,290.66,240.89
2016,10,29,8,30,197.0,150.0,2.9,16.0,223.0,316.76,261.72
2016,10,29,8,45,295.0,155.5,3.05,16.5,278.5,404.55,332.68
2016,10,29,9,0,393.0,161.0,3.2,17.0,334.0,493.35,402.06
2016,10,29,9,15,203.0,170.5,3.2,17.5,260.5,345.82,280.97
2016,10,29,9,30,13.0,180.0,3.2,18.0,187.0,177.81,141.08
2016,10,29,9,45,45.0,213.0,3.2,18.5,238.0,243.69,194.5
2016,10,29,10,0,77.0,246.0,3.2,19.0,289.0,297.86,237.0
2016,10,29,10,15,51.0,238.0,3.15,19.0,267.0,266.14,210.78
2016,10,29,10,30,25.0,230.0,3.1,19.0,245.0,227.65,179.47
2016,10,29,10,45,259.0,227.5,3.1,19.5,388.5,401.51,318.91
2016,10,29,11,0,493.0,225.0,3.1,20.0,532.0,544.52,427.38
2016,10,29,11,15,697.5,156.0,3.05,20.0,597.5,587.38,459.34
2016,10,29,11,30,902.0,87.0,3.0,20.0,663.0,610.16,475.53
2016,10,29,11,45,757.5,138.5,2.95,20.5,622.5,547.76,424.39
2016,10,29,12,0,613.0,190.0,2.9,21.0,582.0,488.76,376.58
2016,10,29,12,15,613.5,187.0,2.85,21.0,576.0,456.48,349.83
2016,10,29,12,30,614.0,184.0,2.8,21.0,570.0,422.74,321.26
2016,10,29,12,45,620.5,176.5,2.75,21.5,558.0,386.14,289.29
2016,10,29,13,0,627.0,169.0,2.7,22.0,546.0,347.92,255.5
2016,10,29,13,15,752.0,125.0,2.65,22.0,561.0,311.38,219.67
2016,10,29,13,30,877.0,81.0,2.6,22.0,576.0,271.7,179.54
2016,10,29,13,45,864.5,79.5,2.6,22.0,546.0,220.61,135.84
2016,10,29,14,0,852.0,78.0,2.6,22.0,516.0,163.39,90.72
2016,10,29,14,15,727.0,98.0,2.6,22.0,453.5,115.54,64.34
2016,10,29,14,30,602.0,118.0,2.6,22.0,391.0,84.94,67.44
2016,10,29,14,45,688.0,88.5,2.6,22.0,373.0,60.8,46.97
2016,10,29,15,0,774.0,59.0,2.6,22.0,355.0,45.52,33.91
2016,10,29,15,15,723.5,61.0,2.4,21.5,310.5,47.9,36.13
2016,10,29,15,30,673.0,63.0,2.2,21.0,266.0,46.35,34.9
2016,10,29,15,45,618.5,57.5,2.0,20.5,219.5,43.25,32.22
2016,10,29,16,0,564.0,52.0,1.8,20.0,173.0,40.13,29.4
2016,10,29,16,15,482.5,43.5,1.6,19.0,128.0,34.32,24.11
2016,10,29,16,30,401.0,35.0,1.4,18.0,83.0,28.39,18.37
2016,10,29,16,45,200.5,24.0,1.2,17.5,48.0,19.79,6.66
2016,10,29,17,0,0.0,13.0,1.0,17.0,13.0,11.82,0.0
2016,10,29,17,15,0.0,6.5,1.0,16.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,152.5,16.5,2.9,13.5,31.0,131.14,0.0
2016,10,30,7,0,305.0,33.0,3.1,14.0,62.0,262.9,202.47
2016,10,30,7,15,404.5,42.5,3.4,14.0,105.5,344.58,282.62
2016,10,30,7,30,504.0,52.0,3.7,14.0,149.0,430.0,357.79
2016,10,30,7,45,566.5,58.5,4.05,14.5,195.5,489.22,408.6
2016,10,30,8,0,629.0,65.0,4.4,15.0,242.0,548.61,457.8
2016,10,30,8,15,669.5,70.0,4.6,15.0,287.0,589.98,491.25
2016,10,30,8,30,710.0,75.0,4.8,15.0,332.0,629.79,522.43
2016,10,30,8,45,739.0,78.0,5.05,15.5,374.0,653.11,539.29
2016,10,30,9,0,768.0,81.0,5.3,16.0,416.0,678.03,557.16
2016,10,30,9,15,787.0,84.0,5.45,16.5,452.5,692.67,566.52
2016,10,30,9,30,806.0,87.0,5.6,17.0,489.0,704.17,573.47
2016,10,30,9,45,403.0,99.5,5.8,17.5,300.5,420.71,346.36
2016,10,30,10,0,0.0,112.0,6.0,18.0,112.0,100.1,77.3
2016,10,30,10,15,0.0,136.5,6.0,18.0,136.5,122.67,95.88
2016,10,30,10,30,0.0,161.0,6.0,18.0,161.0,145.1,114.02
2016,10,30,10,45,0.0,132.5,6.0,18.0,132.5,118.32,92.04
2016,10,30,11,0,0.0,104.0,6.0,18.0,104.0,92.34,70.7
2016,10,30,11,15,0.0,69.5,5.95,18.0,69.5,61.54,45.35
2016,10,30,11,30,0.0,35.0,5.9,18.0,35.0,30.94,20.04
2016,10,30,11,45,0.0,87.0,5.85,18.0,87.0,77.12,58.16
2016,10,30,12,0,0.0,139.0,5.8,18.0,139.0,122.97,95.66
2016,10,30,12,15,90.0,217.0,5.7,18.0,273.0,233.85,185.1
2016,10,30,12,30,180.0,295.0,5.6,18.0,407.0,327.91,258.23
2016,10,30,12,45,285.5,269.5,5.5,18.5,442.5,333.11,259.01
2016,10,30,13,0,391.0,244.0,5.4,19.0,478.0,328.38,250.54
2016,10,30,13,15,387.5,236.0,5.25,18.5,460.5,296.85,223.45
2016,10,30,13,30,384.0,228.0,5.1,18.0,443.0,265.2,196.34
2016,10,30,13,45,621.0,153.0,5.0,18.0,479.0,223.29,151.05
2016,10,30,14,0,858.0,78.0,4.9,18.0,515.0,161.42,90.83
2016,10,30,14,15,841.5,75.5,4.7,18.0,479.5,109.19,57.19
2016,10,30,14,30,825.0,73.0,4.5,18.0,444.0,58.15,45.33
2016,10,30,14,45,691.0,87.5,4.3,18.0,378.0,60.29,47.35
2016,10,30,15,0,557.0,102.0,4.1,18.0,312.0,72.6,58.22
2016,10,30,15,15,526.0,94.0,3.75,17.5,273.0,68.54,54.88
2016,10,30,15,30,495.0,86.0,3.4,17.0,234.0,64.39,51.38
2016,10,30,15,45,546.0,68.0,3.1,16.5,204.5,51.81,40.31
2016,10,30,16,0,597.0,50.0,2.8,16.0,175.0,38.71,28.62
2016,10,30,16,15,506.0,42.0,2.35,15.0,128.5,33.22,23.53
2016,10,30,16,30,415.0,34.0,1.9,14.0,82.0,27.65,17.98
2016,10,30,16,45,207.5,17.0,1.5,13.5,41.0,13.48,1.99
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,167.5,15.5,0.9,10.5,31.0,136.81,0.0
2016,10,31,7,0,335.0,31.0,1.0,11.0,62.0,278.15,212.09
2016,10,31,7,15,438.0,40.0,1.05,11.0,106.5,361.44,294.95
2016,10,31,7,30,541.0,49.0,1.1,11.0,151.0,448.78,370.15
2016,10,31,7,45,602.0,55.5,1.15,11.5,198.5,507.34,418.67
2016,10,31,8,0,663.0,62.0,1.2,12.0,246.0,566.01,464.98
2016,10,31,8,15,703.0,66.5,1.2,12.5,292.0,606.66,494.6
2016,10,31,8,30,743.0,71.0,1.2,13.0,338.0,641.87,519.04
2016,10,31,8,45,778.5,72.0,1.25,13.5,381.5,671.88,539.34
2016,10,31,9,0,814.0,73.0,1.3,14.0,425.0,699.16,557.24
2016,10,31,9,15,833.0,75.5,1.2,14.5,462.5,713.18,563.74
2016,10,31,9,30,852.0,78.0,1.1,15.0,500.0,723.95,567.88
2016,10,31,9,45,867.0,79.0,1.05,15.5,531.5,726.66,566.87
2016,10,31,10,0,882.0,80.0,1.0,16.0,563.0,721.07,560.2
2016,10,31,10,15,891.5,81.5,0.9,16.5,588.0,713.99,552.11
2016,10,31,10,30,901.0,83.0,0.8,17.0,613.0,703.46,541.04
2016,10,31,10,45,910.5,82.5,0.75,17.5,630.5,687.34,526.5
2016,10,31,11,0,920.0,82.0,0.7,18.0,648.0,667.82,509.5
2016,10,31,11,15,923.0,82.5,0.8,18.0,657.0,642.0,490.53
2016,10,31,11,30,926.0,83.0,0.9,18.0,666.0,613.17,468.83
2016,10,31,11,45,927.5,82.5,1.0,18.5,667.0,579.63,442.19
2016,10,31,12,0,929.0,82.0,1.1,19.0,668.0,543.43,412.8
2016,10,31,12,15,926.0,81.5,1.3,19.0,660.5,502.63,380.39
2016,10,31,12,30,923.0,81.0,1.5,19.0,653.0,459.81,345.07
2016,10,31,12,45,907.0,84.5,1.75,19.5,635.0,413.84,305.73
2016,10,31,13,0,891.0,88.0,2.0,20.0,617.0,367.21,264.84
2016,10,31,13,15,881.5,86.5,2.2,19.5,593.5,317.88,221.87
2016,10,31,13,30,872.0,85.0,2.4,19.0,570.0,263.01,174.24
2016,10,31,13,45,855.0,84.0,2.6,19.0,539.0,211.31,130.19
2016,10,31,14,0,838.0,83.0,2.8,19.0,508.0,160.36,90.43
2016,10,31,14,15,819.5,80.5,2.85,19.0,471.5,109.12,58.37
2016,10,31,14,30,801.0,78.0,2.9,19.0,435.0,59.32,46.16
2016,10,31,14,45,778.5,74.0,3.0,19.0,394.0,56.39,43.77
2016,10,31,15,0,756.0,70.0,3.1,19.0,353.0,54.39,42.13
2016,10,31,15,15,720.5,66.0,3.0,18.5,308.0,52.31,40.47
2016,10,31,15,30,685.0,62.0,2.9,18.0,263.0,45.91,34.95
2016,10,31,15,45,634.0,55.5,2.85,17.5,216.0,41.97,31.49
2016,10,31,16,0,583.0,49.0,2.8,17.0,169.0,37.95,27.81
2016,10,31,16,15,491.5,41.5,2.45,16.0,123.5,32.88,23.08
2016,10,31,16,30,400.0,34.0,2.1,15.0,78.0,27.77,17.87
2016,10,31,16,45,200.0,17.0,1.8,14.0,39.0,13.55,0.9
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.5,1.55,10.5,14.5,13.19,0.0
2016,11,1,7,0,0.0,29.0,1.7,11.0,29.0,29.89,17.54
2016,11,1,7,15,16.0,48.5,1.8,11.0,51.5,68.37,52.26
2016,11,1,7,30,32.0,68.0,1.9,11.0,74.0,100.42,80.88
2016,11,1,7,45,42.0,87.5,2.0,11.5,97.5,127.99,105.06
2016,11,1,8,0,52.0,107.0,2.1,12.0,121.0,155.19,128.4
2016,11,1,8,15,59.0,125.5,2.1,12.5,144.0,178.61,147.93
2016,11,1,8,30,66.0,144.0,2.1,13.0,167.0,201.75,166.78
2016,11,1,8,45,442.0,107.0,2.15,13.5,293.5,463.86,385.93
2016,11,1,9,0,818.0,70.0,2.2,14.0,420.0,695.28,563.36
2016,11,1,9,15,837.0,72.0,2.2,14.5,457.5,708.66,568.92
2016,11,1,9,30,856.0,74.0,2.2,15.0,495.0,718.8,573.95
2016,11,1,9,45,486.5,160.5,2.25,15.5,402.5,537.84,432.37
2016,11,1,10,0,117.0,247.0,2.3,16.0,310.0,337.62,270.08
2016,11,1,10,15,510.5,163.5,2.3,16.0,458.5,536.34,431.11
2016,11,1,10,30,904.0,80.0,2.3,16.0,607.0,698.85,554.58
2016,11,1,10,45,472.0,167.0,2.35,16.5,443.0,485.77,386.98
2016,11,1,11,0,40.0,254.0,2.4,17.0,279.0,261.88,206.74
2016,11,1,11,15,97.0,275.0,2.45,17.0,336.0,311.35,246.83
2016,11,1,11,30,154.0,296.0,2.5,17.0,393.0,361.17,285.39
2016,11,1,11,45,154.5,296.0,2.6,17.5,393.5,351.0,276.27
2016,11,1,12,0,155.0,296.0,2.7,18.0,394.0,340.34,266.99
2016,11,1,12,15,540.0,188.0,2.75,18.0,521.0,415.12,322.82
2016,11,1,12,30,925.0,80.0,2.8,18.0,648.0,456.59,347.62
2016,11,1,12,45,913.0,82.0,2.9,18.5,631.5,410.81,306.47
2016,11,1,13,0,901.0,84.0,3.0,19.0,615.0,364.09,264.29
2016,11,1,13,15,893.0,83.0,3.0,18.5,592.5,315.27,220.77
2016,11,1,13,30,885.0,82.0,3.0,18.0,570.0,265.71,176.66
2016,11,1,13,45,873.5,80.0,3.05,18.0,540.0,208.56,127.73
2016,11,1,14,0,862.0,78.0,3.1,18.0,510.0,156.65,87.03
2016,11,1,14,15,845.0,75.5,3.05,18.0,474.0,104.39,54.77
2016,11,1,14,30,828.0,73.0,3.0,18.0,438.0,54.91,42.53
2016,11,1,14,45,803.0,70.0,3.0,18.0,396.5,53.56,41.49
2016,11,1,15,0,778.0,67.0,3.0,18.0,355.0,52.24,40.43
2016,11,1,15,15,741.5,63.0,2.8,17.5,309.0,50.05,38.66
2016,11,1,15,30,705.0,59.0,2.6,17.0,263.0,47.88,36.84
2016,11,1,15,45,647.0,54.0,2.45,16.5,215.5,44.75,34.07
2016,11,1,16,0,589.0,49.0,2.3,16.0,168.0,38.1,28.05
2016,11,1,16,15,494.5,41.0,2.0,15.0,122.0,32.58,22.89
2016,11,1,16,30,400.0,33.0,1.7,14.0,76.0,26.99,17.17
2016,11,1,16,45,200.0,16.5,1.4,13.5,38.0,13.19,0.0
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,169.0,14.0,1.05,8.0,28.5,108.82,0.0
2016,11,2,7,0,338.0,28.0,1.1,9.0,57.0,274.17,203.41
2016,11,2,7,15,444.0,37.0,1.35,9.5,101.5,358.4,293.63
2016,11,2,7,30,550.0,46.0,1.6,10.0,146.0,446.85,371.21
2016,11,2,7,45,613.0,52.0,1.9,11.0,193.5,505.67,421.29
2016,11,2,8,0,676.0,58.0,2.2,12.0,241.0,559.84,465.48
2016,11,2,8,15,716.5,62.5,2.2,12.5,287.0,601.54,496.97
2016,11,2,8,30,757.0,67.0,2.2,13.0,333.0,641.35,525.77
2016,11,2,8,45,785.5,70.5,2.25,14.0,376.0,669.09,543.8
2016,11,2,9,0,814.0,74.0,2.3,15.0,419.0,694.07,559.32
2016,11,2,9,15,833.5,76.0,2.35,15.5,456.5,707.71,567.21
2016,11,2,9,30,853.0,78.0,2.4,16.0,494.0,718.11,572.75
2016,11,2,9,45,875.5,77.0,2.5,17.0,527.0,718.56,570.27
2016,11,2,10,0,898.0,76.0,2.6,18.0,560.0,721.08,569.48
2016,11,2,10,15,907.0,77.5,2.55,18.5,584.5,713.48,561.66
2016,11,2,10,30,916.0,79.0,2.5,19.0,609.0,702.41,550.63
2016,11,2,10,45,922.0,79.5,2.45,19.5,626.0,684.84,534.78
2016,11,2,11,0,928.0,80.0,2.4,20.0,643.0,663.96,516.42
2016,11,2,11,15,931.0,80.5,2.3,20.5,652.0,638.01,493.94
2016,11,2,11,30,934.0,81.0,2.2,21.0,661.0,609.03,468.99
2016,11,2,11,45,934.5,80.5,2.1,21.5,661.5,574.82,439.88
2016,11,2,12,0,935.0,80.0,2.0,22.0,662.0,538.0,408.39
2016,11,2,12,15,932.5,80.0,1.85,22.0,654.5,497.81,374.37
2016,11,2,12,30,930.0,80.0,1.7,22.0,647.0,455.53,338.02
2016,11,2,12,45,928.0,78.0,1.6,22.5,632.5,409.75,297.81
2016,11,2,13,0,926.0,76.0,1.5,23.0,618.0,362.27,255.64
2016,11,2,13,15,918.0,75.0,1.4,23.0,595.0,312.5,211.94
2016,11,2,13,30,910.0,74.0,1.3,23.0,572.0,261.95,167.86
2016,11,2,13,45,898.0,72.5,1.2,23.0,541.5,209.78,124.28
2016,11,2,14,0,886.0,71.0,1.1,23.0,511.0,157.68,84.98
2016,11,2,14,15,869.0,68.5,1.1,22.5,475.0,104.84,54.15
2016,11,2,14,30,852.0,66.0,1.1,22.0,439.0,57.06,43.65
2016,11,2,14,45,827.0,63.5,1.15,22.0,397.0,48.81,36.72
2016,11,2,15,0,802.0,61.0,1.2,22.0,355.0,47.7,35.85
2016,11,2,15,15,767.0,57.5,1.15,21.5,309.0,45.76,34.31
2016,11,2,15,30,732.0,54.0,1.1,21.0,263.0,43.83,32.71
2016,11,2,15,45,676.0,49.0,1.1,20.5,215.0,40.53,29.82
2016,11,2,16,0,620.0,44.0,1.1,20.0,167.0,37.24,26.8
2016,11,2,16,15,528.5,36.5,1.1,18.5,121.0,31.49,21.56
2016,11,2,16,30,437.0,29.0,1.1,17.0,75.0,25.68,15.69
2016,11,2,16,45,218.5,14.5,1.15,16.0,37.5,11.51,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,192.5,13.0,1.0,10.5,29.0,120.61,0.0
2016,11,3,7,0,385.0,26.0,1.0,11.0,58.0,297.0,212.91
2016,11,3,7,15,491.0,34.0,1.2,12.0,103.0,374.66,302.78
2016,11,3,7,30,597.0,42.0,1.4,13.0,148.0,463.72,379.49
2016,11,3,7,45,658.0,47.5,1.65,14.0,196.0,522.45,428.75
2016,11,3,8,0,719.0,53.0,1.9,15.0,244.0,580.8,474.96
2016,11,3,8,15,758.0,57.0,1.9,15.5,291.0,621.12,504.69
2016,11,3,8,30,797.0,61.0,1.9,16.0,338.0,659.49,531.75
2016,11,3,8,45,823.0,64.0,1.95,17.0,381.0,684.98,547.68
2016,11,3,9,0,849.0,67.0,2.0,18.0,424.0,707.62,561.13
2016,11,3,9,15,867.5,69.0,2.0,18.5,461.5,714.81,563.83
2016,11,3,9,30,886.0,71.0,2.0,19.0,499.0,724.69,568.59
2016,11,3,9,45,899.0,73.0,2.05,20.0,531.0,727.26,567.39
2016,11,3,10,0,912.0,75.0,2.1,21.0,563.0,726.35,563.86
2016,11,3,10,15,920.5,76.0,2.1,21.5,587.5,717.66,555.68
2016,11,3,10,30,929.0,77.0,2.1,22.0,612.0,705.5,544.26
2016,11,3,10,45,934.0,78.0,2.1,23.0,628.5,687.6,527.65
2016,11,3,11,0,939.0,79.0,2.1,24.0,645.0,666.36,508.6
2016,11,3,11,15,941.5,79.5,2.05,24.0,654.0,639.87,487.29
2016,11,3,11,30,944.0,80.0,2.0,24.0,663.0,610.34,463.44
2016,11,3,11,45,944.0,80.0,1.95,24.5,663.5,576.08,434.85
2016,11,3,12,0,944.0,80.0,1.9,25.0,664.0,539.2,403.85
2016,11,3,12,15,941.5,80.0,1.8,25.0,656.5,498.72,370.16
2016,11,3,12,30,939.0,80.0,1.7,25.0,649.0,456.12,334.11
2016,11,3,12,45,930.5,80.5,1.6,25.5,633.0,409.87,294.02
2016,11,3,13,0,922.0,81.0,1.5,26.0,617.0,362.38,252.46
2016,11,3,13,15,913.5,80.0,1.4,26.0,593.5,312.65,209.36
2016,11,3,13,30,905.0,79.0,1.3,26.0,570.0,262.18,165.98
2016,11,3,13,45,891.5,77.5,1.2,26.0,539.5,210.0,123.17
2016,11,3,14,0,878.0,76.0,1.1,26.0,509.0,151.85,79.95
2016,11,3,14,15,860.0,73.5,1.0,25.5,472.5,98.94,49.88
2016,11,3,14,30,842.0,71.0,0.9,25.0,436.0,53.75,40.3
2016,11,3,14,45,815.5,68.5,0.85,25.0,393.5,52.73,39.59
2016,11,3,15,0,789.0,66.0,0.8,25.0,351.0,51.76,38.85
2016,11,3,15,15,752.0,62.0,0.75,24.0,305.0,49.53,37.17
2016,11,3,15,30,715.0,58.0,0.7,23.0,259.0,47.32,35.44
2016,11,3,15,45,657.5,52.5,0.65,22.5,211.5,43.71,32.3
2016,11,3,16,0,600.0,47.0,0.6,22.0,164.0,36.7,26.08
2016,11,3,16,15,503.0,39.0,0.7,21.0,118.0,31.09,20.94
2016,11,3,16,30,406.0,31.0,0.8,20.0,72.0,25.42,15.09
2016,11,3,16,45,203.0,15.5,0.9,19.0,36.0,12.45,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,45,157.5,13.5,1.1,13.0,26.0,100.75,0.0
2016,11,4,7,0,315.0,27.0,1.1,13.0,52.0,253.18,174.45
2016,11,4,7,15,424.5,36.5,1.05,13.5,95.5,342.45,274.44
2016,11,4,7,30,534.0,46.0,1.0,14.0,139.0,432.48,351.22
2016,11,4,7,45,556.5,56.0,1.0,15.0,178.5,468.74,381.34
2016,11,4,8,0,579.0,66.0,1.0,16.0,218.0,503.82,408.54
2016,11,4,8,15,639.0,65.0,1.15,16.5,261.0,549.73,444.61
2016,11,4,8,30,699.0,64.0,1.3,17.0,304.0,591.12,475.44
2016,11,4,8,45,752.0,70.0,1.45,18.0,357.5,638.66,508.77
2016,11,4,9,0,805.0,76.0,1.6,19.0,411.0,683.79,539.36
2016,11,4,9,15,824.5,78.5,1.5,19.5,448.5,697.9,546.05
2016,11,4,9,30,844.0,81.0,1.4,20.0,486.0,708.77,550.55
2016,11,4,9,45,770.5,100.0,1.3,20.5,488.0,669.16,518.64
2016,11,4,10,0,697.0,119.0,1.2,21.0,490.0,630.02,486.81
2016,11,4,10,15,793.5,103.5,1.2,21.5,543.0,662.61,509.06
2016,11,4,10,30,890.0,88.0,1.2,22.0,596.0,688.28,525.11
2016,11,4,10,45,895.0,89.5,1.3,23.0,613.0,671.49,510.16
2016,11,4,11,0,900.0,91.0,1.4,24.0,630.0,651.48,493.13
2016,11,4,11,15,775.0,128.5,1.3,24.0,597.5,590.35,446.17
2016,11,4,11,30,650.0,166.0,1.2,24.0,565.0,528.39,398.92
2016,11,4,11,45,618.5,176.5,1.2,24.5,556.5,494.42,371.94
2016,11,4,12,0,587.0,187.0,1.2,25.0,548.0,457.81,342.64
2016,11,4,12,15,629.0,171.0,1.15,25.0,553.5,436.59,324.39
2016,11,4,12,30,671.0,155.0,1.1,25.0,559.0,408.01,299.77
2016,11,4,12,45,781.5,121.5,1.1,25.0,581.0,384.09,276.58
2016,11,4,13,0,892.0,88.0,1.1,25.0,603.0,356.19,248.37
2016,11,4,13,15,883.0,86.5,1.1,24.5,580.0,303.03,203.46
2016,11,4,13,30,874.0,85.0,1.1,24.0,557.0,252.89,160.89
2016,11,4,13,45,797.5,92.0,1.15,24.0,504.5,198.6,119.16
2016,11,4,14,0,721.0,99.0,1.2,24.0,452.0,145.69,82.44
2016,11,4,14,15,573.0,124.5,1.2,23.5,392.0,114.98,72.08
2016,11,4,14,30,425.0,150.0,1.2,23.0,332.0,102.18,81.77
2016,11,4,14,45,532.0,114.5,1.2,22.5,320.0,80.22,63.5
2016,11,4,15,0,639.0,79.0,1.2,22.0,308.0,56.19,43.16
2016,11,4,15,15,589.5,77.5,1.1,21.0,267.0,56.57,43.76
2016,11,4,15,30,540.0,76.0,1.0,20.0,226.0,57.25,44.53
2016,11,4,15,45,488.0,67.0,0.95,19.5,183.5,51.68,39.63
2016,11,4,16,0,436.0,58.0,0.9,19.0,141.0,45.96,34.44
2016,11,4,16,15,361.5,45.0,0.9,18.5,101.0,36.31,25.61
2016,11,4,16,30,287.0,32.0,0.9,18.0,61.0,26.3,15.75
2016,11,4,16,45,143.5,16.0,0.95,17.5,30.5,12.94,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,172.5,12.5,0.7,11.5,25.5,107.7,0.0
2016,11,5,7,0,345.0,25.0,0.7,12.0,51.0,266.02,175.7
2016,11,5,7,15,455.0,34.0,0.85,12.5,95.0,356.71,285.03
2016,11,5,7,30,565.0,43.0,1.0,13.0,139.0,446.58,363.01
2016,11,5,7,45,630.5,48.5,1.15,14.0,186.5,500.35,408.34
2016,11,5,8,0,696.0,54.0,1.3,15.0,234.0,560.95,456.31
2016,11,5,8,15,735.5,58.0,1.35,15.5,280.0,601.09,486.23
2016,11,5,8,30,775.0,62.0,1.4,16.0,326.0,639.31,513.53
2016,11,5,8,45,803.0,65.0,1.45,17.0,368.5,665.88,530.36
2016,11,5,9,0,831.0,68.0,1.5,18.0,411.0,689.69,544.75
2016,11,5,9,15,849.5,70.5,1.65,18.5,448.0,703.09,553.2
2016,11,5,9,30,868.0,73.0,1.8,19.0,485.0,713.21,559.29
2016,11,5,9,45,882.0,74.5,1.95,20.0,516.0,710.54,555.13
2016,11,5,10,0,896.0,76.0,2.1,21.0,547.0,709.84,552.54
2016,11,5,10,15,904.5,77.0,2.15,21.5,571.0,701.35,544.37
2016,11,5,10,30,913.0,78.0,2.2,22.0,595.0,689.46,533.42
2016,11,5,10,45,918.0,79.0,2.25,22.5,611.5,671.91,518.29
2016,11,5,11,0,923.0,80.0,2.3,23.0,628.0,651.1,500.64
2016,11,5,11,15,925.5,80.0,2.35,23.0,636.5,624.6,479.58
2016,11,5,11,30,928.0,80.0,2.4,23.0,645.0,595.15,455.91
2016,11,5,11,45,928.0,80.0,2.5,23.5,645.5,561.54,427.97
2016,11,5,12,0,928.0,80.0,2.6,24.0,646.0,525.36,397.49
2016,11,5,12,15,925.5,80.0,2.7,24.0,638.5,485.64,364.36
2016,11,5,12,30,923.0,80.0,2.8,24.0,631.0,443.86,328.72
2016,11,5,12,45,910.0,81.5,2.9,24.0,614.0,397.77,289.05
2016,11,5,13,0,897.0,83.0,3.0,24.0,597.0,350.86,248.0
2016,11,5,13,15,887.5,82.0,3.05,23.5,574.0,302.2,205.49
2016,11,5,13,30,878.0,81.0,3.1,23.0,551.0,252.96,162.74
2016,11,5,13,45,864.5,79.0,3.15,23.0,521.0,196.33,115.79
2016,11,5,14,0,851.0,77.0,3.2,23.0,491.0,145.09,77.68
2016,11,5,14,15,832.5,74.5,3.15,22.5,454.5,93.82,49.1
2016,11,5,14,30,814.0,72.0,3.1,22.0,418.0,54.55,41.57
2016,11,5,14,45,787.0,69.0,3.1,22.0,377.0,53.17,40.5
2016,11,5,15,0,760.0,66.0,3.1,22.0,336.0,51.82,39.42
2016,11,5,15,15,721.5,62.0,2.9,21.0,291.0,49.6,37.71
2016,11,5,15,30,683.0,58.0,2.7,20.0,246.0,47.42,35.95
2016,11,5,15,45,623.5,52.5,2.5,19.5,199.0,40.09,29.51
2016,11,5,16,0,564.0,47.0,2.3,19.0,152.0,36.82,26.45
2016,11,5,16,15,464.5,38.5,2.0,18.0,108.0,30.79,20.86
2016,11,5,16,30,365.0,30.0,1.7,17.0,64.0,24.68,14.27
2016,11,5,16,45,182.5,15.0,1.4,16.0,32.0,12.14,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,81.0,12.5,0.7,11.5,18.5,56.33,0.0
2016,11,6,7,0,162.0,25.0,0.7,12.0,37.0,155.1,95.6
2016,11,6,7,15,224.5,40.0,0.7,12.0,70.0,220.18,176.24
2016,11,6,7,30,287.0,55.0,0.7,12.0,103.0,280.58,230.52
2016,11,6,7,45,320.5,70.0,0.75,12.5,139.5,323.87,267.83
2016,11,6,8,0,354.0,85.0,0.8,13.0,176.0,367.13,303.5
2016,11,6,8,15,376.5,98.5,0.85,13.0,211.0,400.45,330.42
2016,11,6,8,30,399.0,112.0,0.9,13.0,246.0,432.68,355.64
2016,11,6,8,45,349.5,136.5,1.0,13.5,265.0,412.11,337.79
2016,11,6,9,0,300.0,161.0,1.1,14.0,284.0,403.13,328.84
2016,11,6,9,15,317.5,174.5,1.15,14.5,315.0,426.34,345.78
2016,11,6,9,30,335.0,188.0,1.2,15.0,346.0,448.0,360.97
2016,11,6,9,45,403.5,186.5,1.3,16.0,389.0,498.55,398.12
2016,11,6,10,0,472.0,185.0,1.4,17.0,432.0,534.86,423.68
2016,11,6,10,15,473.0,195.0,1.25,17.5,452.0,534.18,419.87
2016,11,6,10,30,474.0,205.0,1.1,18.0,472.0,531.36,414.7
2016,11,6,10,45,672.0,143.5,1.0,19.0,534.0,584.69,452.47
2016,11,6,11,0,870.0,82.0,0.9,20.0,596.0,617.96,473.55
2016,11,6,11,15,582.5,175.5,0.75,20.5,522.0,515.2,392.89
2016,11,6,11,30,295.0,269.0,0.6,21.0,448.0,416.05,316.34
2016,11,6,11,45,585.5,176.5,0.5,21.5,531.5,473.41,357.47
2016,11,6,12,0,876.0,84.0,0.4,22.0,615.0,501.47,372.8
2016,11,6,12,15,665.0,154.5,0.5,22.0,555.0,433.74,321.75
2016,11,6,12,30,454.0,225.0,0.6,22.0,495.0,375.48,279.06
2016,11,6,12,45,324.0,243.5,0.75,22.5,434.0,318.92,237.24
2016,11,6,13,0,194.0,262.0,0.9,23.0,373.0,274.57,205.31
2016,11,6,13,15,278.0,238.5,1.0,23.0,390.0,261.71,192.13
2016,11,6,13,30,362.0,215.0,1.1,23.0,407.0,242.38,172.84
2016,11,6,13,45,582.0,147.0,1.2,23.0,436.5,200.15,129.99
2016,11,6,14,0,802.0,79.0,1.3,23.0,466.0,139.53,75.2
2016,11,6,14,15,522.5,127.0,1.35,22.5,372.0,111.4,72.08
2016,11,6,14,30,243.0,175.0,1.4,22.0,278.0,122.86,99.65
2016,11,6,14,45,324.0,146.5,1.5,22.0,269.0,106.01,85.61
2016,11,6,15,0,405.0,118.0,1.6,22.0,260.0,83.52,66.63
2016,11,6,15,15,382.0,105.0,1.4,21.5,224.5,75.6,60.05
2016,11,6,15,30,359.0,92.0,1.2,21.0,189.0,67.41,53.08
2016,11,6,15,45,327.0,77.0,1.0,20.5,152.5,57.38,44.35
2016,11,6,16,0,295.0,62.0,0.8,20.0,116.0,47.0,35.11
2016,11,6,16,15,238.5,46.5,0.8,19.0,82.0,35.79,25.0
2016,11,6,16,30,182.0,31.0,0.8,18.0,48.0,24.21,13.59
2016,11,6,16,45,91.0,15.5,0.8,17.5,24.0,12.22,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,156.0,11.0,0.55,13.0,22.0,96.09,0.0
2016,11,7,7,0,312.0,22.0,0.5,13.0,44.0,237.93,136.24
2016,11,7,7,15,420.5,30.5,0.6,13.5,84.5,328.19,259.09
2016,11,7,7,30,529.0,39.0,0.7,14.0,125.0,414.6,334.58
2016,11,7,7,45,592.5,44.5,0.85,15.0,170.0,466.3,378.42
2016,11,7,8,0,656.0,50.0,1.0,16.0,215.0,524.23,424.56
2016,11,7,8,15,486.0,86.0,0.9,16.5,221.0,458.1,370.94
2016,11,7,8,30,316.0,122.0,0.8,17.0,227.0,372.3,301.64
2016,11,7,8,45,490.0,105.0,0.75,17.5,292.0,485.44,390.08
2016,11,7,9,0,664.0,88.0,0.7,18.0,357.0,593.21,468.64
2016,11,7,9,15,749.0,77.0,0.6,19.0,406.5,633.91,493.49
2016,11,7,9,30,834.0,66.0,0.5,20.0,456.0,669.48,513.83
2016,11,7,9,45,699.0,110.5,0.4,21.0,452.0,625.78,476.83
2016,11,7,10,0,564.0,155.0,0.3,22.0,448.0,564.17,427.98
2016,11,7,10,15,462.0,192.5,0.35,22.5,439.5,522.61,396.21
2016,11,7,10,30,360.0,230.0,0.4,23.0,431.0,471.66,357.51
2016,11,7,10,45,278.5,251.0,0.45,23.5,409.5,428.86,324.87
2016,11,7,11,0,197.0,272.0,0.5,24.0,388.0,380.53,288.09
2016,11,7,11,15,341.0,245.0,0.55,24.0,449.0,433.68,327.95
2016,11,7,11,30,485.0,218.0,0.6,24.0,510.0,476.81,358.26
2016,11,7,11,45,679.5,151.5,0.65,24.5,560.5,496.53,370.41
2016,11,7,12,0,874.0,85.0,0.7,25.0,611.0,498.75,368.55
2016,11,7,12,15,671.0,152.5,0.75,25.0,553.5,432.55,318.58
2016,11,7,12,30,468.0,220.0,0.8,25.0,496.0,375.43,276.46
2016,11,7,12,45,492.5,205.5,0.9,25.0,489.5,345.71,252.16
2016,11,7,13,0,517.0,191.0,1.0,25.0,483.0,313.25,224.72
2016,11,7,13,15,678.0,136.0,1.05,25.0,503.0,281.16,192.4
2016,11,7,13,30,839.0,81.0,1.1,25.0,523.0,235.34,147.67
2016,11,7,13,45,826.0,79.0,1.15,25.0,494.5,186.01,107.69
2016,11,7,14,0,813.0,77.0,1.2,25.0,466.0,137.05,72.49
2016,11,7,14,15,794.0,74.5,1.2,24.5,431.0,88.02,46.64
2016,11,7,14,30,775.0,72.0,1.2,24.0,396.0,54.51,41.19
2016,11,7,14,45,748.5,68.5,1.2,24.0,356.0,52.75,39.81
2016,11,7,15,0,722.0,65.0,1.2,24.0,316.0,51.0,38.4
2016,11,7,15,15,683.0,61.0,1.05,23.5,273.0,48.78,36.61
2016,11,7,15,30,644.0,57.0,0.9,23.0,230.0,42.61,31.35
2016,11,7,15,45,583.5,51.0,0.8,22.5,185.0,38.91,28.11
2016,11,7,16,0,523.0,45.0,0.7,22.0,140.0,35.19,24.69
2016,11,7,16,15,422.5,36.5,0.7,21.0,98.0,29.14,19.1
2016,11,7,16,30,322.0,28.0,0.7,20.0,56.0,22.98,12.21
2016,11,7,16,45,161.0,14.0,0.75,19.5,28.0,12.73,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,145.0,11.0,0.5,14.0,20.5,89.55,0.0
2016,11,8,7,0,290.0,22.0,0.5,14.0,41.0,222.47,113.37
2016,11,8,7,15,402.0,31.0,0.55,14.5,81.5,316.3,247.62
2016,11,8,7,30,514.0,40.0,0.6,15.0,122.0,404.7,324.62
2016,11,8,7,45,577.0,46.5,0.65,16.0,167.0,461.77,371.65
2016,11,8,8,0,640.0,53.0,0.7,17.0,212.0,514.66,413.11
2016,11,8,8,15,682.0,57.5,0.65,17.5,256.0,555.94,443.47
2016,11,8,8,30,724.0,62.0,0.6,18.0,300.0,595.54,470.81
2016,11,8,8,45,751.5,65.5,0.55,18.5,340.5,621.77,487.19
2016,11,8,9,0,779.0,69.0,0.5,19.0,381.0,645.4,501.23
2016,11,8,9,15,799.0,71.5,0.55,20.0,417.0,659.7,508.72
2016,11,8,9,30,819.0,74.0,0.6,21.0,453.0,670.92,514.03
2016,11,8,9,45,829.0,77.5,0.7,22.0,482.5,673.12,513.62
2016,11,8,10,0,839.0,81.0,0.8,23.0,512.0,672.02,510.54
2016,11,8,10,15,848.5,82.0,0.75,23.5,535.5,664.44,502.2
2016,11,8,10,30,858.0,83.0,0.7,24.0,559.0,653.56,491.58
2016,11,8,10,45,862.0,85.0,0.7,24.5,575.0,634.01,475.53
2016,11,8,11,0,866.0,87.0,0.7,25.0,591.0,614.96,459.64
