Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,869.0,87.5,0.75,25.0,599.5,590.81,441.34
2016,11,8,11,30,872.0,88.0,0.8,25.0,608.0,563.83,420.6
2016,11,8,11,45,870.0,88.5,0.85,25.5,608.0,531.57,394.78
2016,11,8,12,0,868.0,89.0,0.9,26.0,608.0,497.03,366.72
2016,11,8,12,15,865.5,88.5,0.85,26.0,601.0,459.23,335.72
2016,11,8,12,30,863.0,88.0,0.8,26.0,594.0,417.45,301.1
2016,11,8,12,45,852.0,89.0,0.8,26.5,578.0,373.68,264.03
2016,11,8,13,0,841.0,90.0,0.8,27.0,562.0,329.08,225.79
2016,11,8,13,15,831.5,88.5,0.75,27.0,540.0,282.15,185.84
2016,11,8,13,30,822.0,87.0,0.7,27.0,518.0,234.81,146.03
2016,11,8,13,45,807.5,85.0,0.65,27.0,489.0,186.12,107.28
2016,11,8,14,0,793.0,83.0,0.6,27.0,460.0,137.99,73.48
2016,11,8,14,15,773.0,80.5,0.55,26.5,425.0,90.02,49.08
2016,11,8,14,30,753.0,78.0,0.5,26.0,390.0,59.21,44.78
2016,11,8,14,45,726.0,74.0,0.45,26.0,350.5,57.18,43.22
2016,11,8,15,0,699.0,70.0,0.4,26.0,311.0,50.3,37.47
2016,11,8,15,15,658.5,65.5,0.3,25.5,267.5,48.05,35.68
2016,11,8,15,30,618.0,61.0,0.2,25.0,224.0,45.81,33.82
2016,11,8,15,45,557.5,54.0,0.15,24.5,180.0,41.42,30.01
2016,11,8,16,0,497.0,47.0,0.1,24.0,136.0,36.97,25.97
2016,11,8,16,15,396.5,37.5,0.15,23.0,94.5,30.09,19.7
2016,11,8,16,30,296.0,28.0,0.2,22.0,53.0,23.06,11.85
2016,11,8,16,45,148.0,14.0,0.3,21.5,26.5,12.73,0.0
2016,11,8,17,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,6,45,132.5,11.0,0.6,12.5,19.0,82.27,0.0
2016,11,9,7,0,265.0,22.0,0.6,13.0,38.0,205.41,89.09
2016,11,9,7,15,380.5,31.5,0.8,14.0,78.5,302.64,236.98
2016,11,9,7,30,496.0,41.0,1.0,15.0,119.0,392.93,316.81
2016,11,9,7,45,565.5,47.5,1.2,16.0,164.0,453.68,368.16
2016,11,9,8,0,635.0,54.0,1.4,17.0,209.0,515.15,417.62
2016,11,9,8,15,678.5,58.5,1.45,17.5,253.5,552.23,446.46
2016,11,9,8,30,722.0,63.0,1.5,18.0,298.0,592.72,476.44
2016,11,9,8,45,752.5,66.0,1.55,18.5,339.0,620.36,495.47
2016,11,9,9,0,783.0,69.0,1.6,19.0,380.0,645.4,512.15
2016,11,9,9,15,803.5,71.5,1.65,20.0,416.5,660.01,519.92
2016,11,9,9,30,824.0,74.0,1.7,21.0,453.0,671.51,525.38
2016,11,9,9,45,843.5,74.5,1.8,22.0,484.5,676.68,526.56
2016,11,9,10,0,863.0,75.0,1.9,23.0,516.0,674.01,521.93
2016,11,9,10,15,873.0,76.5,1.95,23.5,540.0,667.58,515.04
2016,11,9,10,30,883.0,78.0,2.0,24.0,564.0,657.81,505.67
2016,11,9,10,45,888.5,79.0,2.1,24.5,580.0,641.32,491.64
2016,11,9,11,0,894.0,80.0,2.2,25.0,596.0,621.66,475.13
2016,11,9,11,15,897.0,80.5,2.2,25.5,605.0,596.94,454.23
2016,11,9,11,30,900.0,81.0,2.2,26.0,614.0,569.31,430.93
2016,11,9,11,45,899.5,81.0,2.25,26.5,614.5,536.61,403.72
2016,11,9,12,0,899.0,81.0,2.3,27.0,615.0,501.47,374.15
2016,11,9,12,15,896.5,80.5,2.25,27.0,607.5,462.7,341.7
2016,11,9,12,30,894.0,80.0,2.2,27.0,600.0,421.95,307.0
2016,11,9,12,45,888.5,79.0,2.2,27.5,585.5,377.93,268.69
2016,11,9,13,0,883.0,78.0,2.2,28.0,571.0,332.57,228.83
2016,11,9,13,15,874.0,77.0,2.1,28.0,548.5,285.2,187.71
2016,11,9,13,30,865.0,76.0,2.0,28.0,526.0,237.2,146.74
2016,11,9,13,45,851.0,74.5,1.9,28.0,496.5,182.05,102.63
2016,11,9,14,0,837.0,73.0,1.8,28.0,467.0,132.36,67.74
2016,11,9,14,15,818.0,70.5,1.6,27.5,432.0,82.33,42.68
2016,11,9,14,30,799.0,68.0,1.4,27.0,397.0,51.81,38.4
2016,11,9,14,45,771.5,65.0,1.25,27.0,356.5,50.33,37.26
2016,11,9,15,0,744.0,62.0,1.1,27.0,316.0,48.88,36.11
2016,11,9,15,15,705.0,58.0,0.9,26.0,272.0,46.57,34.33
2016,11,9,15,30,666.0,54.0,0.7,25.0,228.0,44.27,32.48
2016,11,9,15,45,604.5,48.5,0.55,24.5,183.0,37.14,26.31
2016,11,9,16,0,543.0,43.0,0.4,24.0,138.0,33.75,23.19
2016,11,9,16,15,442.5,34.5,0.45,23.0,96.0,27.61,17.55
2016,11,9,16,30,342.0,26.0,0.5,22.0,54.0,21.36,10.2
2016,11,9,16,45,171.0,13.0,0.6,21.5,27.0,11.82,0.0
2016,11,9,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,6,45,127.5,10.0,0.75,17.0,17.5,78.22,0.0
2016,11,10,7,0,255.0,20.0,0.8,17.0,35.0,195.3,63.75
2016,11,10,7,15,371.0,30.0,0.9,17.5,75.0,293.91,225.99
2016,11,10,7,30,487.0,40.0,1.0,18.0,115.0,384.36,306.13
2016,11,10,7,45,555.0,47.0,1.1,19.0,159.5,444.33,356.06
2016,11,10,8,0,623.0,54.0,1.2,20.0,204.0,505.03,403.96
2016,11,10,8,15,667.5,59.0,1.45,20.5,248.0,542.93,434.28
2016,11,10,8,30,712.0,64.0,1.7,21.0,292.0,584.46,466.0
2016,11,10,8,45,741.5,67.5,2.0,21.5,333.0,611.87,486.38
2016,11,10,9,0,771.0,71.0,2.3,22.0,374.0,636.7,504.2
2016,11,10,9,15,792.0,74.0,2.5,22.5,410.5,652.19,514.36
2016,11,10,9,30,813.0,77.0,2.7,23.0,447.0,664.59,522.08
2016,11,10,9,45,835.0,77.0,2.9,24.0,479.0,670.92,524.15
2016,11,10,10,0,857.0,77.0,3.1,25.0,511.0,673.83,523.57
2016,11,10,10,15,867.0,78.0,3.25,25.5,535.0,662.44,513.36
2016,11,10,10,30,877.0,79.0,3.4,26.0,559.0,652.21,503.79
2016,11,10,10,45,882.5,80.5,3.55,26.5,575.5,636.38,489.93
2016,11,10,11,0,888.0,82.0,3.7,27.0,592.0,617.39,473.56
2016,11,10,11,15,891.0,82.5,3.65,27.0,600.5,592.83,453.26
2016,11,10,11,30,894.0,83.0,3.6,27.0,609.0,565.39,430.48
2016,11,10,11,45,893.5,83.5,3.55,27.5,610.0,533.39,403.09
2016,11,10,12,0,893.0,84.0,3.5,28.0,611.0,498.95,373.42
2016,11,10,12,15,890.5,83.5,3.35,28.0,603.5,460.42,340.71
2016,11,10,12,30,888.0,83.0,3.2,28.0,596.0,419.93,305.84
2016,11,10,12,45,875.5,84.5,3.05,28.0,580.0,375.99,267.86
2016,11,10,13,0,863.0,86.0,2.9,28.0,564.0,327.73,226.19
2016,11,10,13,15,699.5,125.0,2.7,27.5,502.5,272.26,184.24
2016,11,10,13,30,536.0,164.0,2.5,27.0,441.0,231.44,155.9
2016,11,10,13,45,296.5,180.0,2.3,27.0,331.5,180.43,125.29
2016,11,10,14,0,57.0,196.0,2.1,27.0,222.0,158.65,118.92
2016,11,10,14,15,194.0,176.0,1.85,26.5,256.5,138.29,101.45
2016,11,10,14,30,331.0,156.0,1.6,26.0,291.0,111.88,88.99
2016,11,10,14,45,315.5,143.0,1.4,26.0,261.0,103.82,82.46
2016,11,10,15,0,300.0,130.0,1.2,26.0,231.0,95.53,75.63
2016,11,10,15,15,286.0,113.0,1.05,25.0,198.5,84.35,66.55
2016,11,10,15,30,272.0,96.0,0.9,24.0,166.0,72.81,56.95
2016,11,10,15,45,245.5,79.0,0.8,23.5,133.0,60.84,46.63
2016,11,10,16,0,219.0,62.0,0.7,23.0,100.0,48.5,35.77
2016,11,10,16,15,170.5,45.0,0.75,22.5,69.0,35.75,24.3
2016,11,10,16,30,122.0,28.0,0.8,22.0,38.0,21.88,10.16
2016,11,10,16,45,61.0,14.0,0.85,21.5,19.0,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,102.5,10.0,1.3,14.0,16.0,64.36,0.0
2016,11,11,7,0,205.0,20.0,1.3,14.0,32.0,164.54,32.71
2016,11,11,7,15,311.0,32.0,1.35,15.0,69.0,259.2,200.43
2016,11,11,7,30,417.0,44.0,1.4,16.0,106.0,343.99,277.32
2016,11,11,7,45,482.0,52.5,1.45,17.0,148.5,402.62,327.06
2016,11,11,8,0,547.0,61.0,1.5,18.0,191.0,461.84,374.73
2016,11,11,8,15,586.0,68.5,1.75,18.5,233.0,502.41,407.35
2016,11,11,8,30,625.0,76.0,2.0,19.0,275.0,541.62,437.73
2016,11,11,8,45,673.0,74.0,2.25,20.0,313.5,573.65,461.22
2016,11,11,9,0,721.0,72.0,2.5,21.0,352.0,600.72,480.33
2016,11,11,9,15,771.0,74.5,2.65,21.5,400.0,635.58,504.95
2016,11,11,9,30,821.0,77.0,2.8,22.0,448.0,667.31,526.67
2016,11,11,9,45,839.5,78.0,2.95,23.0,479.0,672.33,527.38
2016,11,11,10,0,858.0,79.0,3.1,24.0,510.0,673.95,525.62
2016,11,11,10,15,868.5,80.5,3.25,24.5,534.0,667.38,518.74
2016,11,11,10,30,879.0,82.0,3.4,25.0,558.0,653.93,506.86
2016,11,11,10,45,885.5,83.0,3.55,26.0,575.0,638.11,492.02
2016,11,11,11,0,892.0,84.0,3.7,27.0,592.0,619.1,474.66
2016,11,11,11,15,794.5,112.5,3.75,27.0,570.0,567.72,434.33
2016,11,11,11,30,697.0,141.0,3.8,27.0,548.0,515.34,393.27
2016,11,11,11,45,690.5,143.5,3.85,27.0,547.0,486.48,369.67
2016,11,11,12,0,684.0,146.0,3.9,27.0,546.0,456.05,344.34
2016,11,11,12,15,623.0,163.0,3.85,27.0,524.5,414.11,310.19
2016,11,11,12,30,562.0,180.0,3.8,27.0,503.0,372.45,276.33
2016,11,11,12,45,490.5,196.0,3.8,27.0,473.0,331.99,243.78
2016,11,11,13,0,419.0,212.0,3.8,27.0,443.0,296.11,215.27
2016,11,11,13,15,306.0,221.5,3.6,26.5,386.5,251.88,182.9
2016,11,11,13,30,193.0,231.0,3.4,26.0,330.0,219.37,161.08
2016,11,11,13,45,286.0,204.0,3.25,26.0,341.5,195.04,137.99
2016,11,11,14,0,379.0,177.0,3.1,26.0,353.0,164.8,112.28
2016,11,11,14,15,352.5,166.0,2.75,25.5,320.0,131.36,93.53
2016,11,11,14,30,326.0,155.0,2.4,25.0,287.0,111.25,88.96
2016,11,11,14,45,306.5,143.5,2.1,24.5,257.0,104.11,83.31
2016,11,11,15,0,287.0,132.0,1.8,24.0,227.0,96.76,77.37
2016,11,11,15,15,271.5,114.5,1.6,23.0,195.0,85.26,67.93
2016,11,11,15,30,256.0,97.0,1.4,22.0,163.0,73.4,57.94
2016,11,11,15,45,227.5,80.0,1.25,21.5,129.5,61.43,47.52
2016,11,11,16,0,199.0,63.0,1.1,21.0,96.0,49.11,36.57
2016,11,11,16,15,150.0,45.5,1.1,20.5,65.5,36.03,24.68
2016,11,11,16,30,101.0,28.0,1.1,20.0,35.0,22.6,10.31
2016,11,11,16,45,50.5,14.0,1.1,19.5,17.5,12.73,0.0
2016,11,11,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,12.0,14.5,13.19,0.0
2016,11,12,7,0,0.0,29.0,0.9,12.0,29.0,39.47,0.0
2016,11,12,7,15,203.0,36.5,1.1,12.5,66.5,200.66,154.76
2016,11,12,7,30,406.0,44.0,1.3,13.0,104.0,335.62,273.29
2016,11,12,7,45,474.0,53.5,1.5,14.0,146.5,396.89,325.94
2016,11,12,8,0,542.0,63.0,1.7,15.0,189.0,458.92,377.08
2016,11,12,8,15,588.0,69.0,1.75,15.5,231.5,502.26,411.67
2016,11,12,8,30,634.0,75.0,1.8,16.0,274.0,544.31,443.87
2016,11,12,8,45,689.5,70.5,1.85,17.0,313.5,578.21,468.27
2016,11,12,9,0,745.0,66.0,1.9,18.0,353.0,607.58,488.48
2016,11,12,9,15,770.0,74.0,1.8,18.5,395.5,631.69,503.48
2016,11,12,9,30,795.0,82.0,1.7,19.0,438.0,652.55,515.6
2016,11,12,9,45,824.0,80.0,1.65,20.0,471.0,661.4,518.36
2016,11,12,10,0,853.0,78.0,1.6,21.0,504.0,666.72,518.46
2016,11,12,10,15,863.0,79.5,1.45,21.5,527.5,659.93,509.8
2016,11,12,10,30,873.0,81.0,1.3,22.0,551.0,646.35,496.38
2016,11,12,10,45,879.5,81.5,1.15,23.0,567.5,630.19,480.05
2016,11,12,11,0,886.0,82.0,1.0,24.0,584.0,610.88,461.39
2016,11,12,11,15,889.5,82.5,1.05,24.0,593.0,586.76,442.61
2016,11,12,11,30,893.0,83.0,1.1,24.0,602.0,559.74,421.29
2016,11,12,11,45,893.5,83.0,1.2,24.5,603.0,527.92,395.48
2016,11,12,12,0,894.0,83.0,1.3,25.0,604.0,493.62,367.14
2016,11,12,12,15,891.5,82.5,1.3,25.0,597.0,455.23,335.3
2016,11,12,12,30,889.0,82.0,1.3,25.0,590.0,414.87,301.17
2016,11,12,12,45,881.0,82.0,1.35,25.5,574.5,371.32,263.55
2016,11,12,13,0,873.0,82.0,1.4,26.0,559.0,326.62,224.49
2016,11,12,13,15,863.5,80.5,1.35,25.5,537.0,275.1,180.78
2016,11,12,13,30,854.0,79.0,1.3,25.0,515.0,226.7,139.94
2016,11,12,13,45,795.0,83.5,1.3,25.0,471.0,176.01,101.41
2016,11,12,14,0,736.0,88.0,1.3,25.0,427.0,130.34,71.74
2016,11,12,14,15,510.0,124.0,1.3,24.5,350.5,101.85,67.44
2016,11,12,14,30,284.0,160.0,1.3,24.0,274.0,114.11,91.66
2016,11,12,14,45,272.5,145.5,1.3,24.0,245.5,105.17,84.29
2016,11,12,15,0,261.0,131.0,1.3,24.0,217.0,95.96,76.65
2016,11,12,15,15,457.5,92.5,1.15,23.0,218.0,67.59,52.8
2016,11,12,15,30,654.0,54.0,1.0,22.0,219.0,44.53,33.1
2016,11,12,15,45,591.5,48.0,0.85,21.5,174.5,36.95,26.46
2016,11,12,16,0,529.0,42.0,0.7,21.0,130.0,33.13,22.9
2016,11,12,16,15,421.5,33.0,0.75,20.0,89.0,26.51,16.7
2016,11,12,16,30,314.0,24.0,0.8,19.0,48.0,19.74,7.87
2016,11,12,16,45,157.0,12.0,0.85,18.5,24.0,10.91,0.0
2016,11,12,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,126.0,9.0,0.6,12.5,15.0,75.35,0.0
2016,11,13,7,0,252.0,18.0,0.6,13.0,30.0,184.62,0.0
2016,11,13,7,15,379.0,27.5,0.7,13.5,69.5,292.03,221.15
2016,11,13,7,30,506.0,37.0,0.8,14.0,109.0,387.21,310.3
2016,11,13,7,45,580.0,43.0,0.95,15.0,154.0,443.53,359.13
2016,11,13,8,0,654.0,49.0,1.1,16.0,199.0,507.48,410.93
2016,11,13,8,15,699.0,53.5,1.1,16.5,244.0,550.22,443.95
2016,11,13,8,30,744.0,58.0,1.1,17.0,289.0,591.35,474.2
2016,11,13,8,45,774.5,61.0,1.15,18.0,330.5,618.77,492.52
2016,11,13,9,0,805.0,64.0,1.2,19.0,372.0,643.59,508.14
2016,11,13,9,15,826.0,66.5,1.2,20.0,408.5,658.42,515.69
2016,11,13,9,30,847.0,69.0,1.2,21.0,445.0,670.1,520.78
2016,11,13,9,45,862.5,70.5,1.3,22.0,476.0,668.85,517.43
2016,11,13,10,0,878.0,72.0,1.4,23.0,507.0,669.33,515.13
2016,11,13,10,15,888.0,73.5,1.4,23.5,531.0,662.81,507.87
2016,11,13,10,30,898.0,75.0,1.4,24.0,555.0,652.92,498.17
2016,11,13,10,45,904.5,75.5,1.45,24.5,572.0,636.41,484.08
2016,11,13,11,0,911.0,76.0,1.5,25.0,589.0,616.67,467.5
2016,11,13,11,15,913.5,76.5,1.5,25.0,597.5,591.5,447.34
2016,11,13,11,30,916.0,77.0,1.5,25.0,606.0,563.42,424.67
2016,11,13,11,45,915.0,77.5,1.55,25.0,606.5,530.79,398.44
2016,11,13,12,0,914.0,78.0,1.6,25.0,607.0,495.69,369.69
2016,11,13,12,15,911.0,77.5,1.65,25.0,600.0,456.51,337.15
2016,11,13,12,30,908.0,77.0,1.7,25.0,593.0,415.35,302.23
2016,11,13,12,45,900.0,77.0,1.75,25.0,577.5,371.19,264.26
2016,11,13,13,0,892.0,77.0,1.8,25.0,562.0,325.83,224.71
2016,11,13,13,15,882.5,76.0,1.8,24.5,539.5,278.29,183.63
2016,11,13,13,30,873.0,75.0,1.8,24.0,517.0,230.17,142.7
2016,11,13,13,45,859.5,73.0,1.85,24.0,487.5,174.79,98.37
2016,11,13,14,0,846.0,71.0,1.9,24.0,458.0,124.73,63.82
2016,11,13,14,15,826.5,68.5,1.85,23.5,423.0,74.67,40.45
2016,11,13,14,30,807.0,66.0,1.8,23.0,388.0,50.71,38.18
2016,11,13,14,45,781.5,63.0,1.75,23.0,348.0,49.19,36.97
2016,11,13,15,0,756.0,60.0,1.7,23.0,308.0,47.69,35.74
2016,11,13,15,15,716.0,55.5,1.5,22.0,264.0,44.88,33.47
2016,11,13,15,30,676.0,51.0,1.3,21.0,220.0,42.05,31.1
2016,11,13,15,45,617.0,45.0,1.1,20.5,175.5,37.8,27.29
2016,11,13,16,0,558.0,39.0,0.9,20.0,131.0,33.51,23.3
2016,11,13,16,15,450.5,31.0,0.9,19.0,89.0,24.86,15.34
2016,11,13,16,30,343.0,23.0,0.9,18.0,47.0,18.93,6.83
2016,11,13,16,45,171.5,11.5,0.95,17.5,23.5,10.46,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,139.5,8.5,0.6,12.0,14.5,81.69,0.0
2016,11,14,7,0,279.0,17.0,0.6,12.0,29.0,190.62,0.0
2016,11,14,7,15,407.0,26.0,0.6,12.5,69.0,297.03,222.57
2016,11,14,7,30,535.0,35.0,0.6,13.0,109.0,393.65,314.98
2016,11,14,7,45,606.0,40.5,0.65,14.0,154.0,455.03,367.13
2016,11,14,8,0,677.0,46.0,0.7,15.0,199.0,516.51,416.23
2016,11,14,8,15,721.0,50.0,0.7,15.5,244.0,558.04,448.09
2016,11,14,8,30,765.0,54.0,0.7,16.0,289.0,597.95,477.17
2016,11,14,8,45,795.0,57.0,0.7,16.5,330.5,625.08,495.46
2016,11,14,9,0,825.0,60.0,0.7,17.0,372.0,649.59,511.16
2016,11,14,9,15,845.5,62.0,0.75,17.5,409.0,658.19,515.71
2016,11,14,9,30,866.0,64.0,0.8,18.0,446.0,669.19,522.06
2016,11,14,9,45,882.0,65.0,0.9,19.0,477.0,672.71,522.38
2016,11,14,10,0,898.0,66.0,1.0,20.0,508.0,672.88,520.05
2016,11,14,10,15,908.0,67.5,1.0,20.5,532.0,666.26,512.69
2016,11,14,10,30,918.0,69.0,1.0,21.0,556.0,656.19,502.85
2016,11,14,10,45,924.5,69.5,1.05,22.0,573.0,639.44,487.74
2016,11,14,11,0,931.0,70.0,1.1,23.0,590.0,619.41,470.14
2016,11,14,11,15,934.0,70.0,1.1,23.0,599.0,593.66,449.58
2016,11,14,11,30,937.0,70.0,1.1,23.0,608.0,564.93,426.47
2016,11,14,11,45,938.5,70.0,1.15,23.5,609.0,532.57,399.72
2016,11,14,12,0,940.0,70.0,1.2,24.0,610.0,497.53,370.35
2016,11,14,12,15,937.5,69.5,1.2,24.0,603.0,457.81,337.25
2016,11,14,12,30,935.0,69.0,1.2,24.0,596.0,416.02,301.74
2016,11,14,12,45,923.0,71.0,1.2,24.5,580.0,371.43,262.93
2016,11,14,13,0,911.0,73.0,1.2,25.0,564.0,325.86,222.92
2016,11,14,13,15,902.0,72.0,1.2,25.0,542.0,277.73,181.24
2016,11,14,13,30,893.0,71.0,1.2,25.0,520.0,228.93,139.8
2016,11,14,13,45,880.5,69.0,1.2,25.0,490.5,178.39,99.73
2016,11,14,14,0,868.0,67.0,1.2,25.0,461.0,128.0,65.58
2016,11,14,14,15,849.0,65.0,1.2,24.5,426.0,71.26,37.89
2016,11,14,14,30,830.0,63.0,1.2,24.0,391.0,48.63,36.25
2016,11,14,14,45,803.0,60.0,1.2,24.0,350.5,47.01,34.96
2016,11,14,15,0,776.0,57.0,1.2,24.0,310.0,45.42,33.63
2016,11,14,15,15,736.0,53.5,1.05,23.0,265.5,43.36,32.02
2016,11,14,15,30,696.0,50.0,0.9,22.0,221.0,41.34,30.35
2016,11,14,15,45,632.5,44.5,0.8,21.5,175.5,37.48,26.89
2016,11,14,16,0,569.0,39.0,0.7,21.0,130.0,33.63,23.27
2016,11,14,16,15,457.5,30.5,0.75,20.0,88.0,26.74,16.78
2016,11,14,16,30,346.0,22.0,0.8,19.0,46.0,18.08,5.65
2016,11,14,16,45,173.0,11.0,0.85,18.0,23.0,10.01,0.0
2016,11,14,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,123.0,8.5,0.95,9.5,13.5,72.59,0.0
2016,11,15,7,0,246.0,17.0,1.0,10.0,27.0,151.37,0.0
2016,11,15,7,15,381.5,26.5,1.05,10.5,66.5,289.99,216.18
2016,11,15,7,30,517.0,36.0,1.1,11.0,106.0,381.5,309.14
2016,11,15,7,45,592.5,42.5,1.2,11.5,151.5,446.57,366.49
2016,11,15,8,0,668.0,49.0,1.3,12.0,197.0,511.85,420.92
2016,11,15,8,15,334.0,73.0,1.4,12.5,147.0,329.09,274.11
2016,11,15,8,30,0.0,97.0,1.5,13.0,97.0,92.42,73.18
2016,11,15,8,45,0.0,111.5,1.65,14.0,111.5,105.78,84.5
2016,11,15,9,0,0.0,126.0,1.8,15.0,126.0,119.04,95.09
2016,11,15,9,15,25.0,152.5,1.9,15.5,163.5,161.97,130.87
2016,11,15,9,30,50.0,179.0,2.0,16.0,201.0,214.92,173.98
2016,11,15,9,45,143.5,195.5,2.1,17.0,264.5,301.77,244.17
2016,11,15,10,0,237.0,212.0,2.2,18.0,328.0,375.01,301.25
2016,11,15,10,15,159.0,222.5,2.25,18.5,302.0,328.44,262.06
2016,11,15,10,30,81.0,233.0,2.3,19.0,276.0,274.92,218.0
2016,11,15,10,45,95.5,243.5,2.35,19.5,295.5,288.99,228.56
2016,11,15,11,0,110.0,254.0,2.4,20.0,315.0,301.82,237.77
2016,11,15,11,15,87.5,252.5,2.45,20.0,301.5,281.48,221.23
2016,11,15,11,30,65.0,251.0,2.5,20.0,288.0,262.43,205.89
2016,11,15,11,45,497.5,162.0,2.6,20.5,446.5,399.14,311.66
2016,11,15,12,0,930.0,73.0,2.7,21.0,605.0,493.65,377.72
2016,11,15,12,15,925.5,73.0,2.75,21.0,596.5,453.98,342.87
2016,11,15,12,30,921.0,73.0,2.8,21.0,588.0,412.4,306.39
2016,11,15,12,45,911.0,73.0,2.9,21.5,572.0,367.3,266.04
2016,11,15,13,0,901.0,73.0,3.0,22.0,556.0,321.17,224.43
2016,11,15,13,15,890.0,72.0,3.05,21.5,533.0,273.14,182.11
2016,11,15,13,30,879.0,71.0,3.1,21.0,510.0,224.65,140.21
2016,11,15,13,45,863.5,69.5,3.15,21.0,480.0,174.91,99.94
2016,11,15,14,0,848.0,68.0,3.2,21.0,450.0,119.58,61.14
2016,11,15,14,15,827.0,65.5,3.2,20.5,414.5,69.63,38.44
2016,11,15,14,30,806.0,63.0,3.2,20.0,379.0,48.54,36.81
2016,11,15,14,45,776.5,60.5,3.25,20.0,338.5,47.32,35.83
2016,11,15,15,0,747.0,58.0,3.3,20.0,298.0,46.15,34.85
2016,11,15,15,15,705.0,54.0,3.25,19.5,255.0,43.7,32.79
2016,11,15,15,30,663.0,50.0,3.2,19.0,212.0,41.28,30.66
2016,11,15,15,45,591.5,45.0,3.15,18.5,167.0,37.88,27.54
2016,11,15,16,0,520.0,40.0,3.1,18.0,122.0,31.62,21.78
2016,11,15,16,15,408.5,31.0,3.0,17.0,82.0,24.93,15.39
2016,11,15,16,30,297.0,22.0,2.9,16.0,42.0,18.09,5.12
2016,11,15,16,45,148.5,11.0,2.8,15.5,21.0,10.01,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,110.0,8.5,2.2,8.5,13.0,7.73,0.0
2016,11,16,7,0,220.0,17.0,2.4,9.0,26.0,136.31,0.0
2016,11,16,7,15,364.0,27.0,2.7,9.0,65.0,278.26,205.81
2016,11,16,7,30,508.0,37.0,3.0,9.0,104.0,383.34,315.62
2016,11,16,7,45,596.0,42.5,3.4,9.5,150.5,446.59,374.45
2016,11,16,8,0,684.0,48.0,3.8,10.0,197.0,518.64,437.11
2016,11,16,8,15,729.5,52.0,3.95,10.5,242.5,561.2,473.06
2016,11,16,8,30,775.0,56.0,4.1,11.0,288.0,602.01,506.02
2016,11,16,8,45,811.0,58.0,4.35,11.5,330.5,631.89,529.65
2016,11,16,9,0,847.0,60.0,4.6,12.0,373.0,659.13,550.41
2016,11,16,9,15,867.0,62.0,4.7,12.0,410.5,667.41,556.19
2016,11,16,9,30,887.0,64.0,4.8,12.0,448.0,677.94,563.63
2016,11,16,9,45,900.5,65.5,4.9,12.5,478.5,680.24,563.18
2016,11,16,10,0,914.0,67.0,5.0,13.0,509.0,679.15,559.97
2016,11,16,10,15,923.0,68.5,5.05,13.0,533.0,671.69,552.51
2016,11,16,10,30,932.0,70.0,5.1,13.0,557.0,660.78,542.22
2016,11,16,10,45,781.0,109.5,5.2,13.5,527.0,594.25,486.04
2016,11,16,11,0,630.0,149.0,5.3,14.0,497.0,524.28,427.38
2016,11,16,11,15,393.5,206.0,5.35,14.0,425.0,423.25,344.11
2016,11,16,11,30,157.0,263.0,5.4,14.0,353.0,325.75,263.61
2016,11,16,11,45,156.5,263.5,5.45,14.5,353.0,316.12,254.87
2016,11,16,12,0,156.0,264.0,5.5,15.0,353.0,306.04,245.57
2016,11,16,12,15,545.5,168.5,5.55,14.5,473.5,377.19,298.88
2016,11,16,12,30,935.0,73.0,5.6,14.0,594.0,415.59,320.59
2016,11,16,12,45,927.5,73.0,5.65,14.0,578.5,370.8,278.68
2016,11,16,13,0,920.0,73.0,5.7,14.0,563.0,324.72,235.4
2016,11,16,13,15,911.0,72.0,5.65,14.0,540.5,276.36,190.34
2016,11,16,13,30,902.0,71.0,5.6,14.0,518.0,227.3,145.88
2016,11,16,13,45,886.0,70.0,5.6,14.0,488.5,176.82,103.74
2016,11,16,14,0,870.0,69.0,5.6,14.0,459.0,126.77,68.58
2016,11,16,14,15,851.0,66.5,5.5,13.5,423.5,69.85,40.17
2016,11,16,14,30,832.0,64.0,5.4,13.0,388.0,49.58,38.83
2016,11,16,14,45,803.5,61.5,5.35,13.0,347.5,48.37,37.83
2016,11,16,15,0,775.0,59.0,5.3,13.0,307.0,47.22,36.85
2016,11,16,15,15,734.0,55.0,5.1,12.5,262.5,44.79,34.74
2016,11,16,15,30,693.0,51.0,4.9,12.0,218.0,42.38,32.56
2016,11,16,15,45,618.0,46.0,4.7,11.5,172.0,38.98,29.35
2016,11,16,16,0,543.0,41.0,4.5,11.0,126.0,32.64,23.35
2016,11,16,16,15,425.0,32.0,4.1,10.5,84.5,25.94,16.69
2016,11,16,16,30,307.0,23.0,3.7,10.0,43.0,19.12,5.24
2016,11,16,16,45,153.5,11.5,3.3,9.5,21.5,10.46,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,114.5,7.5,0.85,4.0,11.5,0.0,0.0
2016,11,17,7,0,229.0,15.0,0.9,4.0,23.0,138.74,0.0
2016,11,17,7,15,367.0,25.0,0.95,4.5,61.0,275.0,199.83
2016,11,17,7,30,505.0,35.0,1.0,5.0,99.0,377.54,310.46
2016,11,17,7,45,586.5,40.5,1.1,6.0,144.5,436.62,364.44
2016,11,17,8,0,668.0,46.0,1.2,7.0,190.0,503.94,421.22
2016,11,17,8,15,714.0,50.5,1.35,8.0,234.5,546.98,456.38
2016,11,17,8,30,760.0,55.0,1.5,9.0,279.0,588.43,488.63
2016,11,17,8,45,794.0,57.0,1.7,10.0,321.0,616.77,509.79
2016,11,17,9,0,828.0,59.0,1.9,11.0,363.0,642.54,528.15
2016,11,17,9,15,848.5,61.5,1.95,11.5,400.0,651.8,533.48
2016,11,17,9,30,869.0,64.0,2.0,12.0,437.0,663.33,540.18
2016,11,17,9,45,886.0,65.0,2.15,13.0,468.0,667.47,540.69
2016,11,17,10,0,903.0,66.0,2.3,14.0,499.0,668.25,538.51
2016,11,17,10,15,912.5,67.0,2.3,14.0,523.5,660.76,531.12
2016,11,17,10,30,922.0,68.0,2.3,14.0,548.0,649.86,521.09
2016,11,17,10,45,928.0,69.0,2.35,14.5,564.5,633.45,506.04
2016,11,17,11,0,934.0,70.0,2.4,15.0,581.0,613.74,488.3
2016,11,17,11,15,937.0,70.5,2.35,15.0,590.5,588.63,466.65
2016,11,17,11,30,940.0,71.0,2.3,15.0,600.0,560.51,442.31
2016,11,17,11,45,940.0,71.0,2.3,15.5,601.0,527.53,413.18
2016,11,17,12,0,940.0,71.0,2.3,16.0,602.0,491.98,381.48
2016,11,17,12,15,937.5,71.0,2.3,16.0,595.0,452.96,347.13
2016,11,17,12,30,935.0,71.0,2.3,16.0,588.0,411.86,310.29
2016,11,17,12,45,928.0,70.5,2.3,16.5,573.0,366.93,269.24
2016,11,17,13,0,921.0,70.0,2.3,17.0,558.0,320.69,226.71
2016,11,17,13,15,912.0,69.0,2.3,17.0,535.5,272.45,183.12
2016,11,17,13,30,903.0,68.0,2.3,17.0,513.0,223.51,139.99
2016,11,17,13,45,889.0,66.5,2.35,17.0,484.0,173.03,98.86
2016,11,17,14,0,875.0,65.0,2.4,17.0,455.0,122.8,64.42
2016,11,17,14,15,855.5,63.0,2.35,16.5,419.5,72.51,42.58
2016,11,17,14,30,836.0,61.0,2.3,16.0,384.0,47.35,36.4
2016,11,17,14,45,807.5,58.5,2.3,16.0,343.5,46.07,35.35
2016,11,17,15,0,779.0,56.0,2.3,16.0,303.0,44.83,34.3
2016,11,17,15,15,738.5,52.0,2.0,15.0,259.0,42.31,32.2
2016,11,17,15,30,698.0,48.0,1.7,14.0,215.0,39.81,30.02
2016,11,17,15,45,632.5,42.5,1.4,13.5,170.0,35.88,26.38
2016,11,17,16,0,567.0,37.0,1.1,13.0,125.0,31.95,22.57
2016,11,17,16,15,455.0,29.0,1.1,12.0,83.5,25.49,16.16
2016,11,17,16,30,343.0,21.0,1.1,11.0,42.0,18.94,4.28
2016,11,17,16,45,171.5,10.5,1.1,10.5,21.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,45,112.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,11,18,7,0,225.0,14.0,1.6,5.0,21.0,134.95,0.0
2016,11,18,7,15,368.0,23.5,1.95,6.5,59.0,263.1,184.66
2016,11,18,7,30,511.0,33.0,2.3,8.0,97.0,369.55,303.15
2016,11,18,7,45,588.5,39.5,2.7,9.5,142.0,434.76,362.7
2016,11,18,8,0,666.0,46.0,3.1,11.0,187.0,500.45,418.76
2016,11,18,8,15,713.5,50.5,3.3,11.5,231.5,544.35,455.93
2016,11,18,8,30,761.0,55.0,3.5,12.0,276.0,586.68,490.18
2016,11,18,8,45,791.5,58.0,3.75,13.0,318.0,613.9,510.41
2016,11,18,9,0,822.0,61.0,4.0,14.0,360.0,638.5,527.76
2016,11,18,9,15,844.0,63.5,4.25,14.5,397.0,653.9,538.45
2016,11,18,9,30,866.0,66.0,4.5,15.0,434.0,661.25,543.0
2016,11,18,9,45,879.5,68.5,4.8,16.0,465.5,664.83,543.37
2016,11,18,10,0,893.0,71.0,5.1,17.0,497.0,665.06,540.91
2016,11,18,10,15,903.5,72.5,5.15,17.5,521.5,658.8,533.46
2016,11,18,10,30,914.0,74.0,5.2,18.0,546.0,649.13,523.27
2016,11,18,10,45,919.0,75.5,5.3,18.5,563.0,632.72,507.9
2016,11,18,11,0,924.0,77.0,5.4,19.0,580.0,613.08,489.83
2016,11,18,11,15,927.0,77.5,5.4,19.0,589.0,588.14,468.07
2016,11,18,11,30,930.0,78.0,5.4,19.0,598.0,560.23,443.59
2016,11,18,11,45,929.0,78.5,5.45,19.5,599.0,527.51,414.17
2016,11,18,12,0,928.0,79.0,5.5,20.0,600.0,492.29,382.27
2016,11,18,12,15,925.0,78.5,5.45,20.0,592.5,452.97,347.13
2016,11,18,12,30,922.0,78.0,5.4,20.0,585.0,411.66,309.68
2016,11,18,12,45,917.5,76.5,5.4,20.0,570.0,367.15,269.13
2016,11,18,13,0,913.0,75.0,5.4,20.0,555.0,321.16,226.92
