Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,903.0,73.5,5.3,20.0,532.5,272.63,182.9
2016,11,18,13,30,893.0,72.0,5.2,20.0,510.0,223.53,139.66
2016,11,18,13,45,879.5,70.0,5.1,20.0,480.5,173.22,98.79
2016,11,18,14,0,866.0,68.0,5.0,20.0,451.0,123.13,64.73
2016,11,18,14,15,846.0,66.0,4.7,19.5,416.0,67.04,38.36
2016,11,18,14,30,826.0,64.0,4.4,19.0,381.0,49.69,37.99
2016,11,18,14,45,798.0,61.0,4.1,19.0,340.5,48.08,36.66
2016,11,18,15,0,770.0,58.0,3.8,19.0,300.0,46.51,35.32
2016,11,18,15,15,727.5,54.0,3.25,18.0,256.0,44.04,33.29
2016,11,18,15,30,685.0,50.0,2.7,17.0,212.0,41.6,31.19
2016,11,18,15,45,617.5,44.0,2.15,16.0,167.0,37.28,27.29
2016,11,18,16,0,550.0,38.0,1.6,15.0,122.0,32.94,23.19
2016,11,18,16,15,432.5,29.5,1.5,14.0,81.0,23.83,14.52
2016,11,18,16,30,315.0,21.0,1.4,13.0,40.0,17.37,2.54
2016,11,18,16,45,157.5,10.5,1.35,12.0,20.0,9.55,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,83.0,6.5,3.8,9.5,9.0,0.0,0.0
2016,11,19,7,0,166.0,13.0,3.9,10.0,18.0,101.48,0.0
2016,11,19,7,15,307.5,23.0,4.15,10.5,53.0,233.5,154.92
2016,11,19,7,30,449.0,33.0,4.4,11.0,88.0,338.92,276.25
2016,11,19,7,45,530.0,39.5,4.65,11.5,130.5,402.97,336.5
2016,11,19,8,0,611.0,46.0,4.9,12.0,173.0,463.74,390.69
2016,11,19,8,15,658.5,50.5,5.05,12.5,215.5,506.79,427.88
2016,11,19,8,30,706.0,55.0,5.2,13.0,258.0,548.43,462.3
2016,11,19,8,45,740.0,57.5,5.35,13.5,298.0,576.91,484.86
2016,11,19,9,0,774.0,60.0,5.5,14.0,338.0,602.99,504.71
2016,11,19,9,15,476.5,121.0,5.55,14.5,298.0,470.86,392.96
2016,11,19,9,30,179.0,182.0,5.6,15.0,258.0,314.96,260.29
2016,11,19,9,45,165.5,196.5,5.7,15.5,270.5,316.52,260.43
2016,11,19,10,0,152.0,211.0,5.8,16.0,283.0,317.4,259.71
2016,11,19,10,15,143.0,222.0,5.8,16.0,292.5,316.78,258.33
2016,11,19,10,30,134.0,233.0,5.8,16.0,302.0,315.71,256.64
2016,11,19,10,45,78.0,219.5,5.85,16.5,260.0,254.14,205.2
2016,11,19,11,0,22.0,206.0,5.9,17.0,218.0,198.76,158.9
2016,11,19,11,15,63.0,230.0,5.9,17.0,265.0,246.4,197.76
2016,11,19,11,30,104.0,254.0,5.9,17.0,312.0,284.74,228.35
2016,11,19,11,45,104.0,254.5,5.9,17.5,313.0,278.36,222.24
2016,11,19,12,0,104.0,255.0,5.9,18.0,314.0,271.69,215.95
2016,11,19,12,15,198.0,247.0,5.85,18.0,356.5,297.05,234.74
2016,11,19,12,30,292.0,239.0,5.8,18.0,399.0,312.89,244.59
2016,11,19,12,45,160.5,222.5,5.8,18.0,310.5,240.17,187.6
2016,11,19,13,0,29.0,206.0,5.8,18.0,222.0,181.35,143.13
2016,11,19,13,15,38.5,204.0,5.7,17.5,224.0,177.63,140.04
2016,11,19,13,30,48.0,202.0,5.6,17.0,226.0,172.6,135.78
2016,11,19,13,45,28.0,178.0,5.6,17.0,192.0,147.35,116.09
2016,11,19,14,0,8.0,154.0,5.6,17.0,158.0,129.21,102.29
2016,11,19,14,15,4.0,113.5,5.45,16.5,115.5,96.97,76.07
2016,11,19,14,30,0.0,73.0,5.3,16.0,73.0,64.51,51.54
2016,11,19,14,45,0.0,65.5,5.15,16.0,65.5,57.89,45.79
2016,11,19,15,0,0.0,58.0,5.0,16.0,58.0,51.23,39.95
2016,11,19,15,15,305.0,55.5,4.7,15.5,127.5,40.53,30.51
2016,11,19,15,30,610.0,53.0,4.4,15.0,197.0,40.31,30.29
2016,11,19,15,45,550.5,46.0,4.1,14.5,155.0,35.68,26.01
2016,11,19,16,0,491.0,39.0,3.8,14.0,113.0,30.96,21.5
2016,11,19,16,15,372.5,30.0,3.55,13.5,74.5,24.23,14.8
2016,11,19,16,30,254.0,21.0,3.3,13.0,36.0,17.37,1.63
2016,11,19,16,45,127.0,10.5,3.1,13.0,18.0,9.55,0.0
2016,11,19,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.0,0.8,11.0,5.0,0.0,0.0
2016,11,20,7,0,0.0,10.0,0.8,11.0,10.0,9.1,0.0
2016,11,20,7,15,48.5,26.0,0.95,11.5,31.5,67.19,38.16
2016,11,20,7,30,97.0,42.0,1.1,12.0,53.0,128.9,101.48
2016,11,20,7,45,115.0,60.5,1.25,12.5,79.5,151.46,123.27
2016,11,20,8,0,133.0,79.0,1.4,13.0,106.0,184.16,152.05
2016,11,20,8,15,145.0,96.5,1.4,13.0,132.5,211.02,175.28
2016,11,20,8,30,157.0,114.0,1.4,13.0,159.0,237.32,197.39
2016,11,20,8,45,164.0,131.0,1.45,13.5,184.0,259.01,214.73
2016,11,20,9,0,171.0,148.0,1.5,14.0,209.0,279.88,230.95
2016,11,20,9,15,85.5,133.5,1.5,14.0,164.0,201.18,164.86
2016,11,20,9,30,0.0,119.0,1.5,14.0,119.0,109.01,86.59
2016,11,20,9,45,0.0,126.0,1.5,14.5,126.0,114.94,91.36
2016,11,20,10,0,0.0,133.0,1.5,15.0,133.0,120.89,95.93
2016,11,20,10,15,129.5,178.0,1.45,15.0,244.0,261.55,212.49
2016,11,20,10,30,259.0,223.0,1.4,15.0,355.0,390.16,313.55
2016,11,20,10,45,136.5,208.5,1.4,15.5,278.0,285.21,228.29
2016,11,20,11,0,14.0,194.0,1.4,16.0,201.0,183.03,145.12
2016,11,20,11,15,14.5,197.5,1.5,16.0,205.5,184.99,146.93
2016,11,20,11,30,15.0,201.0,1.6,16.0,210.0,186.86,148.35
2016,11,20,11,45,15.0,201.0,1.75,16.0,209.5,185.25,147.02
2016,11,20,12,0,15.0,201.0,1.9,16.0,209.0,183.6,145.69
2016,11,20,12,15,33.5,216.5,2.0,15.5,235.0,203.25,161.62
2016,11,20,12,30,52.0,232.0,2.1,15.0,261.0,218.69,173.89
2016,11,20,12,45,105.5,235.0,2.25,15.0,290.5,232.6,183.6
2016,11,20,13,0,159.0,238.0,2.4,15.0,320.0,239.69,187.09
2016,11,20,13,15,90.5,211.5,2.4,14.5,258.0,194.77,152.83
2016,11,20,13,30,22.0,185.0,2.4,14.0,196.0,159.52,127.09
2016,11,20,13,45,11.0,109.0,2.4,14.0,114.5,96.26,75.34
2016,11,20,14,0,0.0,33.0,2.4,14.0,33.0,29.09,19.24
2016,11,20,14,15,0.0,69.0,2.35,13.5,69.0,61.0,46.6
2016,11,20,14,30,0.0,105.0,2.3,13.0,105.0,89.56,74.41
2016,11,20,14,45,0.0,93.5,2.25,13.0,93.5,80.14,66.14
2016,11,20,15,0,0.0,82.0,2.2,13.0,82.0,70.61,57.74
2016,11,20,15,15,0.0,69.5,2.0,12.5,69.5,60.22,48.56
2016,11,20,15,30,0.0,57.0,1.8,12.0,57.0,49.73,39.13
2016,11,20,15,45,0.0,44.5,1.6,12.0,44.5,39.13,29.4
2016,11,20,16,0,0.0,32.0,1.4,12.0,32.0,28.22,19.3
2016,11,20,16,15,0.0,21.0,1.3,11.5,21.0,18.49,10.05
2016,11,20,16,30,0.0,10.0,1.2,11.0,10.0,8.79,0.0
2016,11,20,16,45,0.0,5.0,1.1,11.0,5.0,4.55,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,44.0,6.0,1.25,9.0,7.0,0.0,0.0
2016,11,21,7,0,88.0,12.0,1.3,9.0,14.0,57.93,0.0
2016,11,21,7,15,230.0,25.0,1.6,9.5,47.0,186.73,107.48
2016,11,21,7,30,372.0,38.0,1.9,10.0,80.0,296.06,238.33
2016,11,21,7,45,461.5,46.0,2.2,10.5,122.5,366.17,303.2
2016,11,21,8,0,551.0,54.0,2.5,11.0,165.0,437.68,365.39
2016,11,21,8,15,604.5,60.0,2.6,11.0,208.0,484.66,405.87
2016,11,21,8,30,658.0,66.0,2.7,11.0,251.0,530.63,444.01
2016,11,21,8,45,706.5,67.5,2.8,11.5,293.0,566.23,471.95
2016,11,21,9,0,755.0,69.0,2.9,12.0,335.0,596.72,495.03
2016,11,21,9,15,397.5,117.5,3.0,12.0,259.0,412.29,343.93
2016,11,21,9,30,40.0,166.0,3.1,12.0,183.0,194.26,159.36
2016,11,21,9,45,61.0,184.0,3.25,12.5,211.5,224.01,184.24
2016,11,21,10,0,82.0,202.0,3.4,13.0,240.0,252.74,207.37
2016,11,21,10,15,184.0,209.5,3.45,13.5,301.0,328.67,269.62
2016,11,21,10,30,286.0,217.0,3.5,14.0,362.0,399.84,326.1
2016,11,21,10,45,143.0,179.5,3.6,14.5,252.0,259.84,211.26
2016,11,21,11,0,0.0,142.0,3.7,15.0,142.0,127.02,100.54
2016,11,21,11,15,451.0,109.0,3.75,15.0,357.0,360.34,293.49
2016,11,21,11,30,902.0,76.0,3.8,15.0,572.0,538.18,430.25
2016,11,21,11,45,575.0,162.0,3.85,15.0,478.5,429.46,341.88
2016,11,21,12,0,248.0,248.0,3.9,15.0,385.0,331.0,263.58
2016,11,21,12,15,247.5,245.5,3.9,15.0,381.0,314.86,249.69
2016,11,21,12,30,247.0,243.0,3.9,15.0,377.0,298.16,234.95
2016,11,21,12,45,247.0,236.5,3.95,15.5,367.5,277.82,216.78
2016,11,21,13,0,247.0,230.0,4.0,16.0,358.0,256.2,197.54
2016,11,21,13,15,246.5,220.5,3.95,15.5,343.5,231.89,176.9
2016,11,21,13,30,246.0,211.0,3.9,15.0,329.0,207.43,156.42
2016,11,21,13,45,543.5,140.0,3.9,15.0,382.0,172.53,114.92
2016,11,21,14,0,841.0,69.0,3.9,15.0,435.0,113.12,59.35
2016,11,21,14,15,821.5,67.0,3.85,14.5,400.5,64.54,39.39
2016,11,21,14,30,802.0,65.0,3.8,14.0,366.0,50.53,39.56
2016,11,21,14,45,772.5,62.0,3.75,14.0,326.5,48.94,38.22
2016,11,21,15,0,743.0,59.0,3.7,14.0,287.0,47.4,36.88
2016,11,21,15,15,700.0,54.5,3.35,13.5,244.5,44.54,34.37
2016,11,21,15,30,657.0,50.0,3.0,13.0,202.0,41.69,31.78
2016,11,21,15,45,582.0,44.5,2.7,13.0,158.0,34.64,25.25
2016,11,21,16,0,507.0,39.0,2.4,13.0,114.0,31.13,21.72
2016,11,21,16,15,384.5,30.0,2.1,12.0,74.5,24.38,14.9
2016,11,21,16,30,262.0,21.0,1.8,11.0,35.0,17.5,0.0
2016,11,21,16,45,131.0,10.5,1.5,10.5,17.5,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,6,45,56.0,5.5,0.45,6.5,6.5,0.0,0.0
2016,11,22,7,0,112.0,11.0,0.4,7.0,13.0,69.53,0.0
2016,11,22,7,15,263.5,22.5,0.35,7.5,46.5,201.07,104.63
2016,11,22,7,30,415.0,34.0,0.3,8.0,80.0,316.12,251.17
2016,11,22,7,45,501.5,42.0,0.3,8.5,123.0,384.27,312.99
2016,11,22,8,0,588.0,50.0,0.3,9.0,166.0,454.15,371.1
2016,11,22,8,15,640.5,55.0,0.3,9.5,209.5,499.47,407.47
2016,11,22,8,30,693.0,60.0,0.3,10.0,253.0,539.47,438.2
2016,11,22,8,45,729.5,64.0,0.3,10.5,294.0,571.29,461.17
2016,11,22,9,0,766.0,68.0,0.3,11.0,335.0,600.66,481.38
2016,11,22,9,15,789.5,70.5,0.4,11.5,371.5,617.02,492.61
2016,11,22,9,30,813.0,73.0,0.5,12.0,408.0,630.33,501.44
2016,11,22,9,45,833.0,74.0,0.65,13.0,439.0,636.43,504.49
2016,11,22,10,0,853.0,75.0,0.8,14.0,470.0,639.19,504.88
2016,11,22,10,15,864.0,76.5,0.85,14.5,494.5,633.43,498.62
2016,11,22,10,30,875.0,78.0,0.9,15.0,519.0,624.32,489.85
2016,11,22,10,45,882.0,79.0,1.0,15.5,535.5,606.28,474.92
2016,11,22,11,0,889.0,80.0,1.1,16.0,552.0,588.3,459.65
2016,11,22,11,15,893.0,81.0,1.1,16.0,561.5,565.57,440.53
2016,11,22,11,30,897.0,82.0,1.1,16.0,571.0,539.89,418.82
2016,11,22,11,45,898.5,81.5,1.1,16.0,572.5,508.72,392.52
2016,11,22,12,0,900.0,81.0,1.1,16.0,574.0,475.02,363.64
2016,11,22,12,15,897.5,80.5,1.1,16.0,568.0,437.29,331.0
2016,11,22,12,30,895.0,80.0,1.1,16.0,562.0,397.59,296.01
2016,11,22,12,45,780.5,102.5,1.1,16.0,515.0,338.67,248.07
2016,11,22,13,0,666.0,125.0,1.1,16.0,468.0,285.34,205.18
2016,11,22,13,15,693.5,111.5,1.1,16.0,456.0,245.03,168.49
2016,11,22,13,30,721.0,98.0,1.1,16.0,444.0,201.49,129.58
2016,11,22,13,45,781.0,84.5,1.1,16.0,439.5,163.23,95.93
2016,11,22,14,0,841.0,71.0,1.1,16.0,435.0,113.92,59.8
2016,11,22,14,15,821.0,69.0,1.1,15.5,400.5,65.39,40.47
2016,11,22,14,30,801.0,67.0,1.1,15.0,366.0,52.19,40.9
2016,11,22,14,45,772.5,63.5,1.1,15.0,326.5,50.25,39.25
2016,11,22,15,0,744.0,60.0,1.1,15.0,287.0,48.32,37.58
2016,11,22,15,15,700.0,55.5,1.0,14.5,244.0,45.48,35.1
2016,11,22,15,30,656.0,51.0,0.9,14.0,201.0,42.66,32.55
2016,11,22,15,45,586.5,45.0,0.8,13.5,157.5,35.14,25.67
2016,11,22,16,0,517.0,39.0,0.7,13.0,114.0,31.22,21.82
2016,11,22,16,15,395.5,29.5,0.75,12.5,74.5,24.0,14.51
2016,11,22,16,30,274.0,20.0,0.8,12.0,35.0,16.61,0.0
2016,11,22,16,45,137.0,10.0,0.85,11.5,17.5,9.1,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,203.0,17.5,1.6,7.5,39.5,159.6,71.23
2016,11,23,7,30,406.0,35.0,1.8,8.0,79.0,310.44,249.03
2016,11,23,7,45,500.0,43.0,2.0,8.5,123.0,383.0,317.7
2016,11,23,8,0,594.0,51.0,2.2,9.0,167.0,457.32,382.55
2016,11,23,8,15,648.0,56.5,2.35,9.5,211.0,504.26,422.74
2016,11,23,8,30,702.0,62.0,2.5,10.0,255.0,550.14,460.35
2016,11,23,8,45,738.5,65.5,2.7,10.5,296.0,576.75,481.6
2016,11,23,9,0,775.0,69.0,2.9,11.0,337.0,605.58,503.65
2016,11,23,9,15,799.0,72.0,3.0,11.5,374.0,622.85,515.58
2016,11,23,9,30,823.0,75.0,3.1,12.0,411.0,637.03,524.75
2016,11,23,9,45,831.5,79.5,3.25,12.5,440.5,639.64,524.77
2016,11,23,10,0,840.0,84.0,3.4,13.0,470.0,638.99,522.15
2016,11,23,10,15,851.0,85.5,3.35,13.0,494.0,633.33,515.93
2016,11,23,10,30,862.0,87.0,3.3,13.0,518.0,624.35,507.01
2016,11,23,10,45,868.5,88.5,3.3,13.5,535.0,609.38,492.57
2016,11,23,11,0,875.0,90.0,3.3,14.0,552.0,591.23,475.51
2016,11,23,11,15,878.5,90.5,3.3,14.0,561.0,567.33,454.63
2016,11,23,11,30,882.0,91.0,3.3,14.0,570.0,540.55,431.11
2016,11,23,11,45,880.5,91.5,3.3,14.5,571.0,508.62,402.35
2016,11,23,12,0,879.0,92.0,3.3,15.0,572.0,474.36,371.25
2016,11,23,12,15,876.0,91.5,3.35,15.0,565.5,436.37,337.39
2016,11,23,12,30,873.0,91.0,3.4,15.0,559.0,396.5,301.27
2016,11,23,12,45,862.5,91.5,3.5,15.0,544.0,353.49,262.15
2016,11,23,13,0,852.0,92.0,3.6,15.0,529.0,309.59,221.91
2016,11,23,13,15,842.0,90.5,3.6,14.5,507.5,263.43,180.26
2016,11,23,13,30,832.0,89.0,3.6,14.0,486.0,216.85,139.37
2016,11,23,13,45,816.5,87.0,3.65,14.0,457.5,169.0,100.53
2016,11,23,14,0,801.0,85.0,3.7,14.0,429.0,121.77,68.74
2016,11,23,14,15,779.0,82.0,3.7,14.0,394.5,74.44,49.37
2016,11,23,14,30,757.0,79.0,3.7,14.0,360.0,56.3,44.7
2016,11,23,14,45,723.5,75.0,3.7,14.0,320.5,54.42,43.1
2016,11,23,15,0,690.0,71.0,3.7,14.0,281.0,52.58,41.49
2016,11,23,15,15,641.5,65.5,3.35,13.5,238.0,49.48,38.78
2016,11,23,15,30,593.0,60.0,3.0,13.0,195.0,46.4,35.97
2016,11,23,15,45,518.5,52.5,2.65,12.5,151.5,41.48,31.36
2016,11,23,16,0,444.0,45.0,2.3,12.0,108.0,36.55,26.53
2016,11,23,16,15,316.0,33.5,2.05,11.0,70.0,27.66,17.57
2016,11,23,16,30,188.0,22.0,1.8,10.0,32.0,18.52,0.0
2016,11,23,16,45,94.0,11.0,1.55,9.0,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,19.0,0.85,4.0,37.5,146.9,52.59
2016,11,24,7,30,359.0,38.0,0.9,5.0,75.0,283.98,227.63
2016,11,24,7,45,453.0,47.5,0.95,6.0,118.5,357.93,296.86
2016,11,24,8,0,547.0,57.0,1.0,7.0,162.0,433.35,361.15
2016,11,24,8,15,606.5,63.5,1.05,7.5,206.5,484.65,404.06
2016,11,24,8,30,666.0,70.0,1.1,8.0,251.0,534.86,444.27
2016,11,24,8,45,699.0,76.0,1.2,8.5,292.0,565.85,468.24
2016,11,24,9,0,732.0,82.0,1.3,9.0,333.0,594.48,489.61
2016,11,24,9,15,759.5,86.0,1.35,10.0,370.5,614.53,502.5
2016,11,24,9,30,787.0,90.0,1.4,11.0,408.0,631.62,512.69
2016,11,24,9,45,775.5,85.5,1.45,12.0,419.0,608.4,492.5
2016,11,24,10,0,764.0,81.0,1.5,13.0,430.0,585.86,473.0
2016,11,24,10,15,804.5,91.0,1.5,13.5,475.5,608.69,487.71
2016,11,24,10,30,845.0,101.0,1.5,14.0,521.0,626.99,498.21
2016,11,24,10,45,858.5,100.5,1.5,14.5,539.0,614.26,485.73
2016,11,24,11,0,872.0,100.0,1.5,15.0,557.0,598.1,470.75
2016,11,24,11,15,876.0,101.0,1.45,15.5,567.0,574.96,449.99
2016,11,24,11,30,880.0,102.0,1.4,16.0,577.0,548.89,426.77
2016,11,24,11,45,886.5,100.0,1.35,16.5,579.5,518.25,399.78
2016,11,24,12,0,893.0,98.0,1.3,17.0,582.0,484.8,370.13
2016,11,24,12,15,890.5,97.5,1.15,17.0,576.0,446.46,336.47
2016,11,24,12,30,888.0,97.0,1.0,17.0,570.0,406.17,300.7
2016,11,24,12,45,884.5,95.0,0.9,17.5,556.0,362.45,261.41
2016,11,24,13,0,881.0,93.0,0.8,18.0,542.0,317.28,220.71
2016,11,24,13,15,870.5,91.5,0.8,18.0,520.0,269.73,179.19
2016,11,24,13,30,860.0,90.0,0.8,18.0,498.0,221.78,138.42
2016,11,24,13,45,845.5,87.5,0.8,18.0,469.0,172.32,99.64
2016,11,24,14,0,831.0,85.0,0.8,18.0,440.0,123.34,67.73
2016,11,24,14,15,808.5,82.0,0.8,17.5,404.5,74.52,48.75
2016,11,24,14,30,786.0,79.0,0.8,17.0,369.0,62.16,49.29
2016,11,24,14,45,754.0,74.5,0.8,17.0,328.5,54.29,42.48
2016,11,24,15,0,722.0,70.0,0.8,17.0,288.0,52.03,40.53
2016,11,24,15,15,674.0,65.0,0.8,16.0,244.5,49.3,38.25
2016,11,24,15,30,626.0,60.0,0.8,15.0,201.0,46.6,35.88
2016,11,24,15,45,550.0,52.0,0.8,14.5,156.0,41.22,30.89
2016,11,24,16,0,474.0,44.0,0.8,14.0,111.0,35.77,25.64
2016,11,24,16,15,341.5,32.5,0.85,13.0,71.5,26.82,16.65
2016,11,24,16,30,209.0,21.0,0.9,12.0,32.0,17.61,0.0
2016,11,24,16,45,104.5,10.5,0.95,11.5,16.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,7,15,203.0,17.0,0.85,4.5,37.5,155.62,37.97
2016,11,25,7,30,406.0,34.0,0.8,5.0,75.0,306.79,243.63
2016,11,25,7,45,492.5,43.5,0.8,5.5,118.5,376.03,310.76
2016,11,25,8,0,579.0,53.0,0.8,6.0,162.0,446.99,371.85
2016,11,25,8,15,636.5,59.0,1.05,7.0,206.5,496.52,413.99
2016,11,25,8,30,694.0,65.0,1.3,8.0,251.0,544.96,453.47
2016,11,25,8,45,733.0,69.0,1.55,9.0,293.0,577.53,478.97
2016,11,25,9,0,772.0,73.0,1.8,10.0,335.0,603.99,498.87
2016,11,25,9,15,797.5,76.0,1.8,10.5,372.5,622.31,511.09
2016,11,25,9,30,823.0,79.0,1.8,11.0,410.0,637.5,520.48
2016,11,25,9,45,840.5,81.5,1.85,12.0,441.5,643.69,522.09
2016,11,25,10,0,858.0,84.0,1.9,13.0,473.0,646.5,521.0
2016,11,25,10,15,870.0,86.0,2.0,13.5,498.0,641.87,515.42
2016,11,25,10,30,882.0,88.0,2.1,14.0,523.0,633.81,507.12
2016,11,25,10,45,888.5,89.0,2.25,15.0,540.0,618.04,492.18
2016,11,25,11,0,895.0,90.0,2.4,16.0,557.0,599.06,474.57
2016,11,25,11,15,733.0,126.5,2.45,16.0,513.5,523.39,414.64
2016,11,25,11,30,571.0,163.0,2.5,16.0,470.0,447.75,354.7
2016,11,25,11,45,738.0,127.0,2.55,16.0,524.5,472.58,371.45
2016,11,25,12,0,905.0,91.0,2.6,16.0,579.0,482.05,374.05
2016,11,25,12,15,901.5,90.5,2.6,16.0,572.5,443.1,339.41
2016,11,25,12,30,898.0,90.0,2.6,16.0,566.0,402.24,302.75
2016,11,25,12,45,889.0,90.0,2.6,16.5,551.0,358.4,262.68
2016,11,25,13,0,880.0,90.0,2.6,17.0,536.0,313.5,221.49
2016,11,25,13,15,704.0,120.0,2.55,16.5,467.5,252.43,174.65
2016,11,25,13,30,528.0,150.0,2.5,16.0,399.0,207.0,142.98
2016,11,25,13,45,420.5,159.5,2.45,16.0,351.0,170.18,117.82
2016,11,25,14,0,313.0,169.0,2.4,16.0,303.0,146.73,106.19
2016,11,25,14,15,253.5,161.0,2.1,15.5,263.5,118.9,92.05
2016,11,25,14,30,194.0,153.0,1.8,15.0,224.0,113.99,95.1
2016,11,25,14,45,179.5,139.0,1.55,14.5,199.5,104.47,87.07
2016,11,25,15,0,165.0,125.0,1.3,14.0,175.0,94.69,78.7
2016,11,25,15,15,153.5,107.5,1.15,13.0,148.0,82.51,68.18
2016,11,25,15,30,142.0,90.0,1.0,12.0,121.0,69.99,57.11
2016,11,25,15,45,122.0,71.5,0.9,11.5,94.0,56.48,44.8
2016,11,25,16,0,102.0,53.0,0.8,11.0,67.0,42.62,31.96
2016,11,25,16,15,51.0,36.0,0.85,10.5,43.0,29.42,18.94
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,16.42,0.0
2016,11,25,16,45,0.0,9.5,0.95,9.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,14.0,2.9,8.0,14.0,12.33,0.0
2016,11,26,7,30,0.0,28.0,2.8,8.0,28.0,26.47,15.79
2016,11,26,7,45,0.0,45.0,2.75,8.5,45.0,44.74,32.5
2016,11,26,8,0,0.0,62.0,2.7,9.0,62.0,61.87,47.76
2016,11,26,8,15,4.0,78.5,2.75,9.0,80.0,80.25,64.12
2016,11,26,8,30,8.0,95.0,2.8,9.0,98.0,98.42,80.1
2016,11,26,8,45,12.5,110.0,2.9,9.5,114.5,114.99,94.32
2016,11,26,9,0,17.0,125.0,3.0,10.0,131.0,131.49,108.24
2016,11,26,9,15,8.5,84.5,3.1,10.0,87.5,81.42,65.1
2016,11,26,9,30,0.0,44.0,3.2,10.0,44.0,38.81,28.09
2016,11,26,9,45,0.0,26.0,3.35,10.0,26.0,22.91,14.26
2016,11,26,10,0,0.0,8.0,3.5,10.0,8.0,7.04,0.46
2016,11,26,10,15,0.0,45.0,3.5,10.0,45.0,39.72,28.73
2016,11,26,10,30,0.0,82.0,3.5,10.0,82.0,72.58,56.85
2016,11,26,10,45,0.0,72.5,3.55,10.0,72.5,64.14,49.54
2016,11,26,11,0,0.0,63.0,3.6,10.0,63.0,55.7,42.28
2016,11,26,11,15,0.0,63.0,3.5,9.5,63.0,55.71,42.34
2016,11,26,11,30,0.0,63.0,3.4,9.0,63.0,55.71,42.41
2016,11,26,11,45,4.5,124.0,3.35,9.0,126.5,111.96,90.34
2016,11,26,12,0,9.0,185.0,3.3,9.0,190.0,166.96,136.46
2016,11,26,12,15,43.0,209.5,3.15,9.0,232.0,200.8,164.1
2016,11,26,12,30,77.0,234.0,3.0,9.0,274.0,228.66,186.15
2016,11,26,12,45,88.5,230.0,2.9,9.0,275.5,222.41,180.17
2016,11,26,13,0,100.0,226.0,2.8,9.0,277.0,214.91,173.09
2016,11,26,13,15,204.5,210.0,2.85,9.0,308.5,215.58,169.1
2016,11,26,13,30,309.0,194.0,2.9,9.0,340.0,204.76,154.79
2016,11,26,13,45,155.5,168.5,2.95,9.0,242.0,151.87,117.53
2016,11,26,14,0,2.0,143.0,3.0,9.0,144.0,120.11,97.83
2016,11,26,14,15,202.0,135.0,3.0,9.0,209.0,101.01,79.82
2016,11,26,14,30,402.0,127.0,3.0,9.0,274.0,89.13,75.2
2016,11,26,14,45,363.0,121.0,3.0,9.0,242.5,86.08,72.57
2016,11,26,15,0,324.0,115.0,3.0,9.0,211.0,85.88,72.43
2016,11,26,15,15,296.5,100.0,2.8,8.5,178.0,75.64,63.25
2016,11,26,15,30,269.0,85.0,2.6,8.0,145.0,65.11,53.62
2016,11,26,15,45,218.0,69.5,2.45,8.0,111.0,53.86,43.05
2016,11,26,16,0,167.0,54.0,2.3,8.0,77.0,42.34,32.05
2016,11,26,16,15,83.5,37.5,2.15,8.0,49.0,29.77,19.33
2016,11,26,16,30,0.0,21.0,2.0,8.0,21.0,17.89,0.0
2016,11,26,16,45,0.0,10.5,1.95,8.0,10.5,9.55,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,39.5,18.0,4.5,9.0,22.0,47.01,0.0
2016,11,27,7,30,79.0,36.0,4.6,9.0,44.0,111.71,84.18
2016,11,27,7,45,123.0,54.0,4.75,9.0,73.0,158.89,130.25
2016,11,27,8,0,167.0,72.0,4.9,9.0,102.0,206.49,173.59
2016,11,27,8,15,194.5,89.0,5.0,9.0,133.5,242.72,206.26
2016,11,27,8,30,222.0,106.0,5.1,9.0,165.0,278.67,237.91
2016,11,27,8,45,261.0,116.0,5.2,9.5,195.0,312.23,266.64
2016,11,27,9,0,300.0,126.0,5.3,10.0,225.0,345.66,294.53
2016,11,27,9,15,506.5,110.5,5.3,10.0,300.5,468.67,398.56
2016,11,27,9,30,713.0,95.0,5.3,10.0,376.0,584.52,493.42
2016,11,27,9,45,774.5,86.0,5.35,10.5,413.5,603.12,506.55
2016,11,27,10,0,836.0,77.0,5.4,11.0,451.0,621.47,519.35
2016,11,27,10,15,677.5,118.5,5.3,11.0,431.5,557.52,464.46
2016,11,27,10,30,519.0,160.0,5.2,11.0,412.0,486.03,403.88
2016,11,27,10,45,704.5,119.5,5.15,11.5,475.0,541.9,447.95
2016,11,27,11,0,890.0,79.0,5.1,12.0,538.0,579.77,475.77
2016,11,27,11,15,894.5,79.5,5.0,12.0,548.0,557.19,454.73
2016,11,27,11,30,899.0,80.0,4.9,12.0,558.0,531.67,431.19
2016,11,27,11,45,529.0,163.0,4.8,12.5,444.5,403.88,326.19
2016,11,27,12,0,159.0,246.0,4.7,13.0,331.0,289.19,233.27
2016,11,27,12,15,529.0,162.5,4.6,13.0,441.0,356.1,282.25
2016,11,27,12,30,899.0,79.0,4.5,13.0,551.0,392.63,301.18
2016,11,27,12,45,449.5,98.5,4.45,13.0,334.5,225.91,171.79
2016,11,27,13,0,0.0,118.0,4.4,13.0,118.0,103.4,81.92
2016,11,27,13,15,0.0,113.5,4.3,13.0,113.5,99.28,78.66
2016,11,27,13,30,0.0,109.0,4.2,13.0,109.0,95.16,75.31
2016,11,27,13,45,176.5,135.0,4.15,13.0,209.5,126.18,93.7
2016,11,27,14,0,353.0,161.0,4.1,13.0,310.0,143.81,103.98
2016,11,27,14,15,358.5,146.5,3.9,13.0,287.0,111.26,85.88
2016,11,27,14,30,364.0,132.0,3.7,13.0,264.0,92.49,77.03
2016,11,27,14,45,339.0,122.0,3.55,13.0,234.5,90.56,75.44
2016,11,27,15,0,314.0,112.0,3.4,13.0,205.0,83.84,69.51
2016,11,27,15,15,462.0,83.5,2.95,12.0,197.5,61.91,50.13
2016,11,27,15,30,610.0,55.0,2.5,11.0,190.0,42.45,32.69
2016,11,27,15,45,531.5,48.0,2.1,10.5,147.0,37.79,28.29
2016,11,27,16,0,453.0,41.0,1.7,10.0,104.0,33.12,23.66
2016,11,27,16,15,226.5,35.0,1.55,9.0,66.5,27.41,17.21
2016,11,27,16,30,0.0,29.0,1.4,8.0,29.0,23.37,0.0
2016,11,27,16,45,0.0,14.5,1.25,7.5,14.5,13.19,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,18.5,16.0,2.65,9.0,18.0,32.0,0.0
2016,11,28,7,30,37.0,32.0,2.9,9.0,36.0,69.68,49.74
2016,11,28,7,45,52.0,50.0,3.2,9.5,58.0,100.12,79.61
2016,11,28,8,0,67.0,68.0,3.5,10.0,80.0,129.35,106.05
2016,11,28,8,15,79.5,86.5,3.7,10.0,104.5,157.23,130.96
2016,11,28,8,30,92.0,105.0,3.9,10.0,129.0,184.53,154.9
2016,11,28,8,45,101.0,121.0,4.1,10.0,151.0,205.64,173.12
2016,11,28,9,0,110.0,137.0,4.3,10.0,173.0,226.31,190.65
2016,11,28,9,15,55.0,126.0,4.4,10.0,144.0,162.46,135.36
2016,11,28,9,30,0.0,115.0,4.5,10.0,115.0,105.75,85.63
2016,11,28,9,45,3.5,135.0,4.65,10.5,136.5,126.9,103.44
2016,11,28,10,0,7.0,155.0,4.8,11.0,158.0,147.73,120.71
2016,11,28,10,15,3.5,146.5,4.95,11.0,148.0,135.78,110.35
2016,11,28,10,30,0.0,138.0,5.1,11.0,138.0,124.63,100.74
2016,11,28,10,45,0.0,112.0,5.25,11.5,112.0,99.92,79.6
2016,11,28,11,0,0.0,86.0,5.4,12.0,86.0,76.15,59.3
2016,11,28,11,15,6.0,137.5,5.45,12.0,141.0,125.76,101.13
2016,11,28,11,30,12.0,189.0,5.5,12.0,196.0,174.58,141.81
2016,11,28,11,45,9.0,183.0,5.55,12.5,188.5,166.45,134.65
2016,11,28,12,0,6.0,177.0,5.6,13.0,181.0,158.68,127.93
2016,11,28,12,15,7.0,177.5,5.6,13.0,182.0,158.41,127.69
2016,11,28,12,30,8.0,178.0,5.6,13.0,183.0,157.98,127.33
2016,11,28,12,45,67.0,202.0,5.6,13.0,236.0,193.38,155.21
2016,11,28,13,0,126.0,226.0,5.6,13.0,289.0,220.43,175.22
2016,11,28,13,15,63.0,144.5,5.55,13.0,176.0,136.72,107.55
2016,11,28,13,30,0.0,63.0,5.5,13.0,63.0,55.68,41.9
2016,11,28,13,45,0.0,50.0,5.45,13.0,50.0,44.14,32.17
2016,11,28,14,0,0.0,37.0,5.4,13.0,37.0,32.62,22.37
2016,11,28,14,15,0.0,60.0,5.3,12.5,60.0,53.0,39.97
2016,11,28,14,30,0.0,83.0,5.2,12.0,83.0,72.32,59.44
2016,11,28,14,45,0.0,74.0,5.15,12.0,74.0,64.73,52.7
2016,11,28,15,0,0.0,65.0,5.1,12.0,65.0,57.07,45.86
2016,11,28,15,15,0.0,54.5,4.8,11.5,54.5,48.14,37.86
2016,11,28,15,30,0.0,44.0,4.5,11.0,44.0,38.82,29.4
2016,11,28,15,45,0.0,34.0,4.2,10.5,34.0,29.97,21.25
2016,11,28,16,0,0.0,24.0,3.9,10.0,24.0,21.13,13.04
2016,11,28,16,15,0.0,15.0,3.55,9.5,15.0,13.19,5.29
2016,11,28,16,30,0.0,6.0,3.2,9.0,6.0,5.26,0.0
2016,11,28,16,45,0.0,3.0,2.85,8.5,3.0,2.73,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
