Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,13.5,1.3,3.5,33.5,152.2,0.0
2016,11,29,7,30,446.0,27.0,1.5,4.0,67.0,308.76,236.59
2016,11,29,7,45,546.0,33.5,1.7,5.0,110.0,383.81,318.27
2016,11,29,8,0,646.0,40.0,1.9,6.0,153.0,460.14,386.06
2016,11,29,8,15,700.0,44.5,2.05,6.5,197.0,506.73,427.16
2016,11,29,8,30,754.0,49.0,2.2,7.0,241.0,552.03,465.26
2016,11,29,8,45,792.5,51.0,2.35,7.5,283.0,582.68,490.12
2016,11,29,9,0,831.0,53.0,2.5,8.0,325.0,605.89,508.23
2016,11,29,9,15,854.0,55.5,2.6,8.5,362.0,622.19,519.76
2016,11,29,9,30,877.0,58.0,2.7,9.0,399.0,635.52,528.48
2016,11,29,9,45,893.5,59.0,2.85,10.0,430.5,639.7,529.02
2016,11,29,10,0,910.0,60.0,3.0,11.0,462.0,640.59,526.79
2016,11,29,10,15,920.0,61.5,3.0,11.5,486.5,634.67,519.45
2016,11,29,10,30,930.0,63.0,3.0,12.0,511.0,625.35,509.35
2016,11,29,10,45,935.5,64.0,3.0,12.5,528.0,609.46,494.04
2016,11,29,11,0,941.0,65.0,3.0,13.0,545.0,590.32,476.02
2016,11,29,11,15,944.0,65.5,2.95,13.0,554.5,566.13,454.53
2016,11,29,11,30,947.0,66.0,2.9,13.0,564.0,538.94,430.27
2016,11,29,11,45,945.5,66.5,2.9,13.5,565.5,506.76,401.01
2016,11,29,12,0,944.0,67.0,2.9,14.0,567.0,472.07,369.24
2016,11,29,12,15,941.0,67.0,2.9,14.0,560.5,433.95,334.79
2016,11,29,12,30,938.0,67.0,2.9,14.0,554.0,393.76,297.92
2016,11,29,12,45,926.5,68.0,2.9,14.0,539.5,349.95,257.67
2016,11,29,13,0,915.0,69.0,2.9,14.0,525.0,305.1,216.24
2016,11,29,13,15,905.0,68.0,2.85,14.0,503.5,258.08,173.22
2016,11,29,13,30,895.0,67.0,2.8,14.0,482.0,210.42,131.1
2016,11,29,13,45,878.0,66.0,2.8,14.0,453.5,161.48,91.81
2016,11,29,14,0,861.0,65.0,2.8,14.0,425.0,113.01,60.07
2016,11,29,14,15,840.5,63.0,2.75,13.5,391.0,58.43,36.86
2016,11,29,14,30,820.0,61.0,2.7,13.0,357.0,47.88,37.4
2016,11,29,14,45,788.0,58.5,2.7,13.0,317.5,46.57,36.29
2016,11,29,15,0,756.0,56.0,2.7,13.0,278.0,45.33,35.19
2016,11,29,15,15,712.0,52.0,2.3,12.0,236.0,42.8,33.01
2016,11,29,15,30,668.0,48.0,1.9,11.0,194.0,40.31,30.77
2016,11,29,15,45,595.5,42.0,1.55,10.5,150.5,35.91,26.6
2016,11,29,16,0,523.0,36.0,1.2,10.0,107.0,31.52,22.24
2016,11,29,16,15,396.0,27.0,1.2,9.0,68.5,21.97,12.58
2016,11,29,16,30,269.0,18.0,1.2,8.0,30.0,14.94,0.0
2016,11,29,16,45,134.5,9.0,1.2,7.5,15.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,7,15,187.0,13.5,0.3,5.5,30.0,112.14,0.0
2016,11,30,7,30,374.0,27.0,0.3,6.0,60.0,276.31,204.65
2016,11,30,7,45,473.5,35.0,0.3,6.5,101.0,348.9,282.98
2016,11,30,8,0,573.0,43.0,0.3,7.0,142.0,424.12,347.64
2016,11,30,8,15,630.5,48.0,0.45,7.5,184.5,466.5,384.66
2016,11,30,8,30,688.0,53.0,0.6,8.0,227.0,513.91,423.87
2016,11,30,8,45,724.0,57.0,0.8,9.0,267.0,545.02,448.54
2016,11,30,9,0,760.0,61.0,1.0,10.0,307.0,573.83,470.43
2016,11,30,9,15,785.0,63.5,1.2,10.5,343.0,591.23,483.65
2016,11,30,9,30,810.0,66.0,1.4,11.0,379.0,605.7,494.17
2016,11,30,9,45,830.0,67.5,1.6,12.0,410.0,612.71,497.71
2016,11,30,10,0,850.0,69.0,1.8,13.0,441.0,616.44,498.46
2016,11,30,10,15,862.5,70.5,1.9,13.0,465.5,612.22,494.14
2016,11,30,10,30,875.0,72.0,2.0,13.0,490.0,601.57,484.86
2016,11,30,10,45,884.5,72.0,2.15,13.5,508.0,587.81,472.27
2016,11,30,11,0,894.0,72.0,2.3,14.0,526.0,570.85,456.89
2016,11,30,11,15,898.5,72.5,2.35,14.0,536.0,548.59,437.5
2016,11,30,11,30,903.0,73.0,2.4,14.0,546.0,523.38,415.39
2016,11,30,11,45,906.0,73.0,2.45,14.5,549.0,494.1,388.84
2016,11,30,12,0,909.0,73.0,2.5,15.0,552.0,462.14,359.63
2016,11,30,12,15,907.0,72.5,2.55,15.0,546.5,425.2,326.55
2016,11,30,12,30,905.0,72.0,2.6,15.0,541.0,386.21,291.07
2016,11,30,12,45,896.5,72.5,2.65,15.0,527.5,344.22,252.65
2016,11,30,13,0,888.0,73.0,2.7,15.0,514.0,301.02,212.86
2016,11,30,13,15,878.0,72.0,2.7,15.0,493.0,255.23,171.22
2016,11,30,13,30,868.0,71.0,2.7,15.0,472.0,204.23,126.69
2016,11,30,13,45,849.0,70.5,2.75,15.0,443.5,156.29,88.44
2016,11,30,14,0,830.0,70.0,2.8,15.0,415.0,109.14,57.71
2016,11,30,14,15,808.5,67.5,2.75,14.5,381.5,61.39,39.56
2016,11,30,14,30,787.0,65.0,2.7,14.0,348.0,50.93,39.95
2016,11,30,14,45,749.0,63.0,2.7,14.0,308.5,50.11,39.29
2016,11,30,15,0,711.0,61.0,2.7,14.0,269.0,49.43,38.69
2016,11,30,15,15,664.5,56.5,2.35,13.0,227.5,46.61,36.28
2016,11,30,15,30,618.0,52.0,2.0,12.0,186.0,40.08,30.42
2016,11,30,15,45,531.5,46.0,1.7,11.5,143.0,36.16,26.7
2016,11,30,16,0,445.0,40.0,1.4,11.0,100.0,32.29,22.8
2016,11,30,16,15,222.5,34.0,1.3,10.5,64.0,26.64,16.26
2016,11,30,16,30,0.0,28.0,1.2,10.0,28.0,22.61,0.0
2016,11,30,16,45,0.0,14.0,1.1,9.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,167.0,14.5,1.55,5.5,28.0,101.97,0.0
2016,12,1,7,30,334.0,29.0,1.7,6.0,56.0,253.34,185.73
2016,12,1,7,45,450.5,36.0,1.9,6.5,98.0,335.73,276.65
2016,12,1,8,0,567.0,43.0,2.1,7.0,140.0,419.26,351.26
2016,12,1,8,15,626.5,48.5,2.2,7.5,182.5,463.08,390.36
2016,12,1,8,30,686.0,54.0,2.3,8.0,225.0,512.23,431.72
2016,12,1,8,45,732.5,56.5,2.45,9.0,267.0,548.24,460.24
2016,12,1,9,0,779.0,59.0,2.6,10.0,309.0,581.95,485.73
2016,12,1,9,15,804.5,62.0,2.7,10.5,346.0,600.3,498.87
2016,12,1,9,30,830.0,65.0,2.8,11.0,383.0,615.67,509.24
2016,12,1,9,45,851.0,66.0,2.9,11.5,415.0,622.65,512.78
2016,12,1,10,0,872.0,67.0,3.0,12.0,447.0,622.34,510.57
2016,12,1,10,15,884.0,68.5,3.05,12.0,472.0,618.06,505.71
2016,12,1,10,30,896.0,70.0,3.1,12.0,497.0,610.46,498.09
2016,12,1,10,45,905.0,70.5,3.15,12.5,515.0,596.67,484.59
2016,12,1,11,0,914.0,71.0,3.2,13.0,533.0,579.61,468.32
2016,12,1,11,15,918.5,71.5,3.25,13.0,543.0,556.95,448.24
2016,12,1,11,30,923.0,72.0,3.3,13.0,553.0,531.27,425.35
2016,12,1,11,45,924.0,72.0,3.4,13.5,555.5,500.56,397.34
2016,12,1,12,0,925.0,72.0,3.5,14.0,558.0,467.25,366.68
2016,12,1,12,15,923.5,72.0,3.5,14.0,552.5,430.49,333.15
2016,12,1,12,30,922.0,72.0,3.5,14.0,547.0,391.58,297.16
2016,12,1,12,45,914.0,72.0,3.55,14.0,533.5,348.69,257.52
2016,12,1,13,0,906.0,72.0,3.6,14.0,520.0,304.52,216.47
2016,12,1,13,15,897.5,71.0,3.55,14.0,499.5,258.34,174.01
2016,12,1,13,30,889.0,70.0,3.5,14.0,479.0,211.37,132.35
2016,12,1,13,45,878.0,68.0,3.45,14.0,452.0,162.73,92.99
2016,12,1,14,0,867.0,66.0,3.4,14.0,425.0,108.45,56.12
2016,12,1,14,15,847.0,63.5,3.35,13.5,391.0,58.95,37.31
2016,12,1,14,30,827.0,61.0,3.3,13.0,357.0,48.0,37.5
2016,12,1,14,45,799.0,58.0,3.25,13.0,318.5,46.29,36.03
2016,12,1,15,0,771.0,55.0,3.2,13.0,280.0,44.62,34.55
2016,12,1,15,15,727.0,51.0,2.8,12.0,237.5,42.05,32.33
2016,12,1,15,30,683.0,47.0,2.4,11.0,195.0,39.51,30.04
2016,12,1,15,45,613.0,41.0,2.0,10.5,151.5,35.07,25.83
2016,12,1,16,0,543.0,35.0,1.6,10.0,108.0,30.63,21.42
2016,12,1,16,15,414.5,26.0,1.5,9.0,69.0,23.06,13.38
2016,12,1,16,30,286.0,17.0,1.4,8.0,30.0,15.33,0.0
2016,12,1,16,45,143.0,8.5,1.3,7.0,15.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,226.0,12.0,1.5,1.0,30.0,130.56,0.0
2016,12,2,7,30,452.0,24.0,1.7,2.0,60.0,303.83,220.6
2016,12,2,7,45,551.5,30.5,1.95,3.0,103.0,379.82,315.48
2016,12,2,8,0,651.0,37.0,2.2,4.0,146.0,455.09,384.27
2016,12,2,8,15,706.0,41.5,2.3,4.5,190.0,501.98,426.39
2016,12,2,8,30,761.0,46.0,2.4,5.0,234.0,547.72,465.4
2016,12,2,8,45,797.5,49.0,2.55,6.0,275.5,578.34,489.8
2016,12,2,9,0,834.0,52.0,2.7,7.0,317.0,601.61,507.31
2016,12,2,9,15,857.0,54.0,2.9,7.5,354.0,617.36,518.99
2016,12,2,9,30,880.0,56.0,3.1,8.0,391.0,630.19,527.85
2016,12,2,9,45,892.5,59.0,3.3,9.0,422.5,634.49,528.57
2016,12,2,10,0,905.0,62.0,3.5,10.0,454.0,635.46,526.43
2016,12,2,10,15,915.5,63.5,3.55,10.0,478.5,630.07,520.57
2016,12,2,10,30,926.0,65.0,3.6,10.0,503.0,621.29,511.87
2016,12,2,10,45,932.0,66.0,3.7,10.5,520.5,605.97,497.07
2016,12,2,11,0,938.0,67.0,3.8,11.0,538.0,587.4,479.47
2016,12,2,11,15,941.0,67.5,3.8,11.0,548.0,563.53,458.0
2016,12,2,11,30,944.0,68.0,3.8,11.0,558.0,536.66,433.72
2016,12,2,11,45,944.5,68.0,3.85,11.5,560.0,505.25,404.66
2016,12,2,12,0,945.0,68.0,3.9,12.0,562.0,471.21,372.93
2016,12,2,12,15,942.5,68.0,3.9,12.0,556.5,433.52,338.25
2016,12,2,12,30,940.0,68.0,3.9,12.0,551.0,393.71,301.1
2016,12,2,12,45,932.0,68.0,3.9,12.5,537.0,350.25,260.0
2016,12,2,13,0,924.0,68.0,3.9,13.0,523.0,305.49,217.64
2016,12,2,13,15,914.5,67.0,3.9,13.0,502.0,258.45,174.22
2016,12,2,13,30,905.0,66.0,3.9,13.0,481.0,210.69,131.69
2016,12,2,13,45,889.0,65.0,3.9,13.0,453.0,161.64,92.02
2016,12,2,14,0,873.0,64.0,3.9,13.0,425.0,112.93,59.95
2016,12,2,14,15,853.0,61.5,3.8,12.5,391.0,57.62,36.21
2016,12,2,14,30,833.0,59.0,3.7,12.0,357.0,46.47,36.29
2016,12,2,14,45,800.0,57.0,3.65,12.0,317.5,45.51,35.47
2016,12,2,15,0,767.0,55.0,3.6,12.0,278.0,44.63,34.69
2016,12,2,15,15,722.5,51.0,3.1,11.0,235.5,42.05,32.46
2016,12,2,15,30,678.0,47.0,2.6,10.0,193.0,39.52,30.16
2016,12,2,15,45,602.0,41.5,2.1,9.0,149.5,35.53,26.4
2016,12,2,16,0,526.0,36.0,1.6,8.0,106.0,31.6,22.46
2016,12,2,16,15,394.5,26.5,1.5,7.0,67.5,21.57,12.25
2016,12,2,16,30,263.0,17.0,1.4,6.0,29.0,14.03,0.0
2016,12,2,16,45,131.5,8.5,1.35,5.5,14.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,5.5,27.5,117.99,0.0
2016,12,3,7,30,408.0,23.0,0.9,6.0,55.0,276.65,191.27
2016,12,3,7,45,507.0,30.5,0.9,7.0,96.0,353.0,286.29
2016,12,3,8,0,606.0,38.0,0.9,8.0,137.0,428.14,352.33
2016,12,3,8,15,663.5,42.5,1.05,9.0,180.0,475.98,393.5
2016,12,3,8,30,721.0,47.0,1.2,10.0,223.0,522.77,431.77
2016,12,3,8,45,757.5,50.5,1.4,11.0,263.5,553.72,456.24
2016,12,3,9,0,794.0,54.0,1.6,12.0,304.0,582.38,477.83
2016,12,3,9,15,818.0,56.0,1.75,12.5,340.5,598.66,489.64
2016,12,3,9,30,842.0,58.0,1.9,13.0,377.0,607.39,495.38
2016,12,3,9,45,854.5,61.5,2.1,14.0,407.5,612.5,497.14
2016,12,3,10,0,867.0,65.0,2.3,15.0,438.0,614.39,496.13
2016,12,3,10,15,879.0,66.0,2.4,15.5,462.5,609.8,490.5
2016,12,3,10,30,891.0,67.0,2.5,16.0,487.0,601.93,482.21
2016,12,3,10,45,899.0,68.0,2.6,16.5,505.0,588.46,469.45
2016,12,3,11,0,907.0,69.0,2.7,17.0,523.0,571.76,453.97
2016,12,3,11,15,911.0,69.5,2.75,17.0,533.0,549.24,434.43
2016,12,3,11,30,915.0,70.0,2.8,17.0,543.0,523.77,412.17
2016,12,3,11,45,916.5,70.0,2.9,17.5,545.5,493.78,385.28
2016,12,3,12,0,918.0,70.0,3.0,18.0,548.0,461.18,355.77
2016,12,3,12,15,916.0,69.5,3.1,18.0,542.5,424.25,322.91
2016,12,3,12,30,914.0,69.0,3.2,18.0,537.0,385.25,287.62
2016,12,3,12,45,905.5,69.5,3.3,18.0,523.5,343.25,249.41
2016,12,3,13,0,897.0,70.0,3.4,18.0,510.0,300.0,209.83
2016,12,3,13,15,888.0,69.0,3.4,18.0,490.0,254.33,168.51
2016,12,3,13,30,879.0,68.0,3.4,18.0,470.0,207.94,128.0
2016,12,3,13,45,865.5,66.0,3.4,18.0,442.5,159.69,89.62
2016,12,3,14,0,852.0,64.0,3.4,18.0,415.0,106.03,53.71
2016,12,3,14,15,832.5,62.0,3.2,17.5,382.0,57.86,35.72
2016,12,3,14,30,813.0,60.0,3.0,17.0,349.0,47.17,36.15
2016,12,3,14,45,786.5,56.5,2.8,16.5,311.5,45.04,34.4
2016,12,3,15,0,760.0,53.0,2.6,16.0,274.0,42.92,32.61
2016,12,3,15,15,717.0,49.5,2.2,15.0,232.0,40.74,30.76
2016,12,3,15,30,674.0,46.0,1.8,14.0,190.0,38.61,28.86
2016,12,3,15,45,605.5,40.0,1.45,13.0,147.5,34.15,24.73
2016,12,3,16,0,537.0,34.0,1.1,12.0,105.0,29.67,20.39
2016,12,3,16,15,409.0,25.5,1.1,11.0,67.0,22.57,12.8
2016,12,3,16,30,281.0,17.0,1.1,10.0,29.0,15.34,0.0
2016,12,3,16,45,140.5,8.5,1.15,9.5,14.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,168.5,12.5,0.3,7.5,25.0,99.82,0.0
2016,12,4,7,30,337.0,25.0,0.3,8.0,50.0,245.0,161.03
2016,12,4,7,45,444.0,33.0,0.35,9.0,90.0,325.58,259.78
2016,12,4,8,0,551.0,41.0,0.4,10.0,130.0,403.79,327.42
2016,12,4,8,15,612.5,46.0,0.5,10.5,172.0,447.8,365.56
2016,12,4,8,30,674.0,51.0,0.6,11.0,214.0,497.21,405.97
2016,12,4,8,45,714.5,55.0,0.7,11.5,254.5,530.99,432.66
2016,12,4,9,0,755.0,59.0,0.8,12.0,295.0,562.59,456.66
2016,12,4,9,15,782.0,61.5,1.0,12.5,331.5,581.38,471.06
2016,12,4,9,30,809.0,64.0,1.2,13.0,368.0,597.27,482.78
2016,12,4,9,45,793.5,75.5,1.4,14.0,393.5,593.94,478.27
2016,12,4,10,0,778.0,87.0,1.6,15.0,419.0,587.33,471.14
2016,12,4,10,15,792.5,89.0,1.75,15.5,444.0,585.84,468.52
2016,12,4,10,30,807.0,91.0,1.9,16.0,469.0,581.11,463.15
2016,12,4,10,45,816.5,92.0,2.1,16.5,486.5,569.23,452.37
2016,12,4,11,0,826.0,93.0,2.3,17.0,504.0,554.23,438.9
2016,12,4,11,15,831.0,93.5,2.4,17.0,514.0,533.3,421.0
2016,12,4,11,30,836.0,94.0,2.5,17.0,524.0,509.54,400.49
2016,12,4,11,45,735.5,116.0,2.6,17.5,495.5,454.75,355.41
2016,12,4,12,0,635.0,138.0,2.7,18.0,467.0,403.62,313.28
2016,12,4,12,15,575.5,154.5,2.7,18.0,451.0,364.88,280.86
2016,12,4,12,30,516.0,171.0,2.7,18.0,435.0,331.46,252.61
2016,12,4,12,45,446.5,181.5,2.7,18.0,406.0,292.77,220.81
2016,12,4,13,0,377.0,192.0,2.7,18.0,377.0,258.82,193.41
2016,12,4,13,15,410.0,177.0,2.7,17.5,370.5,231.38,168.53
2016,12,4,13,30,443.0,162.0,2.7,17.0,364.0,200.95,141.39
2016,12,4,13,45,514.0,137.0,2.7,17.0,358.0,164.24,108.75
2016,12,4,14,0,585.0,112.0,2.7,17.0,352.0,121.34,75.77
2016,12,4,14,15,491.5,117.5,2.45,16.5,308.0,88.98,64.9
2016,12,4,14,30,398.0,123.0,2.2,16.0,264.0,86.72,71.1
2016,12,4,14,45,346.5,120.0,1.95,15.5,233.0,85.66,70.38
2016,12,4,15,0,295.0,117.0,1.7,15.0,202.0,87.02,71.72
2016,12,4,15,15,262.0,102.0,1.5,14.0,169.0,76.77,62.85
2016,12,4,15,30,229.0,87.0,1.3,13.0,136.0,66.25,53.52
2016,12,4,15,45,182.0,70.0,1.15,12.5,103.5,54.02,42.35
2016,12,4,16,0,135.0,53.0,1.0,12.0,71.0,41.48,30.67
2016,12,4,16,15,67.5,35.0,1.0,11.5,44.0,28.56,17.61
2016,12,4,16,30,0.0,17.0,1.0,11.0,17.0,14.77,0.0
2016,12,4,16,45,0.0,8.5,1.0,11.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,130.0,14.0,1.4,8.0,23.0,80.7,0.0
2016,12,5,7,30,260.0,28.0,1.6,8.0,46.0,202.76,128.08
2016,12,5,7,45,366.5,38.5,1.8,8.5,85.0,286.14,231.63
2016,12,5,8,0,473.0,49.0,2.0,9.0,124.0,365.85,303.62
2016,12,5,8,15,540.0,56.0,2.0,9.0,166.0,420.06,351.56
2016,12,5,8,30,607.0,63.0,2.0,9.0,208.0,473.75,397.16
2016,12,5,8,45,665.5,65.0,2.0,9.5,250.0,515.21,430.64
2016,12,5,9,0,724.0,67.0,2.0,10.0,292.0,551.01,458.43
2016,12,5,9,15,695.0,74.0,2.0,10.5,310.5,543.27,450.51
2016,12,5,9,30,666.0,81.0,2.0,11.0,329.0,529.08,437.59
2016,12,5,9,45,753.0,77.0,2.05,11.5,379.5,569.46,468.01
2016,12,5,10,0,840.0,73.0,2.1,12.0,430.0,608.87,496.35
2016,12,5,10,15,852.5,74.5,2.1,12.5,455.0,605.07,490.59
2016,12,5,10,30,865.0,76.0,2.1,13.0,480.0,597.98,482.46
2016,12,5,10,45,878.5,75.5,2.15,13.5,498.5,585.92,470.66
2016,12,5,11,0,892.0,75.0,2.2,14.0,517.0,568.46,454.55
2016,12,5,11,15,896.0,75.5,2.2,14.0,527.0,546.37,435.13
2016,12,5,11,30,900.0,76.0,2.2,14.0,537.0,521.37,413.06
2016,12,5,11,45,903.0,75.0,2.25,14.5,540.0,491.6,386.24
2016,12,5,12,0,906.0,74.0,2.3,15.0,543.0,459.2,356.79
2016,12,5,12,15,904.0,74.0,2.35,15.0,538.0,423.28,324.6
2016,12,5,12,30,902.0,74.0,2.4,15.0,533.0,385.29,290.0
2016,12,5,12,45,890.0,75.5,2.45,15.0,519.0,343.65,252.07
2016,12,5,13,0,878.0,77.0,2.5,15.0,505.0,297.83,210.47
2016,12,5,13,15,869.0,75.5,2.45,15.0,485.0,251.99,168.86
2016,12,5,13,30,860.0,74.0,2.4,15.0,465.0,205.53,128.07
2016,12,5,13,45,844.0,72.5,2.4,15.0,438.0,157.81,89.89
2016,12,5,14,0,828.0,71.0,2.4,15.0,411.0,110.61,58.85
2016,12,5,14,15,807.0,68.5,2.3,14.5,378.0,63.24,40.54
2016,12,5,14,30,786.0,66.0,2.2,14.0,345.0,51.89,40.83
2016,12,5,14,45,752.0,63.5,2.1,14.0,306.5,50.7,39.83
2016,12,5,15,0,718.0,61.0,2.0,14.0,268.0,49.61,38.86
2016,12,5,15,15,671.5,56.5,1.7,13.0,226.5,46.77,36.43
2016,12,5,15,30,625.0,52.0,1.4,12.0,185.0,40.21,30.54
2016,12,5,15,45,546.5,45.5,1.1,11.5,143.0,35.86,26.43
2016,12,5,16,0,468.0,39.0,0.8,11.0,101.0,31.52,22.11
2016,12,5,16,15,234.0,33.0,0.75,10.5,64.0,25.88,15.52
2016,12,5,16,30,0.0,27.0,0.7,10.0,27.0,21.89,0.0
2016,12,5,16,45,0.0,13.5,0.7,9.5,13.5,12.28,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,113.5,12.5,1.4,3.5,20.5,70.5,0.0
2016,12,6,7,30,227.0,25.0,1.7,4.0,41.0,181.09,109.58
2016,12,6,7,45,307.5,37.0,2.05,5.0,75.5,250.63,205.05
2016,12,6,8,0,388.0,49.0,2.4,6.0,110.0,315.2,265.29
2016,12,6,8,15,441.5,58.0,2.55,6.5,147.0,362.16,307.76
2016,12,6,8,30,495.0,67.0,2.7,7.0,184.0,408.7,348.18
2016,12,6,8,45,533.0,73.5,2.9,8.0,220.0,441.94,375.63
2016,12,6,9,0,571.0,80.0,3.1,9.0,256.0,473.48,400.57
2016,12,6,9,15,595.0,85.0,3.2,9.0,287.5,492.53,415.8
2016,12,6,9,30,619.0,90.0,3.3,9.0,319.0,509.2,428.69
2016,12,6,9,45,746.5,77.5,3.4,9.5,376.5,565.06,472.71
2016,12,6,10,0,874.0,65.0,3.5,10.0,434.0,615.5,511.06
2016,12,6,10,15,886.5,66.0,3.5,10.5,459.5,611.35,504.86
2016,12,6,10,30,899.0,67.0,3.5,11.0,485.0,603.9,496.21
2016,12,6,10,45,814.0,84.5,3.55,11.5,473.5,558.61,457.45
2016,12,6,11,0,729.0,102.0,3.6,12.0,462.0,510.38,416.56
2016,12,6,11,15,828.0,86.0,3.65,12.0,502.5,523.13,424.68
2016,12,6,11,30,927.0,70.0,3.7,12.0,543.0,528.03,425.39
2016,12,6,11,45,929.0,70.0,3.75,12.0,546.0,498.17,398.28
2016,12,6,12,0,931.0,70.0,3.8,12.0,549.0,465.64,368.52
2016,12,6,12,15,929.0,69.5,3.8,12.0,544.0,428.52,334.36
2016,12,6,12,30,927.0,69.0,3.8,12.0,539.0,389.29,297.76
2016,12,6,12,45,915.0,71.0,3.8,12.0,525.5,347.29,258.51
2016,12,6,13,0,903.0,73.0,3.8,12.0,512.0,304.23,218.12
2016,12,6,13,15,893.5,71.5,3.8,12.0,491.5,257.93,175.32
2016,12,6,13,30,884.0,70.0,3.8,12.0,471.0,210.94,133.37
2016,12,6,13,45,870.5,68.5,3.8,12.0,444.0,158.03,90.12
2016,12,6,14,0,857.0,67.0,3.8,12.0,417.0,109.79,57.8
2016,12,6,14,15,836.5,64.5,3.7,11.5,383.5,61.05,38.58
2016,12,6,14,30,816.0,62.0,3.6,11.0,350.0,48.85,38.59
2016,12,6,14,45,786.0,59.0,3.5,11.0,312.0,47.15,37.1
2016,12,6,15,0,756.0,56.0,3.4,11.0,274.0,45.49,35.62
2016,12,6,15,15,711.0,52.0,3.0,10.5,232.0,42.94,33.33
2016,12,6,15,30,666.0,48.0,2.6,10.0,190.0,40.44,30.98
2016,12,6,15,45,593.0,42.0,2.25,9.5,147.0,36.02,26.77
2016,12,6,16,0,520.0,36.0,1.9,9.0,104.0,31.62,22.36
2016,12,6,16,15,390.0,26.5,1.7,8.5,66.5,21.58,12.11
2016,12,6,16,30,260.0,17.0,1.5,8.0,29.0,14.04,0.0
2016,12,6,16,45,130.0,8.5,1.35,7.5,14.5,7.73,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,176.0,11.0,0.45,2.5,23.0,101.36,0.0
2016,12,7,7,30,352.0,22.0,0.4,3.0,46.0,237.24,134.51
2016,12,7,7,45,461.5,29.5,0.4,3.5,85.5,321.76,259.69
2016,12,7,8,0,571.0,37.0,0.4,4.0,125.0,401.65,331.87
2016,12,7,8,15,630.5,42.0,0.5,4.0,166.5,450.64,375.69
2016,12,7,8,30,690.0,47.0,0.6,4.0,208.0,498.74,416.99
2016,12,7,8,45,488.0,81.5,0.75,4.5,205.5,421.73,355.09
2016,12,7,9,0,286.0,116.0,0.9,5.0,203.0,321.09,272.13
2016,12,7,9,15,292.5,129.5,1.05,5.0,228.0,337.36,286.43
2016,12,7,9,30,299.0,143.0,1.2,5.0,253.0,352.31,298.44
2016,12,7,9,45,327.0,152.0,1.35,5.5,282.0,373.94,315.43
2016,12,7,10,0,355.0,161.0,1.5,6.0,311.0,393.93,330.71
2016,12,7,10,15,225.0,182.0,1.6,6.5,279.0,330.71,276.41
2016,12,7,10,30,95.0,203.0,1.7,7.0,247.0,252.48,209.9
2016,12,7,10,45,76.0,206.0,1.85,7.5,242.0,239.74,198.75
2016,12,7,11,0,57.0,209.0,2.0,8.0,237.0,227.74,188.04
2016,12,7,11,15,197.5,210.0,1.95,8.0,310.0,302.65,249.93
2016,12,7,11,30,338.0,211.0,1.9,8.0,383.0,367.98,301.35
2016,12,7,11,45,391.0,201.0,1.85,8.5,401.0,367.88,298.58
2016,12,7,12,0,444.0,191.0,1.8,9.0,419.0,367.43,295.2
2016,12,7,12,15,280.0,210.0,1.6,9.0,353.5,296.84,238.07
2016,12,7,12,30,116.0,229.0,1.4,9.0,288.0,239.04,192.73
2016,12,7,12,45,206.0,217.0,1.25,9.0,318.5,247.84,196.95
2016,12,7,13,0,296.0,205.0,1.1,9.0,349.0,248.26,192.8
2016,12,7,13,15,227.5,203.0,1.25,8.5,311.0,215.14,167.23
2016,12,7,13,30,159.0,201.0,1.4,8.0,273.0,186.89,146.6
2016,12,7,13,45,100.5,183.0,1.55,8.0,227.5,158.37,125.74
2016,12,7,14,0,42.0,165.0,1.7,8.0,182.0,133.42,107.96
2016,12,7,14,15,23.5,145.0,1.8,8.0,154.5,119.24,97.42
2016,12,7,14,30,5.0,125.0,1.9,8.0,127.0,103.43,88.3
2016,12,7,14,45,2.5,112.0,2.0,8.0,113.0,93.09,79.13
2016,12,7,15,0,0.0,99.0,2.1,8.0,99.0,82.61,69.72
2016,12,7,15,15,0.0,84.0,1.9,7.5,84.0,70.59,58.87
2016,12,7,15,30,0.0,69.0,1.7,7.0,69.0,58.42,47.71
2016,12,7,15,45,0.0,53.5,1.5,7.0,53.5,45.75,35.84
2016,12,7,16,0,0.0,38.0,1.3,7.0,38.0,32.93,23.73
2016,12,7,16,15,0.0,24.0,1.25,6.5,24.0,21.12,11.87
2016,12,7,16,30,0.0,10.0,1.2,6.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,1.2,6.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.75,10.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,3.8,10.0,5.0,4.38,0.0
2016,12,8,7,45,0.0,9.5,3.9,10.5,9.5,8.34,1.2
2016,12,8,8,0,0.0,14.0,4.0,11.0,14.0,12.3,4.81
2016,12,8,8,15,0.0,19.0,4.0,11.0,19.0,16.7,8.75
2016,12,8,8,30,0.0,24.0,4.0,11.0,24.0,21.11,12.67
2016,12,8,8,45,0.0,29.0,4.0,11.5,29.0,25.53,16.52
2016,12,8,9,0,0.0,34.0,4.0,12.0,34.0,29.95,20.32
2016,12,8,9,15,0.0,38.5,4.0,12.0,38.5,33.93,23.75
2016,12,8,9,30,0.0,43.0,4.0,12.0,43.0,37.92,27.15
2016,12,8,9,45,0.0,49.0,4.0,12.5,49.0,43.24,31.61
2016,12,8,10,0,0.0,55.0,4.0,13.0,55.0,48.57,36.03
2016,12,8,10,15,0.0,37.5,3.95,13.0,37.5,33.07,22.73
2016,12,8,10,30,0.0,20.0,3.9,13.0,20.0,17.62,9.47
2016,12,8,10,45,4.5,96.5,3.9,13.5,99.0,88.32,69.49
2016,12,8,11,0,9.0,173.0,3.9,14.0,178.0,161.31,130.04
2016,12,8,11,15,57.0,201.0,3.85,14.0,230.0,215.87,174.94
2016,12,8,11,30,105.0,229.0,3.8,14.0,282.0,261.36,211.54
2016,12,8,11,45,104.5,230.5,3.75,14.5,283.5,256.14,206.25
2016,12,8,12,0,104.0,232.0,3.7,15.0,285.0,250.64,200.86
2016,12,8,12,15,63.5,213.5,3.6,15.0,246.0,212.32,169.77
2016,12,8,12,30,23.0,195.0,3.5,15.0,207.0,177.54,141.88
2016,12,8,12,45,11.5,160.5,3.45,15.0,166.5,143.08,113.86
2016,12,8,13,0,0.0,126.0,3.4,15.0,126.0,110.06,86.96
2016,12,8,13,15,39.5,160.5,3.3,15.0,178.5,144.13,113.79
2016,12,8,13,30,79.0,195.0,3.2,15.0,231.0,171.77,134.74
2016,12,8,13,45,39.5,156.5,3.15,15.0,174.5,132.72,104.35
2016,12,8,14,0,0.0,118.0,3.1,15.0,118.0,100.82,79.72
2016,12,8,14,15,0.0,108.5,2.95,14.5,108.5,92.45,73.0
2016,12,8,14,30,0.0,99.0,2.8,14.0,99.0,84.5,69.72
2016,12,8,14,45,0.0,88.0,2.65,14.0,88.0,75.47,61.81
2016,12,8,15,0,0.0,77.0,2.5,14.0,77.0,66.35,53.73
2016,12,8,15,15,0.0,65.0,2.25,13.5,65.0,56.36,44.88
2016,12,8,15,30,0.0,53.0,2.0,13.0,53.0,46.27,35.79
2016,12,8,15,45,0.0,41.0,1.8,13.0,41.0,36.09,26.43
2016,12,8,16,0,0.0,29.0,1.6,13.0,29.0,25.57,16.69
2016,12,8,16,15,0.0,18.5,1.55,13.0,18.5,16.29,7.56
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.03,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
