Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,16.5,11.0,0.85,11.5,12.0,18.51,0.0
2016,12,9,7,30,33.0,22.0,0.8,12.0,24.0,49.83,18.3
2016,12,9,7,45,69.0,38.0,0.75,12.5,47.0,94.41,71.55
2016,12,9,8,0,105.0,54.0,0.7,13.0,70.0,133.35,106.99
2016,12,9,8,15,119.5,71.5,0.9,13.5,95.0,162.08,132.32
2016,12,9,8,30,134.0,89.0,1.1,14.0,120.0,190.09,156.41
2016,12,9,8,45,145.0,105.5,1.3,14.5,144.5,213.9,176.38
2016,12,9,9,0,156.0,122.0,1.5,15.0,169.0,237.04,195.27
2016,12,9,9,15,160.0,137.5,1.55,15.5,191.0,253.76,208.26
2016,12,9,9,30,164.0,153.0,1.6,16.0,213.0,269.63,220.26
2016,12,9,9,45,93.0,156.0,1.7,16.5,190.5,214.23,173.68
2016,12,9,10,0,22.0,159.0,1.8,17.0,168.0,162.12,129.61
2016,12,9,10,15,23.0,168.0,1.8,17.0,178.0,169.63,135.63
2016,12,9,10,30,24.0,177.0,1.8,17.0,188.0,177.05,141.39
2016,12,9,10,45,18.0,177.0,1.85,17.5,185.5,171.68,136.45
2016,12,9,11,0,12.0,177.0,1.9,18.0,183.0,166.75,131.98
2016,12,9,11,15,108.5,202.5,1.9,18.0,257.5,249.8,198.92
2016,12,9,11,30,205.0,228.0,1.9,18.0,332.0,314.08,248.69
2016,12,9,11,45,298.0,214.5,1.95,18.5,366.5,338.07,265.46
2016,12,9,12,0,391.0,201.0,2.0,19.0,401.0,350.53,272.41
2016,12,9,12,15,624.0,136.5,1.85,19.0,452.0,370.55,282.59
2016,12,9,12,30,857.0,72.0,1.7,19.0,503.0,368.21,272.57
2016,12,9,12,45,629.5,128.0,1.6,19.0,441.0,306.4,224.9
2016,12,9,13,0,402.0,184.0,1.5,19.0,379.0,259.61,191.58
2016,12,9,13,15,448.5,166.5,1.3,18.5,375.5,232.59,166.57
2016,12,9,13,30,495.0,149.0,1.1,18.0,372.0,201.1,138.03
2016,12,9,13,45,484.0,141.5,0.9,18.0,349.0,165.58,110.04
2016,12,9,14,0,473.0,134.0,0.7,18.0,326.0,130.69,86.24
2016,12,9,14,15,618.0,96.0,0.6,18.0,326.0,77.94,52.73
2016,12,9,14,30,763.0,58.0,0.5,18.0,326.0,45.34,34.41
2016,12,9,14,45,734.5,55.0,0.45,18.0,290.0,43.59,32.96
2016,12,9,15,0,706.0,52.0,0.4,18.0,254.0,41.86,31.45
2016,12,9,15,15,663.0,48.0,0.4,17.5,215.0,39.24,29.16
2016,12,9,15,30,620.0,44.0,0.4,17.0,176.0,36.63,26.79
2016,12,9,15,45,552.5,38.5,0.4,16.5,136.5,32.6,23.04
2016,12,9,16,0,485.0,33.0,0.4,16.0,97.0,28.58,19.11
2016,12,9,16,15,365.0,24.5,0.45,15.5,62.0,19.71,10.25
2016,12,9,16,30,245.0,16.0,0.5,15.0,27.0,13.07,0.0
2016,12,9,16,45,122.5,8.0,0.55,15.0,13.5,7.28,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,140.5,10.0,1.4,12.5,18.5,81.28,0.0
2016,12,10,7,30,281.0,20.0,1.6,13.0,37.0,199.46,76.63
2016,12,10,7,45,396.0,28.0,1.85,13.5,74.0,288.2,224.59
2016,12,10,8,0,511.0,36.0,2.1,14.0,111.0,362.93,294.58
2016,12,10,8,15,575.0,41.0,2.35,14.0,151.0,413.6,340.23
2016,12,10,8,30,639.0,46.0,2.6,14.0,191.0,463.69,383.56
2016,12,10,8,45,684.0,49.0,2.85,14.5,230.5,498.67,412.63
2016,12,10,9,0,729.0,52.0,3.1,15.0,270.0,531.75,439.03
2016,12,10,9,15,756.0,55.0,3.25,15.5,305.5,551.36,453.63
2016,12,10,9,30,783.0,58.0,3.4,16.0,341.0,568.27,465.56
2016,12,10,9,45,790.0,63.0,3.6,16.5,369.5,572.3,467.06
2016,12,10,10,0,797.0,68.0,3.8,17.0,398.0,573.3,465.98
2016,12,10,10,15,809.5,69.5,3.85,17.0,422.0,570.51,462.41
2016,12,10,10,30,822.0,71.0,3.9,17.0,446.0,564.6,456.21
2016,12,10,10,45,524.0,143.0,4.0,17.0,385.5,451.04,364.16
2016,12,10,11,0,226.0,215.0,4.1,17.0,325.0,331.8,267.02
2016,12,10,11,15,151.0,218.5,4.05,17.0,292.5,287.14,230.48
2016,12,10,11,30,76.0,222.0,4.0,17.0,260.0,240.88,192.63
2016,12,10,11,45,58.5,216.0,3.95,17.0,246.0,222.2,177.3
2016,12,10,12,0,41.0,210.0,3.9,17.0,232.0,204.86,163.12
2016,12,10,12,15,78.0,218.5,3.85,17.0,258.5,222.34,176.59
2016,12,10,12,30,115.0,227.0,3.8,17.0,285.0,237.41,187.53
2016,12,10,12,45,138.0,222.0,3.8,17.0,290.0,231.46,181.46
2016,12,10,13,0,161.0,217.0,3.8,17.0,295.0,223.32,173.37
2016,12,10,13,15,160.0,208.5,3.75,17.0,283.0,205.03,157.78
2016,12,10,13,30,159.0,200.0,3.7,17.0,271.0,186.66,142.4
2016,12,10,13,45,125.0,187.0,3.7,17.0,241.0,161.13,123.21
2016,12,10,14,0,91.0,174.0,3.7,17.0,211.0,142.94,110.7
2016,12,10,14,15,45.5,98.5,3.55,16.5,117.0,83.24,64.15
2016,12,10,14,30,0.0,23.0,3.4,16.0,23.0,20.24,12.4
2016,12,10,14,45,0.0,20.5,3.3,16.0,20.5,18.03,10.46
2016,12,10,15,0,0.0,18.0,3.2,16.0,18.0,15.83,8.49
2016,12,10,15,15,0.0,15.0,3.0,15.5,15.0,13.18,6.13
2016,12,10,15,30,0.0,12.0,2.8,15.0,12.0,10.54,3.75
2016,12,10,15,45,0.0,9.0,2.65,15.0,9.0,7.9,1.33
2016,12,10,16,0,0.0,6.0,2.5,15.0,6.0,5.26,0.0
2016,12,10,16,15,0.0,3.5,2.35,14.5,3.5,3.07,0.0
2016,12,10,16,30,0.0,1.0,2.2,14.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,2.1,14.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,164.5,9.5,0.55,7.5,19.0,92.91,0.0
2016,12,11,7,30,329.0,19.0,0.6,8.0,38.0,216.87,69.89
2016,12,11,7,45,444.0,27.0,0.7,8.5,76.5,306.31,239.74
2016,12,11,8,0,559.0,35.0,0.8,9.0,115.0,388.75,316.57
2016,12,11,8,15,622.5,40.0,0.85,9.5,156.5,439.73,361.27
2016,12,11,8,30,686.0,45.0,0.9,10.0,198.0,490.04,403.13
2016,12,11,8,45,731.0,47.5,1.0,10.5,238.5,524.79,431.4
2016,12,11,9,0,776.0,50.0,1.1,11.0,279.0,557.52,456.89
2016,12,11,9,15,445.0,101.0,1.15,11.5,236.0,409.33,337.6
2016,12,11,9,30,114.0,152.0,1.2,12.0,193.0,237.7,195.43
2016,12,11,9,45,204.0,159.5,1.3,13.0,240.5,296.33,244.1
2016,12,11,10,0,294.0,167.0,1.4,14.0,288.0,363.18,296.56
2016,12,11,10,15,305.0,176.5,1.4,14.0,308.5,372.21,302.42
2016,12,11,10,30,316.0,186.0,1.4,14.0,329.0,379.68,307.28
2016,12,11,10,45,315.0,194.0,1.45,14.5,342.0,377.18,303.76
2016,12,11,11,0,314.0,202.0,1.5,15.0,355.0,373.45,299.28
2016,12,11,11,15,359.5,198.0,1.6,15.5,376.5,380.7,303.63
2016,12,11,11,30,405.0,194.0,1.7,16.0,398.0,390.34,309.26
2016,12,11,11,45,654.0,130.5,1.85,16.5,462.5,431.08,337.89
2016,12,11,12,0,903.0,67.0,2.0,17.0,527.0,451.14,347.86
2016,12,11,12,15,901.0,67.0,2.0,17.0,522.5,416.04,316.24
2016,12,11,12,30,899.0,67.0,2.0,17.0,518.0,378.86,282.58
2016,12,11,12,45,653.5,124.5,2.0,17.0,448.5,311.47,230.64
2016,12,11,13,0,408.0,182.0,2.0,17.0,379.0,260.28,193.98
2016,12,11,13,15,637.0,123.5,2.0,17.0,417.0,241.45,168.12
2016,12,11,13,30,866.0,65.0,2.0,17.0,455.0,206.37,127.6
2016,12,11,13,45,586.0,113.5,2.0,17.0,370.5,158.6,100.78
2016,12,11,14,0,306.0,162.0,2.0,17.0,286.0,143.09,102.89
2016,12,11,14,15,218.5,155.0,2.0,16.5,240.0,115.9,89.01
2016,12,11,14,30,131.0,148.0,2.0,16.0,194.0,110.15,91.5
2016,12,11,14,45,126.5,132.5,2.05,16.0,173.0,99.8,82.59
2016,12,11,15,0,122.0,117.0,2.1,16.0,152.0,89.17,73.31
2016,12,11,15,15,114.0,100.0,1.8,15.0,129.0,77.28,63.05
2016,12,11,15,30,106.0,83.0,1.5,14.0,106.0,65.07,52.26
2016,12,11,15,45,92.5,65.5,1.25,13.5,82.0,52.19,40.57
2016,12,11,16,0,79.0,48.0,1.0,13.0,58.0,38.98,28.39
2016,12,11,16,15,39.5,32.0,0.95,12.5,37.0,26.45,15.97
2016,12,11,16,30,0.0,16.0,0.9,12.0,16.0,14.03,0.0
2016,12,11,16,45,0.0,8.0,0.9,11.5,8.0,7.28,0.0
2016,12,11,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,23.0,10.0,0.5,8.5,11.0,20.85,0.0
2016,12,12,7,30,46.0,20.0,0.5,9.0,22.0,53.24,8.72
2016,12,12,7,45,87.5,35.5,0.5,9.5,45.5,112.04,85.35
2016,12,12,8,0,129.0,51.0,0.5,10.0,69.0,153.67,124.59
2016,12,12,8,15,145.0,68.0,0.65,10.0,95.0,183.15,151.29
2016,12,12,8,30,161.0,85.0,0.8,10.0,121.0,211.92,176.66
2016,12,12,8,45,169.5,101.5,0.95,10.5,146.0,234.7,195.96
2016,12,12,9,0,178.0,118.0,1.1,11.0,171.0,245.73,205.13
2016,12,12,9,15,183.0,133.5,1.05,11.5,193.5,263.27,218.83
2016,12,12,9,30,188.0,149.0,1.0,12.0,216.0,279.89,231.33
2016,12,12,9,45,165.5,163.5,1.0,12.5,226.5,277.47,227.93
2016,12,12,10,0,143.0,178.0,1.0,13.0,237.0,274.44,224.13
2016,12,12,10,15,99.5,184.0,0.95,13.5,226.5,240.38,195.18
2016,12,12,10,30,56.0,190.0,0.9,14.0,216.0,216.75,174.83
2016,12,12,10,45,148.0,201.0,0.85,14.5,272.0,283.04,227.97
2016,12,12,11,0,240.0,212.0,0.8,15.0,328.0,336.54,268.74
2016,12,12,11,15,286.0,210.0,0.75,15.0,351.5,354.76,281.4
2016,12,12,11,30,332.0,208.0,0.7,15.0,375.0,362.72,286.01
2016,12,12,11,45,400.0,195.0,0.7,15.0,397.5,367.05,287.63
2016,12,12,12,0,468.0,182.0,0.7,15.0,420.0,370.44,287.76
2016,12,12,12,15,375.5,199.0,0.65,15.0,389.0,325.02,251.37
2016,12,12,12,30,283.0,216.0,0.6,15.0,358.0,288.42,222.67
2016,12,12,12,45,171.0,210.5,0.55,15.0,296.0,232.77,180.24
2016,12,12,13,0,59.0,205.0,0.5,15.0,234.0,188.28,147.62
2016,12,12,13,15,94.5,202.0,0.5,14.5,246.0,187.89,146.24
2016,12,12,13,30,130.0,199.0,0.5,14.0,258.0,181.4,139.51
2016,12,12,13,45,151.5,187.0,0.5,14.0,252.0,164.81,125.3
2016,12,12,14,0,173.0,175.0,0.5,14.0,246.0,146.1,110.67
2016,12,12,14,15,223.0,156.5,0.5,14.0,240.0,117.31,90.43
2016,12,12,14,30,273.0,138.0,0.5,14.0,234.0,100.46,83.46
2016,12,12,14,45,262.0,124.5,0.55,14.0,208.5,91.76,76.01
2016,12,12,15,0,251.0,111.0,0.6,14.0,183.0,82.83,68.22
2016,12,12,15,15,234.0,95.5,0.6,13.5,155.0,72.28,58.97
2016,12,12,15,30,217.0,80.0,0.6,13.0,127.0,61.43,49.25
2016,12,12,15,45,191.5,63.5,0.6,12.5,98.0,49.53,38.41
2016,12,12,16,0,166.0,47.0,0.6,12.0,69.0,37.29,27.08
2016,12,12,16,15,83.0,33.0,0.6,11.5,44.0,26.45,16.12
2016,12,12,16,30,0.0,19.0,0.6,11.0,19.0,16.36,0.0
2016,12,12,16,45,0.0,9.5,0.65,11.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,103.0,10.0,1.0,9.5,15.5,61.57,0.0
2016,12,13,7,30,206.0,20.0,1.1,10.0,31.0,155.55,21.35
2016,12,13,7,45,324.5,29.5,1.25,10.5,66.0,248.98,192.41
2016,12,13,8,0,443.0,39.0,1.4,11.0,101.0,331.73,270.32
2016,12,13,8,15,511.5,45.5,1.5,11.5,140.0,384.62,317.18
2016,12,13,8,30,580.0,52.0,1.6,12.0,179.0,437.68,362.08
2016,12,13,8,45,624.5,56.5,1.7,12.5,217.5,473.03,391.18
2016,12,13,9,0,669.0,61.0,1.8,13.0,256.0,506.81,417.86
2016,12,13,9,15,699.0,64.0,1.8,13.5,291.5,524.98,431.06
2016,12,13,9,30,729.0,67.0,1.8,14.0,327.0,543.96,444.23
2016,12,13,9,45,425.0,122.0,1.8,14.5,277.0,410.77,335.76
2016,12,13,10,0,121.0,177.0,1.8,15.0,227.0,260.16,211.33
2016,12,13,10,15,101.0,186.5,1.8,15.0,230.0,244.14,198.22
2016,12,13,10,30,81.0,196.0,1.8,15.0,233.0,237.67,192.29
2016,12,13,10,45,179.0,201.5,1.85,15.5,286.5,301.02,243.21
2016,12,13,11,0,277.0,207.0,1.9,16.0,340.0,358.78,287.84
2016,12,13,11,15,547.0,145.5,1.9,16.0,416.5,433.28,345.44
2016,12,13,11,30,817.0,84.0,1.9,16.0,493.0,489.39,385.89
2016,12,13,11,45,819.5,84.0,1.9,16.5,497.0,462.83,361.33
2016,12,13,12,0,822.0,84.0,1.9,17.0,501.0,433.83,334.96
2016,12,13,12,15,820.0,84.0,1.85,17.0,497.0,400.74,305.43
2016,12,13,12,30,818.0,84.0,1.8,17.0,493.0,365.77,273.82
2016,12,13,12,45,818.0,81.5,1.8,17.0,482.5,327.4,239.02
2016,12,13,13,0,818.0,79.0,1.8,17.0,472.0,287.37,202.46
2016,12,13,13,15,808.5,78.0,1.75,17.0,453.5,245.05,164.41
2016,12,13,13,30,799.0,77.0,1.7,17.0,435.0,202.2,127.02
2016,12,13,13,45,784.0,75.0,1.7,17.0,410.0,157.5,91.15
2016,12,13,14,0,769.0,73.0,1.7,17.0,385.0,113.25,61.29
2016,12,13,14,15,748.0,70.5,1.6,17.0,354.0,69.12,42.08
2016,12,13,14,30,727.0,68.0,1.5,17.0,323.0,53.22,41.5
2016,12,13,14,45,696.0,64.5,1.45,17.0,287.5,51.26,39.83
2016,12,13,15,0,665.0,61.0,1.4,17.0,252.0,45.08,34.39
2016,12,13,15,15,619.5,56.0,1.2,16.0,213.5,42.11,31.86
2016,12,13,15,30,574.0,51.0,1.0,15.0,175.0,39.13,29.22
2016,12,13,15,45,503.0,44.5,0.85,14.5,135.5,34.79,25.17
2016,12,13,16,0,432.0,38.0,0.7,14.0,96.0,30.43,20.91
2016,12,13,16,15,313.0,28.0,0.7,13.5,61.5,22.73,12.98
2016,12,13,16,30,194.0,18.0,0.7,13.0,27.0,14.81,0.0
2016,12,13,16,45,97.0,9.0,0.75,13.0,13.5,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,9.5,13.5,12.28,0.0
2016,12,14,7,30,0.0,27.0,1.6,10.0,27.0,34.06,0.0
2016,12,14,7,45,154.5,36.0,1.85,10.5,57.5,163.06,124.48
2016,12,14,8,0,309.0,45.0,2.1,11.0,88.0,259.86,212.78
2016,12,14,8,15,351.0,57.5,2.15,11.0,122.0,301.41,250.78
2016,12,14,8,30,393.0,70.0,2.2,11.0,156.0,343.0,287.36
2016,12,14,8,45,423.5,80.5,2.3,11.5,189.5,374.47,313.9
2016,12,14,9,0,454.0,91.0,2.4,12.0,223.0,404.81,338.51
2016,12,14,9,15,479.5,98.5,2.5,12.5,253.5,426.95,355.75
2016,12,14,9,30,505.0,106.0,2.6,13.0,284.0,447.34,371.05
2016,12,14,9,45,406.5,134.0,2.75,13.5,286.0,412.58,340.75
2016,12,14,10,0,308.0,162.0,2.9,14.0,288.0,366.13,301.3
2016,12,14,10,15,335.5,168.5,2.95,14.5,313.5,381.74,312.82
2016,12,14,10,30,363.0,175.0,3.0,15.0,339.0,395.43,322.28
2016,12,14,10,45,364.5,183.0,3.1,15.5,353.0,393.89,319.36
2016,12,14,11,0,366.0,191.0,3.2,16.0,367.0,390.86,315.23
2016,12,14,11,15,434.0,180.5,3.25,16.0,394.0,409.25,328.62
2016,12,14,11,30,502.0,170.0,3.3,16.0,421.0,415.85,332.12
2016,12,14,11,45,408.5,192.0,3.35,16.5,397.0,373.48,296.49
2016,12,14,12,0,315.0,214.0,3.4,17.0,373.0,331.28,261.64
2016,12,14,12,15,347.0,206.0,3.4,17.0,380.0,320.76,251.4
2016,12,14,12,30,379.0,198.0,3.4,17.0,387.0,307.35,238.2
2016,12,14,12,45,422.0,184.0,3.4,17.0,390.0,290.13,221.15
2016,12,14,13,0,465.0,170.0,3.4,17.0,393.0,267.04,198.73
2016,12,14,13,15,482.5,158.5,3.35,16.5,382.5,236.1,170.86
2016,12,14,13,30,500.0,147.0,3.3,16.0,372.0,203.11,141.66
2016,12,14,13,45,446.5,147.5,3.3,16.0,340.0,168.18,115.31
2016,12,14,14,0,393.0,148.0,3.3,16.0,308.0,137.71,95.55
2016,12,14,14,15,500.5,117.0,3.1,15.5,304.0,93.77,66.22
2016,12,14,14,30,608.0,86.0,2.9,15.0,300.0,61.53,49.18
2016,12,14,14,45,577.5,82.0,2.7,15.0,268.0,59.83,47.75
2016,12,14,15,0,547.0,78.0,2.5,15.0,236.0,58.21,46.32
2016,12,14,15,15,508.0,70.5,2.15,14.5,200.0,53.63,42.29
2016,12,14,15,30,469.0,63.0,1.8,14.0,164.0,49.0,38.09
2016,12,14,15,45,424.0,52.0,1.45,13.5,128.0,41.12,30.85
2016,12,14,16,0,379.0,41.0,1.1,13.0,92.0,32.99,23.23
2016,12,14,16,15,189.5,34.0,1.1,12.5,59.5,26.55,16.23
2016,12,14,16,30,0.0,27.0,1.1,12.0,27.0,22.11,0.0
2016,12,14,16,45,0.0,13.5,1.1,11.5,13.5,12.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,2.55,11.0,1.5,1.36,0.0
2016,12,15,7,30,0.0,3.0,2.6,11.0,3.0,2.63,0.0
2016,12,15,7,45,0.0,7.5,2.7,11.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,12.0,2.8,12.0,12.0,10.53,3.21
2016,12,15,8,15,0.0,17.5,2.9,12.0,17.5,15.38,7.52
2016,12,15,8,30,0.0,23.0,3.0,12.0,23.0,20.23,11.82
2016,12,15,8,45,0.0,28.0,3.2,12.5,28.0,24.64,15.67
2016,12,15,9,0,0.0,33.0,3.4,13.0,33.0,29.06,19.47
2016,12,15,9,15,0.0,37.5,3.55,13.0,37.5,33.05,22.89
2016,12,15,9,30,0.0,42.0,3.7,13.0,42.0,37.03,26.29
2016,12,15,9,45,0.0,41.0,3.9,13.5,41.0,36.15,25.43
2016,12,15,10,0,0.0,40.0,4.1,14.0,40.0,35.27,24.58
2016,12,15,10,15,0.0,63.5,4.1,14.0,63.5,56.11,42.27
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,77.22,60.04
2016,12,15,10,45,0.0,94.0,4.2,14.5,94.0,83.55,65.15
2016,12,15,11,0,0.0,101.0,4.3,15.0,101.0,89.82,70.2
2016,12,15,11,15,0.0,112.5,4.4,15.0,112.5,100.12,78.74
2016,12,15,11,30,0.0,124.0,4.5,15.0,124.0,110.28,87.15
2016,12,15,11,45,0.0,125.0,4.6,15.0,125.0,110.89,87.62
2016,12,15,12,0,0.0,126.0,4.7,15.0,126.0,111.49,88.11
2016,12,15,12,15,0.0,132.5,4.7,15.0,132.5,116.86,92.59
2016,12,15,12,30,0.0,139.0,4.7,15.0,139.0,122.07,96.94
2016,12,15,12,45,0.0,122.0,4.75,15.0,122.0,107.11,84.55
2016,12,15,13,0,0.0,105.0,4.8,15.0,105.0,92.35,72.3
2016,12,15,13,15,0.0,83.0,4.7,15.0,83.0,73.44,56.53
2016,12,15,13,30,0.0,61.0,4.6,15.0,61.0,53.9,40.13
2016,12,15,13,45,0.0,67.5,4.55,15.0,67.5,59.67,45.08
2016,12,15,14,0,0.0,74.0,4.5,15.0,74.0,65.45,50.05
2016,12,15,14,15,0.0,51.0,4.35,14.5,51.0,45.01,32.86
2016,12,15,14,30,0.0,28.0,4.2,14.0,28.0,24.66,16.49
2016,12,15,14,45,0.0,25.0,4.1,14.0,25.0,22.0,14.13
2016,12,15,15,0,0.0,22.0,4.0,14.0,22.0,19.35,11.76
2016,12,15,15,15,0.0,18.5,4.0,14.0,18.5,16.26,8.96
2016,12,15,15,30,0.0,15.0,4.0,14.0,15.0,13.18,6.14
2016,12,15,15,45,0.0,11.5,4.05,14.0,11.5,10.09,3.31
2016,12,15,16,0,0.0,8.0,4.1,14.0,8.0,7.02,0.47
2016,12,15,16,15,0.0,5.0,4.1,13.5,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,4.1,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.2,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.5,3.4,6.0,3.5,3.18,0.0
2016,12,16,7,30,0.0,7.0,3.5,6.0,7.0,6.14,0.0
2016,12,16,7,45,0.0,17.0,3.65,6.5,17.0,14.96,6.26
2016,12,16,8,0,0.0,27.0,3.8,7.0,27.0,23.79,14.68
2016,12,16,8,15,0.0,38.5,3.95,7.0,38.5,33.97,23.88
2016,12,16,8,30,0.0,50.0,4.1,7.0,50.0,44.72,33.54
2016,12,16,8,45,0.0,61.5,4.3,7.5,61.5,55.63,43.15
2016,12,16,9,0,0.0,73.0,4.5,8.0,73.0,66.42,52.55
2016,12,16,9,15,0.0,83.0,4.6,8.0,83.0,75.58,60.5
2016,12,16,9,30,0.0,93.0,4.7,8.0,93.0,84.7,68.35
2016,12,16,9,45,0.0,102.0,4.85,8.5,102.0,92.78,75.08
2016,12,16,10,0,0.0,111.0,5.0,9.0,111.0,100.82,81.73
2016,12,16,10,15,418.0,97.5,5.0,9.0,284.5,364.11,309.83
2016,12,16,10,30,836.0,84.0,5.0,9.0,458.0,586.47,491.44
2016,12,16,10,45,848.5,84.5,5.05,9.5,477.5,576.39,479.62
2016,12,16,11,0,861.0,85.0,5.1,10.0,497.0,563.02,465.88
2016,12,16,11,15,866.0,85.5,5.1,10.0,508.5,542.47,446.82
2016,12,16,11,30,871.0,86.0,5.1,10.0,520.0,519.0,425.03
2016,12,16,11,45,875.5,85.5,5.15,10.0,524.5,491.45,399.57
2016,12,16,12,0,880.0,85.0,5.2,10.0,529.0,461.18,371.29
2016,12,16,12,15,440.0,79.0,5.25,10.0,301.0,248.74,199.38
2016,12,16,12,30,0.0,73.0,5.3,10.0,73.0,64.58,49.86
2016,12,16,12,45,0.0,71.5,5.35,10.0,71.5,63.24,48.83
2016,12,16,13,0,0.0,70.0,5.4,10.0,70.0,61.9,47.73
2016,12,16,13,15,164.0,125.5,5.35,9.5,199.0,141.51,109.41
2016,12,16,13,30,328.0,181.0,5.3,9.0,328.0,202.08,152.84
2016,12,16,13,45,283.0,176.0,5.3,9.0,297.5,172.2,129.45
2016,12,16,14,0,238.0,171.0,5.3,9.0,267.0,146.2,111.25
2016,12,16,14,15,503.5,121.5,5.2,8.5,305.0,98.63,71.4
2016,12,16,14,30,769.0,72.0,5.1,8.0,343.0,56.78,46.25
2016,12,16,14,45,737.5,68.5,5.05,8.0,306.0,54.86,44.57
2016,12,16,15,0,706.0,65.0,5.0,8.0,269.0,48.38,38.67
2016,12,16,15,15,660.0,60.5,4.8,7.5,228.5,45.88,36.41
2016,12,16,15,30,614.0,56.0,4.6,7.0,188.0,43.42,34.08
2016,12,16,15,45,530.5,49.5,4.4,7.0,146.0,39.15,29.9
2016,12,16,16,0,447.0,43.0,4.2,7.0,104.0,34.92,25.55
2016,12,16,16,15,223.5,37.0,4.1,6.5,67.5,28.96,18.84
2016,12,16,16,30,0.0,31.0,4.0,6.0,31.0,24.85,0.0
2016,12,16,16,45,0.0,15.5,3.9,6.0,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,164.5,9.0,1.15,0.5,16.5,91.29,0.0
2016,12,17,7,30,329.0,18.0,1.2,1.0,33.0,208.61,0.0
2016,12,17,7,45,456.0,26.5,1.25,2.0,72.5,308.32,238.3
2016,12,17,8,0,583.0,35.0,1.3,3.0,112.0,398.02,330.22
2016,12,17,8,15,652.5,41.0,1.45,3.5,156.0,454.35,382.12
2016,12,17,8,30,722.0,47.0,1.6,4.0,200.0,510.03,430.63
2016,12,17,8,45,765.5,51.0,1.8,4.5,243.0,546.49,461.92
2016,12,17,9,0,809.0,55.0,2.0,5.0,286.0,580.73,490.04
2016,12,17,9,15,837.0,58.0,2.1,5.5,324.5,601.66,505.99
2016,12,17,9,30,865.0,61.0,2.2,6.0,363.0,619.6,518.91
2016,12,17,9,45,885.0,62.5,2.3,7.0,396.0,627.63,522.65
2016,12,17,10,0,905.0,64.0,2.4,8.0,429.0,628.35,520.48
2016,12,17,10,15,917.5,65.5,2.45,8.0,456.0,625.44,516.75
2016,12,17,10,30,930.0,67.0,2.5,8.0,483.0,619.14,510.16
2016,12,17,10,45,938.5,68.0,2.6,8.5,502.5,606.57,497.75
2016,12,17,11,0,947.0,69.0,2.7,9.0,522.0,590.65,482.47
2016,12,17,11,15,951.0,69.5,2.75,9.0,533.5,568.52,462.68
2016,12,17,11,30,955.0,70.0,2.8,9.0,545.0,543.32,440.02
2016,12,17,11,45,956.0,70.5,2.85,9.5,549.0,513.72,412.59
2016,12,17,12,0,957.0,71.0,2.9,10.0,553.0,481.39,382.41
2016,12,17,12,15,955.0,70.5,2.9,10.0,549.0,444.3,348.4
2016,12,17,12,30,953.0,70.0,2.9,10.0,545.0,405.0,311.85
2016,12,17,12,45,946.0,70.0,2.9,10.0,532.5,362.53,272.13
2016,12,17,13,0,939.0,70.0,2.9,10.0,520.0,318.55,230.73
2016,12,17,13,15,930.0,69.0,2.85,10.0,500.5,271.96,187.32
2016,12,17,13,30,921.0,68.0,2.8,10.0,481.0,224.49,144.31
2016,12,17,13,45,908.0,66.5,2.8,10.0,454.5,175.43,103.2
2016,12,17,14,0,895.0,65.0,2.8,10.0,428.0,126.3,68.32
2016,12,17,14,15,876.0,62.5,2.65,9.5,395.5,70.81,40.01
2016,12,17,14,30,857.0,60.0,2.5,9.0,363.0,47.48,37.66
2016,12,17,14,45,830.5,57.0,2.4,9.0,325.0,45.71,36.11
2016,12,17,15,0,804.0,54.0,2.3,9.0,287.0,43.96,34.54
2016,12,17,15,15,762.5,50.0,2.0,8.0,245.0,41.31,32.22
2016,12,17,15,30,721.0,46.0,1.7,7.0,203.0,38.68,29.82
2016,12,17,15,45,655.0,40.5,1.4,6.5,159.5,34.62,25.92
2016,12,17,16,0,589.0,35.0,1.1,6.0,116.0,30.57,21.85
2016,12,17,16,15,294.5,35.5,1.1,5.0,76.0,29.63,19.69
2016,12,17,16,30,0.0,36.0,1.1,4.0,36.0,27.99,0.21
2016,12,17,16,45,0.0,18.0,1.15,3.5,18.0,16.37,0.0
2016,12,17,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,161.5,8.5,1.15,-0.5,15.5,89.18,0.0
2016,12,18,7,30,323.0,17.0,1.3,0.0,31.0,204.22,0.0
2016,12,18,7,45,452.0,25.0,1.5,0.5,70.0,304.76,235.28
2016,12,18,8,0,581.0,33.0,1.7,1.0,109.0,394.63,330.63
2016,12,18,8,15,650.5,38.5,1.8,1.5,152.5,450.07,382.5
2016,12,18,8,30,720.0,44.0,1.9,2.0,196.0,505.03,430.93
2016,12,18,8,45,763.0,47.5,2.05,3.0,238.0,540.48,460.77
2016,12,18,9,0,806.0,51.0,2.2,4.0,280.0,573.81,487.36
2016,12,18,9,15,834.0,54.0,2.3,4.5,318.5,594.8,503.52
2016,12,18,9,30,862.0,57.0,2.4,5.0,357.0,608.38,513.23
2016,12,18,9,45,878.0,60.0,2.55,6.0,390.0,616.14,516.99
2016,12,18,10,0,894.0,63.0,2.7,7.0,423.0,620.67,517.85
2016,12,18,10,15,907.5,64.5,2.7,7.5,449.5,618.6,513.59
2016,12,18,10,30,921.0,66.0,2.7,8.0,476.0,613.15,506.49
2016,12,18,10,45,930.0,67.0,2.7,8.5,496.0,601.15,494.09
2016,12,18,11,0,939.0,68.0,2.7,9.0,516.0,585.81,478.86
2016,12,18,11,15,944.0,68.5,2.7,9.0,528.0,564.52,459.56
2016,12,18,11,30,949.0,69.0,2.7,9.0,540.0,540.11,437.39
2016,12,18,11,45,950.5,69.0,2.7,9.5,544.5,510.54,409.9
2016,12,18,12,0,952.0,69.0,2.7,10.0,549.0,478.24,379.71
2016,12,18,12,15,950.5,69.0,2.65,10.0,545.0,442.14,346.45
2016,12,18,12,30,949.0,69.0,2.6,10.0,541.0,403.76,310.64
2016,12,18,12,45,944.0,68.5,2.6,10.0,529.5,361.71,271.35
2016,12,18,13,0,939.0,68.0,2.6,10.0,518.0,318.02,230.22
2016,12,18,13,15,930.5,67.0,2.55,10.0,499.0,271.65,187.01
2016,12,18,13,30,922.0,66.0,2.5,10.0,480.0,224.35,144.12
2016,12,18,13,45,908.0,64.5,2.5,10.0,453.5,175.19,102.88
2016,12,18,14,0,894.0,63.0,2.5,10.0,427.0,126.07,67.81
2016,12,18,14,15,875.0,61.0,2.4,9.5,394.5,76.66,44.27
2016,12,18,14,30,856.0,59.0,2.3,9.0,362.0,46.66,36.91
2016,12,18,14,45,827.5,56.5,2.2,9.0,324.0,45.26,35.71
2016,12,18,15,0,799.0,54.0,2.1,9.0,286.0,43.91,34.49
2016,12,18,15,15,757.0,50.0,1.85,8.0,244.0,41.26,32.18
2016,12,18,15,30,715.0,46.0,1.6,7.0,202.0,38.63,29.78
2016,12,18,15,45,647.0,41.0,1.35,6.0,159.0,35.03,26.35
2016,12,18,16,0,579.0,36.0,1.1,5.0,116.0,31.48,22.78
2016,12,18,16,15,456.0,27.5,1.1,4.5,76.0,24.37,15.31
2016,12,18,16,30,333.0,19.0,1.1,4.0,36.0,17.15,0.0
2016,12,18,16,45,166.5,9.5,1.15,3.5,18.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,19,7,15,154.5,8.5,0.55,2.5,14.5,85.52,0.0
2016,12,19,7,30,309.0,17.0,0.5,3.0,29.0,195.81,0.0
2016,12,19,7,45,441.5,25.0,0.5,3.5,68.0,298.51,223.96
2016,12,19,8,0,574.0,33.0,0.5,4.0,107.0,390.19,318.7
2016,12,19,8,15,644.0,38.5,0.55,4.5,150.5,445.9,368.83
2016,12,19,8,30,714.0,44.0,0.6,5.0,194.0,501.12,415.55
2016,12,19,8,45,756.5,48.0,0.7,6.0,236.0,536.9,444.56
2016,12,19,9,0,799.0,52.0,0.8,7.0,278.0,570.59,470.51
2016,12,19,9,15,827.0,54.5,0.85,7.5,316.0,591.04,485.52
2016,12,19,9,30,855.0,57.0,0.9,8.0,354.0,604.1,494.42
2016,12,19,9,45,872.5,59.5,1.0,8.5,386.5,612.29,499.53
2016,12,19,10,0,890.0,62.0,1.1,9.0,419.0,617.29,501.87
2016,12,19,10,15,903.0,63.5,1.1,9.5,445.5,615.1,497.65
2016,12,19,10,30,916.0,65.0,1.1,10.0,472.0,609.56,490.75
2016,12,19,10,45,924.0,66.0,1.15,11.0,491.5,597.21,478.11
2016,12,19,11,0,932.0,67.0,1.2,12.0,511.0,581.59,462.81
