Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,15,936.5,67.5,1.2,12.5,523.0,560.33,443.5
2016,12,19,11,30,941.0,68.0,1.2,13.0,535.0,536.01,421.53
2016,12,19,11,45,942.0,68.5,1.2,13.5,539.5,507.07,395.64
2016,12,19,12,0,943.0,69.0,1.2,14.0,544.0,475.42,367.16
2016,12,19,12,15,941.5,68.5,1.1,14.0,540.0,439.24,334.8
2016,12,19,12,30,940.0,68.0,1.0,14.0,536.0,400.83,300.05
2016,12,19,12,45,935.5,67.5,0.9,14.0,524.5,359.39,262.37
2016,12,19,13,0,931.0,67.0,0.8,14.0,513.0,316.28,222.94
2016,12,19,13,15,922.5,66.0,0.95,14.0,494.0,270.34,181.94
2016,12,19,13,30,914.0,65.0,1.1,14.0,475.0,223.48,140.81
2016,12,19,13,45,899.5,63.5,1.25,14.0,449.0,174.7,100.85
2016,12,19,14,0,885.0,62.0,1.4,14.0,423.0,126.01,66.59
2016,12,19,14,15,866.0,60.0,1.3,13.5,391.0,77.08,43.24
2016,12,19,14,30,847.0,58.0,1.2,13.0,359.0,45.79,35.54
2016,12,19,14,45,817.0,56.0,1.2,12.5,321.0,44.77,34.77
2016,12,19,15,0,787.0,54.0,1.2,12.0,283.0,43.82,34.01
2016,12,19,15,15,744.5,50.0,1.15,11.0,241.5,41.17,31.72
2016,12,19,15,30,702.0,46.0,1.1,10.0,200.0,38.54,29.35
2016,12,19,15,45,635.0,41.0,1.05,9.5,157.5,34.95,25.91
2016,12,19,16,0,568.0,36.0,1.0,9.0,115.0,31.4,22.34
2016,12,19,16,15,447.5,27.5,1.0,8.5,75.5,24.31,15.04
2016,12,19,16,30,327.0,19.0,1.0,8.0,36.0,17.1,0.0
2016,12,19,16,45,163.5,9.5,1.05,7.5,18.0,8.64,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,150.5,8.0,0.95,3.5,14.0,82.94,0.0
2016,12,20,7,30,301.0,16.0,0.9,4.0,28.0,172.3,0.0
2016,12,20,7,45,431.5,24.0,0.85,5.0,66.0,291.52,216.6
2016,12,20,8,0,562.0,32.0,0.8,6.0,104.0,382.11,311.32
2016,12,20,8,15,633.0,37.5,0.95,6.5,147.0,438.07,362.47
2016,12,20,8,30,704.0,43.0,1.1,7.0,190.0,493.75,410.45
2016,12,20,8,45,747.5,47.0,1.3,8.0,231.5,530.07,440.63
2016,12,20,9,0,791.0,51.0,1.5,9.0,273.0,564.39,467.77
2016,12,20,9,15,820.0,53.5,1.5,9.5,311.5,585.52,483.13
2016,12,20,9,30,849.0,56.0,1.5,10.0,350.0,599.27,492.24
2016,12,20,9,45,863.0,59.5,1.5,10.5,382.0,606.7,495.84
2016,12,20,10,0,877.0,63.0,1.5,11.0,414.0,610.95,496.71
2016,12,20,10,15,890.5,65.0,1.45,11.5,441.0,609.85,492.97
2016,12,20,10,30,904.0,67.0,1.4,12.0,468.0,605.4,486.52
2016,12,20,10,45,913.0,68.0,1.4,13.0,488.0,593.88,474.08
2016,12,20,11,0,922.0,69.0,1.4,14.0,508.0,579.07,459.04
2016,12,20,11,15,927.0,69.5,1.3,14.0,520.0,558.36,440.37
2016,12,20,11,30,932.0,70.0,1.2,14.0,532.0,534.59,419.05
2016,12,20,11,45,933.5,70.5,1.1,14.5,536.5,506.19,393.1
2016,12,20,12,0,935.0,71.0,1.0,15.0,541.0,475.07,364.67
2016,12,20,12,15,933.5,70.5,0.8,15.0,538.0,439.2,332.26
2016,12,20,12,30,932.0,70.0,0.6,15.0,535.0,401.12,297.56
2016,12,20,12,45,929.5,69.0,0.45,15.5,524.0,360.2,259.94
2016,12,20,13,0,927.0,68.0,0.3,16.0,513.0,317.47,220.68
2016,12,20,13,15,918.5,67.0,0.3,16.0,494.0,271.73,180.35
2016,12,20,13,30,910.0,66.0,0.3,16.0,475.0,225.07,140.03
2016,12,20,13,45,898.0,64.0,0.35,16.0,449.5,176.41,100.76
2016,12,20,14,0,886.0,62.0,0.4,16.0,424.0,127.62,66.7
2016,12,20,14,15,867.0,60.5,0.45,15.5,392.0,79.02,43.59
2016,12,20,14,30,848.0,59.0,0.5,15.0,360.0,46.56,35.93
2016,12,20,14,45,821.0,56.0,0.6,14.5,322.5,44.76,34.5
2016,12,20,15,0,794.0,53.0,0.7,14.0,285.0,42.99,33.0
2016,12,20,15,15,752.0,49.5,0.75,13.0,243.5,40.74,31.08
2016,12,20,15,30,710.0,46.0,0.8,12.0,202.0,38.54,29.11
2016,12,20,15,45,644.5,40.5,0.9,11.5,159.0,34.47,25.28
2016,12,20,16,0,579.0,35.0,1.0,11.0,116.0,30.41,21.29
2016,12,20,16,15,459.5,27.0,1.05,10.0,77.0,23.78,14.55
2016,12,20,16,30,340.0,19.0,1.1,9.0,38.0,17.06,0.76
2016,12,20,16,45,170.0,9.5,1.15,8.5,19.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,11.0,1.0,6.5,11.0,10.01,0.0
2016,12,21,7,30,0.0,22.0,0.9,7.0,22.0,20.01,0.0
2016,12,21,7,45,182.0,30.5,0.85,7.5,53.5,169.25,123.07
2016,12,21,8,0,364.0,39.0,0.8,8.0,85.0,284.14,231.53
2016,12,21,8,15,422.0,49.0,0.7,8.5,121.5,333.79,275.72
2016,12,21,8,30,480.0,59.0,0.6,9.0,158.0,383.74,317.64
2016,12,21,8,45,517.5,66.5,0.55,9.5,193.5,418.04,345.36
2016,12,21,9,0,555.0,74.0,0.5,10.0,229.0,450.86,370.57
2016,12,21,9,15,584.0,78.5,0.5,10.5,262.0,473.23,387.01
2016,12,21,9,30,613.0,83.0,0.5,11.0,295.0,493.37,401.14
2016,12,21,9,45,625.0,90.5,0.5,11.5,323.5,504.01,407.37
2016,12,21,10,0,637.0,98.0,0.5,12.0,352.0,512.01,411.39
2016,12,21,10,15,508.5,133.5,0.4,12.5,345.0,458.47,366.79
2016,12,21,10,30,380.0,169.0,0.3,13.0,338.0,400.63,319.64
2016,12,21,10,45,640.0,118.5,0.2,14.0,417.0,498.52,392.31
2016,12,21,11,0,900.0,68.0,0.1,15.0,496.0,566.9,437.85
2016,12,21,11,15,905.0,68.5,0.15,15.5,508.0,546.84,419.55
2016,12,21,11,30,910.0,69.0,0.2,16.0,520.0,523.77,399.93
2016,12,21,11,45,911.5,69.5,0.3,16.5,524.5,496.14,377.0
2016,12,21,12,0,913.0,70.0,0.4,17.0,529.0,465.84,351.46
2016,12,21,12,15,911.0,70.0,0.35,17.0,526.0,431.13,321.42
2016,12,21,12,30,909.0,70.0,0.3,17.0,523.0,394.27,289.11
2016,12,21,12,45,904.0,69.5,0.3,17.0,512.0,354.0,253.89
2016,12,21,13,0,899.0,69.0,0.3,17.0,501.0,312.15,216.87
2016,12,21,13,15,890.0,68.0,0.3,17.0,482.5,267.55,177.67
2016,12,21,13,30,881.0,67.0,0.3,17.0,464.0,222.13,138.51
2016,12,21,13,45,867.0,65.5,0.3,17.0,438.5,174.98,100.47
2016,12,21,14,0,853.0,64.0,0.3,17.0,413.0,122.69,63.27
2016,12,21,14,15,833.5,62.0,0.3,16.5,381.5,74.94,39.83
2016,12,21,14,30,814.0,60.0,0.3,16.0,350.0,47.11,36.27
2016,12,21,14,45,785.5,57.5,0.35,16.0,313.5,45.75,35.16
2016,12,21,15,0,757.0,55.0,0.4,16.0,277.0,44.44,34.02
2016,12,21,15,15,715.0,51.0,0.5,15.0,237.0,41.83,31.8
2016,12,21,15,30,673.0,47.0,0.6,14.0,197.0,39.24,29.51
2016,12,21,15,45,606.5,41.5,0.7,13.5,155.0,35.23,25.75
2016,12,21,16,0,540.0,36.0,0.8,13.0,113.0,31.22,21.83
2016,12,21,16,15,423.5,28.0,0.9,12.0,75.0,24.66,15.22
2016,12,21,16,30,307.0,20.0,1.0,11.0,37.0,16.48,1.35
2016,12,21,16,45,153.5,10.0,1.1,10.5,18.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,129.0,7.5,0.25,7.5,12.0,71.51,0.0
2016,12,22,7,30,258.0,15.0,0.2,8.0,24.0,148.53,0.0
2016,12,22,7,45,391.5,24.0,0.15,8.5,61.0,267.96,191.36
2016,12,22,8,0,525.0,33.0,0.1,9.0,98.0,361.46,287.98
2016,12,22,8,15,598.5,38.5,0.15,9.5,140.0,418.69,338.18
2016,12,22,8,30,672.0,44.0,0.2,10.0,182.0,475.61,385.13
2016,12,22,8,45,716.5,48.0,0.3,11.0,223.5,512.44,414.33
2016,12,22,9,0,761.0,52.0,0.4,12.0,265.0,547.36,440.76
2016,12,22,9,15,791.5,55.0,0.35,12.5,303.0,570.13,456.09
2016,12,22,9,30,822.0,58.0,0.3,13.0,341.0,590.14,468.63
2016,12,22,9,45,841.0,61.0,0.3,13.5,374.0,600.06,473.8
2016,12,22,10,0,860.0,64.0,0.3,14.0,407.0,606.77,476.39
2016,12,22,10,15,874.5,65.5,0.35,14.5,433.5,602.03,471.22
2016,12,22,10,30,889.0,67.0,0.4,15.0,460.0,598.02,466.4
2016,12,22,10,45,898.0,68.0,0.45,15.5,480.0,586.97,456.23
2016,12,22,11,0,907.0,69.0,0.5,16.0,500.0,572.67,443.51
2016,12,22,11,15,912.0,69.5,0.65,16.0,512.5,552.51,428.0
2016,12,22,11,30,917.0,70.0,0.8,16.0,525.0,529.33,409.59
2016,12,22,11,45,917.0,71.0,0.95,16.5,529.0,501.36,386.09
2016,12,22,12,0,917.0,72.0,1.1,17.0,533.0,470.78,359.82
2016,12,22,12,15,915.5,71.5,1.25,17.0,530.0,435.68,329.91
2016,12,22,12,30,914.0,71.0,1.4,17.0,527.0,398.39,297.31
2016,12,22,12,45,908.0,71.0,1.6,17.0,515.5,358.09,261.61
2016,12,22,13,0,902.0,71.0,1.8,17.0,504.0,316.25,223.92
2016,12,22,13,15,893.5,69.5,1.85,16.5,486.0,271.2,183.69
2016,12,22,13,30,885.0,68.0,1.9,16.0,468.0,225.29,143.35
2016,12,22,13,45,871.0,67.0,1.95,16.0,442.5,178.35,104.45
2016,12,22,14,0,857.0,66.0,2.0,16.0,417.0,126.3,66.5
2016,12,22,14,15,838.5,63.5,1.75,15.5,385.5,77.95,41.71
2016,12,22,14,30,820.0,61.0,1.5,15.0,354.0,47.91,37.11
2016,12,22,14,45,794.0,58.0,1.3,15.0,317.5,46.17,35.65
2016,12,22,15,0,768.0,55.0,1.1,15.0,281.0,44.46,34.15
2016,12,22,15,15,726.5,51.0,0.95,14.0,240.5,41.84,31.93
2016,12,22,15,30,685.0,47.0,0.8,13.0,200.0,39.25,29.63
2016,12,22,15,45,619.5,41.5,0.7,12.5,158.0,35.22,25.87
2016,12,22,16,0,554.0,36.0,0.6,12.0,116.0,31.2,21.95
2016,12,22,16,15,438.0,28.0,0.55,11.5,77.0,24.62,15.32
2016,12,22,16,30,322.0,20.0,0.5,11.0,38.0,17.95,2.87
2016,12,22,16,45,161.0,10.0,0.5,11.0,19.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,3.75,8.0,0.5,0.45,0.0
2016,12,23,7,30,0.0,1.0,3.9,8.0,1.0,0.91,0.0
2016,12,23,7,45,0.0,3.5,4.1,8.0,3.5,3.07,0.0
2016,12,23,8,0,0.0,6.0,4.3,8.0,6.0,5.26,0.0
2016,12,23,8,15,0.0,9.5,4.35,8.0,9.5,8.34,1.55
2016,12,23,8,30,0.0,13.0,4.4,8.0,13.0,11.42,4.32
2016,12,23,8,45,0.0,16.0,4.5,8.5,16.0,14.06,6.67
2016,12,23,9,0,0.0,19.0,4.6,9.0,19.0,16.71,8.99
2016,12,23,9,15,0.0,22.0,4.6,9.0,22.0,19.35,11.32
2016,12,23,9,30,0.0,25.0,4.6,9.0,25.0,22.01,13.63
2016,12,23,9,45,0.0,19.5,4.65,9.5,19.5,17.16,9.34
2016,12,23,10,0,0.0,14.0,4.7,10.0,14.0,12.32,5.07
2016,12,23,10,15,0.0,66.5,4.65,10.0,66.5,58.78,45.28
2016,12,23,10,30,0.0,119.0,4.6,10.0,119.0,107.35,86.77
2016,12,23,10,45,0.0,70.0,4.55,10.0,70.0,61.9,47.78
2016,12,23,11,0,0.0,21.0,4.5,10.0,21.0,18.51,10.37
2016,12,23,11,15,5.5,99.5,4.35,10.0,102.0,91.22,72.83
2016,12,23,11,30,11.0,178.0,4.2,10.0,183.0,165.0,135.01
2016,12,23,11,45,38.0,198.5,4.05,10.5,217.5,198.28,162.25
2016,12,23,12,0,65.0,219.0,3.9,11.0,252.0,224.77,183.34
2016,12,23,12,15,64.5,218.0,3.75,11.0,250.5,218.61,177.8
2016,12,23,12,30,64.0,217.0,3.6,11.0,249.0,212.31,172.22
2016,12,23,12,45,32.0,146.5,3.45,11.0,162.5,138.35,111.17
2016,12,23,13,0,0.0,76.0,3.3,11.0,76.0,67.24,52.03
2016,12,23,13,15,0.0,62.5,3.35,11.0,62.5,55.24,41.88
2016,12,23,13,30,0.0,49.0,3.4,11.0,49.0,43.26,31.67
2016,12,23,13,45,0.0,51.5,3.5,11.0,51.5,45.47,33.62
2016,12,23,14,0,0.0,54.0,3.6,11.0,54.0,47.68,35.58
2016,12,23,14,15,0.0,49.5,3.7,10.5,49.5,43.68,32.27
2016,12,23,14,30,0.0,45.0,3.8,10.0,45.0,39.69,30.45
2016,12,23,14,45,0.0,40.0,3.9,10.0,40.0,35.26,26.47
2016,12,23,15,0,0.0,35.0,4.0,10.0,35.0,30.83,22.46
2016,12,23,15,15,0.0,30.0,3.85,9.5,30.0,26.41,18.46
2016,12,23,15,30,0.0,25.0,3.7,9.0,25.0,21.99,14.41
2016,12,23,15,45,0.0,19.5,3.55,9.0,19.5,17.14,9.88
2016,12,23,16,0,0.0,14.0,3.4,9.0,14.0,12.3,5.34
2016,12,23,16,15,0.0,9.0,3.3,8.5,9.0,7.9,1.15
2016,12,23,16,30,0.0,4.0,3.2,8.0,4.0,3.5,0.0
2016,12,23,16,45,0.0,2.0,3.15,7.5,2.0,1.82,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,8.5,2.9,4.0,10.5,7.73,0.0
2016,12,24,7,30,132.0,17.0,3.0,4.0,21.0,84.37,0.0
2016,12,24,7,45,278.5,28.0,3.15,4.5,56.0,216.65,156.15
2016,12,24,8,0,425.0,39.0,3.3,5.0,91.0,318.24,264.11
2016,12,24,8,15,507.5,46.0,3.5,5.0,132.0,380.11,322.55
2016,12,24,8,30,590.0,53.0,3.7,5.0,173.0,442.46,378.68
2016,12,24,8,45,649.5,57.0,3.9,5.5,215.0,487.05,417.56
2016,12,24,9,0,709.0,61.0,4.1,6.0,257.0,526.29,450.85
2016,12,24,9,15,742.0,64.0,4.2,6.0,295.0,550.82,471.32
2016,12,24,9,30,775.0,67.0,4.3,6.0,333.0,572.6,488.88
2016,12,24,9,45,810.0,66.5,4.4,6.5,367.5,588.61,500.42
2016,12,24,10,0,845.0,66.0,4.5,7.0,402.0,601.31,508.87
2016,12,24,10,15,860.0,68.0,4.5,7.0,429.0,601.43,507.32
2016,12,24,10,30,875.0,70.0,4.5,7.0,456.0,598.21,502.89
2016,12,24,10,45,887.5,70.0,4.55,7.5,476.5,585.13,489.7
2016,12,24,11,0,900.0,70.0,4.6,8.0,497.0,572.03,476.19
2016,12,24,11,15,905.5,70.5,4.55,8.0,510.0,552.46,457.73
2016,12,24,11,30,911.0,71.0,4.5,8.0,523.0,529.86,436.46
2016,12,24,11,45,914.5,71.0,4.5,8.0,528.0,502.84,411.3
2016,12,24,12,0,918.0,71.0,4.5,8.0,533.0,473.03,383.29
2016,12,24,12,15,917.0,71.0,4.5,8.0,530.5,438.74,351.01
2016,12,24,12,30,916.0,71.0,4.5,8.0,528.0,402.18,316.19
2016,12,24,12,45,902.0,73.5,4.5,8.5,516.0,361.6,277.17
2016,12,24,13,0,888.0,76.0,4.5,9.0,504.0,317.19,234.8
2016,12,24,13,15,879.5,75.0,4.45,8.5,486.0,272.53,192.9
2016,12,24,13,30,871.0,74.0,4.4,8.0,468.0,227.04,151.02
2016,12,24,13,45,861.0,71.5,4.4,8.0,443.5,179.47,109.52
2016,12,24,14,0,851.0,69.0,4.4,8.0,419.0,131.69,73.02
2016,12,24,14,15,832.0,66.5,4.25,8.0,388.0,83.54,46.33
2016,12,24,14,30,813.0,64.0,4.1,8.0,357.0,50.19,40.25
2016,12,24,14,45,787.0,61.0,4.0,8.0,320.5,48.51,38.79
2016,12,24,15,0,761.0,58.0,3.9,8.0,284.0,46.87,37.31
2016,12,24,15,15,719.5,54.0,3.45,7.0,243.5,44.32,35.1
2016,12,24,15,30,678.0,50.0,3.0,6.0,203.0,41.82,32.83
2016,12,24,15,45,615.0,44.0,2.6,5.5,161.0,37.42,28.63
2016,12,24,16,0,552.0,38.0,2.2,5.0,119.0,33.01,24.26
2016,12,24,16,15,435.0,30.0,1.95,4.5,80.0,24.25,15.61
2016,12,24,16,30,318.0,22.0,1.7,4.0,41.0,18.19,4.84
2016,12,24,16,45,159.0,11.0,1.5,3.5,20.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,3.0,10.0,9.1,0.0
2016,12,25,7,30,0.0,20.0,1.0,3.0,20.0,18.19,0.0
2016,12,25,7,45,185.5,29.5,1.15,3.5,52.0,168.08,119.17
2016,12,25,8,0,371.0,39.0,1.3,4.0,84.0,287.74,237.82
2016,12,25,8,15,437.5,48.5,1.4,4.0,122.0,342.16,288.75
2016,12,25,8,30,504.0,58.0,1.5,4.0,160.0,397.07,337.7
2016,12,25,8,45,560.0,62.0,1.6,4.5,198.5,439.1,373.86
2016,12,25,9,0,616.0,66.0,1.7,5.0,237.0,479.73,407.48
2016,12,25,9,15,659.5,66.0,1.75,5.5,271.5,506.02,428.26
2016,12,25,9,30,703.0,66.0,1.8,6.0,306.0,527.61,444.65
2016,12,25,9,45,772.0,66.0,1.85,7.0,353.0,565.37,472.35
2016,12,25,10,0,841.0,66.0,1.9,8.0,400.0,599.64,496.28
2016,12,25,10,15,855.5,67.5,1.9,8.0,427.0,599.05,494.0
2016,12,25,10,30,870.0,69.0,1.9,8.0,454.0,595.15,489.23
2016,12,25,10,45,881.5,69.5,1.95,8.5,474.0,582.25,476.76
2016,12,25,11,0,893.0,70.0,2.0,9.0,494.0,569.38,464.03
2016,12,25,11,15,898.0,70.5,1.95,9.0,506.5,549.81,446.16
2016,12,25,11,30,903.0,71.0,1.9,9.0,519.0,527.25,425.63
2016,12,25,11,45,561.5,149.0,1.9,9.5,428.5,411.46,331.98
2016,12,25,12,0,220.0,227.0,1.9,10.0,338.0,303.32,245.23
2016,12,25,12,15,560.5,149.5,1.9,10.0,430.0,365.55,290.85
2016,12,25,12,30,901.0,72.0,1.9,10.0,522.0,399.33,308.49
2016,12,25,12,45,764.0,100.0,1.9,10.0,476.5,338.28,257.29
2016,12,25,13,0,627.0,128.0,1.9,10.0,431.0,288.51,216.51
2016,12,25,13,15,464.0,158.0,1.9,10.0,378.0,240.9,179.84
2016,12,25,13,30,301.0,188.0,1.9,10.0,325.0,208.38,157.74
2016,12,25,13,45,573.5,126.5,1.95,10.0,370.0,181.41,122.73
2016,12,25,14,0,846.0,65.0,2.0,10.0,415.0,129.74,70.48
2016,12,25,14,15,827.5,63.0,1.95,9.5,384.0,82.31,44.22
2016,12,25,14,30,809.0,61.0,1.9,9.0,353.0,47.73,37.86
2016,12,25,14,45,783.0,58.0,1.9,9.0,317.0,45.98,36.36
2016,12,25,15,0,757.0,55.0,1.9,9.0,281.0,44.27,34.82
2016,12,25,15,15,716.5,51.5,1.65,8.0,241.0,42.08,32.95
2016,12,25,15,30,676.0,48.0,1.4,7.0,201.0,39.95,31.04
2016,12,25,15,45,614.0,42.5,1.2,6.5,159.5,35.96,27.24
2016,12,25,16,0,552.0,37.0,1.0,6.0,118.0,31.97,23.29
2016,12,25,16,15,441.0,29.0,1.0,5.5,79.5,25.42,16.66
2016,12,25,16,30,330.0,21.0,1.0,5.0,41.0,17.21,4.92
2016,12,25,16,45,165.0,10.5,1.05,4.5,20.5,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,112.5,6.5,1.0,1.5,10.5,5.91,0.0
2016,12,26,7,30,225.0,13.0,1.1,2.0,21.0,129.2,0.0
2016,12,26,7,45,360.0,22.0,1.2,2.5,56.0,247.41,175.52
2016,12,26,8,0,495.0,31.0,1.3,3.0,91.0,342.47,283.05
2016,12,26,8,15,570.0,37.0,1.5,3.5,132.0,400.55,337.74
2016,12,26,8,30,645.0,43.0,1.7,4.0,173.0,458.79,389.32
2016,12,26,8,45,692.0,47.0,1.9,5.0,214.0,497.18,422.0
2016,12,26,9,0,739.0,51.0,2.1,6.0,255.0,533.84,451.73
2016,12,26,9,15,769.5,54.0,2.2,6.5,292.5,556.94,469.78
2016,12,26,9,30,800.0,57.0,2.3,7.0,330.0,577.39,484.99
2016,12,26,9,45,820.0,59.5,2.45,8.0,363.0,587.84,491.05
2016,12,26,10,0,840.0,62.0,2.6,9.0,396.0,595.17,494.31
2016,12,26,10,15,854.5,63.5,2.5,9.5,422.5,591.05,488.33
2016,12,26,10,30,869.0,65.0,2.4,10.0,449.0,587.79,482.77
2016,12,26,10,45,878.5,66.5,2.35,10.5,469.5,578.37,472.41
2016,12,26,11,0,888.0,68.0,2.3,11.0,490.0,565.72,459.37
2016,12,26,11,15,894.0,68.5,2.15,11.0,502.5,546.93,441.79
2016,12,26,11,30,900.0,69.0,2.0,11.0,515.0,525.11,421.54
2016,12,26,11,45,902.0,69.5,1.95,11.0,520.5,498.43,397.49
2016,12,26,12,0,904.0,70.0,1.9,11.0,526.0,469.06,370.82
2016,12,26,12,15,903.0,69.5,1.8,11.0,523.5,434.93,339.68
2016,12,26,12,30,902.0,69.0,1.7,11.0,521.0,398.59,306.16
2016,12,26,12,45,897.0,68.5,1.65,11.5,510.5,358.89,269.01
2016,12,26,13,0,892.0,68.0,1.6,12.0,500.0,317.6,230.19
2016,12,26,13,15,884.0,67.5,1.5,12.0,482.5,274.18,190.04
2016,12,26,13,30,876.0,67.0,1.4,12.0,465.0,229.8,149.79
2016,12,26,13,45,863.0,65.5,1.3,12.0,440.5,183.1,110.01
2016,12,26,14,0,850.0,64.0,1.2,12.0,416.0,136.35,74.88
2016,12,26,14,15,831.5,62.0,1.1,11.5,385.5,83.54,43.91
2016,12,26,14,30,813.0,60.0,1.0,11.0,355.0,46.92,36.83
2016,12,26,14,45,785.5,57.5,0.95,11.0,319.0,45.55,35.69
2016,12,26,15,0,758.0,55.0,0.9,11.0,283.0,44.22,34.53
2016,12,26,15,15,718.0,51.0,0.85,10.0,243.0,41.61,32.28
2016,12,26,15,30,678.0,47.0,0.8,9.0,203.0,39.01,29.96
2016,12,26,15,45,614.5,42.0,0.8,8.5,161.5,35.44,26.57
2016,12,26,16,0,551.0,37.0,0.8,8.0,120.0,31.9,23.05
2016,12,26,16,15,442.5,29.0,0.85,7.5,81.5,25.35,16.51
2016,12,26,16,30,334.0,21.0,0.9,7.0,43.0,18.71,6.41
2016,12,26,16,45,167.0,10.5,0.95,7.0,21.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.5,0.8,2.5,10.5,0.0,0.0
2016,12,27,7,30,0.0,21.0,0.7,3.0,21.0,19.1,0.0
2016,12,27,7,45,249.5,27.0,0.65,4.0,56.5,198.69,138.36
2016,12,27,8,0,499.0,33.0,0.6,5.0,92.0,346.35,282.15
2016,12,27,8,15,575.0,39.0,0.65,5.5,134.0,405.69,335.77
2016,12,27,8,30,651.0,45.0,0.7,6.0,176.0,464.87,386.23
2016,12,27,8,45,696.5,49.5,0.75,7.0,217.0,503.23,417.29
2016,12,27,9,0,742.0,54.0,0.8,8.0,258.0,539.77,445.36
2016,12,27,9,15,773.5,57.0,0.75,8.5,296.5,563.64,462.28
2016,12,27,9,30,805.0,60.0,0.7,9.0,335.0,584.81,476.32
2016,12,27,9,45,823.0,63.0,0.65,10.0,367.5,594.68,480.31
2016,12,27,10,0,841.0,66.0,0.6,11.0,400.0,601.42,481.66
2016,12,27,10,15,855.5,68.0,0.8,11.5,427.0,601.61,481.55
2016,12,27,10,30,870.0,70.0,1.0,12.0,454.0,598.49,478.56
2016,12,27,10,45,881.0,71.0,1.25,12.5,474.5,585.98,468.56
2016,12,27,11,0,892.0,72.0,1.5,13.0,495.0,573.56,457.95
2016,12,27,11,15,897.5,72.5,1.55,13.0,508.0,554.41,441.38
2016,12,27,11,30,903.0,73.0,1.6,13.0,521.0,532.24,422.1
2016,12,27,11,45,905.5,73.0,1.7,13.5,526.5,505.18,398.07
2016,12,27,12,0,908.0,73.0,1.8,14.0,532.0,475.41,371.35
2016,12,27,12,15,907.0,73.0,1.85,14.0,529.5,441.62,341.35
2016,12,27,12,30,906.0,73.0,1.9,14.0,527.0,405.58,308.81
2016,12,27,12,45,901.5,72.0,2.0,14.0,517.0,365.38,272.39
2016,12,27,13,0,897.0,71.0,2.1,14.0,507.0,323.56,234.0
2016,12,27,13,15,889.0,70.0,2.1,14.0,489.0,279.44,193.5
2016,12,27,13,30,881.0,69.0,2.1,14.0,471.0,234.37,152.81
2016,12,27,13,45,869.0,67.5,2.1,14.0,446.5,187.53,112.87
2016,12,27,14,0,857.0,66.0,2.1,14.0,422.0,135.42,73.09
2016,12,27,14,15,838.0,64.0,1.95,13.5,391.0,87.36,45.82
2016,12,27,14,30,819.0,62.0,1.8,13.0,360.0,48.49,37.92
2016,12,27,14,45,793.0,59.0,1.65,13.0,324.0,46.76,36.46
2016,12,27,15,0,767.0,56.0,1.5,13.0,288.0,45.05,34.96
2016,12,27,15,15,727.0,52.0,1.35,12.0,247.5,42.46,32.75
2016,12,27,15,30,687.0,48.0,1.2,11.0,207.0,39.87,30.47
2016,12,27,15,45,626.0,43.0,1.1,10.0,165.0,36.33,27.2
2016,12,27,16,0,565.0,38.0,1.0,9.0,123.0,32.82,23.79
2016,12,27,16,15,457.0,30.0,1.0,8.0,84.0,26.3,17.35
2016,12,27,16,30,349.0,22.0,1.0,7.0,45.0,19.68,7.65
2016,12,27,16,45,174.5,11.0,1.05,6.5,22.5,10.01,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,3.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,4.0,21.0,19.1,0.0
2016,12,28,7,45,273.5,25.5,1.1,5.0,58.0,210.2,144.99
2016,12,28,8,0,547.0,30.0,1.1,6.0,95.0,371.1,302.18
2016,12,28,8,15,621.5,35.5,1.3,6.5,138.0,429.23,356.22
2016,12,28,8,30,696.0,41.0,1.5,7.0,181.0,487.42,407.16
2016,12,28,8,45,741.5,45.0,1.7,8.0,223.0,525.57,439.19
2016,12,28,9,0,787.0,49.0,1.9,9.0,265.0,561.89,468.17
2016,12,28,9,15,816.5,51.5,1.9,9.5,303.5,584.15,484.73
2016,12,28,9,30,846.0,54.0,1.9,10.0,342.0,598.98,494.89
2016,12,28,9,45,865.5,56.5,1.95,11.0,376.0,609.48,500.39
2016,12,28,10,0,885.0,59.0,2.0,12.0,410.0,616.82,503.07
2016,12,28,10,15,899.0,60.0,2.05,12.5,437.5,615.74,500.01
2016,12,28,10,30,913.0,61.0,2.1,13.0,465.0,611.34,494.24
2016,12,28,10,45,922.0,62.0,2.15,13.5,485.5,600.66,483.48
2016,12,28,11,0,931.0,63.0,2.2,14.0,506.0,586.66,469.98
2016,12,28,11,15,936.5,64.0,2.2,14.0,519.5,567.46,452.88
2016,12,28,11,30,942.0,65.0,2.2,14.0,533.0,545.09,432.98
2016,12,28,11,45,944.5,65.0,2.2,14.5,538.5,517.17,407.61
2016,12,28,12,0,947.0,65.0,2.2,15.0,544.0,486.42,379.57
2016,12,28,12,15,946.5,65.0,2.2,15.0,542.0,451.74,348.57
2016,12,28,12,30,946.0,65.0,2.2,15.0,540.0,414.66,314.95
2016,12,28,12,45,939.5,65.0,2.25,15.5,529.5,373.37,276.95
2016,12,28,13,0,933.0,65.0,2.3,16.0,519.0,330.49,237.19
2016,12,28,13,15,926.0,64.5,2.3,15.5,501.5,285.64,196.47
2016,12,28,13,30,919.0,64.0,2.3,15.0,484.0,239.66,155.23
2016,12,28,13,45,907.5,62.5,2.3,15.0,459.5,191.23,113.84
2016,12,28,14,0,896.0,61.0,2.3,15.0,435.0,142.54,76.84
2016,12,28,14,15,879.0,59.5,2.1,14.5,404.0,93.5,48.84
2016,12,28,14,30,862.0,58.0,1.9,14.0,373.0,51.44,40.37
2016,12,28,14,45,837.0,55.5,1.75,14.0,336.0,44.16,33.97
2016,12,28,15,0,812.0,53.0,1.6,14.0,299.0,42.76,32.76
2016,12,28,15,15,774.5,49.5,1.45,13.0,258.5,40.5,30.86
2016,12,28,15,30,737.0,46.0,1.3,12.0,218.0,38.26,28.9
2016,12,28,15,45,677.5,41.0,1.15,11.0,175.0,34.63,25.57
2016,12,28,16,0,618.0,36.0,1.0,10.0,132.0,31.0,22.09
2016,12,28,16,15,513.0,29.0,1.0,9.5,91.0,25.36,16.47
2016,12,28,16,30,408.0,22.0,1.0,9.0,50.0,19.68,8.1
2016,12,28,16,45,204.0,11.0,1.05,8.5,25.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,109.5,6.5,1.3,6.5,10.0,0.0,0.0
2016,12,29,7,30,219.0,13.0,1.2,7.0,20.0,126.07,0.0
2016,12,29,7,45,364.0,23.0,1.15,8.0,56.5,249.34,168.76
2016,12,29,8,0,509.0,33.0,1.1,9.0,93.0,352.23,283.62
2016,12,29,8,15,587.5,39.0,1.25,10.0,135.5,413.45,339.09
2016,12,29,8,30,666.0,45.0,1.4,11.0,178.0,474.54,390.72
2016,12,29,8,45,712.0,49.5,1.55,12.0,220.0,513.6,422.74
2016,12,29,9,0,758.0,54.0,1.7,13.0,262.0,550.8,451.73
2016,12,29,9,15,789.5,57.5,1.7,13.5,301.0,575.56,469.91
2016,12,29,9,30,821.0,61.0,1.7,14.0,340.0,597.58,485.19
2016,12,29,9,45,830.5,66.0,1.7,14.5,372.0,604.71,488.5
2016,12,29,10,0,840.0,71.0,1.7,15.0,404.0,608.68,489.19
2016,12,29,10,15,855.0,73.0,1.7,15.5,432.0,609.34,487.27
2016,12,29,10,30,870.0,75.0,1.7,16.0,460.0,606.64,482.65
2016,12,29,10,45,879.0,76.5,1.7,17.0,480.5,596.53,471.44
2016,12,29,11,0,888.0,78.0,1.7,18.0,501.0,583.13,457.68
2016,12,29,11,15,893.5,79.0,1.7,18.0,514.0,564.08,441.21
2016,12,29,11,30,899.0,80.0,1.7,18.0,527.0,541.95,422.1
2016,12,29,11,45,900.0,80.5,1.75,18.5,532.5,514.15,397.78
2016,12,29,12,0,901.0,81.0,1.8,19.0,538.0,483.7,370.96
2016,12,29,12,15,899.5,80.5,1.75,19.0,535.5,448.73,340.48
2016,12,29,12,30,898.0,80.0,1.7,19.0,533.0,411.57,307.66
2016,12,29,12,45,899.5,77.5,1.65,19.5,523.5,373.59,272.92
2016,12,29,13,0,901.0,75.0,1.6,20.0,514.0,332.21,235.07
2016,12,29,13,15,754.0,100.0,1.5,19.5,459.0,269.84,186.37
2016,12,29,13,30,607.0,125.0,1.4,19.0,404.0,223.4,151.97
2016,12,29,13,45,586.0,124.5,1.3,19.0,382.5,187.1,122.28
2016,12,29,14,0,565.0,124.0,1.2,19.0,361.0,152.1,96.51
2016,12,29,14,15,468.0,128.5,1.0,18.5,315.5,116.13,77.51
2016,12,29,14,30,371.0,133.0,0.8,18.0,270.0,92.89,75.65
2016,12,29,14,45,350.5,123.5,0.65,18.0,242.5,87.41,71.05
2016,12,29,15,0,330.0,114.0,0.5,18.0,215.0,85.26,69.23
2016,12,29,15,15,312.5,100.0,0.5,17.5,185.0,72.87,58.59
2016,12,29,15,30,295.0,86.0,0.5,17.0,155.0,63.64,50.54
2016,12,29,15,45,262.0,71.5,0.55,16.5,124.0,53.7,41.68
2016,12,29,16,0,229.0,57.0,0.6,16.0,93.0,43.46,32.36
2016,12,29,16,15,178.0,41.5,0.7,15.0,64.0,32.07,21.82
2016,12,29,16,30,127.0,26.0,0.8,14.0,35.0,20.34,8.8
2016,12,29,16,45,63.5,13.0,0.9,13.5,17.5,11.82,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,7.5,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,8.0,4.0,3.64,0.0
2016,12,30,7,45,0.0,12.5,1.2,8.5,12.5,10.99,2.03
2016,12,30,8,0,0.0,21.0,1.2,9.0,21.0,18.48,9.88
2016,12,30,8,15,0.0,31.0,1.2,9.0,31.0,27.32,17.89
2016,12,30,8,30,0.0,41.0,1.2,9.0,41.0,36.17,25.83
2016,12,30,8,45,0.0,51.5,1.25,9.5,51.5,45.51,34.05
2016,12,30,9,0,0.0,62.0,1.3,10.0,62.0,55.38,42.61
2016,12,30,9,15,0.0,71.5,1.4,10.5,71.5,64.18,50.11
2016,12,30,9,30,0.0,81.0,1.5,11.0,81.0,72.93,57.47
2016,12,30,9,45,0.0,89.5,1.6,11.5,89.5,80.65,63.85
2016,12,30,10,0,0.0,98.0,1.7,12.0,98.0,88.34,70.14
2016,12,30,10,15,0.0,53.5,1.75,12.0,53.5,47.24,35.02
2016,12,30,10,30,0.0,9.0,1.8,12.0,9.0,7.92,1.18
2016,12,30,10,45,0.0,9.5,1.85,12.0,9.5,8.36,1.56
2016,12,30,11,0,0.0,10.0,1.9,12.0,10.0,8.81,1.93
2016,12,30,11,15,0.0,10.0,1.9,12.0,10.0,8.81,1.93
2016,12,30,11,30,0.0,10.0,1.9,12.0,10.0,8.81,1.92
2016,12,30,11,45,0.0,56.5,1.9,12.5,56.5,49.93,37.05
2016,12,30,12,0,0.0,103.0,1.9,13.0,103.0,91.23,71.74
2016,12,30,12,15,0.0,102.5,1.9,13.0,102.5,90.69,71.23
2016,12,30,12,30,0.0,102.0,1.9,13.0,102.0,90.15,70.8
2016,12,30,12,45,1.0,130.5,1.9,13.0,131.0,114.92,91.52
2016,12,30,13,0,2.0,159.0,1.9,13.0,160.0,138.64,111.21
2016,12,30,13,15,78.0,182.5,1.85,13.0,218.5,173.54,137.38
2016,12,30,13,30,154.0,206.0,1.8,13.0,277.0,198.0,153.88
2016,12,30,13,45,118.0,193.5,1.8,13.0,246.0,171.68,133.48
2016,12,30,14,0,82.0,181.0,1.8,13.0,215.0,152.39,119.58
2016,12,30,14,15,103.0,169.0,1.65,13.0,209.0,133.32,104.29
2016,12,30,14,30,124.0,157.0,1.5,13.0,203.0,116.07,97.55
2016,12,30,14,45,116.0,143.5,1.4,13.0,183.0,107.07,89.82
2016,12,30,15,0,108.0,130.0,1.3,13.0,163.0,97.83,81.76
2016,12,30,15,15,99.5,113.0,1.2,12.5,140.5,86.19,71.62
2016,12,30,15,30,91.0,96.0,1.1,12.0,118.0,74.22,60.99
2016,12,30,15,45,79.5,78.0,1.05,11.5,94.5,61.28,49.29
2016,12,30,16,0,68.0,60.0,1.0,11.0,71.0,47.99,37.07
2016,12,30,16,15,41.0,42.5,1.05,10.5,48.5,34.65,24.57
2016,12,30,16,30,14.0,25.0,1.1,10.0,26.0,21.5,10.31
2016,12,30,16,45,7.0,12.5,1.15,9.5,13.0,11.37,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
